Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,94.6286530642,22.915751026,13.5340545854,4.32024573366,4.12243109448,15.9888894789,95.7617516122,92.7700211944,2.97173041782,0.02
 01/02  02:00:00,87.3135478847,19.3086522061,11.3459746337,5.80067415363,4.12243109448,15.9888894789,82.8735867638,79.881856346,2.97173041782,0.02
 01/02  03:00:00,103.239703625,24.1358152576,13.9429181404,9.35713461858,4.12243109448,15.9888894789,104.664601321,101.672870903,2.97173041782,0.02
 01/02  04:00:00,89.7017946147,19.3086522061,11.3187090152,8.94255216291,4.12243109448,15.9888894789,85.3226614837,82.3309310659,2.97173041782,0.02
 01/02  05:00:00,128.64200866,28.5385922736,15.407246988,9.92950077705,12.3672932834,24.9413748627,120.484042767,115.511158737,4.9528840297,0.02
 01/02  06:00:00,158.568357693,28.1332006167,17.7622554502,35.1838327992,12.3672932834,24.9413748627,189.274688962,184.301804933,4.9528840297,0.02
 01/02  07:00:00,210.774132356,29.040107791,10.4952916788,34.2054659691,24.7345865669,70.7195625826,179.852379049,169.92661099,9.90576805939,0.02
 01/02  08:00:00,215.588448835,29.1077030958,11.1408628353,23.3532902053,37.1018798503,92.3937384068,158.933986231,149.008218172,9.90576805939,0.02
 01/02  09:00:00,215.001320369,29.1718008669,14.1031169394,17.2866898704,37.1018798503,104.434947198,139.043365086,129.117597026,9.90576805939,0.02
 01/02  10:00:00,223.423470207,29.2566360521,17.9355495616,12.4914250272,37.1018798503,116.476155989,129.218896173,110.685463677,9.90576805939,8.62766443678
 01/02  11:00:00,228.283325718,29.3864885637,23.0664147087,9.75061393839,37.1018798503,116.476155989,113.1659904,103.24022234,9.90576805939,0.02
 01/02  12:00:00,233.066696325,29.5841207928,25.9139576296,7.93007332034,37.1018798503,116.476155989,117.286875255,98.7489778168,9.90576805939,8.63212937886
 01/02  13:00:00,225.239086136,29.8436131187,27.9412295321,6.66839854705,37.1018798503,104.434947198,105.109684032,95.1839159722,9.90576805939,0.02
 01/02  14:00:00,237.20450475,30.1003580347,30.292004339,5.42298633934,37.1018798503,116.476155989,102.443537828,92.5177697688,9.90576805939,0.02
 01/02  15:00:00,237.393732972,30.2594622449,31.3980487886,4.29585620172,37.1018798503,116.476155989,108.971610726,90.4335146924,9.90576805939,8.6323279739
 01/02  16:00:00,236.85103445,30.2818680647,30.9477257108,3.41342258136,37.1018798503,116.476155989,99.483974267,89.5582062076,9.90576805939,0.02
 01/02  17:00:00,232.573370333,30.0993694194,28.1789224806,2.94502478874,37.1018798503,116.476155989,109.394948993,90.8627781132,9.90576805939,8.6264028203
 01/02  18:00:00,239.8124438,29.7431406945,22.4121871276,3.06705292236,37.1018798503,116.476155989,104.702900892,94.7771328325,9.90576805939,0.02
 01/02  19:00:00,152.950922092,27.6898202026,18.4763287863,0.0,24.7345865669,47.5788473902,79.4820991188,74.5092150891,4.9528840297,0.02
 01/02  20:00:00,152.592309527,27.9727442263,17.5945318982,0.0,24.7345865669,47.5788473902,86.5401060572,81.5672220275,4.9528840297,0.02
 01/02  21:00:00,126.20735549,26.8410481316,11.7431700885,0.0108953182031,12.3672932834,38.6892022431,100.868569004,97.8768385857,2.97173041782,0.02
 01/02  22:00:00,109.774856857,22.4064877834,12.8956909113,0.512183516133,12.3672932834,27.0668015668,96.0348215968,84.4576787418,2.97173041782,8.60541243719
 01/02  23:00:00,76.2805581499,17.6111080641,6.58660711554,0.0,4.12243109448,15.9888894789,77.8961445457,74.9044141279,2.97173041782,0.02
 01/02  24:00:00,92.6908287738,22.8626571511,11.7012504546,1.31800511055,4.12243109448,15.9888894789,100.019776397,97.0280459797,2.97173041782,0.02
 01/03  01:00:00,86.2341990387,19.3086522061,12.7913744172,3.99133297515,4.12243109448,15.9888894789,81.5707114321,78.5789810143,2.97173041782,0.02
 01/03  02:00:00,98.2540728525,24.1358152576,16.3868131624,6.61467715814,4.12243109448,15.9888894789,102.711291177,99.719560759,2.97173041782,0.02
 01/03  03:00:00,86.697154034,19.3086522061,13.6185008044,6.49432353277,4.12243109448,15.9888894789,83.4474280587,80.4556976409,2.97173041782,0.02
 01/03  04:00:00,106.831844072,24.1358152576,18.7729842126,9.15279069043,4.12243109448,15.9888894789,104.239505037,101.247774619,2.97173041782,0.02
 01/03  05:00:00,132.801323921,28.1142062381,20.6385577938,5.70734543713,12.3672932834,24.9413748627,115.960139315,110.987255285,4.9528840297,0.02
 01/03  06:00:00,171.866513078,28.5660533728,27.0028685677,36.7775774027,12.3672932834,24.9413748627,184.68014569,179.70726166,4.9528840297,0.02
 01/03  07:00:00,212.212578826,29.0330012801,19.9985461257,27.1632003991,24.7345865669,70.7195625826,150.436696634,140.510928574,9.90576805939,0.02
 01/03  08:00:00,222.599647848,29.1080861432,21.3219560305,18.724753567,37.1018798503,92.3937384068,130.822577695,120.896809636,9.90576805939,0.02
 01/03  09:00:00,231.069589615,29.157075244,22.2137789777,15.7435631395,37.1018798503,104.434947198,124.898596666,114.972828607,9.90576805939,0.02
 01/03  10:00:00,240.115695493,29.20379977,23.8942311648,13.2413530955,37.1018798503,116.476155989,130.008337348,111.474874232,9.90576805939,8.62769505677
 01/03  11:00:00,238.287496158,29.2508466878,25.5793124861,11.1195695185,37.1018798503,116.476155989,118.235218315,108.309450255,9.90576805939,0.02
 01/03  12:00:00,237.411088585,29.3008015855,26.5904130027,9.4470638445,37.1018798503,116.476155989,123.948736962,105.409039793,9.90576805939,8.63392910902
 01/03  13:00:00,225.275399691,29.3411749056,28.0743268193,8.08794004688,37.1018798503,104.434947198,113.191097194,103.265329135,9.90576805939,0.02
 01/03  14:00:00,232.551516436,29.3732739446,28.9386264331,7.16396800964,37.1018798503,116.476155989,120.587298612,102.04760849,9.90576805939,8.63392206225
 01/03  15:00:00,228.497326976,29.3947028929,28.1672908362,6.59395220248,37.1018798503,116.476155989,111.307658458,101.381890398,9.90576805939,0.02
 01/03  16:00:00,216.283344328,29.4107653726,24.9373671288,6.55136328668,37.1018798503,116.476155989,115.828540528,101.82042181,9.90576805939,4.10235065803
 01/03  17:00:00,213.966868255,29.4163444838,23.4640602018,6.8040912257,37.1018798503,116.476155989,116.719174759,102.269214374,9.90576805939,4.54419232494
 01/03  18:00:00,228.247202767,29.4197534987,23.3410442621,7.11017243369,37.1018798503,116.476155989,112.249690172,102.323922112,9.90576805939,0.02
 01/03  19:00:00,136.523323368,27.6898202026,21.7230677365,0.0,24.7345865669,47.5788473902,84.5525611775,79.5796771478,4.9528840297,0.02
 01/03  20:00:00,137.276183525,27.9727442263,22.1920726068,0.000925935999848,24.7345865669,47.5788473902,89.9016201856,84.9287361559,4.9528840297,0.02
 01/03  21:00:00,110.647425238,26.8410481316,17.6712423168,0.0693129282993,12.3672932834,38.6892022431,111.48855284,99.9082983507,2.97173041782,8.608524072
 01/03  22:00:00,94.8483828227,21.4410551731,17.8270669808,0.538206930318,12.3672932834,27.0668015668,86.4873002378,83.49556982,2.97173041782,0.02
 01/03  23:00:00,64.0254630526,17.6111080641,11.2098358631,0.0,4.12243109448,15.9888894789,78.4135877832,75.4218573653,2.97173041782,0.02
 01/03  24:00:00,72.1881294712,22.0138850801,14.2168796089,0.0,4.12243109448,15.9888894789,100.288523378,97.2967929598,2.97173041782,0.02
 01/04  01:00:00,70.8280359578,18.6720731528,15.0485243852,1.61774169471,4.12243109448,15.9888894789,81.220550544,78.2288201262,2.97173041782,0.02
 01/04  02:00:00,78.6573286468,22.777779944,16.8846524472,1.58294279779,4.12243109448,15.9888894789,102.480236555,99.4885061368,2.97173041782,0.02
 01/04  03:00:00,75.2783680636,19.0964591883,16.009929259,3.88136540683,4.12243109448,15.9888894789,83.3801013413,80.3883709235,2.97173041782,0.02
 01/04  04:00:00,84.9747539465,23.7114292221,19.0412211463,5.47665117649,4.12243109448,15.9888894789,103.827306405,100.835575987,2.97173041782,0.02
 01/04  05:00:00,104.073496986,27.6898202026,19.4935168704,3.29231732317,12.3672932834,24.9413748627,117.37291731,112.400033281,4.9528840297,0.02
 01/04  06:00:00,142.440850486,28.5901386322,26.7406072866,33.3941052982,12.3672932834,24.9413748627,187.232771114,182.259887084,4.9528840297,0.02
 01/04  07:00:00,184.11603593,29.0633201453,18.7064357888,24.7654227891,24.7345865669,70.7195625826,152.76063337,142.83486531,9.90576805939,0.02
 01/04  08:00:00,195.585276919,29.1620701243,18.8828364152,17.2395417619,37.1018798503,92.3937384068,133.006688723,123.080920663,9.90576805939,0.02
 01/04  09:00:00,205.991736809,29.2292088637,19.7107489783,14.810833304,37.1018798503,104.434947198,126.958879621,117.033111562,9.90576805939,0.02
 01/04  10:00:00,217.262097708,29.283828357,20.9313894498,12.7643322418,37.1018798503,116.476155989,131.854688358,113.321166273,9.90576805939,8.62775402602
 01/04  11:00:00,216.72089251,29.3286488701,22.2538067041,10.8552578541,37.1018798503,116.476155989,120.175459882,110.249691823,9.90576805939,0.02
 01/04  12:00:00,216.691884364,29.3692355098,23.85786857,9.18137433217,37.1018798503,116.476155989,126.067392673,107.527608058,9.90576805939,8.63401655534
 01/04  13:00:00,204.550693256,29.4086611433,25.1915300895,7.70890870479,37.1018798503,104.434947198,115.024267201,105.098499142,9.90576805939,0.02
 01/04  14:00:00,217.138184062,29.4675060828,27.2485265669,6.13873168035,37.1018798503,116.476155989,120.246586289,101.706805994,9.90576805939,8.63401223643
 01/04  15:00:00,217.932578541,29.5550583285,29.1151868723,4.97917409358,37.1018798503,116.476155989,108.130574158,98.204806099,9.90576805939,0.02
 01/04  16:00:00,217.691220577,29.6529292243,29.7705574735,3.98472497745,37.1018798503,116.476155989,114.231393258,95.6947834437,9.90576805939,8.63084175511
 01/04  17:00:00,215.889083931,29.6498290942,28.3473949994,3.60949436701,37.1018798503,116.476155989,105.334049298,95.4082812384,9.90576805939,0.02
 01/04  18:00:00,227.820723557,29.5546970224,25.9692467239,3.92053633355,37.1018798503,116.476155989,107.927952423,98.0021843632,9.90576805939,0.02
 01/04  19:00:00,138.702732224,27.6898202026,22.5210163404,0.0,24.7345865669,47.5788473902,81.4455631911,76.4726791614,4.9528840297,0.02
 01/04  20:00:00,142.462972944,28.1142062381,22.7861891511,0.0,24.7345865669,47.5788473902,96.3116073016,82.751675693,4.9528840297,8.6070475789
 01/04  21:00:00,114.522778757,26.8410481316,16.4276244709,0.0298930472854,12.3672932834,38.6892022431,101.673232478,98.6815020606,2.97173041782,0.02
 01/04  22:00:00,97.1143877543,21.3844703684,15.9802843472,0.292257371035,12.3672932834,27.0668015668,85.5847134241,82.5929830063,2.97173041782,0.02
 01/04  23:00:00,67.4602557178,17.6111080641,9.4559494489,0.0,4.12243109448,15.9888894789,78.0510567963,75.0593263785,2.97173041782,0.02
 01/04  24:00:00,83.3600150181,23.0748501688,15.3790296999,1.41728702408,4.12243109448,15.9888894789,100.05758772,97.0658573021,2.97173041782,0.02
 01/05  01:00:00,77.2496587645,18.8842661706,13.0386963894,2.80487502583,4.12243109448,15.9888894789,80.8239380666,77.8322076487,2.97173041782,0.02
 01/05  02:00:00,91.0764469373,23.7114292221,16.0169344407,5.01566579547,4.12243109448,15.9888894789,102.225022491,99.2332920731,2.97173041782,0.02
 01/05  03:00:00,86.8556156992,19.7330382416,14.729588144,8.06848677616,4.12243109448,15.9888894789,83.0144984302,80.0227680124,2.97173041782,0.02
 01/05  04:00:00,94.5143676298,23.7114292221,15.1501950445,7.88331991139,4.12243109448,15.9888894789,104.648105671,101.656375253,2.97173041782,0.02
 01/05  05:00:00,121.429181486,28.5385922736,17.2998807994,8.37575004097,12.3672932834,24.9413748627,118.575845937,113.602961908,4.9528840297,0.02
 01/05  06:00:00,149.315546045,28.144896537,19.8303763241,32.0342068714,12.3672932834,24.9413748627,188.957235392,183.984351362,4.9528840297,0.02
 01/05  07:00:00,200.924405496,29.0416393634,13.2350254932,31.1278588442,24.7345865669,70.7195625826,171.04594072,161.12017266,9.90576805939,0.02
 01/05  08:00:00,207.70683478,29.1171350492,13.548206537,21.3669720306,37.1018798503,92.3937384068,149.559520419,139.63375236,9.90576805939,0.02
 01/05  09:00:00,210.554388527,29.1802249029,14.7975795272,15.9556775497,37.1018798503,104.434947198,144.596580388,126.066262296,9.90576805939,8.62455003286
 01/05  10:00:00,217.562384817,29.2557030395,17.9434438978,11.9319040173,37.1018798503,116.476155989,121.831487067,111.905719007,9.90576805939,0.02
 01/05  11:00:00,216.879913006,29.3655036388,23.2091463042,9.21297774766,37.1018798503,116.476155989,114.880269262,104.954501203,9.90576805939,0.02
 01/05  12:00:00,220.383923314,29.569977795,28.2646514747,7.40902509501,37.1018798503,116.476155989,118.696380481,100.156570049,9.90576805939,8.63404237291
 01/05  13:00:00,214.540735592,29.8569065976,32.9902094006,5.87396125901,37.1018798503,104.434947198,105.953990576,96.0282225162,9.90576805939,0.02
 01/05  14:00:00,228.819766844,30.0941325933,35.1403472968,4.59951628647,37.1018798503,116.476155989,111.441197532,92.9013075354,9.90576805939,8.63412193669
 01/05  15:00:00,229.782578801,30.2685350868,36.2706523065,3.46341880091,37.1018798503,116.476155989,100.699924803,90.7741567435,9.90576805939,0.02
 01/05  16:00:00,230.183828183,30.3138518682,37.5086189725,2.52111779109,37.1018798503,116.476155989,108.319382552,89.7827282868,9.90576805939,8.63088620566
 01/05  17:00:00,226.0794411,30.1558433216,35.0416117805,2.02371098626,37.1018798503,116.476155989,100.702500441,90.7767323812,9.90576805939,0.02
 01/05  18:00:00,228.9461837,29.8090721047,27.6120432292,2.14872713958,37.1018798503,116.476155989,104.770390413,94.8446223536,9.90576805939,0.02
 01/05  19:00:00,141.468044202,27.6898202026,20.4525131295,0.0,24.7345865669,47.5788473902,79.43982098,74.4669369503,4.9528840297,0.02
 01/05  20:00:00,143.968879038,27.9373787233,19.6020981911,0.0,24.7345865669,47.5788473902,94.9401438412,81.3786352347,4.9528840297,8.60862457682
 01/05  21:00:00,118.25928596,26.8410481316,13.8015904032,0.0,12.3672932834,38.6892022431,100.64986095,97.658130532,2.97173041782,0.02
 01/05  22:00:00,101.505971334,22.1942947656,13.6843305003,0.179476886831,12.3672932834,27.0668015668,87.1506876655,84.1589572477,2.97173041782,0.02
 01/05  23:00:00,71.2610821217,17.6111080641,7.52186427262,0.0,4.12243109448,15.9888894789,77.4432459802,74.4515155624,2.97173041782,0.02
 01/05  24:00:00,86.1643535787,22.777779944,11.9572909969,0.859057034296,4.12243109448,15.9888894789,99.9740149881,96.9822845702,2.97173041782,0.02
 01/06  01:00:00,79.986297463,18.9691433777,12.0620882616,2.33834077088,4.12243109448,15.9888894789,81.265393812,78.2736633942,2.97173041782,0.02
 01/06  02:00:00,96.7899919016,24.1358152576,16.8219104649,5.72843296856,4.12243109448,15.9888894789,102.575808762,99.584078344,2.97173041782,0.02
 01/06  03:00:00,85.5222659586,19.3086522061,13.5202195449,5.99738485944,4.12243109448,15.9888894789,83.4521979228,80.460467505,2.97173041782,0.02
 01/06  04:00:00,100.826905054,24.1358152576,16.5115711288,9.19660352328,4.12243109448,15.9888894789,105.114290864,102.122560446,2.97173041782,0.02
 01/06  05:00:00,122.199603241,28.1142062381,15.0504560812,6.44561132495,12.3672932834,24.9413748627,118.214682027,113.241797998,4.9528840297,0.02
 01/06  06:00:00,162.365900531,28.5698241405,20.5123968275,39.121564555,12.3672932834,24.9413748627,187.875538611,182.902654582,4.9528840297,0.02
 01/06  07:00:00,202.873362327,29.037564364,12.607761193,30.2855518806,24.7345865669,70.7195625826,172.734428226,162.808660166,9.90576805939,0.02
 01/06  08:00:00,209.571801065,29.1132142788,13.6569002978,20.8609459098,37.1018798503,92.3937384068,149.395438335,139.469670276,9.90576805939,0.02
 01/06  09:00:00,211.354318407,29.18080305,18.698479296,15.4749884717,37.1018798503,104.434947198,137.610925537,119.082232474,9.90576805939,8.62292500383
 01/06  10:00:00,221.639672699,29.2641941635,27.0756748618,10.92386399,37.1018798503,116.476155989,119.637674702,109.711906642,9.90576805939,0.02
 01/06  11:00:00,224.198872015,29.3467693966,32.1493596724,8.41952098748,37.1018798503,116.476155989,123.507625696,104.969376236,9.90576805939,8.63248140057
 01/06  12:00:00,226.759181631,29.470570939,36.3625238381,6.5981324287,37.1018798503,116.476155989,110.558018954,100.632250894,9.90576805939,0.02
 01/06  13:00:00,220.138173494,29.6411866084,39.3604754245,5.18407279684,37.1018798503,104.434947198,107.276915986,97.3511479264,9.90576805939,0.02
 01/06  14:00:00,230.847162694,29.855720866,41.8393646949,3.93822770168,37.1018798503,116.476155989,113.047744498,94.5077161394,9.90576805939,8.63426029874
 01/06  15:00:00,230.966075219,30.0058745488,43.8671149099,2.80988572057,37.1018798503,116.476155989,102.474490688,92.5487226288,9.90576805939,0.02
 01/06  16:00:00,229.81201995,29.9326516183,43.6141607975,1.98223141033,37.1018798503,116.476155989,111.750746999,93.2140376329,9.90576805939,8.63094130689
 01/06  17:00:00,226.249175446,29.8102875399,40.4419422468,1.71455469322,37.1018798503,116.476155989,104.399736262,94.4739682023,9.90576805939,0.02
 01/06  18:00:00,235.376012187,29.6756869063,35.3493881497,1.97466948813,37.1018798503,116.476155989,106.111250264,96.1854822044,9.90576805939,0.02
 01/06  19:00:00,141.119176793,27.6898202026,26.3189171413,0.0,24.7345865669,47.5788473902,88.1120911443,74.550586747,4.9528840297,8.60862036756
 01/06  20:00:00,140.477784458,28.0081097292,25.3592502585,0.0,24.7345865669,47.5788473902,85.9665440661,80.9936600364,4.9528840297,0.02
 01/06  21:00:00,111.683778787,26.8410481316,18.9892460006,0.0,12.3672932834,38.6892022431,100.004368938,97.0126385198,2.97173041782,0.02
 01/06  22:00:00,94.9762312036,21.5259323802,18.3215576172,0.0309082131072,12.3672932834,27.0668015668,84.8650699981,81.8733395803,2.97173041782,0.02
 01/06  23:00:00,64.3519759364,17.6111080641,10.593857223,0.0,4.12243109448,15.9888894789,77.3583057183,74.3665753005,2.97173041782,0.02
 01/06  24:00:00,73.1238706819,22.0138850801,13.4947488352,0.0,4.12243109448,15.9888894789,99.1957290803,96.2039986625,2.97173041782,0.02
 01/07  01:00:00,70.105386106,18.6720731528,14.7872688548,0.534819800332,4.12243109448,15.9888894789,80.5270947366,77.5353643188,2.97173041782,0.02
 01/07  02:00:00,77.4175423228,22.777779944,16.4760063758,0.788254348375,4.12243109448,15.9888894789,101.934134712,98.942404294,2.97173041782,0.02
 01/07  03:00:00,66.7431638747,18.0354940996,12.4642570992,0.582223322219,4.12243109448,15.9888894789,82.9769610871,79.9852306693,2.97173041782,0.02
 01/07  04:00:00,80.2133954301,23.2870431866,19.1578758576,2.18922926123,4.12243109448,15.9888894789,103.535634821,100.543904403,2.97173041782,0.02
 01/07  05:00:00,88.0375477733,27.6898202026,22.5477205273,2.82974137823,4.12243109448,16.0517297156,122.45200799,119.460277572,2.97173041782,0.02
 01/07  06:00:00,92.8448038019,28.3263992559,24.409650248,5.13848859384,4.12243109448,16.0517297156,124.22487445,121.233144032,2.97173041782,0.02
 01/07  07:00:00,113.706086485,28.9629783091,17.5378059423,8.68096163615,4.12243109448,39.6058045677,105.376478008,102.38474759,2.97173041782,0.02
 01/07  08:00:00,170.72073693,28.9866213804,23.0110117128,40.3015635507,12.3672932834,65.3531420225,164.184665764,159.211781734,4.9528840297,0.02
 01/07  09:00:00,169.471940555,28.9807906667,27.4753502708,31.7033625388,12.3672932834,68.2430321324,159.513620431,154.540736401,4.9528840297,0.02
 01/07  10:00:00,195.680855454,29.0058208264,34.6062990818,21.7394201318,16.4897243779,93.1370602926,155.122787626,138.585575941,7.92461444751,8.61259723723
 01/07  11:00:00,198.909660008,29.0061242343,41.6066493776,17.967488374,16.4897243779,93.1370602926,140.825634343,132.881019896,7.92461444751,0.02
 01/07  12:00:00,199.727850388,29.0057140864,45.9530074152,14.4397239867,16.4897243779,93.1370602926,136.933030207,128.988415759,7.92461444751,0.02
 01/07  13:00:00,190.690212776,29.0052689716,48.7146975094,11.7924644169,16.4897243779,83.9857416113,134.29952431,126.354909862,7.92461444751,0.02
 01/07  14:00:00,190.707136457,29.0052114961,51.1353367934,9.38879716971,16.4897243779,83.9857416113,132.013147875,124.068533428,7.92461444751,0.02
 01/07  15:00:00,189.293715768,29.0041040409,50.7509497002,8.36091632152,16.4897243779,83.9857416113,139.902963651,123.367870578,7.92461444751,8.61047862591
 01/07  16:00:00,158.839077881,28.9629783091,46.155274822,0.0,12.3672932834,70.6512738906,70.4522565594,65.4793725297,4.9528840297,0.02
 01/07  17:00:00,154.619195491,28.9629783091,41.9354006518,0.0,12.3672932834,70.6512738906,70.2936044267,65.320720397,4.9528840297,0.02
 01/07  18:00:00,150.323872739,28.9629783091,36.0686104253,0.0,12.3672932834,58.1284167478,75.4741501687,70.501266139,4.9528840297,0.02
 01/07  19:00:00,104.268668266,26.4166620961,25.7472333786,0.0,12.3672932834,24.9413748627,98.9495728676,93.9766888379,4.9528840297,0.02
 01/07  20:00:00,102.598411416,26.6288551139,23.8647834918,0.0,12.3672932834,24.9413748627,106.072700505,101.099816475,4.9528840297,0.02
 01/07  21:00:00,86.2438069083,27.2654341671,23.9451266533,0.0629805916637,4.12243109448,16.0517297156,115.513179474,112.521449056,2.97173041782,0.02
 01/07  22:00:00,70.4830980012,20.2527742737,15.26912436,0.0,4.12243109448,15.9888894789,95.983416984,92.9916865662,2.97173041782,0.02
 01/07  23:00:00,65.0180468612,17.6111080641,12.4754821499,0.0,4.12243109448,15.9888894789,84.574116885,81.5823864672,2.97173041782,0.02
 01/07  24:00:00,72.2069377751,22.0138850801,14.6301852678,0.0,4.12243109448,15.9888894789,106.536576012,103.544845594,2.97173041782,0.02
 01/08  01:00:00,64.9443518529,18.0354940996,12.5953954597,0.583366219908,2.06121554724,15.9888894789,86.9749639997,83.9832335818,2.97173041782,0.02
 01/08  02:00:00,77.0017828328,22.8626571511,16.2782869626,1.59261332521,2.06121554724,15.9888894789,109.322647374,106.330916956,2.97173041782,0.02
 01/08  03:00:00,75.2632728297,19.1388977919,15.3609831831,4.21865676018,2.06121554724,15.9888894789,88.5717897623,85.5800593444,2.97173041782,0.02
 01/08  04:00:00,90.8220375186,24.1358152576,19.1915168639,8.00086270429,2.06121554724,15.9888894789,109.568146375,106.576415957,2.97173041782,0.02
 01/08  05:00:00,80.2817901306,19.3086522061,14.866823126,7.66608867492,2.06121554724,15.9888894789,88.6761075387,85.6843771209,2.97173041782,0.02
 01/08  06:00:00,94.268128058,24.1358152576,17.9773678101,11.0803781853,2.06121554724,15.9888894789,111.190402101,108.198671683,2.97173041782,0.02
 01/08  07:00:00,83.5882895307,19.3086522061,13.8311430431,10.1163596122,2.06121554724,15.9888894789,90.0382879025,87.0465574847,2.97173041782,0.02
 01/08  08:00:00,83.311250479,24.1358152576,17.301443244,12.5431085987,2.06121554724,15.9888894789,111.85328549,108.861555072,2.97173041782,0.02
 01/08  09:00:00,95.6577527066,19.223774999,14.4419148656,7.59566124079,4.12243109448,41.7362269337,87.6705002581,82.6976162284,4.9528840297,0.02
 01/08  10:00:00,108.676858246,24.1358152576,19.8645154874,8.7400984896,4.12243109448,41.7362269337,107.741538174,100.371220082,4.9528840297,2.41743406191
 01/08  11:00:00,93.2700377548,19.3086522061,17.1097033296,4.77031406691,4.12243109448,41.7362269337,88.7006401113,77.5447855155,4.9528840297,6.20297056617
 01/08  12:00:00,105.848915108,23.9660608434,22.2584128202,4.70437914501,4.12243109448,41.7362269337,99.3678921733,94.3950081436,4.9528840297,0.02
 01/08  13:00:00,83.9372108107,17.6111080641,13.5326326211,0.0,4.12243109448,41.7362269337,79.3975071261,74.4246230964,4.9528840297,0.02
 01/08  14:00:00,94.3454596095,22.0138850801,18.0632773379,0.0,4.12243109448,41.7362269337,97.1594896723,92.1866056426,4.9528840297,0.02
 01/08  15:00:00,86.7861823224,18.0354940996,16.5128930525,0.187975643479,4.12243109448,41.7362269337,78.738075835,73.7651918053,4.9528840297,0.02
 01/08  16:00:00,101.041466542,22.8626571511,22.2177863178,0.928422345264,4.12243109448,41.7362269337,97.5969563278,92.6240722981,4.9528840297,0.02
 01/08  17:00:00,74.8721582647,18.7145117564,18.8740845921,0.884506827027,4.12243109448,24.8785346261,80.5462277483,75.5733437186,4.9528840297,0.02
 01/08  18:00:00,79.2730849712,22.0138850801,16.6379467398,0.0,2.06121554724,15.9888894789,106.147283162,103.155552745,2.97173041782,0.02
 01/08  19:00:00,65.888646899,17.6111080641,11.5562279981,0.0,2.06121554724,15.9888894789,89.3664598753,86.3747294575,2.97173041782,0.02
 01/08  20:00:00,79.4313718585,22.9475343582,16.1442040058,2.3100976135,2.06121554724,15.9888894789,111.749180203,108.757449785,2.97173041782,0.02
 01/08  21:00:00,75.985659332,19.1388977919,14.3052853646,5.20998244798,2.06121554724,15.9888894789,90.3182248956,87.3264944778,2.97173041782,0.02
 01/08  22:00:00,91.2722606117,24.1358152576,17.665232614,9.62606984283,2.06121554724,15.9888894789,113.107820255,110.116089837,2.97173041782,0.02
 01/08  23:00:00,81.5866329772,19.3086522061,13.8582597249,9.26453365965,2.06121554724,15.9888894789,91.6622948201,88.6705644023,2.97173041782,0.02
 01/08  24:00:00,97.4799937162,24.1358152576,17.5245311422,13.0806997693,2.06121554724,15.9888894789,114.243717154,111.251986737,2.97173041782,0.02
 01/09  01:00:00,88.0893351458,19.3086522061,14.7604893798,11.0748573611,4.12243109448,15.9888894789,91.5005037608,88.508773343,2.97173041782,0.02
 01/09  02:00:00,102.778366936,24.1358152576,18.6001776109,14.5443953668,4.12243109448,15.9888894789,113.449366261,110.457635843,2.97173041782,0.02
 01/09  03:00:00,89.7518848034,19.3086522061,15.1218764869,12.3435457973,4.12243109448,15.9888894789,91.5148125774,88.5230821596,2.97173041782,0.02
 01/09  04:00:00,104.407937681,24.1358152576,19.00570103,15.7090380188,4.12243109448,15.9888894789,113.553283583,110.561553166,2.97173041782,0.02
 01/09  05:00:00,122.03337624,28.1142062381,20.1736121759,9.92321982648,12.3672932834,24.9413748627,129.713012117,124.740128088,4.9528840297,0.02
 01/09  06:00:00,171.310658455,28.5425187208,27.2680819617,51.8373182971,12.3672932834,24.9413748627,199.567645689,194.59476166,4.9528840297,0.02
 01/09  07:00:00,209.379817828,28.9813935829,21.8140810108,38.502809579,24.7345865669,70.7195625826,163.911839831,153.986071772,9.90576805939,0.02
 01/09  08:00:00,214.27751013,29.0200420412,23.2294820228,25.857898368,37.1018798503,92.3937384068,142.092486065,132.166718006,9.90576805939,0.02
 01/09  09:00:00,219.627369964,29.0314566061,25.2541275793,21.1235497825,37.1018798503,104.434947198,143.548860627,125.018379275,9.90576805939,8.62471329251
 01/09  10:00:00,228.39489827,29.0387062305,27.5177400354,17.5266340228,37.1018798503,116.476155989,130.412143594,120.486375535,9.90576805939,0.02
 01/09  11:00:00,229.756158798,29.0472017534,32.557423199,13.8683038055,37.1018798503,116.476155989,134.578362522,116.040473215,9.90576805939,8.63212124719
 01/09  12:00:00,234.285414027,29.0659467887,39.9365072883,10.9995876783,37.1018798503,116.476155989,122.161427317,112.235659257,9.90576805939,0.02
 01/09  13:00:00,226.740568986,29.0926667447,46.7473731651,8.65887742942,37.1018798503,104.434947198,127.639012984,109.103637884,9.90576805939,8.62960704032
 01/09  14:00:00,242.114667732,29.1164732264,51.9027010399,6.81211919313,37.1018798503,116.476155989,116.100322002,106.174553942,9.90576805939,0.02
 01/09  15:00:00,234.687942063,29.1356896062,45.3184871869,5.95053981471,37.1018798503,116.476155989,114.929631814,105.003863755,9.90576805939,0.02
 01/09  16:00:00,227.917250399,29.1737470897,38.819731879,5.64081170661,37.1018798503,116.476155989,123.141574825,104.604746046,9.90576805939,8.63106071896
 01/09  17:00:00,226.619580658,29.210650985,37.7128271829,5.41369128282,37.1018798503,116.476155989,113.965834329,104.040066269,9.90576805939,0.02
 01/09  18:00:00,239.521475114,29.2391643452,36.5350180466,5.37102130974,37.1018798503,116.476155989,122.2023159,103.678673539,9.90576805939,8.61787430186
 01/09  19:00:00,145.398470363,27.4776271849,30.8104171389,0.0,24.7345865669,47.5788473902,84.2630920193,79.2902079896,4.9528840297,0.02
 01/09  20:00:00,144.566392236,27.5129926878,29.9429755475,0.0,24.7345865669,47.5788473902,89.2167255528,84.2438415231,4.9528840297,0.02
 01/09  21:00:00,119.686373965,27.2654341671,26.564923549,0.00252767280851,12.3672932834,38.6892022431,102.845400555,99.8536701374,2.97173041782,0.02
 01/09  22:00:00,84.5644092589,16.7305526609,13.671635033,0.0,12.3672932834,27.0668015668,74.3298995324,71.3381691146,2.97173041782,0.02
 01/09  23:00:00,72.5883933565,22.0138850801,15.3812957038,0.0,4.12243109448,15.9888894789,97.5899033823,94.5981729645,2.97173041782,0.02
 01/09  24:00:00,72.1263405667,18.7993889635,16.9286670181,0.639714226922,4.12243109448,15.9888894789,80.8606267073,77.8688962895,2.97173041782,0.02
 01/10  01:00:00,73.8729860625,22.0138850801,14.875276512,0.0,4.12243109448,15.9888894789,102.111632562,99.119902144,2.97173041782,0.02
 01/10  02:00:00,74.3123437346,18.7993889635,16.0296464817,1.52264698292,4.12243109448,15.9888894789,82.8438467207,79.8521163029,2.97173041782,0.02
 01/10  03:00:00,73.9420523296,22.0138850801,13.7298382448,0.0,4.12243109448,15.9888894789,102.968706672,99.9769762539,2.97173041782,0.02
 01/10  04:00:00,75.7527451768,18.8842661706,15.6266397481,2.58758021686,4.12243109448,15.9888894789,83.4959763473,80.5042459294,2.97173041782,0.02
 01/10  05:00:00,111.671086641,28.1707910429,22.0033030276,2.9517177996,12.3672932834,24.9413748627,118.177431509,113.204547479,4.9528840297,0.02
 01/10  06:00:00,141.267986704,28.1531176465,25.4391524272,26.7244912509,12.3672932834,24.9413748627,188.041348805,183.068464775,4.9528840297,0.02
 01/10  07:00:00,189.746493365,29.0643897513,18.6869452249,23.6769298086,24.7345865669,70.7195625826,153.037969118,143.112201059,9.90576805939,0.02
 01/10  08:00:00,199.577679718,29.1193642819,18.6737623472,16.5816082216,37.1018798503,92.3937384068,141.985799018,123.472276867,9.90576805939,8.60775409118
 01/10  09:00:00,207.980990739,29.1627747931,19.3898558696,13.9834472153,37.1018798503,104.434947198,127.186324822,117.260556763,9.90576805939,0.02
 01/10  10:00:00,218.157128306,29.2136479971,21.124412152,11.9898028108,37.1018798503,116.476155989,123.605380629,113.679612569,9.90576805939,0.02
 01/10  11:00:00,217.126606864,29.2593722787,22.6064944339,10.0982817523,37.1018798503,116.476155989,129.097380954,110.558855131,9.90576805939,8.63275776386
 01/10  12:00:00,216.520682915,29.3059321729,23.6957118184,8.38825590693,37.1018798503,116.476155989,117.535062755,107.609294696,9.90576805939,0.02
 01/10  13:00:00,207.457734493,29.3841698861,24.3644964485,6.69043160883,37.1018798503,104.434947198,121.593558694,103.058163358,9.90576805939,8.62962727698
 01/10  14:00:00,221.960770261,29.4979999985,26.1040233546,5.35469357764,37.1018798503,116.476155989,108.907849885,98.9820818252,9.90576805939,0.02
 01/10  15:00:00,227.688578356,29.61190824,27.2879625521,4.12893436231,37.1018798503,116.476155989,114.738970815,96.2005350874,9.90576805939,8.63266766782
 01/10  16:00:00,231.994515658,29.6378702278,27.2198640867,3.46771703446,37.1018798503,116.476155989,104.955952881,95.0301848215,9.90576805939,0.02
 01/10  17:00:00,231.721123362,29.5538305507,25.9917674262,3.36332872103,37.1018798503,116.476155989,105.853973912,95.9282058525,9.90576805939,0.02
 01/10  18:00:00,248.74479381,29.5020563628,24.1249617279,3.97057074675,37.1018798503,116.476155989,115.999512167,97.4759001771,9.90576805939,8.61784393018
 01/10  19:00:00,161.388654281,27.6898202026,21.5214931017,0.0,24.7345865669,47.5788473902,80.4126864439,75.4398024142,4.9528840297,0.02
 01/10  20:00:00,157.958950579,28.1142062381,21.7747681387,0.0,24.7345865669,47.5788473902,86.9427523255,81.9698682958,4.9528840297,0.02
 01/10  21:00:00,132.3153272,26.8410481316,15.7708010067,0.0270010926599,12.3672932834,38.6892022431,100.607380457,97.6156500394,2.97173041782,0.02
 01/10  22:00:00,112.39144275,21.3844703684,15.3505087426,0.325844681376,12.3672932834,27.0668015668,84.5074913455,81.5157609277,2.97173041782,0.02
 01/10  23:00:00,81.6103818415,17.6111080641,8.66834755194,0.0,4.12243109448,15.9888894789,77.1238185871,74.1320881693,2.97173041782,0.02
 01/10  24:00:00,100.401946942,23.0748501688,13.8039894951,1.41125790674,4.12243109448,15.9888894789,98.9450773033,95.9533468854,2.97173041782,0.02
 01/11  01:00:00,89.8362885138,18.9691433777,12.1218302877,2.93686842897,4.12243109448,15.9888894789,81.1262682319,78.1345378141,2.97173041782,0.02
 01/11  02:00:00,107.906401392,24.1358152576,16.0105712907,6.78270606801,4.12243109448,15.9888894789,102.134187623,99.142457205,2.97173041782,0.02
 01/11  03:00:00,93.4555703136,19.3086522061,12.5337228331,6.80683499735,4.12243109448,15.9888894789,83.0488344066,80.0571039888,2.97173041782,0.02
 01/11  04:00:00,109.588831289,24.1358152576,15.2499812348,10.2421508085,4.12243109448,15.9888894789,104.338899518,101.347169101,2.97173041782,0.02
 01/11  05:00:00,130.917751329,28.1142062381,15.7491224162,6.76194572448,12.3672932834,24.9413748627,117.598033277,112.625149247,4.9528840297,0.02
 01/11  06:00:00,171.818953862,28.5631981026,22.7191924754,40.6346655875,12.3672932834,24.9413748627,188.172607296,183.199723267,4.9528840297,0.02
 01/11  07:00:00,210.598803116,29.0375754155,15.0430500251,29.9055559938,24.7345865669,70.7195625826,172.82915895,154.321555994,9.90576805939,8.60183489679
 01/11  08:00:00,218.819564129,29.1009749385,15.0458077437,20.2316509776,37.1018798503,92.3937384068,142.947868116,133.022100056,9.90576805939,0.02
 01/11  09:00:00,223.862819626,29.1533429689,15.6835483919,15.0096059138,37.1018798503,104.434947198,131.513120364,121.587352305,9.90576805939,0.02
 01/11  10:00:00,231.552737607,29.2223045643,16.8061880444,11.1339282274,37.1018798503,116.476155989,120.473112954,110.547344894,9.90576805939,0.02
 01/11  11:00:00,231.002342059,29.3273663262,19.1725540977,9.05264494206,37.1018798503,116.476155989,122.336022039,103.797437116,9.90576805939,8.63281686348
 01/11  12:00:00,231.915484747,29.4876641258,20.7493035275,7.93899429088,37.1018798503,116.476155989,109.817681488,99.8919134291,9.90576805939,0.02
 01/11  13:00:00,221.090659829,29.6834262586,22.3904408773,6.88437572987,37.1018798503,104.434947198,115.486579163,96.951145511,9.90576805939,8.62966559216
 01/11  14:00:00,230.858081356,29.8666389069,24.6534373511,5.88902056748,37.1018798503,116.476155989,104.399149139,94.4733810797,9.90576805939,0.02
 01/11  15:00:00,230.901789367,29.9912206224,26.149541483,4.82533933119,37.1018798503,116.476155989,111.073257697,92.536538928,9.90576805939,8.63095070932
 01/11  16:00:00,230.722949621,30.0121753828,26.5518859219,4.12300563839,37.1018798503,116.476155989,101.548663759,91.6228956993,9.90576805939,0.02
 01/11  17:00:00,229.334324506,29.8777359533,24.7842590026,3.77468630841,37.1018798503,116.476155989,110.856959576,92.324496997,9.90576805939,8.6266945199
 01/11  18:00:00,241.613776371,29.6037019454,21.531566284,3.8620882592,37.1018798503,116.476155989,105.389602031,95.4638339716,9.90576805939,0.02
 01/11  19:00:00,150.921551692,27.6898202026,17.619007901,0.0,24.7345865669,47.5788473902,80.1498332133,75.1769491836,4.9528840297,0.02
 01/11  20:00:00,150.82281616,27.9727442263,16.0648180197,0.000363324830925,24.7345865669,47.5788473902,87.4289481851,82.4560641555,4.9528840297,0.02
 01/11  21:00:00,125.839739602,26.8410481316,10.5580893064,0.052742556265,12.3672932834,38.6892022431,101.544508458,98.5527780406,2.97173041782,0.02
 01/11  22:00:00,106.932804684,22.1942947656,10.7706754963,0.536099720894,12.3672932834,27.0668015668,87.8678092062,84.8760787884,2.97173041782,0.02
 01/11  23:00:00,76.2880261028,17.7808624783,6.2281255243,0.140625833813,4.12243109448,15.9888894789,78.098304939,75.1065745212,2.97173041782,0.02
 01/11  24:00:00,101.060997608,24.1358152576,14.2971131063,4.85060984808,4.12243109448,15.9888894789,100.42082467,97.4290942523,2.97173041782,0.02
 01/12  01:00:00,89.1267930511,19.3086522061,10.7981847039,5.94515985665,4.12243109448,15.9888894789,81.9432158758,78.951485458,2.97173041782,0.02
 01/12  02:00:00,105.446148883,24.1358152576,13.3682811803,9.6838067914,4.12243109448,15.9888894789,103.543220183,100.551489765,2.97173041782,0.02
 01/12  03:00:00,92.3359172014,19.3086522061,10.4514644001,9.51252500114,4.12243109448,15.9888894789,92.7855705259,81.211994293,2.97173041782,8.60184581504
 01/12  04:00:00,109.16098422,24.1358152576,12.7772719268,13.4481581044,4.12243109448,15.9888894789,106.01236675,103.020636332,2.97173041782,0.02
 01/12  05:00:00,129.366048514,28.1142062381,12.4086896109,9.5739245576,12.3672932834,24.9413748627,119.661362524,114.688478494,4.9528840297,0.02
 01/12  06:00:00,172.346404497,28.5541388482,19.0216429761,46.0792109286,12.3672932834,24.9413748627,189.725734874,184.752850845,4.9528840297,0.02
 01/12  07:00:00,212.448065015,29.0273405426,10.7996974177,35.6365723376,24.7345865669,70.7195625826,179.95134642,170.02557836,9.90576805939,0.02
 01/12  08:00:00,217.631817338,29.0904891311,11.3631326471,24.4936144719,37.1018798503,92.3937384068,158.895555722,148.969787662,9.90576805939,0.02
 01/12  09:00:00,218.540007,29.1355535305,14.76144255,18.0848990922,37.1018798503,104.434947198,138.079669554,128.153901495,9.90576805939,0.02
 01/12  10:00:00,228.982866672,29.2160759538,20.5040382405,12.8273640181,37.1018798503,116.476155989,127.805851175,109.272052416,9.90576805939,8.62803070015
 01/12  11:00:00,236.572277008,29.3505567281,26.2599276628,9.67121376496,37.1018798503,116.476155989,112.446641822,102.520873763,9.90576805939,0.02
 01/12  12:00:00,243.041272114,29.5530295672,30.1832311001,7.58157857201,37.1018798503,116.476155989,116.087123717,97.5469699135,9.90576805939,8.6343857437
 01/12  13:00:00,235.764626398,29.7986559898,34.0653469919,6.15420923112,37.1018798503,104.434947198,103.831875386,93.9061073264,9.90576805939,0.02
 01/12  14:00:00,250.338753694,30.0456888584,37.4667423519,4.8704337244,37.1018798503,116.476155989,100.934712535,91.0089444752,9.90576805939,0.02
 01/12  15:00:00,254.934355474,30.2124911592,39.5160636904,3.72224144581,37.1018798503,116.476155989,107.092650593,88.5540907448,9.90576805939,8.63279178886
 01/12  16:00:00,257.891374824,30.2477983045,39.4397145084,2.82602804763,37.1018798503,116.476155989,97.2426102758,87.3168422164,9.90576805939,0.02
 01/12  17:00:00,254.502439431,30.0805163586,37.2210581618,2.25896695043,37.1018798503,116.476155989,107.026745875,88.4942724281,9.90576805939,8.62670538717
 01/12  18:00:00,261.171425724,29.7823524242,31.7365038382,2.20333770488,37.1018798503,116.476155989,101.736801199,91.8110331399,9.90576805939,0.02
 01/12  19:00:00,162.746524545,27.5483581908,22.2615781888,0.0,24.7345865669,47.5788473902,77.1959742029,72.2230901732,4.9528840297,0.02
 01/12  20:00:00,157.66061108,27.9373787233,19.8439609984,0.0,24.7345865669,47.5788473902,84.7340059534,79.7611219237,4.9528840297,0.02
 01/12  21:00:00,128.828642164,26.8410481316,14.3765329031,0.0,12.3672932834,38.6892022431,99.4191482623,96.4274178444,2.97173041782,0.02
 01/12  22:00:00,108.381666435,22.1518561621,14.8450897217,0.119502504659,12.3672932834,27.0668015668,95.0168533284,83.4396927345,2.97173041782,8.60543017607
 01/12  23:00:00,76.4157542637,17.6111080641,9.31692298704,0.0,4.12243109448,15.9888894789,76.9540803806,73.9623499628,2.97173041782,0.02
 01/12  24:00:00,88.0358020833,22.0138850801,11.8548242919,0.0,4.12243109448,15.9888894789,98.709535476,95.7178050582,2.97173041782,0.02
 01/13  01:00:00,81.5487729218,18.6720731528,12.9730100147,0.921045644944,4.12243109448,15.9888894789,80.0908056258,77.099075208,2.97173041782,0.02
 01/13  02:00:00,93.8435352785,23.2021659795,15.7628253306,2.08160782973,4.12243109448,15.9888894789,101.474620877,98.4828904587,2.97173041782,0.02
 01/13  03:00:00,85.7860555032,19.3086522061,14.3170230573,4.22771236097,4.12243109448,15.9888894789,82.2893682654,79.2976378476,2.97173041782,0.02
 01/13  04:00:00,98.8642204638,24.1358152576,17.0219159657,7.07216342799,4.12243109448,15.9888894789,103.754193697,100.762463279,2.97173041782,0.02
 01/13  05:00:00,118.620309214,28.1142062381,16.9915737518,4.79225084143,12.3672932834,24.9413748627,117.325283566,112.352399537,4.9528840297,0.02
 01/13  06:00:00,156.922827483,28.573079815,23.2154175254,36.4155961427,12.3672932834,24.9413748627,187.196267993,182.223383964,4.9528840297,0.02
 01/13  07:00:00,197.092591404,29.0468508716,15.8665429444,26.6885779571,24.7345865669,70.7195625826,160.903751487,150.977983428,9.90576805939,0.02
 01/13  08:00:00,206.159533474,29.1327396703,16.4071047255,18.8607389087,37.1018798503,92.3937384068,138.103704933,128.177936874,9.90576805939,0.02
 01/13  09:00:00,211.834679901,29.1927921414,18.3369798523,15.4422867534,37.1018798503,104.434947198,127.28719132,117.361423261,9.90576805939,0.02
 01/13  10:00:00,225.529499289,29.2495431696,24.6880925988,12.3634322772,37.1018798503,116.476155989,130.793694428,112.259859408,9.90576805939,8.62806696095
 01/13  11:00:00,227.514648623,29.3133703743,30.9543041746,9.76080200307,37.1018798503,116.476155989,117.987724912,108.061956852,9.90576805939,0.02
 01/13  12:00:00,227.092009516,29.368485571,34.6455996819,7.65856158001,37.1018798503,116.476155989,123.342163791,104.801979711,9.90576805939,8.63441602109
 01/13  13:00:00,215.174719651,29.4087522505,35.7498529209,6.10277634077,37.1018798503,104.434947198,112.544954652,102.619186592,9.90576805939,0.02
 01/13  14:00:00,225.545977627,29.4585531702,36.6782717584,4.84201154492,37.1018798503,116.476155989,119.144728558,100.604528182,9.90576805939,8.63443231663
 01/13  15:00:00,224.517112165,29.5036202299,36.7815937926,3.94872818122,37.1018798503,116.476155989,109.366799931,99.4410318711,9.90576805939,0.02
 01/13  16:00:00,222.055768462,29.5311518858,34.8333579952,3.40823129473,37.1018798503,116.476155989,117.41596413,98.8804955021,9.90576805939,8.62970056859
 01/13  17:00:00,220.45457476,29.5413100252,33.3823207045,3.24856129037,37.1018798503,116.476155989,108.823136245,98.8973681852,9.90576805939,0.02
 01/13  18:00:00,230.875792908,29.5448920997,32.0154524847,3.28836768299,37.1018798503,116.476155989,108.966335535,99.0405674761,9.90576805939,0.02
 01/13  19:00:00,140.889570372,27.6898202026,26.0893080937,0.0,24.7345865669,47.5788473902,81.2243361991,76.2514521694,4.9528840297,0.02
 01/13  20:00:00,142.071231566,28.1142062381,26.8465778561,0.0,24.7345865669,47.5788473902,86.8967540085,81.9238699788,4.9528840297,0.02
 01/13  21:00:00,113.596935894,26.8410481316,20.9023809689,0.0,12.3672932834,38.6892022431,109.094865691,97.5144531643,2.97173041782,8.60868210859
 01/13  22:00:00,91.8592844281,19.4465320472,18.1526897335,0.00252621755815,12.3672932834,27.0668015668,77.5612938396,74.5695634218,2.97173041782,0.02
 01/13  23:00:00,65.9561417702,17.6111080641,13.4483748502,0.0,4.12243109448,15.9888894789,76.7325407689,73.740810351,2.97173041782,0.02
 01/13  24:00:00,80.882392841,23.2870431866,22.1590177836,0.464934823436,4.12243109448,15.9888894789,98.6522540393,95.6605236214,2.97173041782,0.02
 01/14  01:00:00,65.9933069625,17.6111080641,13.6412782015,0.0,4.12243109448,15.9888894789,80.1086394096,77.1169089918,2.97173041782,0.02
 01/14  02:00:00,80.8332977482,23.2870431866,21.5595841017,1.06417071326,4.12243109448,15.9888894789,100.842947176,97.8512167577,2.97173041782,0.02
 01/14  03:00:00,66.7363835087,17.7808624783,14.2135476299,0.0466196478274,4.12243109448,15.9888894789,81.775100596,78.7833701782,2.97173041782,0.02
 01/14  04:00:00,79.2374073505,22.8626571511,20.4611585074,1.12300846842,4.12243109448,15.9888894789,102.681806332,99.6900759143,2.97173041782,0.02
 01/14  05:00:00,89.6006913059,27.6898202026,24.8392736633,2.10133189767,4.12243109448,16.0517297156,121.708802518,118.7170721,2.97173041782,0.02
 01/14  06:00:00,84.4355415275,26.8410481316,21.853514747,0.770713089685,4.12243109448,16.0517297156,123.359370272,120.367639854,2.97173041782,0.02
 01/14  07:00:00,116.063831318,28.9629783091,22.1404368329,6.43607574353,4.12243109448,39.6058045677,104.47466648,101.482936062,2.97173041782,0.02
 01/14  08:00:00,170.159648862,29.006631907,26.875761469,35.8557153852,12.3672932834,65.3531420225,163.230821542,158.257937512,4.9528840297,0.02
 01/14  09:00:00,167.51608746,28.9922363826,27.4256018488,29.7858186295,12.3672932834,68.2430321324,159.70651475,154.733630721,4.9528840297,0.02
 01/14  10:00:00,190.244061577,29.0171083625,27.8747092392,23.0229195677,16.4897243779,93.1370602926,149.235917657,141.29130321,7.92461444751,0.02
 01/14  11:00:00,188.95725314,29.0182656679,28.5392845458,21.0702631676,16.4897243779,93.1370602926,153.48923879,136.951090628,7.92461444751,8.61353371498
 01/14  12:00:00,188.507512937,29.0170472841,29.6595831773,19.5014756992,16.4897243779,93.1370602926,142.461817813,134.517203365,7.92461444751,0.02
 01/14  13:00:00,178.674191869,29.0153685747,30.1903222486,18.2907281343,16.4897243779,83.9857416113,140.542579036,132.597964588,7.92461444751,0.02
 01/14  14:00:00,178.551245163,29.0137512354,30.9825585746,17.3771551967,16.4897243779,83.9857416113,139.170652448,131.226038,7.92461444751,0.02
 01/14  15:00:00,178.382564416,29.0122184607,31.4015624579,16.791047584,16.4897243779,83.9857416113,138.170544815,130.225930368,7.92461444751,0.02
 01/14  16:00:00,139.451131628,28.9629783091,26.6681810982,0.0991265047127,12.3672932834,70.6512738906,78.7819312984,73.8090472687,4.9528840297,0.02
 01/14  17:00:00,139.711720857,28.9629783091,26.4618320708,0.566063724331,12.3672932834,70.6512738906,86.2182897864,72.6547033683,4.9528840297,8.61070238839
 01/14  18:00:00,139.560283253,28.9629783091,26.2791300931,1.37505440593,12.3672932834,58.1284167478,80.8442127583,75.8713287286,4.9528840297,0.02
 01/14  19:00:00,100.955950844,26.4166620961,22.4345158747,0.0,12.3672932834,24.9413748627,102.962564643,97.9896806132,4.9528840297,0.02
 01/14  20:00:00,104.098195317,27.0532411494,24.734883869,0.205297438803,12.3672932834,24.9413748627,109.081379664,104.108495635,4.9528840297,0.02
 01/14  21:00:00,85.5861253037,26.8410481316,23.2489285956,0.525883060091,4.12243109448,16.0517297156,117.553208168,114.561477751,2.97173041782,0.02
 01/14  22:00:00,71.7848832127,20.2527742737,16.7882625586,0.0,4.12243109448,15.9888894789,97.1358884984,94.1441580806,2.97173041782,0.02
 01/14  23:00:00,66.1367113102,17.6111080641,13.8518621043,0.0,4.12243109448,15.9888894789,85.3325914038,82.3408609859,2.97173041782,0.02
 01/14  24:00:00,78.634509987,22.6504641333,19.95393638,1.23357525659,4.12243109448,15.9888894789,107.232508428,104.24077801,2.97173041782,0.02
 01/15  01:00:00,67.6546743765,18.0354940996,15.8563553175,1.15029932477,2.06121554724,15.9888894789,86.6885404161,83.6968099983,2.97173041782,0.02
 01/15  02:00:00,78.0345507651,22.6504641333,20.8292275725,1.82549133873,2.06121554724,15.9888894789,109.473866303,106.482135885,2.97173041782,0.02
 01/15  03:00:00,78.4283306846,19.3086522061,20.469150628,6.03800217886,2.06121554724,15.9888894789,87.8459026899,84.8541722721,2.97173041782,0.02
 01/15  04:00:00,83.2702341229,23.2870431866,22.6322770526,4.62154611841,2.06121554724,15.9888894789,109.7668546,106.775124182,2.97173041782,0.02
 01/15  05:00:00,80.924296883,19.5208452238,20.7488792812,8.04204665434,2.06121554724,15.9888894789,88.7681682356,85.7764378177,2.97173041782,0.02
 01/15  06:00:00,86.1989034567,23.4992362043,23.2842519029,6.68604752538,2.06121554724,15.9888894789,110.625316881,107.633586463,2.97173041782,0.02
 01/15  07:00:00,84.3483462409,19.7330382416,21.5649801015,10.437802109,2.06121554724,15.9888894789,89.0165911325,86.0248607147,2.97173041782,0.02
 01/15  08:00:00,71.1719957012,23.2870431866,23.2166642678,6.03392035147,2.06121554724,15.9888894789,111.294599297,108.30286888,2.97173041782,0.02
 01/15  09:00:00,86.7358827878,18.4598801351,18.2838632137,3.66417823021,4.12243109448,41.7362269337,87.2861863642,82.3133023345,4.9528840297,0.02
 01/15  10:00:00,97.1349099453,23.0748501688,23.8499719124,3.74165923353,4.12243109448,41.7362269337,106.029615981,101.056731951,4.9528840297,0.02
 01/15  11:00:00,80.8509467387,17.6111080641,16.9137597193,0.0,4.12243109448,41.7362269337,85.164627566,80.1917435363,4.9528840297,0.02
