Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  12:00:00,99.0348836259,23.2021659795,25.9323728858,3.45742368854,4.12243109448,41.7362269337,104.752386812,99.7795027819,4.9528840297,0.02
 01/15  13:00:00,90.6301180978,18.8842661706,22.123091694,3.29668118115,4.12243109448,41.7362269337,84.530047719,79.5571636893,4.9528840297,0.02
 01/15  14:00:00,99.7368914528,23.2870431866,27.3545889788,2.65233811425,4.12243109448,41.7362269337,103.091529704,98.1186456741,4.9528840297,0.02
 01/15  15:00:00,90.2855575437,18.7993889635,22.9325421254,2.22754729749,4.12243109448,41.7362269337,83.4158782451,78.4429942154,4.9528840297,0.02
 01/15  16:00:00,98.699545067,23.0324115653,27.584970756,1.63924146357,4.12243109448,41.7362269337,102.615114636,97.642230606,4.9528840297,0.02
 01/15  17:00:00,75.9821746848,19.223774999,24.8869596942,2.40305302938,4.12243109448,24.8785346261,83.6943451061,78.7214610764,4.9528840297,0.02
 01/15  18:00:00,82.5434607393,22.8626571511,26.8083505653,2.49225132005,2.06121554724,15.9888894789,116.722927712,105.14935894,2.97173041782,8.60183835335
 01/15  19:00:00,68.9616904004,17.6111080641,18.7380561064,0.0,2.06121554724,15.9888894789,89.3862610505,86.3945306327,2.97173041782,0.02
 01/15  20:00:00,85.7531906152,23.0324115653,26.8255650185,3.16584580342,2.06121554724,15.9888894789,111.043389035,108.051658617,2.97173041782,0.02
 01/15  21:00:00,69.2871304889,17.6111080641,19.0634963278,0.0,2.06121554724,15.9888894789,89.7752069908,86.783476573,2.97173041782,0.02
 01/15  22:00:00,88.6454406289,23.2870431866,27.8852619775,4.74376735088,2.06121554724,15.9888894789,112.602698011,109.610967593,2.97173041782,0.02
 01/15  23:00:00,68.7902106885,17.6111080641,18.5665766239,0.0,2.06121554724,15.9888894789,91.4897845694,88.4980541516,2.97173041782,0.02
 01/15  24:00:00,87.679644833,23.1809466777,27.020901985,4.74842813634,2.06121554724,15.9888894789,113.818178485,110.826448067,2.97173041782,0.02
 01/16  01:00:00,76.0610310963,18.4598801351,21.2953768991,3.6932481076,2.06121554724,15.9888894789,92.1838644024,89.1921339846,2.97173041782,0.02
 01/16  02:00:00,81.5836941782,22.4382711156,24.4608090845,1.95524597609,2.06121554724,15.9888894789,113.689396187,110.697665769,2.97173041782,0.02
 01/16  03:00:00,80.2031163618,18.8842661706,22.7251694845,5.98115478955,2.06121554724,15.9888894789,91.2221002018,88.230369784,2.97173041782,0.02
 01/16  04:00:00,89.5131252446,23.2870431866,27.2419359385,6.25477814243,2.06121554724,15.9888894789,114.54954708,111.557816662,2.97173041782,0.02
 01/16  05:00:00,79.2398727133,18.7993889635,21.7859839328,6.04197391312,2.06121554724,15.9888894789,92.2386785266,89.2469481088,2.97173041782,0.02
 01/16  06:00:00,93.2749081667,23.7114292221,27.8499784475,8.98413252251,2.06121554724,15.9888894789,113.855485721,110.863755303,2.97173041782,0.02
 01/16  07:00:00,84.4248927784,19.3086522061,23.134317291,9.36939736972,2.06121554724,15.9888894789,91.5256100442,88.5338796264,2.97173041782,0.02
 01/16  08:00:00,76.2430038403,23.3719203937,26.860540749,7.37617470564,2.06121554724,15.9888894789,114.119918359,111.128187941,2.97173041782,0.02
 01/16  09:00:00,84.4901135715,17.9506168925,19.2425212737,0.970896465396,4.12243109448,41.7362269337,88.7308880365,83.7580040068,4.9528840297,0.02
 01/16  10:00:00,103.166731063,23.5416748079,27.5903479465,5.59178728011,4.12243109448,41.7362269337,107.105845423,102.132961393,4.9528840297,0.02
 01/16  11:00:00,91.2752931308,18.8842661706,22.1389803915,3.92596758612,4.12243109448,41.7362269337,86.0024163009,81.0295322712,4.9528840297,0.02
 01/16  12:00:00,102.928108904,23.7114292221,28.0488042428,4.72495435985,4.12243109448,41.7362269337,104.77689231,99.8040082805,4.9528840297,0.02
 01/16  13:00:00,90.2087420201,18.8842661706,22.0705571542,2.90529912366,4.12243109448,41.7362269337,84.9325390583,79.9596550286,4.9528840297,0.02
 01/16  14:00:00,98.8728150698,23.2870431866,26.4969789748,2.53092796771,4.12243109448,41.7362269337,103.997287468,99.0244034384,4.9528840297,0.02
 01/16  15:00:00,91.2063614075,19.223774999,22.9929941425,2.59434448464,4.12243109448,41.7362269337,84.3451093605,79.3722253308,4.9528840297,0.02
 01/16  16:00:00,101.067250696,23.7114292221,27.6851691626,3.21143306794,4.12243109448,41.7362269337,103.953207243,98.9803232135,4.9528840297,0.02
 01/16  17:00:00,75.5307662667,19.3086522061,23.0630081863,3.6484538039,4.12243109448,24.8785346261,85.009302966,80.0364189363,4.9528840297,0.02
 01/16  18:00:00,74.7346204889,22.0138850801,22.2830884225,0.0,2.06121554724,15.9888894789,109.21777952,106.226049102,2.97173041782,0.02
 01/16  19:00:00,71.060248535,18.0354940996,19.2420285765,1.17019957854,2.06121554724,15.9888894789,90.0360292827,87.0442988649,2.97173041782,0.02
 01/16  20:00:00,83.3186938908,22.8626571511,24.5331537326,3.19351460819,2.06121554724,15.9888894789,113.127120748,110.13539033,2.97173041782,0.02
 01/16  21:00:00,74.1080304246,18.4598801351,19.7417257541,3.29389815457,2.06121554724,15.9888894789,90.9633055256,87.9715751077,2.97173041782,0.02
 01/16  22:00:00,79.4001603393,22.4382711156,22.3766275978,1.8558931487,2.06121554724,15.9888894789,122.921408775,111.347848582,2.97173041782,8.60182977508
 01/16  23:00:00,76.097735543,18.7145117564,19.8553590208,4.91533843355,2.06121554724,15.9888894789,91.8788086537,88.8870782359,2.97173041782,0.02
 01/16  24:00:00,81.9622829523,22.7565606422,22.9516363784,3.52471760677,2.06121554724,15.9888894789,114.008677957,111.016947539,2.97173041782,0.02
 01/17  01:00:00,72.9042277667,18.1203713067,17.7390304585,2.37108424783,4.12243109448,15.9888894789,91.4112158536,88.4194854357,2.97173041782,0.02
 01/17  02:00:00,88.218633684,23.2870431866,23.8037768983,6.3372298331,4.12243109448,15.9888894789,112.898897575,109.907167157,2.97173041782,0.02
 01/17  03:00:00,83.5561482447,19.3086522061,20.5290984618,9.04465592857,4.12243109448,15.9888894789,90.8969977709,87.9052673531,2.97173041782,0.02
 01/17  04:00:00,92.4598596081,23.7114292221,24.5057469569,9.45209975166,4.12243109448,15.9888894789,113.336210134,110.344479716,2.97173041782,0.02
 01/17  05:00:00,111.78147404,27.6898202026,26.9402983505,5.04658219975,12.3672932834,24.9413748627,128.923437905,123.950553875,4.9528840297,0.02
 01/17  06:00:00,160.842747379,28.5572125593,34.1600288297,46.0207327286,12.3672932834,24.9413748627,197.560067496,192.587183466,4.9528840297,0.02
 01/17  07:00:00,204.965235294,29.0117073284,31.4293996275,34.2738740923,24.7345865669,70.7195625826,162.874881239,152.949113179,9.90576805939,0.02
 01/17  08:00:00,213.430290015,29.0452359459,32.0435321669,22.14395639,37.1018798503,92.3937384068,141.110813189,131.185045129,9.90576805939,0.02
 01/17  09:00:00,221.773795941,29.0564328019,32.5585616234,17.9178485874,37.1018798503,104.434947198,134.043378013,124.117609953,9.90576805939,0.02
 01/17  10:00:00,231.801808726,29.0630844474,33.5675985121,14.8885399523,37.1018798503,116.476155989,137.975606392,119.441663474,9.90576805939,8.62817485872
 01/17  11:00:00,231.285449054,29.0678283695,35.6110825627,12.3233476664,37.1018798503,116.476155989,125.422518291,115.496750232,9.90576805939,0.02
 01/17  12:00:00,230.963610738,29.07181293,37.2502679597,10.3580873947,37.1018798503,116.476155989,131.037135753,112.496725585,9.90576805939,8.634642109
 01/17  13:00:00,217.448634926,29.075432453,37.47542551,8.65617027673,37.1018798503,104.434947198,120.169770724,110.244002665,9.90576805939,0.02
 01/17  14:00:00,227.872209326,29.0912799724,37.1571607477,7.3403172858,37.1018798503,116.476155989,126.700124003,108.159734185,9.90576805939,8.63462175883
 01/17  15:00:00,227.210706157,29.121414043,37.520761836,6.28535234529,37.1018798503,116.476155989,116.5691539,106.64338584,9.90576805939,0.02
 01/17  16:00:00,227.094146728,29.1578509314,38.1050417845,5.54822120435,37.1018798503,116.476155989,123.869467043,105.332363891,9.90576805939,8.63133509235
 01/17  17:00:00,226.874705776,29.1917902935,38.224152336,5.17637732517,37.1018798503,116.476155989,114.318194535,104.392426476,9.90576805939,0.02
 01/17  18:00:00,238.569229968,29.2213665991,38.2998370289,5.02093985628,37.1018798503,116.476155989,113.702863563,103.777095504,9.90576805939,0.02
 01/17  19:00:00,147.596603425,27.5483581908,32.937800493,0.0,24.7345865669,47.5788473902,84.1746454265,79.2017613968,4.9528840297,0.02
 01/17  20:00:00,150.095755801,28.1142062381,34.8710994169,0.0,24.7345865669,47.5788473902,88.8863732432,83.9134892135,4.9528840297,0.02
 01/17  21:00:00,121.797265227,26.8410481316,29.1027133463,0.0,12.3672932834,38.6892022431,110.781818887,99.2013661987,2.97173041782,8.60872227078
 01/17  22:00:00,88.6485407298,15.1074129365,19.6214488827,0.0161654548751,12.3672932834,27.0668015668,59.8859876969,56.8942572791,2.97173041782,0.02
 01/17  23:00:00,73.3163367349,18.4916634673,20.1275636966,0.0,4.12243109448,15.9888894789,83.8291555166,80.8374250988,2.97173041782,0.02
 01/17  24:00:00,76.9998090604,18.7145117564,23.4570643984,0.154491753041,4.12243109448,15.9888894789,80.2319746801,77.2402442622,2.97173041782,0.02
 01/18  01:00:00,83.7612040317,22.6504641333,26.1808015351,0.139355123838,4.12243109448,15.9888894789,100.029501116,97.0377706987,2.97173041782,0.02
 01/18  02:00:00,73.5274041002,18.0354940996,20.5823991651,0.235769659895,4.12243109448,15.9888894789,80.7487793077,77.7570488899,2.97173041782,0.02
 01/18  03:00:00,87.5048798703,23.2870431866,28.4721173492,0.955136079221,4.12243109448,15.9888894789,100.753349896,97.7616194782,2.97173041782,0.02
 01/18  04:00:00,76.1708568859,18.375002928,22.5188455099,0.603267247573,4.12243109448,15.9888894789,81.7365321976,78.7448017797,2.97173041782,0.02
 01/18  05:00:00,116.285991212,27.9727442263,35.3213260021,0.887148053262,12.3672932834,24.9413748627,115.009723278,110.036839248,4.9528840297,0.02
 01/18  06:00:00,146.824863216,28.5843924496,41.9475993581,24.1880984551,12.3672932834,24.9413748627,183.811437223,178.838553194,4.9528840297,0.02
 01/18  07:00:00,198.934758523,29.0584289907,43.3522334172,16.2738421328,24.7345865669,70.7195625826,149.422963866,139.497195806,9.90576805939,0.02
 01/18  08:00:00,214.786747453,29.1130540085,45.2241182429,10.2520094081,37.1018798503,92.3937384068,129.617083757,119.691315697,9.90576805939,0.02
 01/18  09:00:00,225.606909058,29.1864983884,45.8537342147,8.32570216202,37.1018798503,104.434947198,132.221485157,113.690775508,9.90576805939,8.62494159052
 01/18  10:00:00,237.462289393,29.2552159447,47.1722591962,6.75226480893,37.1018798503,116.476155989,120.152706073,110.226938014,9.90576805939,0.02
 01/18  11:00:00,237.125197129,29.3122635138,48.1809212928,5.34879046866,37.1018798503,116.476155989,117.294623571,107.368855511,9.90576805939,0.02
 01/18  12:00:00,237.342050795,29.3636697857,49.5725722795,4.1223963685,37.1018798503,116.476155989,123.560088871,105.019748804,9.90576805939,8.63457200739
 01/18  13:00:00,225.651780684,29.4109830129,50.6538776487,3.34528583565,37.1018798503,104.434947198,112.860351151,102.934583092,9.90576805939,0.02
 01/18  14:00:00,236.358291303,29.4535251667,49.6938510658,2.92749015687,37.1018798503,116.476155989,119.702403446,101.161962196,9.90576805939,8.63467319062
 01/18  15:00:00,234.341046186,29.4883020427,47.953171538,2.6163677586,37.1018798503,116.476155989,109.850575811,99.9248077511,9.90576805939,0.02
 01/18  16:00:00,233.140865849,29.5192218647,46.9650375519,2.37359449188,37.1018798503,116.476155989,117.31538244,98.7782651605,9.90576805939,8.63134921998
 01/18  17:00:00,229.717397801,29.5312890314,43.5286131734,2.37509788856,37.1018798503,116.476155989,108.394080699,98.4683126393,9.90576805939,0.02
 01/18  18:00:00,235.744558131,29.5284804805,37.5747212078,2.61425192777,37.1018798503,116.476155989,108.691116585,98.7653485256,9.90576805939,0.02
 01/18  19:00:00,144.265793812,27.6898202026,29.4655222162,0.0,24.7345865669,47.5788473902,89.3792350174,75.817672005,4.9528840297,8.60867898271
 01/18  20:00:00,144.870066983,28.1142062381,29.6454259502,0.0,24.7345865669,47.5788473902,86.4368609259,81.4639768962,4.9528840297,0.02
 01/18  21:00:00,115.665634803,26.8410481316,22.9710973863,0.0,12.3672932834,38.6892022431,100.146677184,97.1549467666,2.97173041782,0.02
 01/18  22:00:00,89.7642969101,17.0382781571,18.7177354326,0.0121762343483,12.3672932834,27.0668015668,71.9187812134,68.9270507956,2.97173041782,0.02
 01/18  23:00:00,73.8465854184,22.0138850801,16.9252483628,0.0,4.12243109448,15.9888894789,95.6777871349,92.6860567171,2.97173041782,0.02
 01/18  24:00:00,72.3336587177,18.7993889635,18.248054704,0.251084065155,4.12243109448,15.9888894789,79.2208723159,76.2291418981,2.97173041782,0.02
 01/19  01:00:00,75.253156977,22.2260780978,15.9840636291,0.0363093928466,4.12243109448,15.9888894789,100.282300187,97.2905697693,2.97173041782,0.02
 01/19  02:00:00,75.2159256105,18.4598801351,14.3007556036,0.678714544117,4.12243109448,15.9888894789,80.6857367584,77.6940063406,2.97173041782,0.02
 01/19  03:00:00,89.3002424907,23.2870431866,16.850156418,1.81231068064,4.12243109448,15.9888894789,102.183643763,99.1919133452,2.97173041782,0.02
 01/19  04:00:00,77.6252021112,18.0354940996,10.6552110647,0.841578492061,4.12243109448,15.9888894789,83.002033353,80.0103029352,2.97173041782,0.02
 01/19  05:00:00,124.816338556,28.3971302618,19.2487573604,3.48531923911,12.3672932834,24.9413748627,116.373301726,111.400417697,4.9528840297,0.02
 01/19  06:00:00,149.734844085,28.1653762675,22.1596898337,23.6684152727,12.3672932834,24.9413748627,186.154971223,181.182087193,4.9528840297,0.02
 01/19  07:00:00,200.87697185,29.0728650742,15.242700062,22.827376358,24.7345865669,70.7195625826,161.313926139,151.388158079,9.90576805939,0.02
 01/19  08:00:00,212.839962648,29.1649090811,15.3326300795,16.1773998068,37.1018798503,92.3937384068,140.209234776,130.283466716,9.90576805939,0.02
 01/19  09:00:00,220.027483698,29.2470496521,15.8873985661,12.991371028,37.1018798503,104.434947198,137.869934017,119.33921438,9.90576805939,8.62495157744
 01/19  10:00:00,228.531407701,29.3254793176,16.9704188569,9.4689808437,37.1018798503,116.476155989,119.889021754,109.963253695,9.90576805939,0.02
 01/19  11:00:00,226.726928832,29.4115419171,19.0309347464,7.49289813376,37.1018798503,116.476155989,123.008264928,104.46947678,9.90576805939,8.6330200885
 01/19  12:00:00,226.88873012,29.538358675,21.2171806574,6.33228404827,37.1018798503,116.476155989,110.482016557,100.556248497,9.90576805939,0.02
 01/19  13:00:00,216.459385959,29.738289979,23.4822678531,5.21762808105,37.1018798503,104.434947198,115.930262093,97.3946375985,9.90576805939,8.62985643546
 01/19  14:00:00,226.732645011,29.9290640875,25.6526274275,4.28114723089,37.1018798503,116.476155989,104.819060393,94.8932923335,9.90576805939,0.02
 01/19  15:00:00,225.894736667,30.0358833502,26.6501163715,3.33910299689,37.1018798503,116.476155989,103.102438513,93.1766704537,9.90576805939,0.02
 01/19  16:00:00,224.651586647,30.0115239396,26.6526870416,2.75771429788,37.1018798503,116.476155989,111.441196072,92.9040615266,9.90576805939,8.63136648614
 01/19  17:00:00,223.165776043,29.8182425508,24.2468058742,2.53402333803,37.1018798503,116.476155989,104.260920559,94.3351525001,9.90576805939,0.02
 01/19  18:00:00,233.730040737,29.6184471391,21.30223678,2.97708355925,37.1018798503,116.476155989,115.417456851,96.8936878353,9.90576805939,8.61800095665
 01/19  19:00:00,151.564210372,27.6898202026,19.0783945238,0.0,24.7345865669,47.5788473902,80.5481482761,75.5752642464,4.9528840297,0.02
 01/19  20:00:00,154.307011874,28.1142062381,19.770617142,0.0,24.7345865669,47.5788473902,86.8922576976,81.9193736679,4.9528840297,0.02
 01/19  21:00:00,127.252380969,26.8410481316,14.1027129073,0.0213808384465,12.3672932834,38.6892022431,100.73515702,97.7434266024,2.97173041782,0.02
 01/19  22:00:00,109.221291982,22.3216105763,14.8035168166,0.302502549947,12.3672932834,27.0668015668,87.1910564555,84.1993260377,2.97173041782,0.02
 01/19  23:00:00,76.1126276576,17.6111080641,8.13264207178,0.0,4.12243109448,15.9888894789,77.6378196761,74.6460892583,2.97173041782,0.02
 01/19  24:00:00,93.6065981399,23.1172887724,13.2967850138,1.20155534204,4.12243109448,15.9888894789,99.4317412753,96.4400108575,2.97173041782,0.02
 01/20  01:00:00,86.5751355188,19.3086522061,12.5113180513,3.47421809355,4.12243109448,15.9888894789,81.4638938339,78.4721634161,2.97173041782,0.02
 01/20  02:00:00,101.60043445,24.1358152576,15.3702377406,6.57060495181,4.12243109448,15.9888894789,102.582970222,99.5912398044,2.97173041782,0.02
 01/20  03:00:00,88.4005058689,19.3086522061,11.9764133316,6.72443938371,4.12243109448,15.9888894789,83.4065930047,80.4148625869,2.97173041782,0.02
 01/20  04:00:00,103.682865869,24.1358152576,15.2521940857,10.0961397869,4.12243109448,15.9888894789,105.041979256,102.050248839,2.97173041782,0.02
 01/20  05:00:00,123.079398935,28.1142062381,15.7164231058,6.67510158727,12.3672932834,24.9413748627,118.293526172,113.320642143,4.9528840297,0.02
 01/20  06:00:00,163.609803994,28.5648902584,22.3824674405,39.9586847281,12.3672932834,24.9413748627,187.934988521,182.962104491,4.9528840297,0.02
 01/20  07:00:00,203.415840209,29.0389092567,15.0202113811,29.4013269347,24.7345865669,70.7195625826,164.284753797,154.358985738,9.90576805939,0.02
 01/20  08:00:00,212.381455789,29.103584782,15.0340122746,21.1624179154,37.1018798503,92.3937384068,152.82003394,134.305964417,9.90576805939,8.60830146384
 01/20  09:00:00,219.110768069,29.137149469,15.9638698047,17.9108121796,37.1018798503,104.434947198,134.247094932,124.321326872,9.90576805939,0.02
 01/20  10:00:00,229.933723016,29.1845048572,17.334142496,15.4820204411,37.1018798503,116.476155989,124.756663046,114.830894986,9.90576805939,0.02
 01/20  11:00:00,229.137322259,29.2258686494,18.6771141101,13.2119514929,37.1018798503,116.476155989,128.958969198,110.420087312,9.90576805939,8.63311382683
 01/20  12:00:00,228.291798748,29.2670864093,19.2427735831,11.5861976181,37.1018798503,116.476155989,117.94546885,108.019700791,9.90576805939,0.02
 01/20  13:00:00,217.087132022,29.3052671565,19.8457124431,10.2729515994,37.1018798503,104.434947198,124.388065448,105.852292354,9.90576805939,8.63000503454
 01/20  14:00:00,227.338834038,29.3374593353,20.2932088656,9.31784213046,37.1018798503,116.476155989,114.217132116,104.291364057,9.90576805939,0.02
 01/20  15:00:00,228.685355044,29.3644908455,20.3840655041,8.52457016057,37.1018798503,116.476155989,121.310399687,102.771643073,9.90576805939,8.63298855451
 01/20  16:00:00,229.702401721,29.3846567972,19.9855306378,8.03814605288,37.1018798503,116.476155989,111.622689019,101.69692096,9.90576805939,0.02
 01/20  17:00:00,229.337521991,29.3955793818,19.6800395019,7.94174300483,37.1018798503,116.476155989,119.66994099,101.137499854,9.90576805939,8.62667307607
 01/20  18:00:00,243.386057523,29.3997002475,19.696191074,8.13802186238,37.1018798503,116.476155989,111.011894796,101.086126736,9.90576805939,0.02
 01/20  19:00:00,155.430569748,27.6898202026,19.4066332647,0.0,24.7345865669,47.5788473902,83.4970567022,78.5241726725,4.9528840297,0.02
 01/20  20:00:00,155.032286099,27.9727442263,19.6253192199,0.0409586134741,24.7345865669,47.5788473902,89.1339656476,84.1610816179,4.9528840297,0.02
 01/20  21:00:00,128.846715382,26.8410481316,14.9514142718,0.136343570258,12.3672932834,38.6892022431,102.267264419,99.2755340014,2.97173041782,0.02
 01/20  22:00:00,107.961594115,22.1942947656,14.6969541028,0.906051398803,12.3672932834,27.0668015668,87.9581678325,84.9664374147,2.97173041782,0.02
 01/20  23:00:00,74.5574301993,17.6111080641,8.86415095688,0.0,4.12243109448,15.9888894789,78.0180258291,75.0262954112,2.97173041782,0.02
 01/20  24:00:00,91.0395018737,22.9475343582,14.3150207595,2.22016013108,4.12243109448,15.9888894789,100.477613439,97.4858830216,2.97173041782,0.02
 01/21  01:00:00,86.1548789859,19.3086522061,14.100102129,5.21762747583,4.12243109448,15.9888894789,81.5404421552,78.5487117374,2.97173041782,0.02
 01/21  02:00:00,101.853569036,24.1358152576,17.4717965704,8.15069069672,4.12243109448,15.9888894789,102.676763693,99.685033275,2.97173041782,0.02
 01/21  03:00:00,89.7795662009,19.3086522061,13.7259083709,7.69946966668,4.12243109448,15.9888894789,83.3209381845,80.3292077667,2.97173041782,0.02
 01/21  04:00:00,105.909330806,24.1358152576,17.1153105434,10.8485720797,4.12243109448,15.9888894789,104.64645268,101.654722262,2.97173041782,0.02
 01/21  05:00:00,110.74343138,28.1142062381,16.9443112257,9.73312158094,4.12243109448,16.0517297156,132.892753008,121.319174256,2.97173041782,8.60184833405
 01/21  06:00:00,115.963550427,28.5385922736,17.809790902,13.156209523,4.12243109448,16.0517297156,125.797512101,122.805781683,2.97173041782,0.02
 01/21  07:00:00,136.82564234,28.9629783091,11.527378574,16.5592845534,4.12243109448,39.6058045677,123.649874726,120.658144309,2.97173041782,0.02
 01/21  08:00:00,195.226036881,28.9629783091,15.5570473196,53.244140267,12.3672932834,65.3531420225,178.787200762,173.814316733,4.9528840297,0.02
 01/21  09:00:00,189.686293276,28.9629783091,16.3975327153,43.9094210492,12.3672932834,68.2430321324,171.8361754,166.86329137,4.9528840297,0.02
 01/21  10:00:00,209.213992266,28.9811597049,16.9587984816,34.4756838257,16.4897243779,93.1370602926,157.822250809,149.877636361,7.92461444751,0.02
 01/21  11:00:00,205.234537408,28.9856905542,17.5000021322,30.6227174948,16.4897243779,93.1370602926,150.598311442,142.653696995,7.92461444751,0.02
 01/21  12:00:00,202.990787809,28.9869022605,18.0460155861,27.6263193464,16.4897243779,93.1370602926,145.604247083,137.659632635,7.92461444751,0.02
 01/21  13:00:00,191.977512163,28.987327132,18.576081117,25.0125436597,16.4897243779,83.9857416113,149.890470874,133.354726786,7.92461444751,8.61112964023
 01/21  14:00:00,190.245328086,28.9877990761,18.7904120165,23.0382426246,16.4897243779,83.9857416113,139.068712934,131.124098486,7.92461444751,0.02
 01/21  15:00:00,189.217446348,28.9876376987,18.7949863588,21.912297993,16.4897243779,83.9857416113,138.00135213,130.056737683,7.92461444751,0.02
 01/21  16:00:00,146.649856932,28.9629783091,15.4851042021,0.648925901533,12.3672932834,70.6512738906,83.4457405272,78.4728564976,4.9528840297,0.02
 01/21  17:00:00,148.86662644,28.9629783091,14.8864012233,2.30702739998,12.3672932834,70.6512738906,85.4301091776,80.4572251479,4.9528840297,0.02
 01/21  18:00:00,149.541463365,28.9629783091,14.6488430295,3.79561702384,12.3672932834,58.1284167478,90.1599691961,85.1870851664,4.9528840297,0.02
 01/21  19:00:00,111.550434082,26.4166620961,14.5101041606,0.0,12.3672932834,24.9413748627,104.967553443,99.9946694136,4.9528840297,0.02
 01/21  20:00:00,106.66960838,26.4166620961,12.76221603,0.0,12.3672932834,24.9413748627,110.820967721,105.848083692,4.9528840297,0.02
 01/21  21:00:00,95.4142637067,27.4776271849,14.7799802295,3.94479381264,4.12243109448,16.0517297156,119.899510104,116.907779686,2.97173041782,0.02
 01/21  22:00:00,91.6966345056,22.8308738189,14.7818957617,7.73789850691,4.12243109448,15.9888894789,99.7377797506,96.7460493328,2.97173041782,0.02
 01/21  23:00:00,89.1745900187,19.7330382416,14.5662323235,11.160593727,4.12243109448,15.9888894789,85.5400531368,82.548322719,2.97173041782,0.02
 01/21  24:00:00,94.7697171493,23.7114292221,15.5430182879,10.0311144533,4.12243109448,15.9888894789,107.564006805,104.572276387,2.97173041782,0.02
 01/22  01:00:00,89.3024129861,19.7330382416,14.4017650885,13.9923190047,2.06121554724,15.9888894789,96.3456126543,84.7720434378,2.97173041782,8.60183879875
 01/22  02:00:00,97.6880416913,23.7114292221,15.3516825925,12.4851879491,2.06121554724,15.9888894789,110.36871947,107.376989052,2.97173041782,0.02
 01/22  03:00:00,94.8214269386,19.7330382416,13.8184258884,16.5038292906,2.06121554724,15.9888894789,89.2587506436,86.2670202258,2.97173041782,0.02
 01/22  04:00:00,101.126046203,23.7114292221,13.6435954191,14.7813763971,2.06121554724,15.9888894789,112.223740165,109.232009748,2.97173041782,0.02
 01/22  05:00:00,97.9968915241,19.7330382416,12.3106248109,19.2357365023,2.06121554724,15.9888894789,90.9353697035,87.9436392857,2.97173041782,0.02
 01/22  06:00:00,104.372916032,23.7114292221,12.6351708089,16.9758632412,2.06121554724,15.9888894789,113.985021651,110.993291234,2.97173041782,0.02
 01/22  07:00:00,101.176894494,19.7330382416,11.8363056469,21.7678442523,2.06121554724,15.9888894789,92.1250944384,89.1333640206,2.97173041782,0.02
 01/22  08:00:00,91.7336077848,23.7114292221,13.1885352435,17.4541737085,2.06121554724,15.9888894789,114.34827388,111.356543462,2.97173041782,0.02
 01/22  09:00:00,109.671343263,19.7330382416,13.9211070666,15.8766187641,4.12243109448,41.7362269337,88.0617015156,83.088817486,4.9528840297,0.02
 01/22  10:00:00,113.835879304,23.7114292221,16.7726624206,9.94045518139,4.12243109448,41.7362269337,104.398626603,99.425742573,4.9528840297,0.02
 01/22  11:00:00,105.872030584,19.7330382416,16.2406030777,10.3877266516,4.12243109448,41.7362269337,82.2892837382,77.3163997085,4.9528840297,0.02
 01/22  12:00:00,114.091874711,23.7114292221,18.6023131291,8.22553515538,4.12243109448,41.7362269337,102.340830584,97.3679465539,4.9528840297,0.02
 01/22  13:00:00,107.011574695,19.7330382416,16.7123788356,10.394760806,4.12243109448,41.7362269337,83.663750622,78.6908665923,4.9528840297,0.02
 01/22  14:00:00,116.789247977,23.7114292221,17.7518345264,8.24956289292,4.12243109448,41.7362269337,103.66070998,98.6878259499,4.9528840297,0.02
 01/22  15:00:00,111.506365985,19.7330382416,16.1656681773,10.6823249808,4.12243109448,41.7362269337,84.2016626294,79.2287785997,4.9528840297,0.02
 01/22  16:00:00,123.784362327,23.7114292221,18.001801749,8.22890120864,4.12243109448,41.7362269337,103.231985031,98.2591010009,4.9528840297,0.02
 01/22  17:00:00,99.4599658853,19.7330382416,16.125107478,11.2115157678,4.12243109448,24.8785346261,84.066185931,79.0933019013,4.9528840297,0.02
 01/22  18:00:00,112.83552721,23.7114292221,17.1460307926,12.2580884154,2.06121554724,15.9888894789,108.224478574,105.232748157,2.97173041782,0.02
 01/22  19:00:00,108.038267928,19.7330382416,15.0515241953,17.157620881,2.06121554724,15.9888894789,89.5187862207,86.5270558028,2.97173041782,0.02
 01/22  20:00:00,117.811226073,23.7114292221,15.8794247629,15.3919953042,2.06121554724,15.9888894789,112.379728038,109.387997621,2.97173041782,0.02
 01/22  21:00:00,111.122220872,19.7330382416,14.237818572,20.4100129347,2.06121554724,15.9888894789,91.2477598371,88.2560294193,2.97173041782,0.02
 01/22  22:00:00,118.367943974,23.7114292221,14.0274280828,18.0206611958,2.06121554724,15.9888894789,114.326519604,111.334789186,2.97173041782,0.02
 01/22  23:00:00,112.271717973,19.7330382416,12.660334899,23.4110982678,2.06121554724,15.9888894789,92.6953588385,89.7036284207,2.97173041782,0.02
 01/22  24:00:00,118.910127075,23.7114292221,12.4950324998,20.4251435659,2.06121554724,15.9888894789,115.89535599,112.903625573,2.97173041782,0.02
 01/23  01:00:00,114.411586368,19.7330382416,11.2507188948,25.4404202115,4.12243109448,15.9888894789,93.1212898967,90.1295594789,2.97173041782,0.02
 01/23  02:00:00,121.106230479,23.7114292221,11.0905236666,21.8005076856,4.12243109448,15.9888894789,115.912949426,112.921219008,2.97173041782,0.02
 01/23  03:00:00,116.772429476,19.7330382416,10.865527142,27.5336686001,4.12243109448,15.9888894789,93.5666819332,90.5749515154,2.97173041782,0.02
 01/23  04:00:00,122.862467343,23.7114292221,11.0686600798,23.2464861183,4.12243109448,15.9888894789,116.641244815,113.649514397,2.97173041782,0.02
 01/23  05:00:00,150.993821723,28.5385922736,11.7255310795,24.3715666949,12.3672932834,24.9413748627,141.943650603,128.3889418,4.9528840297,8.60182477314
 01/23  06:00:00,186.111507607,28.1142062381,15.0877736113,56.8645483753,12.3672932834,24.9413748627,204.805249589,199.832365559,4.9528840297,0.02
 01/23  07:00:00,242.350636327,28.9629783091,9.1818429064,61.5231844399,24.7345865669,70.7195625826,201.39615062,191.470382561,9.90576805939,0.02
 01/23  08:00:00,240.804430658,28.9668010419,10.5298943774,42.9821902025,37.1018798503,92.3937384068,177.554845512,167.629077452,9.90576805939,0.02
 01/23  09:00:00,242.457425437,28.9750121087,12.8344875899,33.3929577981,37.1018798503,104.434947198,159.104616096,149.178848036,9.90576805939,0.02
 01/23  10:00:00,249.203951141,28.9814299098,15.4687164066,25.4023730648,37.1018798503,116.476155989,142.069571572,132.143803513,9.90576805939,0.02
 01/23  11:00:00,246.930729432,28.9900846017,17.9176314278,19.4539889199,37.1018798503,116.476155989,134.847974037,116.309060481,9.90576805939,8.63314549654
 01/23  12:00:00,246.051109217,29.0139418501,20.5510037901,15.2414761243,37.1018798503,116.476155989,117.328331735,107.402563676,9.90576805939,0.02
 01/23  13:00:00,236.205955039,29.1320641117,24.0517990592,11.8007005919,37.1018798503,104.434947198,121.683594398,103.147572996,9.90576805939,8.63025334167
 01/23  14:00:00,247.905125171,29.2514575988,26.8570513595,9.55106628015,37.1018798503,116.476155989,109.575178672,99.6494106128,9.90576805939,0.02
 01/23  15:00:00,246.248976444,29.3183449049,28.9247412774,7.83375591828,37.1018798503,116.476155989,115.640532351,97.1015920089,9.90576805939,8.63317228275
 01/23  16:00:00,245.516242495,29.3422465205,29.9020683668,6.50212704395,37.1018798503,116.476155989,105.426436372,95.500668313,9.90576805939,0.02
 01/23  17:00:00,243.69402386,29.2984893771,29.1550596943,5.60113789788,37.1018798503,116.476155989,113.961395155,95.428650525,9.90576805939,8.62697657026
 01/23  18:00:00,248.188054903,29.1702244654,24.3946135874,5.44343349652,37.1018798503,116.476155989,108.122419227,98.1966511678,9.90576805939,0.02
 01/23  19:00:00,155.519869049,26.4166620961,16.36448773,0.0,24.7345865669,47.5788473902,81.5159362,76.5430521703,4.9528840297,0.02
 01/23  20:00:00,158.843955063,27.4776271849,18.816254917,0.0,24.7345865669,47.5788473902,88.1849272308,83.2120432011,4.9528840297,0.02
 01/23  21:00:00,138.325294494,27.6898202026,18.3992134721,0.10879054396,12.3672932834,38.6892022431,102.507997285,99.5162668674,2.97173041782,0.02
 01/23  22:00:00,108.296086729,21.1333296769,11.3698400036,0.0,12.3672932834,27.0668015668,88.3539827185,85.3622523007,2.97173041782,0.02
 01/23  23:00:00,80.3367741825,17.6111080641,9.85266431649,0.0,4.12243109448,15.9888894789,78.3860273119,75.3942968941,2.97173041782,0.02
 01/23  24:00:00,92.6524757757,22.0138850801,12.750358841,0.0,4.12243109448,15.9888894789,108.874639146,97.3010622904,2.97173041782,8.60184643821
 01/24  01:00:00,79.8564464416,17.6111080641,10.0636045455,0.0,4.12243109448,15.9888894789,81.8721405347,78.8804101168,2.97173041782,0.02
 01/24  02:00:00,95.0530852978,23.0324115653,15.4161604988,1.99461322216,4.12243109448,15.9888894789,102.106271095,99.1145406767,2.97173041782,0.02
 01/24  03:00:00,87.48574751,19.3086522061,14.31872618,4.79205245049,4.12243109448,15.9888894789,82.8408033515,79.8490729337,2.97173041782,0.02
 01/24  04:00:00,101.356996993,24.1358152576,17.4652466957,7.94044561367,4.12243109448,15.9888894789,104.492126659,101.500396241,2.97173041782,0.02
 01/24  05:00:00,119.564365614,28.1142062381,18.6165681732,5.09086255509,12.3672932834,24.9413748627,118.627483976,113.654599946,4.9528840297,0.02
 01/24  06:00:00,160.114346998,28.550129224,24.461964034,40.6902239246,12.3672932834,24.9413748627,189.972907138,185.000023108,4.9528840297,0.02
 01/24  07:00:00,196.56885493,29.018585703,17.0287247714,28.942443228,24.7345865669,70.7195625826,159.893769032,149.968000972,9.90576805939,0.02
 01/24  08:00:00,203.533420063,29.060442201,18.0589941121,20.3975963134,37.1018798503,92.3937384068,135.786997788,125.861229729,9.90576805939,0.02
 01/24  09:00:00,210.096998526,29.0793208719,20.6600298759,17.2820896651,37.1018798503,104.434947198,128.733506605,118.807738546,9.90576805939,0.02
 01/24  10:00:00,222.185894116,29.0969717454,24.4590306304,14.3472890555,37.1018798503,116.476155989,133.0525877,114.518488007,9.90576805939,8.62833163412
 01/24  11:00:00,224.898270078,29.1358867953,29.9136805905,11.5655127199,37.1018798503,116.476155989,120.721593764,110.795825705,9.90576805939,0.02
 01/24  12:00:00,229.003688073,29.1847024358,36.5003725761,9.03515581608,37.1018798503,116.476155989,125.974285847,107.43378176,9.90576805939,8.63473602828
 01/24  13:00:00,217.302744336,29.2345520082,38.7367336741,7.08985081714,37.1018798503,104.434947198,114.659123753,104.733355693,9.90576805939,0.02
 01/24  14:00:00,230.067979318,29.2913943177,41.0162024443,5.4769200019,37.1018798503,116.476155989,120.74736125,102.20679291,9.90576805939,8.63480028044
 01/24  15:00:00,228.854040348,29.3429381336,40.8235823438,4.40433759692,37.1018798503,116.476155989,110.459789907,100.534021847,9.90576805939,0.02
 01/24  16:00:00,227.087224921,29.3742573185,39.5593982863,3.87053175379,37.1018798503,116.476155989,118.459133548,99.9218931286,9.90576805939,8.63147236013
 01/24  17:00:00,226.815281484,29.3979720038,39.5565495743,3.57836351314,37.1018798503,116.476155989,109.533590813,99.6078227531,9.90576805939,0.02
 01/24  18:00:00,235.938667948,29.4143921637,39.3762976677,3.47005834374,37.1018798503,116.476155989,109.362194374,99.436426315,9.90576805939,0.02
 01/24  19:00:00,147.504483454,27.5483581908,32.8456806211,0.0,24.7345865669,47.5788473902,81.2598707248,76.2869866951,4.9528840297,0.02
 01/24  20:00:00,149.520637128,28.0081097292,34.4020773651,0.0,24.7345865669,47.5788473902,86.4096172451,81.4367332155,4.9528840297,0.02
 01/24  21:00:00,121.571330343,26.8410481316,28.8767712848,0.0,12.3672932834,38.6892022431,108.388561065,96.8080950503,2.97173041782,8.60873559739
 01/24  22:00:00,87.2538504927,14.7679041081,18.5824302968,0.0,12.3672932834,27.0668015668,63.5915434031,60.5998129853,2.97173041782,0.02
 01/24  23:00:00,77.5489436396,19.796604906,23.0308099086,0.0010506570041,4.12243109448,15.9888894789,88.1174225665,85.1256921487,2.97173041782,0.02
 01/24  24:00:00,66.3980831985,14.9694418545,16.825005261,0.0,4.12243109448,15.9888894789,72.3673353699,69.375604952,2.97173041782,0.02
 01/25  01:00:00,86.0038451817,23.0748501688,28.0561295599,0.0822820589896,4.12243109448,15.9888894789,98.667844428,95.6761140102,2.97173041782,0.02
 01/25  02:00:00,74.1115738258,18.375002928,20.889145116,0.173684461309,4.12243109448,15.9888894789,80.3003988458,77.308668428,2.97173041782,0.02
 01/25  03:00:00,79.6677252925,22.4382711156,22.2357094312,0.203161354575,4.12243109448,15.9888894789,100.366517911,97.3747874932,2.97173041782,0.02
 01/25  04:00:00,73.8150261073,18.6296345493,19.9334886209,0.578161609196,4.12243109448,15.9888894789,81.2448109098,78.2530804919,2.97173041782,0.02
 01/25  05:00:00,109.362350928,28.0859138358,28.4203333068,0.751330735168,12.3672932834,24.9413748627,114.976556735,110.003672706,4.9528840297,0.02
 01/25  06:00:00,132.002958719,28.1616165273,31.8946069843,19.8419621425,12.3672932834,24.9413748627,184.430192906,179.457308877,4.9528840297,0.02
 01/25  07:00:00,185.132161362,29.0819171673,28.6574698065,17.1425203002,24.7345865669,70.7195625826,149.899366491,139.973598432,9.90576805939,0.02
 01/25  08:00:00,200.182791912,29.2208443133,29.2533977294,11.5109830353,37.1018798503,92.3937384068,130.415637248,120.489869189,9.90576805939,0.02
 01/25  09:00:00,208.035371919,29.2851139659,26.5371931238,9.97208974778,37.1018798503,104.434947198,124.766234541,114.840466482,9.90576805939,0.02
 01/25  10:00:00,214.692358953,29.3224480099,22.2421137885,8.84523423506,37.1018798503,116.476155989,130.33977698,111.80565837,9.90576805939,8.62835055027
 01/25  11:00:00,210.804256511,29.3572670115,19.2049327291,7.95883434576,37.1018798503,116.476155989,119.404206101,109.478438041,9.90576805939,0.02
 01/25  12:00:00,208.368858115,29.3916683326,17.4548400471,7.17152277424,37.1018798503,116.476155989,125.981729669,107.441216897,9.90576805939,8.6347447123
 01/25  13:00:00,198.725724029,29.4224207268,16.6296069352,6.4585442455,37.1018798503,104.434947198,115.288123529,105.362355469,9.90576805939,0.02
 01/25  14:00:00,210.661941327,29.4569096477,15.8214404717,5.84224267211,37.1018798503,116.476155989,122.129064578,103.588466045,9.90576805939,8.63483047311
 01/25  15:00:00,212.897134333,29.4705180421,15.2366528308,5.58457278746,37.1018798503,116.476155989,113.764154013,103.838385953,9.90576805939,0.02
 01/25  16:00:00,214.183810728,29.4780637059,15.0279665225,5.69025101193,37.1018798503,116.476155989,122.593237372,104.056050223,9.90576805939,8.63141908984
 01/25  17:00:00,215.674232827,29.4741785227,14.6677989657,6.14125294001,37.1018798503,116.476155989,115.130003494,105.204235434,9.90576805939,0.02
 01/25  18:00:00,226.918380236,29.4631481147,14.4094439976,6.9094646318,37.1018798503,116.476155989,116.721863027,106.796094967,9.90576805939,0.02
 01/25  19:00:00,146.665306432,27.6898202026,15.4893977404,0.0,24.7345865669,47.5788473902,93.7818742903,80.2202298916,4.9528840297,8.60876036899
 01/25  20:00:00,148.804045118,28.1142062381,16.5869113068,0.0714977248467,24.7345865669,47.5788473902,90.4208431523,85.4479591226,4.9528840297,0.02
 01/25  21:00:00,122.34313561,26.8410481316,11.3973191404,0.188366197192,12.3672932834,38.6892022431,103.477523597,100.485793179,2.97173041782,0.02
 01/25  22:00:00,106.324469012,22.2367333692,12.4226653412,1.08813738278,12.3672932834,27.0668015668,89.164483602,86.1727531842,2.97173041782,0.02
 01/25  23:00:00,74.3227671518,17.6111080641,6.92978410086,0.0,4.12243109448,15.9888894789,79.0857189201,76.0939885023,2.97173041782,0.02
 01/25  24:00:00,100.357978962,24.1358152576,16.1708131367,5.76145482418,4.12243109448,15.9888894789,101.280756076,98.2890256578,2.97173041782,0.02
 01/26  01:00:00,87.8945203474,19.3086522061,12.4040476906,6.19435087948,4.12243109448,15.9888894789,82.2731934068,79.281462989,2.97173041782,0.02
 01/26  02:00:00,104.430600977,24.1358152576,15.2024396338,9.44944287177,4.12243109448,15.9888894789,103.77798587,100.786255452,2.97173041782,0.02
 01/26  03:00:00,93.6954612977,19.3086522061,11.5210133619,8.8697307969,4.12243109448,15.9888894789,84.4397924988,81.448062081,2.97173041782,0.02
 01/26  04:00:00,112.088950956,24.1358152576,13.9017869889,12.8927308464,4.12243109448,15.9888894789,106.171639805,103.179909387,2.97173041782,0.02
 01/26  05:00:00,132.308322239,28.1142062381,12.8963990436,8.88172376023,12.3672932834,24.9413748627,119.379737737,114.406853707,4.9528840297,0.02
 01/26  06:00:00,174.622556,28.5624194557,19.0590187687,43.8729875317,12.3672932834,24.9413748627,189.089508141,184.116624111,4.9528840297,0.02
 01/26  07:00:00,215.231766124,29.0316503692,11.1724883851,34.6986073269,24.7345865669,70.7195625826,178.552038479,168.62627042,9.90576805939,0.02
 01/26  08:00:00,222.097713569,29.0961064028,11.6308035669,24.1919968328,37.1018798503,92.3937384068,157.364258232,147.438490173,9.90576805939,0.02
 01/26  09:00:00,227.469882934,29.1203256119,12.7850946204,18.8439379135,37.1018798503,104.434947198,152.913268423,134.382433323,9.90576805939,8.62506704082
 01/26  10:00:00,236.727099964,29.1566150376,13.9395941828,15.8302098599,37.1018798503,116.476155989,135.110261552,125.184493493,9.90576805939,0.02
 01/26  11:00:00,235.87758207,29.1835613014,14.4249834493,14.3385316658,37.1018798503,116.476155989,138.851440817,120.312540462,9.90576805939,8.63313229586
 01/26  12:00:00,235.334466928,29.2151178321,14.4268198429,12.9498557218,37.1018798503,116.476155989,127.726601062,117.800833002,9.90576805939,0.02
 01/26  13:00:00,221.824414879,29.3027615182,15.7520969472,10.2419602276,37.1018798503,104.434947198,121.88019012,107.592056859,9.90576805939,4.38236520225
 01/26  14:00:00,233.045343521,29.3901768847,17.5337097137,8.65249511308,37.1018798503,116.476155989,113.302139385,99.1280921394,9.90576805939,4.26827918632
 01/26  15:00:00,234.6995567,29.4804857294,18.6959942463,7.11374802326,37.1018798503,116.476155989,105.978320454,96.0525523948,9.90576805939,0.02
 01/26  16:00:00,234.260234956,29.541139597,19.215225323,6.18043587606,37.1018798503,116.476155989,113.194729213,94.6574748719,9.90576805939,8.63148628139
 01/26  17:00:00,233.096377165,29.4987721628,17.6408241022,5.80250744729,37.1018798503,116.476155989,104.841235214,94.9154671545,9.90576805939,0.02
 01/26  18:00:00,242.797799612,29.4306511226,15.5444001222,6.08638575169,37.1018798503,116.476155989,116.800487656,98.2766501642,9.90576805939,8.61806943246
 01/26  19:00:00,160.49439118,27.6898202026,15.7177569707,0.0,24.7345865669,47.5788473902,82.0090415887,77.036157559,4.9528840297,0.02
 01/26  20:00:00,160.417605808,27.9727442263,15.4203840241,0.102317719537,24.7345865669,47.5788473902,88.5848623683,83.6119783386,4.9528840297,0.02
 01/26  21:00:00,133.891028659,26.8410481316,10.4691112918,0.183359279806,12.3672932834,38.6892022431,102.427210413,99.4354799956,2.97173041782,0.02
 01/26  22:00:00,113.738186709,22.3216105763,11.3088828978,1.3566508906,12.3672932834,27.0668015668,88.7176413123,85.7259108945,2.97173041782,0.02
 01/26  23:00:00,89.6310010021,19.1388977919,10.6364074033,3.84143432222,4.12243109448,15.9888894789,78.908227946,75.9164975282,2.97173041782,0.02
 01/26  24:00:00,108.531394805,24.1358152576,13.5574612531,8.07707455452,4.12243109448,15.9888894789,100.957757824,97.9660274064,2.97173041782,0.02
 01/27  01:00:00,94.4314905153,19.3086522061,10.1354482647,8.41657367732,4.12243109448,15.9888894789,82.3889886254,79.3972582076,2.97173041782,0.02
 01/27  02:00:00,110.786816145,24.1358152576,11.6331486234,12.5504609685,4.12243109448,15.9888894789,104.313314412,101.321583994,2.97173041782,0.02
 01/27  03:00:00,96.865779008,19.3086522061,8.53139289429,11.9692267247,4.12243109448,15.9888894789,84.9572744865,81.9655440687,2.97173041782,0.02
 01/27  04:00:00,115.039119912,24.1358152576,10.4178165937,16.372632898,4.12243109448,15.9888894789,107.099734585,104.108004168,2.97173041782,0.02
 01/27  05:00:00,136.069760925,28.1142062381,9.58221668948,12.0376340051,12.3672932834,24.9413748627,120.850814059,115.877930029,4.9528840297,0.02
 01/27  06:00:00,182.157168825,28.5483833478,15.7939503837,50.9851058008,12.3672932834,24.9413748627,190.958736192,185.985852162,4.9528840297,0.02
 01/27  07:00:00,221.55795974,29.0185965179,8.32941483384,40.8549196533,24.7345865669,70.7195625826,189.518761914,179.592993855,9.90576805939,0.02
 01/27  08:00:00,225.750834271,29.0797901738,9.5870247746,28.563374089,37.1018798503,92.3937384068,175.175130407,156.661023461,9.90576805939,8.60833888618
 01/27  09:00:00,230.421747872,29.1004413297,11.6768497702,22.158776577,37.1018798503,104.434947198,150.094191532,140.168423472,9.90576805939,0.02
 01/27  10:00:00,239.667125596,29.136472907,13.681581977,17.8360913988,37.1018798503,116.476155989,136.751984397,126.826216337,9.90576805939,0.02
 01/27  11:00:00,235.837816424,29.196160194,16.4269166507,13.4960837585,37.1018798503,116.476155989,129.994873643,111.45590158,9.90576805939,8.63320400352
 01/27  12:00:00,236.269138909,29.3029981513,21.4629641962,10.6351484159,37.1018798503,116.476155989,111.504834689,101.579066629,9.90576805939,0.02
 01/27  13:00:00,222.495727865,29.4682276925,26.1427387868,8.2177244877,37.1018798503,104.434947198,116.314213345,97.7781457421,9.90576805939,8.63029954388
 01/27  14:00:00,233.708425232,29.6606632216,30.1803103039,6.5537628738,37.1018798503,116.476155989,104.737494423,94.8117263636,9.90576805939,0.02
 01/27  15:00:00,234.069165525,29.7940683388,34.0899868532,5.09562533304,37.1018798503,116.476155989,111.211569949,92.6726623195,9.90576805939,8.63313957041
 01/27  16:00:00,234.587263081,29.8585808818,37.0198718171,3.93838078265,37.1018798503,116.476155989,101.284118138,91.3583500786,9.90576805939,0.02
 01/27  17:00:00,233.229192868,29.7989447065,37.0946963818,3.17385101187,37.1018798503,116.476155989,110.144491819,91.6116589565,9.90576805939,8.62706480344
 01/27  18:00:00,234.232517996,29.6142705269,31.4232445409,3.02771425144,37.1018798503,116.476155989,104.195474179,94.2697061193,9.90576805939,0.02
 01/27  19:00:00,146.457014656,27.5483581908,25.6771505741,0.0,24.7345865669,47.5788473902,78.7172933574,73.7444093277,4.9528840297,0.02
 01/27  20:00:00,145.227055594,27.9373787233,25.4543612958,0.0,24.7345865669,47.5788473902,85.2771579723,80.3042739426,4.9528840297,0.02
 01/27  21:00:00,117.608014435,26.8410481316,17.437129131,0.0,12.3672932834,38.6892022431,99.9472798684,96.9555494506,2.97173041782,0.02
 01/27  22:00:00,95.7126676292,20.6771603092,14.4142519694,0.0249571870771,12.3672932834,27.0668015668,84.6497911968,81.658060779,2.97173041782,0.02
 01/27  23:00:00,72.1813184018,18.4598801351,14.5784342868,0.192229064374,4.12243109448,15.9888894789,76.921182272,73.9294518542,2.97173041782,0.02
 01/27  24:00:00,74.0405538491,22.0138850801,15.1539466171,0.0,4.12243109448,15.9888894789,99.2166405946,96.2249101768,2.97173041782,0.02
 01/28  01:00:00,70.3919590906,18.6720731528,15.905485428,0.715508569995,4.12243109448,15.9888894789,80.9252053703,77.9334749525,2.97173041782,0.02
 01/28  02:00:00,71.9392269448,22.0138850801,13.5839669545,0.0,4.12243109448,15.9888894789,102.104831143,99.1131007252,2.97173041782,0.02
 01/28  03:00:00,71.6956092131,18.7145117564,13.5028401984,1.67605985975,4.12243109448,15.9888894789,83.1284863014,80.1367558836,2.97173041782,0.02
 01/28  04:00:00,90.0266917015,24.1358152576,18.427111207,5.5641721809,4.12243109448,15.9888894789,104.165009159,101.173278741,2.97173041782,0.02
 01/28  05:00:00,95.2414935841,28.1142062381,18.1739378067,5.68426808799,4.12243109448,16.0517297156,132.392607345,120.820728445,2.97173041782,8.60014848224
 01/28  06:00:00,99.0203050702,28.5385922736,19.6554756009,8.62665917513,4.12243109448,16.0517297156,125.291625403,122.299894986,2.97173041782,0.02
 01/28  07:00:00,115.427215966,28.9629783091,15.0136900391,11.5913738022,4.12243109448,39.6058045677,112.602420673,109.610690255,2.97173041782,0.02
 01/28  08:00:00,174.170715027,28.9702936157,21.4672802849,45.3116001972,12.3672932834,65.3531420225,165.479932917,160.507048887,4.9528840297,0.02
 01/28  09:00:00,169.197045707,28.9692981967,23.9445830245,34.9707313545,12.3672932834,68.2430321324,159.899159922,154.926275892,4.9528840297,0.02
 01/28  10:00:00,189.860794429,28.9954207885,27.2489657642,23.2870983978,16.4897243779,93.1370602926,145.943641815,137.999027367,7.92461444751,0.02
 01/28  11:00:00,188.679198869,28.99870572,31.850151423,17.4229327396,16.4897243779,93.1370602926,138.069273351,130.124658904,7.92461444751,0.02
 01/28  12:00:00,191.729511169,29.0341661165,36.5456510839,13.7592235552,16.4897243779,93.1370602926,132.903727348,124.959112901,7.92461444751,0.02
 01/28  13:00:00,186.62936586,29.1006242626,40.3715650757,11.3547372401,16.4897243779,83.9857416113,137.863727067,121.327980007,7.92461444751,8.61113261219
 01/28  14:00:00,187.136761101,29.2105842739,43.7201229251,9.5853322358,16.4897243779,83.9857416113,126.507217377,118.56260293,7.92461444751,0.02
 01/28  15:00:00,184.728752968,29.2767505402,46.3488453633,7.73411790408,16.4897243779,83.9857416113,124.497701084,116.553086637,7.92461444751,0.02
 01/28  16:00:00,156.312851229,28.9629783091,43.4510956981,0.0,12.3672932834,70.6512738906,64.5024714319,59.5295874022,4.9528840297,0.02
 01/28  17:00:00,154.448254858,28.9629783091,41.5478960475,0.0,12.3672932834,70.6512738906,63.9980703169,59.0251862872,4.9528840297,0.02
 01/28  18:00:00,143.994911136,28.9629783091,34.4379712908,0.0,12.3672932834,58.1284167478,70.6415694379,65.6686854082,4.9528840297,0.02
 01/28  19:00:00,103.088092644,26.4166620961,24.5666566447,0.0,12.3672932834,24.9413748627,95.8388601212,90.8659760915,4.9528840297,0.02
 01/28  20:00:00,102.727452751,26.4166620961,24.2060167298,0.0,12.3672932834,24.9413748627,103.533059798,98.5601757681,4.9528840297,0.02
 01/28  21:00:00,85.2583307244,26.4166620961,23.8714020127,0.0,4.12243109448,16.0517297156,112.915170839,109.923440421,2.97173041782,0.02
 01/28  22:00:00,72.8180279589,19.3722188705,18.5626691557,0.0,4.12243109448,15.9888894789,91.9360380136,88.9443075958,2.97173041782,0.02
