Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  23:00:00,68.9780634684,17.6111080641,16.5874169814,0.0,4.12243109448,15.9888894789,82.7724297514,79.7806993336,2.97173041782,0.02
 01/28  24:00:00,77.9941146631,22.0138850801,21.1231451464,0.0,4.12243109448,15.9888894789,104.09672885,101.104998432,2.97173041782,0.02
 01/29  01:00:00,73.6813754575,18.8842661706,21.9478890693,0.236693441765,2.06121554724,15.9888894789,92.8945449148,81.3226940162,2.97173041782,8.6001204808
 01/29  02:00:00,76.7905736485,22.0138850801,22.0473198226,0.0,2.06121554724,15.9888894789,106.832917445,103.841187027,2.97173041782,0.02
 01/29  03:00:00,74.2847531808,18.4598801351,22.9142780751,0.298068382305,2.06121554724,15.9888894789,86.1216092326,83.1298788148,2.97173041782,0.02
 01/29  04:00:00,84.5645027434,22.4382711156,29.2024229398,0.194440107393,2.06121554724,15.9888894789,107.297891696,104.306161278,2.97173041782,0.02
 01/29  05:00:00,77.0392351701,18.4598801351,25.5849973836,0.381831206983,2.06121554724,15.9888894789,86.5511631199,83.5594327021,2.97173041782,0.02
 01/29  06:00:00,85.0262845351,22.4382711156,29.627563234,0.231081729008,2.06121554724,15.9888894789,107.953610922,104.961880504,2.97173041782,0.02
 01/29  07:00:00,79.0201922438,18.7781696617,27.0231131771,0.606383066441,2.06121554724,15.9888894789,87.448123915,84.4563934972,2.97173041782,0.02
 01/29  08:00:00,69.4298141238,22.0138850801,28.7815606759,0.0,2.06121554724,15.9888894789,108.767280203,105.775549785,2.97173041782,0.02
 01/29  09:00:00,97.4409328121,19.4501142179,31.324078266,0.340661060197,4.12243109448,41.7362269337,83.5022087657,78.529324736,4.9528840297,0.02
 01/29  10:00:00,108.292165205,23.4285051984,38.3144270966,0.106311597647,4.12243109448,41.7362269337,100.098702061,95.1258180314,4.9528840297,0.02
 01/29  11:00:00,99.5093575052,19.0964591883,34.0385565353,0.0482625576493,4.12243109448,41.7362269337,79.6676010767,74.694717047,4.9528840297,0.02
 01/29  12:00:00,112.731275807,23.3931396955,42.85305092,0.04216391079,4.12243109448,41.7362269337,96.2358543138,91.2629702841,4.9528840297,0.02
 01/29  13:00:00,101.79339245,18.9903626795,36.4577007066,0.0192025005625,4.12243109448,41.7362269337,77.2191174272,72.2462333975,4.9528840297,0.02
 01/29  14:00:00,116.546970619,23.7963064292,46.2068474647,0.00612815279597,4.12243109448,41.7362269337,95.0320311694,90.0591471397,4.9528840297,0.02
 01/29  15:00:00,101.297284132,18.8842661706,36.0214356063,0.0,4.12243109448,41.7362269337,77.545249606,72.5723655763,4.9528840297,0.02
 01/29  16:00:00,112.765002252,23.2870431866,42.9379956723,0.0,4.12243109448,41.7362269337,95.378061661,90.4051776313,4.9528840297,0.02
 01/29  17:00:00,85.4931053449,19.3086522061,36.7160662166,0.0,4.12243109448,24.8785346261,77.7079044163,72.7350203866,4.9528840297,0.02
 01/29  18:00:00,80.4129917385,19.3404355383,33.1349948742,0.0,2.06121554724,15.9888894789,85.7651709693,82.7734405515,2.97173041782,0.02
 01/29  19:00:00,71.0988072924,14.5636569234,24.0102556541,0.0,2.06121554724,15.9888894789,75.8497847668,72.858054349,2.97173041782,0.02
 01/29  20:00:00,73.5634665064,15.1577973731,25.875289147,0.00548524616024,2.06121554724,15.9888894789,73.0194038795,70.0276734617,2.97173041782,0.02
 01/29  21:00:00,76.4017911577,16.5131232484,27.312928357,0.021634265943,2.06121554724,15.9888894789,74.0183046726,71.0265742548,2.97173041782,0.02
 01/29  22:00:00,65.5146023013,13.2083310481,19.8105869695,0.0,2.06121554724,15.9888894789,64.3947231969,61.4029927791,2.97173041782,0.02
 01/29  23:00:00,76.0845553081,16.242599961,27.2232393029,0.0762948974804,2.06121554724,15.9888894789,73.962024964,70.9702945462,2.97173041782,0.02
 01/29  24:00:00,71.0678070792,14.4814891546,23.8756666289,0.214966938556,2.06121554724,15.9888894789,65.6190223756,62.6272919577,2.97173041782,0.02
 01/30  01:00:00,63.7920477608,11.4313285755,17.7958335612,0.0664067092431,4.12243109448,15.9888894789,56.2648645989,53.273134181,2.97173041782,0.02
 01/30  02:00:00,71.5500787081,14.0571031191,22.7531007257,0.182974870306,4.12243109448,15.9888894789,64.6314131825,61.6396827647,2.97173041782,0.02
 01/30  03:00:00,79.9651525292,17.4166738319,27.5698224513,0.343861493992,4.12243109448,15.9888894789,76.959927129,73.9681967112,2.97173041782,0.02
 01/30  04:00:00,88.0513496728,23.1809466777,29.5323422777,0.462054728042,4.12243109448,15.9888894789,110.343273744,107.351543326,2.97173041782,0.02
 01/30  05:00:00,109.256067022,27.6190891967,29.2669045247,0.265299447533,12.3672932834,24.9413748627,130.6061888,117.051459528,4.9528840297,8.60184524288
 01/30  06:00:00,140.565568761,28.5710011042,35.0259777784,24.8638161122,12.3672932834,24.9413748627,191.917107082,186.944223052,4.9528840297,0.02
 01/30  07:00:00,184.410741864,29.0419026446,28.1720985064,16.9464860199,24.7345865669,70.7195625826,157.447096083,147.521328024,9.90576805939,0.02
 01/30  08:00:00,196.29669504,29.0957754799,26.9063970358,10.0969553966,37.1018798503,92.3937384068,136.164260522,126.238492463,9.90576805939,0.02
 01/30  09:00:00,211.371507396,29.1558408298,33.2543196225,6.72041381012,37.1018798503,104.434947198,127.15888766,117.233119601,9.90576805939,0.02
 01/30  10:00:00,227.731068249,29.3121861377,39.7316283582,4.40463828527,37.1018798503,116.476155989,128.903843652,110.369695165,9.90576805939,8.62838042743
 01/30  11:00:00,230.319355349,29.6110780256,43.4374926949,2.98759455,37.1018798503,116.476155989,114.386542095,104.460774035,9.90576805939,0.02
 01/30  12:00:00,236.462120197,29.9455097455,46.5467490154,1.94496410496,37.1018798503,116.476155989,109.518372725,99.5926046657,9.90576805939,0.02
 01/30  13:00:00,235.235421142,30.2909609958,50.0561567426,1.12326091066,37.1018798503,104.434947198,113.907611947,95.3715224805,9.90576805939,8.63032140662
 01/30  14:00:00,250.136216043,30.5643815367,52.9496345066,0.819143992399,37.1018798503,116.476155989,102.389694786,92.4639267264,9.90576805939,0.02
 01/30  15:00:00,251.27873612,30.7284783488,53.228513704,0.516698097666,37.1018798503,116.476155989,108.726288223,90.1884060863,9.90576805939,8.63211407744
 01/30  16:00:00,251.660231464,30.772868454,52.8264484368,0.364942079939,37.1018798503,116.476155989,98.8768508552,88.9510827958,9.90576805939,0.02
 01/30  17:00:00,251.623061063,30.6284658474,50.7110608036,0.314088213142,37.1018798503,116.476155989,107.515865942,88.9830384327,9.90576805939,8.62705944958
 01/30  18:00:00,257.799394811,30.281150755,45.3061839429,0.381235821963,37.1018798503,116.476155989,101.048093738,91.1223256784,9.90576805939,0.02
 01/30  19:00:00,158.433739996,27.6898202026,29.3652947686,0.0,24.7345865669,47.5788473902,75.0865303324,70.1136463027,4.9528840297,0.02
 01/30  20:00:00,152.846975802,28.3263992559,27.4585414906,0.0,24.7345865669,47.5788473902,82.779980351,77.8070963213,4.9528840297,0.02
 01/30  21:00:00,122.295558121,26.8410481316,19.3054509364,0.0,12.3672932834,38.6892022431,98.2721706319,95.2804402141,2.97173041782,0.02
 01/30  22:00:00,99.7736913185,20.2209909415,15.6764588501,0.0,12.3672932834,27.0668015668,80.5730188959,77.5812884781,2.97173041782,0.02
 01/30  23:00:00,71.7425087024,17.8657396854,11.0510389506,0.0,4.12243109448,15.9888894789,85.2192153345,73.6456356749,2.97173041782,8.60184924177
 01/30  24:00:00,83.3412329966,22.8626571511,15.1971943579,0.0341594483283,4.12243109448,15.9888894789,98.3326363943,95.3409059765,2.97173041782,0.02
 01/31  01:00:00,75.7458455451,18.6720731528,12.9560966569,0.329928800385,4.12243109448,15.9888894789,80.6568829331,77.6651525153,2.97173041782,0.02
 01/31  02:00:00,80.6345662388,22.0138850801,11.1934364598,0.0,4.12243109448,15.9888894789,101.867641872,98.8759114539,2.97173041782,0.02
 01/31  03:00:00,77.7183016653,18.8842661706,12.9904212183,1.17296629144,4.12243109448,15.9888894789,82.3514870608,79.359756643,2.97173041782,0.02
 01/31  04:00:00,90.111655293,23.2870431866,14.546293562,2.20749774424,4.12243109448,15.9888894789,103.456209859,100.464479441,2.97173041782,0.02
 01/31  05:00:00,115.063390349,27.5483581908,15.3884906712,1.4620046486,12.3672932834,24.9413748627,117.136894945,112.164010916,4.9528840297,0.02
 01/31  06:00:00,151.1891482,28.5937153283,23.5412228176,29.5437922084,12.3672932834,24.9413748627,188.50608651,183.53320248,4.9528840297,0.02
 01/31  07:00:00,191.02848458,29.0631599035,14.869804387,22.208725953,24.7345865669,70.7195625826,164.268741885,154.342973826,9.90576805939,0.02
 01/31  08:00:00,204.882959566,29.1535085917,17.2119843546,14.7377104141,37.1018798503,92.3937384068,137.440755302,127.514987242,9.90576805939,0.02
 01/31  09:00:00,214.772992638,29.2353872627,22.1057695302,11.0467148711,37.1018798503,104.434947198,124.826273701,114.900505641,9.90576805939,0.02
 01/31  10:00:00,227.107425961,29.3376897836,25.4158792934,7.75825438571,37.1018798503,116.476155989,126.983809069,108.449804189,9.90576805939,8.62823682069
 01/31  11:00:00,229.017661762,29.4643716379,29.3465307005,5.68626394971,37.1018798503,116.476155989,113.116817916,103.191049857,9.90576805939,0.02
 01/31  12:00:00,232.489759187,29.6957219858,33.8290015785,4.21358781116,37.1018798503,116.476155989,117.546363499,99.0057761786,9.90576805939,8.63481926049
 01/31  13:00:00,224.625821342,29.9913631725,38.7624010369,2.93119735208,37.1018798503,104.434947198,105.338171009,95.4124029499,9.90576805939,0.02
 01/31  14:00:00,236.6674064,30.2691714222,43.0120723103,1.77576196664,37.1018798503,116.476155989,111.181466365,92.6416162898,9.90576805939,8.63408201572
 01/31  15:00:00,244.518996391,30.4080804049,46.9847480774,1.15930484099,37.1018798503,116.476155989,100.565748634,90.6399805749,9.90576805939,0.02
 01/31  16:00:00,246.956773093,30.4531700769,47.2961314122,0.812743904862,37.1018798503,116.476155989,107.973895416,89.4365599554,9.90576805939,8.63156740164
 01/31  17:00:00,242.672774364,30.3581309517,45.0422292059,0.726694243791,37.1018798503,116.476155989,99.8566532745,89.9308852151,9.90576805939,0.02
 01/31  18:00:00,239.11594795,30.0965386823,36.7822256818,0.910133177119,37.1018798503,116.476155989,102.392623586,92.466855527,9.90576805939,0.02
 01/31  19:00:00,145.475600797,27.5837236937,25.3461935869,0.0,24.7345865669,47.5788473902,76.7868033309,71.8139193012,4.9528840297,0.02
 01/31  20:00:00,145.147406308,28.3263992559,27.228442306,0.0,24.7345865669,47.5788473902,83.7532893211,78.7804052914,4.9528840297,0.02
 01/31  21:00:00,114.628697555,26.4166620961,18.6414975451,0.0,12.3672932834,38.6892022431,106.718313564,95.137808724,2.97173041782,8.60877442186
 01/31  22:00:00,97.5224125345,19.7648215738,19.4482693865,0.0,12.3672932834,27.0668015668,77.07596527,74.0842348522,2.97173041782,0.02
 01/31  23:00:00,71.078346876,17.6111080641,13.4574155684,0.0,4.12243109448,15.9888894789,75.4885824933,72.4968520754,2.97173041782,0.02
 01/31  24:00:00,94.4293433663,23.2021659795,22.4498363367,0.0188324260563,4.12243109448,15.9888894789,96.1399049936,93.1481745758,2.97173041782,0.02
 02/01  01:00:00,73.0680194048,18.2476871173,17.3424960759,0.0307968120526,4.12243109448,15.9888894789,78.7175625217,75.7258321039,2.97173041782,0.02
 02/01  02:00:00,80.3858551094,22.4382711156,23.1068867641,0.0501138669519,4.12243109448,15.9888894789,98.833437675,95.8417072572,2.97173041782,0.02
 02/01  03:00:00,76.4624197458,18.7993889635,22.8080250708,0.181264406031,4.12243109448,15.9888894789,80.0002800649,77.0085496471,2.97173041782,0.02
 02/01  04:00:00,85.6851134776,22.8626571511,27.8472093217,0.184663613764,4.12243109448,15.9888894789,99.9493552332,96.9576248154,2.97173041782,0.02
 02/01  05:00:00,116.065927169,27.8312822145,35.9529364637,0.176935436857,12.3672932834,24.9413748627,112.600564854,107.627680825,4.9528840297,0.02
 02/01  06:00:00,140.600936665,28.6354987401,43.5495561307,16.3111087164,12.3672932834,24.9413748627,181.721689992,176.748805962,4.9528840297,0.02
 02/01  07:00:00,194.35771349,29.0999000903,46.2107561471,11.145969811,24.7345865669,70.7195625826,147.145826666,137.220058606,9.90576805939,0.02
 02/01  08:00:00,222.266587543,29.362498142,56.1261056245,6.58041568512,37.1018798503,92.3937384068,127.102334869,117.17656681,9.90576805939,0.02
 02/01  09:00:00,221.891960989,29.4333681258,44.6146096703,5.60300124235,37.1018798503,104.434947198,130.29104276,111.760194923,9.90576805939,8.6250797782
 02/01  10:00:00,222.119117037,29.4726005891,33.2201798627,5.14378086347,37.1018798503,116.476155989,119.503862481,109.578094422,9.90576805939,0.02
 02/01  11:00:00,221.293513632,29.5161689871,33.1461567018,4.34795343203,37.1018798503,116.476155989,117.260674152,107.334906093,9.90576805939,0.02
 02/01  12:00:00,220.711840993,29.557089111,33.2226673513,3.64866575195,37.1018798503,116.476155989,123.889369331,105.348769574,9.90576805939,8.6348316976
 02/01  13:00:00,207.727828912,29.5918226891,32.6863366042,3.2080229796,37.1018798503,104.434947198,113.68069469,103.754926631,9.90576805939,0.02
 02/01  14:00:00,220.05954688,29.6299795954,33.183943364,2.96219369437,37.1018798503,116.476155989,120.697574019,102.156910276,9.90576805939,8.6348956833
 02/01  15:00:00,219.663708505,29.6530044276,32.9085052317,2.81897939109,37.1018798503,116.476155989,111.050745244,101.124977185,9.90576805939,0.02
 02/01  16:00:00,217.61680333,29.6581941583,30.8388434314,2.8367507481,37.1018798503,116.476155989,119.092705609,100.555397611,9.90576805939,8.63153993822
 02/01  17:00:00,214.813654312,29.6469692821,27.8801651517,3.00411003721,37.1018798503,116.476155989,110.417732348,100.491964289,9.90576805939,0.02
 02/01  18:00:00,223.372952765,29.637578076,26.7302518933,3.32717644229,37.1018798503,116.476155989,110.482941504,100.557173445,9.90576805939,0.02
 02/01  19:00:00,138.190107019,27.6898202026,23.3898361551,0.0,24.7345865669,47.5788473902,91.16564834,77.6039812793,4.9528840297,8.60878303101
 02/01  20:00:00,139.474032489,28.1142062381,23.4079515559,0.0,24.7345865669,47.5788473902,88.2868180045,83.3139339748,4.9528840297,0.02
 02/01  21:00:00,115.538506677,26.8410481316,17.0492684694,0.0,12.3672932834,38.6892022431,101.587832875,98.596102457,2.97173041782,0.02
 02/01  22:00:00,99.5920546836,21.4410551731,16.8398197869,0.150771713033,12.3672932834,27.0668015668,85.7530641275,82.7613337097,2.97173041782,0.02
 02/01  23:00:00,72.2376643923,17.6111080641,9.84894019257,0.0,4.12243109448,15.9888894789,77.8196609828,74.827930565,2.97173041782,0.02
 02/01  24:00:00,93.173905727,23.0324115653,15.5429592493,0.960312921229,4.12243109448,15.9888894789,98.6702518913,95.6785214735,2.97173041782,0.02
 02/02  01:00:00,82.123386716,18.4598801351,11.5365113952,1.52014202595,4.12243109448,15.9888894789,81.1033205922,78.1115901744,2.97173041782,0.02
 02/02  02:00:00,99.3442648865,23.7114292221,15.9757309842,3.977539795,4.12243109448,15.9888894789,101.772595484,98.780865066,2.97173041782,0.02
 02/02  03:00:00,89.9795915116,19.3086522061,13.405496855,5.27820318657,4.12243109448,15.9888894789,83.0186328155,80.0269023976,2.97173041782,0.02
 02/02  04:00:00,107.321761099,24.1358152576,16.1097080128,8.27177712073,4.12243109448,15.9888894789,104.427521711,101.435791293,2.97173041782,0.02
 02/02  05:00:00,130.670930954,28.1142062381,15.4974065095,5.84178428982,12.3672932834,24.9413748627,117.856923506,112.884039476,4.9528840297,0.02
 02/02  06:00:00,170.245014333,28.573283355,21.1471739954,37.4397346654,12.3672932834,24.9413748627,187.831783759,182.85889973,4.9528840297,0.02
 02/02  07:00:00,208.440739347,29.0473744354,12.892553569,28.0485518828,24.7345865669,70.7195625826,170.968257601,161.042489541,9.90576805939,0.02
 02/02  08:00:00,219.064181633,29.1266850568,13.0026613826,19.0876831764,37.1018798503,92.3937384068,149.741680738,139.815912678,9.90576805939,0.02
 02/02  09:00:00,225.324629042,29.1971179942,13.5752665442,14.3551641477,37.1018798503,104.434947198,146.499086604,127.968228427,9.90576805939,8.62509011842
 02/02  10:00:00,235.168507618,29.2697558619,14.8334859953,10.6866805721,37.1018798503,116.476155989,126.88406568,116.95829762,9.90576805939,0.02
 02/02  11:00:00,233.884670941,29.3530962672,15.9018780515,8.85239102285,37.1018798503,116.476155989,125.255253083,106.716340139,9.90576805939,8.63314488509
 02/02  12:00:00,233.948609197,29.4262537143,16.290074816,8.14343131932,37.1018798503,116.476155989,112.105910876,102.180142817,9.90576805939,0.02
 02/02  13:00:00,216.709035288,29.5117797997,16.6217146793,7.30765679463,37.1018798503,104.434947198,118.608303723,100.072343699,9.90576805939,8.63019196504
 02/02  14:00:00,229.253998445,29.6148918699,17.415117775,6.52008353075,37.1018798503,116.476155989,108.129349173,98.2035811137,9.90576805939,0.02
 02/02  15:00:00,236.213879445,29.7512885351,18.6696349528,5.64634821923,37.1018798503,116.476155989,113.708544795,95.1713875444,9.90576805939,8.63138919124
 02/02  16:00:00,236.900405336,29.7848685119,18.6255357408,5.03687738224,37.1018798503,116.476155989,103.689926625,93.7641585659,9.90576805939,0.02
 02/02  17:00:00,235.756227459,29.6982419274,17.5480980869,4.81670098504,37.1018798503,116.476155989,103.823685588,93.8979175282,9.90576805939,0.02
 02/02  18:00:00,245.071469743,29.5492202807,15.3738490609,5.05472779295,37.1018798503,116.476155989,115.59717237,97.0734147006,9.90576805939,8.61798960961
 02/02  19:00:00,164.008914644,27.6898202026,15.2793687036,0.0,24.7345865669,47.5788473902,81.120113519,76.1472294893,4.9528840297,0.02
 02/02  20:00:00,160.932142686,27.9727442263,14.2962375283,0.0417709617663,24.7345865669,47.5788473902,88.0320315325,83.0591475028,4.9528840297,0.02
 02/02  21:00:00,134.100152271,26.8410481316,8.75719163725,0.106967664812,12.3672932834,38.6892022431,102.226335368,99.2346049499,2.97173041782,0.02
 02/02  22:00:00,112.552267278,22.1235637597,8.95454050015,0.689598278658,12.3672932834,27.0668015668,88.1653991656,85.1736687478,2.97173041782,0.02
 02/02  23:00:00,89.4137462062,19.1388977919,8.93204058604,3.24500315709,4.12243109448,15.9888894789,78.8093329635,75.8176025457,2.97173041782,0.02
 02/02  24:00:00,108.415367177,24.1358152576,10.8937564198,7.71257896662,4.12243109448,15.9888894789,101.241799161,98.2500687434,2.97173041782,0.02
 02/03  01:00:00,95.2062132346,19.3086522061,8.0330194311,8.49507392775,4.12243109448,15.9888894789,82.7920178307,79.8002874129,2.97173041782,0.02
 02/03  02:00:00,113.121100367,24.1358152576,9.49585318055,12.9823965172,4.12243109448,15.9888894789,104.870400749,101.878670331,2.97173041782,0.02
 02/03  03:00:00,98.9998082569,19.3086522061,7.0122271697,12.6199996825,4.12243109448,15.9888894789,85.4103080293,82.4185776115,2.97173041782,0.02
 02/03  04:00:00,116.823201168,24.1358152576,8.51655012835,17.2492335671,4.12243109448,15.9888894789,107.746961257,104.75523084,2.97173041782,0.02
 02/03  05:00:00,138.12023183,28.1142062381,7.3041184261,12.9003580193,12.3672932834,24.9413748627,121.60485757,116.631973541,4.9528840297,0.02
 02/03  06:00:00,183.761867655,28.551352127,13.5056864352,51.6788764206,12.3672932834,24.9413748627,191.921736563,186.948852534,4.9528840297,0.02
 02/03  07:00:00,222.28385175,29.0165172969,6.04440575225,42.873455276,24.7345865669,70.7195625826,195.534099331,185.608331271,9.90576805939,0.02
 02/03  08:00:00,227.278821135,29.0865397892,7.60026978168,28.6817985641,37.1018798503,92.3937384068,182.452005004,163.939681355,9.90576805939,8.60655558944
 02/03  09:00:00,229.997528297,29.1129367542,10.633180979,21.5793245209,37.1018798503,104.434947198,153.865347876,143.939579817,9.90576805939,0.02
 02/03  10:00:00,239.553078795,29.1743270352,13.8325211935,15.9722869785,37.1018798503,116.476155989,134.345215406,124.419447346,9.90576805939,0.02
 02/03  11:00:00,239.9481494,29.259836309,15.6955924582,12.1169858928,37.1018798503,116.476155989,128.191362795,109.652330104,9.90576805939,8.63326463177
 02/03  12:00:00,241.05805685,29.3764034857,17.6090089748,9.80936477974,37.1018798503,116.476155989,110.586681827,100.660913768,9.90576805939,0.02
 02/03  13:00:00,231.113279753,29.5521250212,20.2062614461,7.97441715196,37.1018798503,104.434947198,115.642555255,97.1066209188,9.90576805939,8.63016627672
 02/03  14:00:00,242.738686655,29.7556051733,23.0456369387,6.66707125572,37.1018798503,116.476155989,104.333043347,94.4072752871,9.90576805939,0.02
 02/03  15:00:00,243.684339525,29.9191821705,25.1304201291,5.30522585788,37.1018798503,116.476155989,110.770492203,92.2315681618,9.90576805939,8.63315598167
 02/03  16:00:00,242.708631146,29.94531517,25.6070019967,4.28138243387,37.1018798503,116.476155989,101.240405706,91.3146376463,9.90576805939,0.02
 02/03  17:00:00,240.958107974,29.8660897655,25.4171911848,3.59981027199,37.1018798503,116.476155989,110.18599036,91.6531129714,9.90576805939,8.6271093294
 02/03  18:00:00,240.081430166,29.6265351091,21.2388509977,3.55639877031,37.1018798503,116.476155989,104.559115644,94.6333475841,9.90576805939,0.02
 02/03  19:00:00,156.823302958,27.5483581908,16.6989830575,0.0,24.7345865669,47.5788473902,79.9217662865,74.9488822568,4.9528840297,0.02
 02/03  20:00:00,156.546060931,27.9727442263,15.9211933776,0.0,24.7345865669,47.5788473902,87.1926634015,82.2197793718,4.9528840297,0.02
 02/03  21:00:00,130.849479969,26.8410481316,10.2318598919,0.0288334209548,12.3672932834,38.6892022431,101.626735676,98.6350052584,2.97173041782,0.02
 02/03  22:00:00,109.859181984,21.8972245408,9.56212404078,0.406853257786,12.3672932834,27.0668015668,88.1018832581,85.1101528403,2.97173041782,0.02
 02/03  23:00:00,80.8919217312,18.0354940996,6.67381413582,0.374236346281,4.12243109448,15.9888894789,78.4969663961,75.5052359783,2.97173041782,0.02
 02/03  24:00:00,99.7943410635,23.4992362043,11.6970208282,3.0336667318,4.12243109448,15.9888894789,100.393543546,97.4018131279,2.97173041782,0.02
 02/04  01:00:00,94.3924125895,19.7330382416,11.6084837002,7.13920783938,4.12243109448,15.9888894789,81.4709841277,78.4792537099,2.97173041782,0.02
 02/04  02:00:00,104.666900897,23.7114292221,11.3199127024,7.65565773319,4.12243109448,15.9888894789,103.190891924,100.199161506,2.97173041782,0.02
 02/04  03:00:00,98.9006295294,19.7330382416,11.7059049193,11.3766529245,4.12243109448,15.9888894789,92.3716203842,80.7982758191,2.97173041782,8.60161414728
 02/04  04:00:00,108.052347268,23.7114292221,13.0366458874,10.376363167,4.12243109448,15.9888894789,105.315682742,102.323952324,2.97173041782,0.02
 02/04  05:00:00,122.976510071,28.5385922736,16.3561675854,13.7027976524,4.12243109448,16.0517297156,125.107432624,122.115702206,2.97173041782,0.02
 02/04  06:00:00,119.397436917,28.1142062381,15.3174696554,12.1199996919,4.12243109448,16.0517297156,126.414426518,123.4226961,2.97173041782,0.02
 02/04  07:00:00,142.41990128,28.9629783091,10.0251529476,18.2474357296,4.12243109448,39.6058045677,129.133555712,126.141825294,2.97173041782,0.02
 02/04  08:00:00,203.867058341,28.9629783091,13.4520549394,56.0803830952,12.3672932834,65.3531420225,186.829657997,181.856773967,4.9528840297,0.02
 02/04  09:00:00,194.556130127,28.9629783091,16.4191476058,45.104440957,12.3672932834,68.2430321324,173.192041769,168.21915774,4.9528840297,0.02
 02/04  10:00:00,212.146677173,28.9746964963,19.0412656132,33.3992123331,16.4897243779,93.1370602926,150.036172919,142.091558471,7.92461444751,0.02
 02/04  11:00:00,209.901069145,28.9804384545,20.763362174,28.6874901649,16.4897243779,93.1370602926,143.62852171,135.683907263,7.92461444751,0.02
 02/04  12:00:00,209.205717029,28.9823809799,22.0232596393,25.1451238562,16.4897243779,93.1370602926,140.284880011,132.340265563,7.92461444751,0.02
 02/04  13:00:00,197.973513916,28.9831876127,22.4020897507,22.6278827347,16.4897243779,83.9857416113,146.530883255,129.995189301,7.92461444751,8.61107950705
 02/04  14:00:00,197.301866052,28.9835167881,22.8485379884,20.6835690152,16.4897243779,83.9857416113,136.213878312,128.269263865,7.92461444751,0.02
 02/04  15:00:00,198.003368511,28.9837110293,24.1338041673,19.1154963866,16.4897243779,83.9857416113,134.743581751,126.798967304,7.92461444751,0.02
 02/04  16:00:00,157.702232259,28.9629783091,19.4918960737,0.120512325169,12.3672932834,70.6512738906,75.7518922453,70.7790082156,4.9528840297,0.02
 02/04  17:00:00,157.13952006,28.9629783091,17.9550473793,0.757479749607,12.3672932834,70.6512738906,75.5984743281,70.6255902984,4.9528840297,0.02
 02/04  18:00:00,152.791307546,28.9629783091,16.9131629203,1.73682625591,12.3672932834,58.1284167478,79.9621621197,74.98927809,4.9528840297,0.02
 02/04  19:00:00,121.187752622,26.4166620961,14.8859300424,0.0,12.3672932834,24.9413748627,102.264519211,97.2916351813,4.9528840297,0.02
 02/04  20:00:00,119.366916297,26.4166620961,13.5599301052,0.0,12.3672932834,24.9413748627,108.965747674,103.992863644,4.9528840297,0.02
 02/04  21:00:00,101.429932124,26.4166620961,12.6581478772,0.0,4.12243109448,16.0517297156,117.922101971,114.930371553,2.97173041782,0.02
 02/04  22:00:00,102.88601491,23.0855054402,15.401323189,7.03710441445,4.12243109448,15.9888894789,98.9695621542,95.9778317364,2.97173041782,0.02
 02/04  23:00:00,94.5599717222,19.3086522061,12.6809117884,7.95393106979,4.12243109448,15.9888894789,94.2792730767,82.705695184,2.97173041782,8.60184747491
 02/04  24:00:00,112.62847736,24.1358152576,15.9114334996,11.6798548723,4.12243109448,15.9888894789,107.534286217,104.5425558,2.97173041782,0.02
 02/05  01:00:00,97.3232136612,19.3086522061,12.498351028,10.8463049048,2.06121554724,15.9888894789,87.8146046416,84.8228742238,2.97173041782,0.02
 02/05  02:00:00,116.982903018,24.1358152576,15.3739525235,15.2249076215,2.06121554724,15.9888894789,110.340741646,107.349011229,2.97173041782,0.02
 02/05  03:00:00,100.724627756,19.3086522061,11.530606919,13.1307276469,2.06121554724,15.9888894789,89.4990895738,86.5073591559,2.97173041782,0.02
 02/05  04:00:00,119.507547833,24.1358152576,14.0234729326,18.119706635,2.06121554724,15.9888894789,112.296012708,109.30428229,2.97173041782,0.02
 02/05  05:00:00,102.415542864,19.3086522061,10.6572934356,15.2505519961,2.06121554724,15.9888894789,90.9417791045,87.9500486867,2.97173041782,0.02
 02/05  06:00:00,121.522740045,24.1358152576,12.9282831035,20.884870472,2.06121554724,15.9888894789,114.00693434,111.015203922,2.97173041782,0.02
 02/05  07:00:00,101.05818128,19.3086522061,9.99878022445,17.4722222479,2.06121554724,15.9888894789,92.30536638,89.3136359622,2.97173041782,0.02
 02/05  08:00:00,108.328117409,24.1358152576,13.1568910906,22.8216239975,2.06121554724,15.9888894789,114.967751088,111.97602067,2.97173041782,0.02
 02/05  09:00:00,117.215100105,19.3086522061,11.1988059638,15.7453309666,4.12243109448,41.7362269337,89.8511056338,84.8782216041,4.9528840297,0.02
 02/05  10:00:00,136.725157593,24.1358152576,14.8980074297,19.4867372979,4.12243109448,41.7362269337,109.272089484,104.299205454,4.9528840297,0.02
 02/05  11:00:00,117.532256779,19.3086522061,12.2980169502,14.9916329275,4.12243109448,41.7362269337,87.4577760952,82.4848920655,4.9528840297,0.02
 02/05  12:00:00,133.412380265,24.1358152576,15.6855270171,18.2357667474,4.12243109448,41.7362269337,107.61693866,102.64405463,4.9528840297,0.02
 02/05  13:00:00,111.536147545,19.3086522061,12.0238192235,14.2673955085,4.12243109448,41.7362269337,87.4107558493,82.4378718196,4.9528840297,0.02
 02/05  14:00:00,124.311204378,24.1358152576,14.6893781965,17.5995955395,4.12243109448,41.7362269337,108.084533308,103.111649278,4.9528840297,0.02
 02/05  15:00:00,106.035519606,19.3086522061,11.8788257668,13.5418962423,4.12243109448,41.7362269337,87.585319374,82.6124353443,4.9528840297,0.02
 02/05  16:00:00,119.838838847,24.1358152576,15.1929980606,16.9359191194,4.12243109448,41.7362269337,108.30307209,103.33018806,4.9528840297,0.02
 02/05  17:00:00,87.214292602,19.3086522061,12.0920302554,13.7731096955,4.12243109448,24.8785346261,88.4540527557,83.481168726,4.9528840297,0.02
 02/05  18:00:00,101.570882061,24.1358152576,15.4460263519,20.7137156027,2.06121554724,15.9888894789,113.430911316,110.439180898,2.97173041782,0.02
 02/05  19:00:00,93.7644262817,19.3086522061,12.1846156517,17.5716562236,2.06121554724,15.9888894789,93.1737562291,90.1820258112,2.97173041782,0.02
 02/05  20:00:00,110.65959025,24.1358152576,15.0761467063,23.3514843619,2.06121554724,15.9888894789,116.579840893,113.588110475,2.97173041782,0.02
 02/05  21:00:00,95.3103388602,19.3086522061,11.9936560716,19.2101003027,2.06121554724,15.9888894789,94.3259108245,91.3341804066,2.97173041782,0.02
 02/05  22:00:00,111.658056663,24.1358152576,15.2793727839,24.9324245104,2.06121554724,15.9888894789,117.479507058,114.48777664,2.97173041782,0.02
 02/05  23:00:00,95.585551227,19.3086522061,12.3122380971,20.1859034538,2.06121554724,15.9888894789,94.7977092427,91.8059788249,2.97173041782,0.02
 02/05  24:00:00,112.411464623,24.1358152576,15.4357599722,26.0480340548,2.06121554724,15.9888894789,118.017810402,115.026079985,2.97173041782,0.02
 02/06  01:00:00,97.2752838554,19.3086522061,12.2686037541,20.2212224238,4.12243109448,15.9888894789,94.2221085027,91.2303780848,2.97173041782,0.02
 02/06  02:00:00,112.841002209,24.1358152576,15.3597163231,25.7393030969,4.12243109448,15.9888894789,125.21740308,113.64385544,2.97173041782,8.60181722213
 02/06  03:00:00,96.6433961549,19.3086522061,12.4709867236,20.5909205243,4.12243109448,15.9888894789,94.0947992194,91.1030688016,2.97173041782,0.02
 02/06  04:00:00,113.019842017,24.1358152576,15.8744416802,26.0905681394,4.12243109448,15.9888894789,116.843190751,113.851460333,2.97173041782,0.02
 02/06  05:00:00,126.508144174,28.1142062381,16.9536152198,16.7743947028,12.3672932834,24.9413748627,133.220181116,128.247297086,4.9528840297,0.02
 02/06  06:00:00,182.567325065,28.5385922736,24.1512670653,66.0551943134,12.3672932834,24.9413748627,203.842100653,198.869216623,4.9528840297,0.02
 02/06  07:00:00,217.430559554,28.9629783091,16.9457949808,53.6505350893,24.7345865669,70.7195625826,174.964055863,165.038287804,9.90576805939,0.02
 02/06  08:00:00,220.393871454,28.9670143497,17.1943079725,37.9754217517,37.1018798503,92.3937384068,152.241133416,142.315365356,9.90576805939,0.02
 02/06  09:00:00,222.517554613,28.9752782895,17.8250123269,31.5069341072,37.1018798503,104.434947198,142.59327842,132.667510361,9.90576805939,0.02
 02/06  10:00:00,228.493382099,28.9817073733,19.070326372,26.1348936808,37.1018798503,116.476155989,142.696919672,124.162753439,9.90576805939,8.62839817368
 02/06  11:00:00,225.593013199,28.9903082874,21.0605164494,21.2590030725,37.1018798503,116.476155989,129.287037997,119.361269938,9.90576805939,0.02
 02/06  12:00:00,223.303071144,28.9982575821,22.816958817,17.2043886365,37.1018798503,116.476155989,134.189723347,115.64916872,9.90576805939,8.63478656819
 02/06  13:00:00,210.411708261,29.0051019154,24.9702189353,14.1947798343,37.1018798503,104.434947198,122.406979993,112.481211934,9.90576805939,0.02
 02/06  14:00:00,223.770209966,29.0131907947,28.9500592885,11.5234996536,37.1018798503,116.476155989,119.093864834,109.168096774,9.90576805939,0.02
 02/06  15:00:00,223.754193559,29.0214081239,31.5960366494,8.85355690855,37.1018798503,116.476155989,124.090205706,105.551171737,9.90576805939,8.63326590928
 02/06  16:00:00,223.15272605,29.0329014492,32.7205963686,7.11620241838,37.1018798503,116.476155989,112.825211991,102.899443931,9.90576805939,0.02
 02/06  17:00:00,221.770052822,29.0653096814,32.4475131682,5.97481193029,37.1018798503,116.476155989,120.575218496,102.042362143,9.90576805939,8.62708829374
 02/06  18:00:00,227.570077594,29.101054188,31.5742552461,5.56602122043,37.1018798503,116.476155989,112.241255342,102.315487282,9.90576805939,0.02
 02/06  19:00:00,135.453615929,26.4166620961,21.9265122594,0.0,24.7345865669,47.5788473902,83.8399910266,78.8671069969,4.9528840297,0.02
 02/06  20:00:00,139.92256713,27.4776271849,25.3344930416,0.0,24.7345865669,47.5788473902,89.7303062699,84.7574222402,4.9528840297,0.02
 02/06  21:00:00,119.106766265,27.6898202026,25.5634319998,0.0,12.3672932834,38.6892022431,103.49578808,100.504057663,2.97173041782,0.02
 02/06  22:00:00,88.8991970567,19.3722188705,15.3992357284,0.0,12.3672932834,27.0668015668,93.0128327622,81.4355809324,2.97173041782,8.60552141198
 02/06  23:00:00,65.0475871218,17.6111080641,12.5345202415,0.0,4.12243109448,15.9888894789,78.9578143319,75.966083914,2.97173041782,0.02
 02/06  24:00:00,72.7459427394,22.0138850801,13.8339368327,0.0,4.12243109448,15.9888894789,101.161530811,98.1698003928,2.97173041782,0.02
 02/07  01:00:00,66.3681745424,17.6111080641,10.2042737679,0.0,4.12243109448,15.9888894789,82.6143822233,79.6226518055,2.97173041782,0.02
 02/07  02:00:00,75.6242853608,22.0138850801,12.0634038447,0.0,4.12243109448,15.9888894789,103.85523559,100.863505172,2.97173041782,0.02
 02/07  03:00:00,74.6758942561,18.7145117564,13.4323259973,2.10932533349,4.12243109448,15.9888894789,83.483922619,80.4921922012,2.97173041782,0.02
 02/07  04:00:00,76.1574237373,22.0138850801,11.920152753,0.0,4.12243109448,15.9888894789,104.96419219,101.972461772,2.97173041782,0.02
 02/07  05:00:00,107.55590944,28.25566825,21.8767127274,3.5975156244,12.3672932834,24.9413748627,119.056048551,114.083164522,4.9528840297,0.02
 02/07  06:00:00,136.012711444,28.1460002271,27.8309856431,27.9309522429,12.3672932834,24.9413748627,189.595125747,184.622241717,4.9528840297,0.02
 02/07  07:00:00,184.797929542,29.0557525789,23.7318026716,24.1092866314,24.7345865669,70.7195625826,154.121729832,144.195961772,9.90576805939,0.02
 02/07  08:00:00,200.97931701,29.0999005045,25.0456578373,16.6361906294,37.1018798503,92.3937384068,133.830664421,123.904896361,9.90576805939,0.02
 02/07  09:00:00,212.628959336,29.1314335523,27.5456241791,13.7109348725,37.1018798503,104.434947198,127.096665446,117.170897386,9.90576805939,0.02
 02/07  10:00:00,224.150753129,29.1625584483,29.3549253774,11.3506859711,37.1018798503,116.476155989,131.768509972,113.234332501,9.90576805939,8.62840941233
 02/07  11:00:00,223.890402305,29.2071153444,30.9334546599,9.46662253348,37.1018798503,116.476155989,120.314464195,110.388696135,9.90576805939,0.02
 02/07  12:00:00,223.055671219,29.2559403489,31.767624966,7.74866288454,37.1018798503,116.476155989,126.318664544,107.77810782,9.90576805939,8.63478866447
 02/07  13:00:00,209.840460461,29.3107596579,32.0539988606,6.23407734979,37.1018798503,104.434947198,115.328735906,105.402967847,9.90576805939,0.02
 02/07  14:00:00,221.284251794,29.3656712633,32.7968070594,4.83832055289,37.1018798503,116.476155989,121.590442962,103.049796954,9.90576805939,8.63487794845
 02/07  15:00:00,221.526312795,29.4068459963,33.8998333109,3.93643691322,37.1018798503,116.476155989,111.458283517,101.532515457,9.90576805939,0.02
 02/07  16:00:00,225.19539171,29.4450470143,38.1744802274,3.29282781757,37.1018798503,116.476155989,118.751138453,100.213821345,9.90576805939,8.63154904894
 02/07  17:00:00,224.888032101,29.4653063137,37.9914426199,3.14888792205,37.1018798503,116.476155989,109.475288896,99.5495208369,9.90576805939,0.02
 02/07  18:00:00,229.46535514,29.4710822925,35.4308628421,3.23464414716,37.1018798503,116.476155989,109.627617558,99.7018494989,9.90576805939,0.02
 02/07  19:00:00,145.185609164,27.6898202026,30.3853384829,0.0,24.7345865669,47.5788473902,81.528163719,76.5552796893,4.9528840297,0.02
 02/07  20:00:00,146.849639347,28.1142062381,31.6249820066,0.0,24.7345865669,47.5788473902,95.5562880004,81.9946224649,4.9528840297,8.60878150581
 02/07  21:00:00,118.943255954,26.8410481316,26.248712475,0.0,12.3672932834,38.6892022431,100.337235911,97.345505493,2.97173041782,0.02
 02/07  22:00:00,87.8058594261,15.14985154,18.7524944034,0.0,12.3672932834,27.0668015668,62.2471128087,59.2553823909,2.97173041782,0.02
 02/07  23:00:00,78.4519942512,22.0138850801,21.6475258455,0.0,4.12243109448,15.9888894789,96.4397062074,93.4479757896,2.97173041782,0.02
 02/07  24:00:00,75.2891893282,18.6720731528,21.8499718696,0.0934030406732,4.12243109448,15.9888894789,78.5629541071,75.5712236893,2.97173041782,0.02
 02/08  01:00:00,78.7907697458,22.2260780978,21.768291435,0.00581687053458,4.12243109448,15.9888894789,99.5123145885,96.5205841706,2.97173041782,0.02
 02/08  02:00:00,72.3484908557,18.4598801351,18.8875992627,0.327270167486,4.12243109448,15.9888894789,80.3346946272,77.3429642094,2.97173041782,0.02
 02/08  03:00:00,81.3300313889,23.2021659795,22.4501016121,0.887180416104,4.12243109448,15.9888894789,101.921673738,98.9299433205,2.97173041782,0.02
 02/08  04:00:00,67.560522165,17.9506168925,14.400432615,0.271368416945,4.12243109448,15.9888894789,81.9688939426,78.9771635248,2.97173041782,0.02
 02/08  05:00:00,107.51070846,28.3971302618,25.1889867142,1.81981840704,12.3672932834,24.9413748627,115.973593125,111.000709095,4.9528840297,0.02
 02/08  06:00:00,128.097754646,28.1644050908,27.7284509547,20.1001254918,12.3672932834,24.9413748627,185.497971835,180.525087805,4.9528840297,0.02
 02/08  07:00:00,178.933435021,29.07223919,22.5995990908,18.779734912,24.7345865669,70.7195625826,151.085055659,141.1592876,9.90576805939,0.02
 02/08  08:00:00,194.91712858,29.20516953,22.3024857493,12.9122406716,37.1018798503,92.3937384068,131.418056302,121.492288243,9.90576805939,0.02
 02/08  09:00:00,204.716294567,29.2783140037,22.2583563679,10.7833230715,37.1018798503,104.434947198,133.895748714,115.364888969,9.90576805939,8.62509168581
 02/08  10:00:00,213.96838721,29.3323383564,21.8992262963,8.45427104082,37.1018798503,116.476155989,121.142405156,111.216637097,9.90576805939,0.02
 02/08  11:00:00,214.767402891,29.4077329304,24.4096712621,6.26739071412,37.1018798503,116.476155989,116.139406515,106.213638456,9.90576805939,0.02
 02/08  12:00:00,217.821461123,29.5413373617,28.1018664924,5.00396426749,37.1018798503,116.476155989,120.140293866,101.599743555,9.90576805939,8.63478225219
 02/08  13:00:00,210.888311788,29.797358129,30.2213084505,3.74362726518,37.1018798503,104.434947198,107.435332232,97.5095641721,9.90576805939,0.02
 02/08  14:00:00,224.314141685,30.0205883551,31.6000924194,2.75113765101,37.1018798503,116.476155989,112.958695795,94.4179941311,9.90576805939,8.63493360414
 02/08  15:00:00,225.076425832,30.1738341369,32.9017927188,2.04454579702,37.1018798503,116.476155989,102.077902779,92.1521347199,9.90576805939,0.02
 02/08  16:00:00,226.261637663,30.2481564002,33.4631001171,1.75372635472,37.1018798503,116.476155989,109.275274811,90.7380055975,9.90576805939,8.63150115371
 02/08  17:00:00,227.755662062,30.1855939444,32.7850785894,1.63564559274,37.1018798503,116.476155989,100.571902749,90.6461346894,9.90576805939,0.02
 02/08  18:00:00,231.621944085,29.9154145525,28.7044314097,1.72519667935,37.1018798503,116.476155989,111.520182533,92.9964903958,9.90576805939,8.6179240778
 02/08  19:00:00,150.776038585,27.5837236937,21.6333941985,0.0,24.7345865669,47.5788473902,77.7135883033,72.7407042736,4.9528840297,0.02
 02/08  20:00:00,151.874233159,28.3263992559,22.1762553341,0.0,24.7345865669,47.5788473902,85.060523346,80.0876393163,4.9528840297,0.02
 02/08  21:00:00,122.068242327,26.8410481316,14.1711304046,0.00525737786845,12.3672932834,38.6892022431,99.9303562213,96.9386258035,2.97173041782,0.02
 02/08  22:00:00,103.938458572,21.9821017479,12.735728297,0.0545563503307,12.3672932834,27.0668015668,86.5682458878,83.57651547,2.97173041782,0.02
 02/08  23:00:00,75.2370444036,17.7808624783,8.22999785857,0.0259245992699,4.12243109448,15.9888894789,77.4217144221,74.4299840042,2.97173041782,0.02
 02/08  24:00:00,89.8124183327,22.8626571511,11.9599630009,0.568566068998,4.12243109448,15.9888894789,99.2978272895,96.3060968717,2.97173041782,0.02
 02/09  01:00:00,82.59608343,18.8842661706,11.1916599856,2.01011507701,4.12243109448,15.9888894789,81.0214993901,78.0297689722,2.97173041782,0.02
 02/09  02:00:00,97.414402472,23.7114292221,13.7831778352,3.86531814288,4.12243109448,15.9888894789,101.899903215,98.9081727972,2.97173041782,0.02
 02/09  03:00:00,92.3360626145,19.7330382416,13.417721707,6.94750482019,4.12243109448,15.9888894789,82.7658631654,79.7741327476,2.97173041782,0.02
 02/09  04:00:00,103.279810471,23.7114292221,15.5256093097,6.66220224506,4.12243109448,15.9888894789,103.890224167,100.898493749,2.97173041782,0.02
 02/09  05:00:00,132.840202528,28.5385922736,19.7279544739,6.74733648548,12.3672932834,24.9413748627,116.856504966,111.883620937,4.9528840297,0.02
 02/09  06:00:00,157.708929125,28.1440205322,23.6185255619,29.0465672132,12.3672932834,24.9413748627,186.572492208,181.599608178,4.9528840297,0.02
 02/09  07:00:00,205.09900619,29.0433742472,18.0451608922,26.5272668737,24.7345865669,70.7195625826,152.387337665,142.461569606,9.90576805939,0.02
 02/09  08:00:00,217.076790219,29.1240154635,19.1205007463,17.3013553565,37.1018798503,92.3937384068,130.803999839,120.87823178,9.90576805939,0.02
 02/09  09:00:00,225.293887366,29.1951828628,22.2735294789,13.1855914628,37.1018798503,104.434947198,132.361121263,113.830302681,9.90576805939,8.62505052219
 02/09  10:00:00,234.790138053,29.2798270672,26.841671558,9.04001252655,37.1018798503,116.476155989,117.809573195,107.883805135,9.90576805939,0.02
 02/09  11:00:00,232.348939868,29.3802715831,31.3014698295,6.85237470618,37.1018798503,116.476155989,121.790386403,103.251412524,9.90576805939,8.63320581907
 02/09  12:00:00,231.859856945,29.4944041929,35.4300854516,5.22129474334,37.1018798503,116.476155989,109.730002663,99.8042346032,9.90576805939,0.02
 02/09  13:00:00,215.833666339,29.6531996516,39.0061790334,3.82724895291,37.1018798503,104.434947198,116.157144686,97.6212476657,9.90576805939,8.63012896053
 02/09  14:00:00,225.675032477,29.6899880955,38.86148293,2.840162804,37.1018798503,116.476155989,106.762563236,96.8367951765,9.90576805939,0.02
 02/09  15:00:00,224.710392373,29.7484390146,38.7351876097,1.94351387818,37.1018798503,116.476155989,114.46862981,95.9297202122,9.90576805939,8.6331415381
 02/09  16:00:00,224.259284062,29.70807603,38.5366220332,1.73161252347,37.1018798503,116.476155989,106.035474452,96.1097063929,9.90576805939,0.02
 02/09  17:00:00,223.362503836,29.6683157218,37.2892472179,1.80470046199,37.1018798503,116.476155989,106.367640214,96.4418721545,9.90576805939,0.02
 02/09  18:00:00,229.253405337,29.6352873568,36.1197339202,2.10918997186,37.1018798503,116.476155989,115.335243051,96.8114256451,9.90576805939,8.6180493468
 02/09  19:00:00,144.963980315,27.6898202026,29.5521763203,0.0,24.7345865669,47.5788473902,78.9771153064,74.0042312767,4.9528840297,0.02
 02/09  20:00:00,146.285064737,28.1142062381,30.800374382,0.0,24.7345865669,47.5788473902,84.4829846808,79.5101006511,4.9528840297,0.02
 02/09  21:00:00,118.826255576,26.8410481316,26.1317090548,0.0,12.3672932834,38.6892022431,97.9502784952,94.9585480774,2.97173041782,0.02
 02/09  22:00:00,88.6924111361,15.14985154,19.6390397903,0.0,12.3672932834,27.0668015668,61.123080634,58.1313502162,2.97173041782,0.02
 02/09  23:00:00,75.0560036199,19.3722188705,20.9633059381,0.0,4.12243109448,15.9888894789,86.3095412221,83.3178108043,2.97173041782,0.02
 02/09  24:00:00,64.9482568938,13.1765477159,17.233211078,0.00496657726321,4.12243109448,15.9888894789,58.817475266,55.8257448482,2.97173041782,0.02
 02/10  01:00:00,75.1554427272,18.9160495028,21.5422827858,0.0,4.12243109448,15.9888894789,87.0931832135,84.1014527956,2.97173041782,0.02
 02/10  02:00:00,75.0573932431,18.6720731528,21.6568660523,0.0547119835356,4.12243109448,15.9888894789,80.0906681874,77.0989377696,2.97173041782,0.02
 02/10  03:00:00,77.8910470229,22.2260780978,20.8740860696,0.000298698813373,4.12243109448,15.9888894789,100.010370957,97.0186405388,2.97173041782,0.02
 02/10  04:00:00,71.7615036821,18.4598801351,18.440164819,0.187716604772,4.12243109448,15.9888894789,80.9660366115,77.9743061937,2.97173041782,0.02
 02/10  05:00:00,110.927930411,28.3122530547,30.1453934317,0.365510050567,12.3672932834,24.9413748627,113.876891504,108.904007475,4.9528840297,0.02
 02/10  06:00:00,131.488096734,28.1808098125,35.0113559889,16.1911570168,12.3672932834,24.9413748627,182.719756518,177.746872489,4.9528840297,0.02
 02/10  07:00:00,186.855585811,29.1244349536,36.5895946747,13.2404679059,24.7345865669,70.7195625826,156.5150197,138.007438699,9.90576805939,8.60181294165
 02/10  08:00:00,205.120040994,29.3510453562,37.0578859882,8.51354143745,37.1018798503,92.3937384068,128.41636151,118.490593451,9.90576805939,0.02
 02/10  09:00:00,215.958125567,29.4177629233,37.102334643,7.1971054531,37.1018798503,104.434947198,122.734786011,112.809017951,9.90576805939,0.02
 02/10  10:00:00,228.333998778,29.4686238127,38.5457753274,6.03699921246,37.1018798503,116.476155989,119.515607613,109.589839554,9.90576805939,0.02
 02/10  11:00:00,228.760867369,29.520223867,40.3516809655,4.6057569074,37.1018798503,116.476155989,125.003541472,106.464547518,9.90576805939,8.63322589404
 02/10  12:00:00,230.163175483,29.5802450864,42.7813425084,3.51814875388,37.1018798503,116.476155989,113.619661949,103.69389389,9.90576805939,0.02
 02/10  13:00:00,219.915707067,29.6594878171,45.2748490444,2.73973585132,37.1018798503,104.434947198,119.701978281,101.166132315,9.90576805939,8.63007790726
 02/10  14:00:00,233.511976118,29.7481474535,47.350462386,2.12993877646,37.1018798503,116.476155989,108.76438454,98.8386164803,9.90576805939,0.02
 02/10  15:00:00,235.163166124,29.8187239407,49.4308389667,1.63038099033,37.1018798503,116.476155989,115.840908023,97.3019996041,9.90576805939,8.63314035933
 02/10  16:00:00,237.312396073,29.8937586284,51.8919250213,1.24371594889,37.1018798503,116.476155989,105.863348165,95.9375801051,9.90576805939,0.02
 02/10  17:00:00,238.650152982,29.8946847205,53.3016524843,1.17136736083,37.1018798503,116.476155989,114.075151458,95.5423428851,9.90576805939,8.62704051321
 02/10  18:00:00,246.066603834,29.8657636436,53.5383218846,1.33378206796,37.1018798503,116.476155989,105.624926908,95.6991588486,9.90576805939,0.02
 02/10  19:00:00,157.597205133,27.6898202026,42.7969505046,0.0,24.7345865669,47.5788473902,77.6554576407,72.682573611,4.9528840297,0.02
 02/10  20:00:00,159.945795573,28.3263992559,44.5089568498,0.0,24.7345865669,47.5788473902,83.0927282001,78.1198441704,4.9528840297,0.02
 02/10  21:00:00,129.779587243,26.8410481316,37.0850326285,0.0,12.3672932834,38.6892022431,96.7089307201,93.7172003023,2.97173041782,0.02
 02/10  22:00:00,89.2556791032,14.9376585223,20.4144961427,0.0,12.3672932834,27.0668015668,57.3766967215,54.3849663037,2.97173041782,0.02
 02/10  23:00:00,72.1986217958,19.3722188705,18.0274581988,0.0,4.12243109448,15.9888894789,86.008067112,83.0163366941,2.97173041782,0.02
 02/10  24:00:00,69.1338149582,16.242599961,16.4378895674,0.0,4.12243109448,15.9888894789,69.6864519482,66.6947215304,2.97173041782,0.02
 02/11  01:00:00,82.6787648764,22.6504641333,15.799005476,0.0529457363084,4.12243109448,15.9888894789,107.193446528,95.6198670339,2.97173041782,8.60184907643
 02/11  02:00:00,76.8005054421,18.0354940996,10.409293698,0.0932951734501,4.12243109448,15.9888894789,80.4068106232,77.4150802053,2.97173041782,0.02
 02/11  03:00:00,92.818716856,23.0748501688,12.9491391243,0.832792185385,4.12243109448,15.9888894789,101.534595355,98.5428649371,2.97173041782,0.02
 02/11  04:00:00,85.4878079483,18.6720731528,10.1052629994,1.7150860557,4.12243109448,15.9888894789,82.9848327889,79.9931023711,2.97173041782,0.02
 02/11  05:00:00,108.699568624,27.4776271849,11.1503818542,2.49627622141,4.12243109448,16.0517297156,123.174304672,120.182574254,2.97173041782,0.02
 02/11  06:00:00,117.064317595,28.1142062381,11.8566704566,5.25679565398,4.12243109448,16.0517297156,124.547147373,121.555416955,2.97173041782,0.02
 02/11  07:00:00,141.900902811,28.9629783091,5.07769199755,10.8568493149,4.12243109448,39.6058045677,141.595509723,138.603779305,2.97173041782,0.02
 02/11  08:00:00,199.300957796,28.9913517047,7.94247979377,42.9025094412,12.3672932834,65.3531420225,203.986137896,199.013253866,4.9528840297,0.02
 02/11  09:00:00,194.037379816,28.9847298683,8.02628191257,35.5021904335,12.3672932834,68.2430321324,199.935897763,194.963013733,4.9528840297,0.02
 02/11  10:00:00,214.272816145,29.0103598174,9.08842731906,26.5545039238,16.4897243779,93.1370602926,184.020585145,176.075970697,7.92461444751,0.02
