Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  11:00:00,211.053553459,29.0128211603,10.1392841661,23.0457843253,16.4897243779,93.1370602926,173.181912245,165.237297797,7.92461444751,0.02
 02/11  12:00:00,209.132355958,29.0127590298,10.7165416356,20.6142843011,16.4897243779,93.1370602926,175.842939201,159.304865197,7.92461444751,8.6134595558
 02/11  13:00:00,198.886409082,29.0119977553,11.2831275578,18.5180613457,16.4897243779,83.9857416113,162.251067412,154.306452965,7.92461444751,0.02
 02/11  14:00:00,197.558003042,29.0121337642,11.5026508236,16.9847684495,16.4897243779,83.9857416113,159.225785959,151.281171511,7.92461444751,0.02
 02/11  15:00:00,198.276091936,29.0159010386,14.8797972435,15.0673240137,16.4897243779,83.9857416113,146.968199703,139.023585255,7.92461444751,0.02
 02/11  16:00:00,162.336477773,28.9629783091,10.8468917593,0.48969775791,12.3672932834,70.6512738906,89.0700707137,84.097186684,4.9528840297,0.02
 02/11  17:00:00,162.529148645,28.9629783091,7.9981591749,1.4022065453,12.3672932834,70.6512738906,101.328848572,96.3559645419,4.9528840297,0.02
 02/11  18:00:00,159.773291922,28.9629783091,7.41264426861,2.52110304006,12.3672932834,58.1284167478,109.986318365,105.013434336,4.9528840297,0.02
 02/11  19:00:00,129.600930589,26.6995861198,6.95322475318,0.320087224368,12.3672932834,24.9413748627,106.011601901,101.038717872,4.9528840297,0.02
 02/11  20:00:00,140.778167168,28.5385922736,11.4354753518,5.34282258124,12.3672932834,24.9413748627,110.361974035,105.389090005,4.9528840297,0.02
 02/11  21:00:00,124.234897685,28.1142062381,9.31014024536,8.21163738218,4.12243109448,16.0517297156,128.387336689,116.813761191,2.97173041782,8.60184508027
 02/11  22:00:00,114.884469336,23.2552598544,9.59658240236,12.9671707051,4.12243109448,15.9888894789,100.715617796,97.7238873785,2.97173041782,0.02
 02/11  23:00:00,103.203900669,19.3086522061,7.77751405683,12.4894595656,4.12243109448,15.9888894789,85.9352054998,82.943475082,2.97173041782,0.02
 02/11  24:00:00,121.9615152,24.1358152576,9.44068426344,16.9274473949,4.12243109448,15.9888894789,108.400983993,105.409253575,2.97173041782,0.02
 02/12  01:00:00,104.768092409,19.3086522061,7.2003566053,16.1245934558,2.06121554724,15.9888894789,88.6477846838,85.656054266,2.97173041782,0.02
 02/12  02:00:00,123.625573284,24.1358152576,8.47721231287,21.1044622923,2.06121554724,15.9888894789,112.064395024,109.072664606,2.97173041782,0.02
 02/12  03:00:00,107.397309793,19.3086522061,6.319593407,19.1709570825,2.06121554724,15.9888894789,90.9028211236,87.9110907058,2.97173041782,0.02
 02/12  04:00:00,126.748630612,24.1358152576,7.68362334821,24.3878886425,2.06121554724,15.9888894789,114.312102842,111.320372424,2.97173041782,0.02
 02/12  05:00:00,109.493208312,19.3086522061,5.65541227692,21.850024183,2.06121554724,15.9888894789,92.5996775046,89.6079470868,2.97173041782,0.02
 02/12  06:00:00,129.07710865,24.1358152576,6.62923093273,27.7588523698,2.06121554724,15.9888894789,116.354061208,113.36233079,2.97173041782,0.02
 02/12  07:00:00,108.889087702,19.3086522061,5.05401115048,24.3345490391,2.06121554724,15.9888894789,94.1009246413,91.1091942235,2.97173041782,0.02
 02/12  08:00:00,115.425260568,24.1358152576,7.18818776777,28.2060302963,2.06121554724,15.9888894789,116.515802881,113.524072463,2.97173041782,0.02
 02/12  09:00:00,121.531084596,19.3086522061,7.3570745485,18.6914300496,4.12243109448,41.7362269337,90.2588143611,85.2859303314,4.9528840297,0.02
 02/12  10:00:00,139.815506047,24.1358152576,11.5431210693,19.713950468,4.12243109448,41.7362269337,107.437454952,102.464570922,4.9528840297,0.02
 02/12  11:00:00,119.880217954,19.3086522061,10.6364925941,13.5245043036,4.12243109448,41.7362269337,84.4360897821,79.4632057524,4.9528840297,0.02
 02/12  12:00:00,138.426039934,24.1358152576,14.884387083,14.8297222867,4.12243109448,41.7362269337,102.620330803,97.6474467732,4.9528840297,0.02
 02/12  13:00:00,118.047062669,19.3086522061,12.639819109,9.99834577153,4.12243109448,41.7362269337,82.1131736838,77.1402896541,4.9528840297,0.02
 02/12  14:00:00,135.388795752,24.1358152576,16.8815951576,11.0537999737,4.12243109448,41.7362269337,100.474565925,95.5016818949,4.9528840297,0.02
 02/12  15:00:00,115.740517444,19.3086522061,13.9671103255,7.80493453505,4.12243109448,41.7362269337,81.3119537825,76.3390697528,4.9528840297,0.02
 02/12  16:00:00,133.914858342,24.1358152576,17.6994300139,9.85820037572,4.12243109448,41.7362269337,100.742882043,95.7699980129,4.9528840297,0.02
 02/12  17:00:00,99.9110732597,19.3086522061,14.1112962656,8.06043300244,4.12243109448,24.8785346261,82.9009926118,77.9281085821,4.9528840297,0.02
 02/12  18:00:00,116.938328989,24.1358152576,16.277625353,14.5856783729,2.06121554724,15.9888894789,107.524820961,104.533090544,2.97173041782,0.02
 02/12  19:00:00,103.31574378,19.3086522061,11.4084265105,13.9315759517,2.06121554724,15.9888894789,89.9176141195,86.9258837017,2.97173041782,0.02
 02/12  20:00:00,122.38599592,24.1358152576,14.3892857651,19.1134042603,2.06121554724,15.9888894789,112.949508263,109.957777845,2.97173041782,0.02
 02/12  21:00:00,108.042736666,19.3086522061,11.9615367097,17.037659024,2.06121554724,15.9888894789,91.5357056538,88.543975236,2.97173041782,0.02
 02/12  22:00:00,128.855765169,24.1358152576,14.401147483,22.4338955396,2.06121554724,15.9888894789,114.343952609,111.352222191,2.97173041782,0.02
 02/12  23:00:00,109.997622864,19.3086522061,11.0874721101,19.526253337,2.06121554724,15.9888894789,92.660301346,89.6685709282,2.97173041782,0.02
 02/12  24:00:00,129.698814169,24.1358152576,13.6629365741,24.9266501869,2.06121554724,15.9888894789,115.671054726,112.679324308,2.97173041782,0.02
 02/13  01:00:00,111.835877335,19.3086522061,10.4971881498,20.5606144406,4.12243109448,15.9888894789,101.352418911,89.7788432026,2.97173041782,8.60184529049
 02/13  02:00:00,130.773679688,24.1358152576,12.6938696554,26.0170247636,4.12243109448,15.9888894789,115.485086488,112.49335607,2.97173041782,0.02
 02/13  03:00:00,111.673370682,19.3086522061,9.70700443235,22.1419391959,4.12243109448,15.9888894789,93.3943944685,90.4026640507,2.97173041782,0.02
 02/13  04:00:00,130.94349035,24.1358152576,11.9500673278,27.8322628186,4.12243109448,15.9888894789,116.446573327,113.454842909,2.97173041782,0.02
 02/13  05:00:00,149.092928488,28.1142062381,12.6254732684,18.6828318773,12.3672932834,24.9413748627,132.719099255,127.746215225,4.9528840297,0.02
 02/13  06:00:00,207.734563472,28.5385922736,19.7659686737,70.0784698902,12.3672932834,24.9413748627,203.26216308,198.28927905,4.9528840297,0.02
 02/13  07:00:00,238.945956892,28.9629783091,12.1181268862,57.0916989281,24.7345865669,70.7195625826,190.670601375,180.744833316,9.90576805939,0.02
 02/13  08:00:00,244.617514904,28.9667266982,12.7971662775,41.2421408463,37.1018798503,92.3937384068,168.478943756,158.553175696,9.90576805939,0.02
 02/13  09:00:00,247.921899846,28.9750367313,14.3139568385,33.974194217,37.1018798503,104.434947198,154.865511475,144.939743415,9.90576805939,0.02
 02/13  10:00:00,253.050122549,28.9816032498,15.6911245953,26.3151180553,37.1018798503,116.476155989,151.249542285,132.715449558,9.90576805939,8.62832466757
 02/13  11:00:00,248.170546612,28.9906581991,17.6973243822,20.3485860752,37.1018798503,116.476155989,130.060345721,120.134577661,9.90576805939,0.02
 02/13  12:00:00,245.819826346,28.9985561273,20.9754848173,15.8136759795,37.1018798503,116.476155989,129.904856597,111.364282581,9.90576805939,8.63480595614
 02/13  13:00:00,232.227646711,29.0054593102,22.5006262625,12.3865257391,37.1018798503,104.434947198,117.821998228,107.896230169,9.90576805939,0.02
 02/13  14:00:00,240.961092072,29.0129509335,23.986113124,10.2474185376,37.1018798503,116.476155989,123.953819057,105.413259597,9.90576805939,8.63479140012
 02/13  15:00:00,241.767241576,29.0300038836,25.647137727,8.57032593724,37.1018798503,116.476155989,112.292353614,102.366585555,9.90576805939,0.02
 02/13  16:00:00,241.353007395,29.0490411154,26.1196855674,7.35030598959,37.1018798503,116.476155989,111.325672429,101.399904369,9.90576805939,0.02
 02/13  17:00:00,240.898878403,29.084886938,26.2587561789,6.46442738121,37.1018798503,116.476155989,118.840126508,100.307404018,9.90576805939,8.6269544313
 02/13  18:00:00,244.14792299,29.1063537249,23.4004496404,6.38903385116,37.1018798503,116.476155989,110.822253055,100.896484995,9.90576805939,0.02
 02/13  19:00:00,154.044578382,26.4166620961,15.7067581605,0.0,24.7345865669,47.5788473902,83.3022695646,78.3293855349,4.9528840297,0.02
 02/13  20:00:00,155.369897959,27.4776271849,17.2565249865,0.0,24.7345865669,47.5788473902,90.0549359989,85.0820519692,4.9528840297,0.02
 02/13  21:00:00,130.22615716,26.4166620961,12.9111190274,0.0,12.3672932834,38.6892022431,112.635852152,101.055480747,2.97173041782,8.6086409873
 02/13  22:00:00,107.795338646,21.1333296769,11.3448778681,0.0,12.3672932834,27.0668015668,89.0377092968,86.045978879,2.97173041782,0.02
 02/13  23:00:00,79.4553002793,17.6111080641,9.42465537896,0.0,4.12243109448,15.9888894789,79.0264663527,76.0347359349,2.97173041782,0.02
 02/13  24:00:00,90.7238238152,22.0138850801,12.0198823218,0.0,4.12243109448,15.9888894789,101.039199411,98.0474689928,2.97173041782,0.02
 02/14  01:00:00,78.4876757154,17.6111080641,9.85536515903,0.0,4.12243109448,15.9888894789,82.3007616753,79.3090312575,2.97173041782,0.02
 02/14  02:00:00,95.2243052148,23.1172887724,16.6030392819,2.24088927615,4.12243109448,15.9888894789,102.829678952,99.8379485338,2.97173041782,0.02
 02/14  03:00:00,86.5326903308,19.1388977919,15.4094803084,4.15762617423,4.12243109448,15.9888894789,82.8559687297,79.8642383119,2.97173041782,0.02
 02/14  04:00:00,101.712437752,24.1358152576,19.942493224,7.56722426322,4.12243109448,15.9888894789,103.92762822,100.935897802,2.97173041782,0.02
 02/14  05:00:00,115.422277062,27.2654341671,18.3932171156,2.15142044796,12.3672932834,24.9413748627,117.940104189,112.967220159,4.9528840297,0.02
 02/14  06:00:00,152.017330961,28.1375995731,25.4916779301,30.6886430872,12.3672932834,24.9413748627,188.717020339,183.744136309,4.9528840297,0.02
 02/14  07:00:00,196.600452437,29.0416277845,18.9838594333,27.3287958547,24.7345865669,70.7195625826,153.450006154,143.524238094,9.90576805939,0.02
 02/14  08:00:00,210.739601602,29.082368504,18.9478795556,18.9499980902,37.1018798503,92.3937384068,133.465338226,123.539570166,9.90576805939,0.02
 02/14  09:00:00,217.880408282,29.106434672,19.9967832064,16.2258585219,37.1018798503,104.434947198,127.461713034,117.535944975,9.90576805939,0.02
 02/14  10:00:00,227.885837815,29.1308378394,21.554399549,13.89007072,37.1018798503,116.476155989,132.299296718,113.765210725,9.90576805939,8.62831793375
 02/14  11:00:00,226.149117644,29.1674434302,24.4675239748,11.46210945,37.1018798503,116.476155989,120.381151392,110.455383333,9.90576805939,0.02
 02/14  12:00:00,225.558058702,29.2178955659,27.0858755229,9.05559123296,37.1018798503,116.476155989,125.912331612,107.37189154,9.90576805939,8.63467201275
 02/14  13:00:00,213.378420313,29.2661864145,28.5104733037,7.2350821962,37.1018798503,104.434947198,114.786870408,104.861102349,9.90576805939,0.02
 02/14  14:00:00,221.393557158,29.32643123,30.9557970509,5.61133198291,37.1018798503,116.476155989,121.289111028,102.748564491,9.90576805939,8.63477847704
 02/14  15:00:00,220.605785649,29.3787198935,32.570257004,4.37361227104,37.1018798503,116.476155989,110.819156301,100.893388241,9.90576805939,0.02
 02/14  16:00:00,219.419444225,29.4166682695,32.1118312934,3.60791599652,37.1018798503,116.476155989,118.275604141,99.7384013702,9.90576805939,8.63143471088
 02/14  17:00:00,218.79704868,29.4411089988,31.771710635,3.30183550562,37.1018798503,116.476155989,109.144068002,99.218299943,9.90576805939,0.02
 02/14  18:00:00,223.150312189,29.4537458125,31.4086808318,3.30828610044,37.1018798503,116.476155989,109.154176373,99.2284083138,9.90576805939,0.02
 02/14  19:00:00,141.448279766,27.6898202026,26.6480089547,0.0,24.7345865669,47.5788473902,81.2428683336,76.2699843039,4.9528840297,0.02
 02/14  20:00:00,142.527693303,28.0081097292,27.4091364854,0.0,24.7345865669,47.5788473902,95.4370188708,81.8753762868,4.9528840297,8.60875855432
 02/14  21:00:00,114.676114752,26.8410481316,21.9156244797,0.0,12.3672932834,38.6892022431,100.348444558,97.3567141403,2.97173041782,0.02
 02/14  22:00:00,91.2031402522,16.9109623464,17.4893708208,0.0001544063553,12.3672932834,27.0668015668,71.4006245942,68.4088941764,2.97173041782,0.02
 02/14  23:00:00,74.3002681892,22.0138850801,16.1133995384,0.0,4.12243109448,15.9888894789,95.5268092218,92.535078804,2.97173041782,0.02
 02/14  24:00:00,71.5105845742,18.6720731528,16.6286641185,0.280949667423,4.12243109448,15.9888894789,79.2081655139,76.2164350961,2.97173041782,0.02
 02/15  01:00:00,73.0582698579,22.0138850801,15.7618199619,0.0,4.12243109448,15.9888894789,99.4793540253,96.4876236075,2.97173041782,0.02
 02/15  02:00:00,72.5163670001,18.7993889635,17.2563585094,0.899442004,4.12243109448,15.9888894789,81.463750042,78.4720196242,2.97173041782,0.02
 02/15  03:00:00,75.2909070335,22.4382711156,17.2145039461,0.409583511484,4.12243109448,15.9888894789,101.891679919,98.8999495016,2.97173041782,0.02
 02/15  04:00:00,70.5546625696,18.4598801351,15.6856405128,1.1866303906,4.12243109448,15.9888894789,82.1733070553,79.1815766375,2.97173041782,0.02
 02/15  05:00:00,107.255399765,28.1707910429,25.2777161669,1.702119515,12.3672932834,24.9413748627,116.191945061,111.219061032,4.9528840297,0.02
 02/15  06:00:00,131.218449132,28.1618899414,28.972056446,21.9797296709,12.3672932834,24.9413748627,185.567989123,180.595105094,4.9528840297,0.02
 02/15  07:00:00,179.468163879,29.0805666545,25.8620560316,18.9736204119,24.7345865669,70.7195625826,150.627747702,140.701979642,9.90576805939,0.02
 02/15  08:00:00,199.365498494,29.2061109263,27.1997568061,12.7620616027,37.1018798503,92.3937384068,130.852469363,120.926701304,9.90576805939,0.02
 02/15  09:00:00,212.410064226,29.2783416665,30.2639440407,10.6268070855,37.1018798503,104.434947198,133.407566002,114.876841797,9.90576805939,8.62495614533
 02/15  10:00:00,226.321133845,29.3324241008,34.3087892593,8.39737259619,37.1018798503,116.476155989,120.730688151,110.804920091,9.90576805939,0.02
 02/15  11:00:00,227.713156961,29.3916468497,37.4918926415,6.54637272657,37.1018798503,116.476155989,125.819124228,107.28035137,9.90576805939,8.6330047993
 02/15  12:00:00,227.532378082,29.4544916837,38.992685646,4.80180556727,37.1018798503,116.476155989,114.197521527,104.271753468,9.90576805939,0.02
 02/15  13:00:00,214.355097809,29.5117393688,39.0658686145,3.53583429553,37.1018798503,104.434947198,111.85381987,101.928051811,9.90576805939,0.02
 02/15  14:00:00,226.394846647,29.5702005034,39.7847937956,2.75644488889,37.1018798503,116.476155989,118.364808148,99.8242251938,9.90576805939,8.63481489483
 02/15  15:00:00,227.438715573,29.6152353895,41.2909962846,2.24925571452,37.1018798503,116.476155989,108.36910505,98.4433369908,9.90576805939,0.02
 02/15  16:00:00,227.106352108,29.6427400806,41.228068295,1.9525507146,37.1018798503,116.476155989,116.090478223,97.5532840964,9.90576805939,8.63142606733
 02/15  17:00:00,226.095266309,29.6562541637,40.2539855496,1.90261115303,37.1018798503,116.476155989,107.093041241,97.1672731819,9.90576805939,0.02
 02/15  18:00:00,229.949826039,29.6503405389,39.2155250155,2.10434411925,37.1018798503,116.476155989,116.039738056,97.5160540255,9.90576805939,8.61791597115
 02/15  19:00:00,147.308144495,27.5837236937,32.6139830514,0.0,24.7345865669,47.5788473902,79.5204219659,74.5475379362,4.9528840297,0.02
 02/15  20:00:00,150.847752645,28.3263992559,35.410924641,0.0,24.7345865669,47.5788473902,85.1332051805,80.1603211508,4.9528840297,0.02
 02/15  21:00:00,121.067938773,26.8410481316,28.373399495,0.0,12.3672932834,38.6892022431,98.7407397852,95.7490093674,2.97173041782,0.02
 02/15  22:00:00,86.7978697682,14.9376585223,17.9566961197,0.0,12.3672932834,27.0668015668,58.2067225668,55.214992149,2.97173041782,0.02
 02/15  23:00:00,73.909318627,19.3722188705,19.8166214274,0.0,4.12243109448,15.9888894789,86.746609431,83.7548790132,2.97173041782,0.02
 02/15  24:00:00,72.2224821998,16.242599961,21.3573338709,0.0189120879027,4.12243109448,15.9888894789,69.6735700456,66.6818396278,2.97173041782,0.02
 02/16  01:00:00,83.8482783028,22.6504641333,26.3934188393,0.0138117287096,4.12243109448,15.9888894789,98.209148677,95.2174182592,2.97173041782,0.02
 02/16  02:00:00,73.782608117,18.0354940996,21.0288365614,0.0445358963833,4.12243109448,15.9888894789,79.338488106,76.3467576882,2.97173041782,0.02
 02/16  03:00:00,86.8338116983,23.0748501688,28.8361121083,0.132265761214,4.12243109448,15.9888894789,99.8137594642,96.8220290464,2.97173041782,0.02
 02/16  04:00:00,77.2771822393,18.4598801351,23.9402155108,0.203344968799,4.12243109448,15.9888894789,80.1351161803,77.1433857624,2.97173041782,0.02
 02/16  05:00:00,117.641184993,27.9727442263,37.337482537,0.226184856595,12.3672932834,24.9413748627,112.90674817,107.93386414,4.9528840297,0.02
 02/16  06:00:00,141.200546626,28.6320766342,43.3615678863,17.1021286926,12.3672932834,24.9413748627,181.246066602,176.273182573,4.9528840297,0.02
 02/16  07:00:00,190.683133865,29.0873433075,44.0677509837,11.9761184484,24.7345865669,70.7195625826,147.004650099,137.07888204,9.90576805939,0.02
 02/16  08:00:00,213.454472844,29.3592452716,46.9363818701,6.96127002217,37.1018798503,92.3937384068,127.165104859,117.2393368,9.90576805939,0.02
 02/16  09:00:00,225.053323824,29.4503002748,48.0881591495,5.27393023314,37.1018798503,104.434947198,129.632526129,111.102557306,9.90576805939,8.62420076317
 02/16  10:00:00,237.298834428,29.5091386633,49.5206486345,3.98648028244,37.1018798503,116.476155989,117.651909341,107.726141282,9.90576805939,0.02
 02/16  11:00:00,238.176689646,29.5839106786,51.2943662259,3.01517658916,37.1018798503,116.476155989,122.955408248,104.416551568,9.90576805939,8.63308862036
 02/16  12:00:00,238.252182843,29.675855513,51.9938509394,2.29907656782,37.1018798503,116.476155989,111.456725366,101.530957307,9.90576805939,0.02
 02/16  13:00:00,226.347164816,29.7740369246,52.698773117,1.63269091647,37.1018798503,104.434947198,117.838867845,99.3030806242,9.90576805939,8.63001916095
 02/16  14:00:00,240.125231848,29.8958868734,54.8746399643,1.07131242869,37.1018798503,116.476155989,107.110352298,97.1845842382,9.90576805939,0.02
 02/16  15:00:00,241.924693138,30.0098019918,56.9850983098,0.646546250245,37.1018798503,116.476155989,113.989633078,95.450853867,9.90576805939,8.63301115126
 02/16  16:00:00,242.517064082,30.0738142279,57.7207790166,0.439502965902,37.1018798503,116.476155989,104.308473831,94.3827057721,9.90576805939,0.02
 02/16  17:00:00,241.25309491,30.100762297,56.4009784537,0.468912616669,37.1018798503,116.476155989,104.028713875,94.1029458159,9.90576805939,0.02
 02/16  18:00:00,244.187846751,30.0675799822,54.4773372382,0.663337202866,37.1018798503,116.476155989,112.948926929,94.4252033601,9.90576805939,8.61795550948
 02/16  19:00:00,157.546328971,27.6898202026,42.7460811882,0.0,24.7345865669,47.5788473902,76.3844337897,71.41154976,4.9528840297,0.02
 02/16  20:00:00,158.312667211,28.3263992559,42.8758374262,0.0,24.7345865669,47.5788473902,82.1898243814,77.2169403517,4.9528840297,0.02
 02/16  21:00:00,126.86427078,26.8410481316,34.1697258601,0.0,12.3672932834,38.6892022431,96.3830228017,93.3912923839,2.97173041782,0.02
 02/16  22:00:00,90.8922748879,14.9376585223,22.0510974625,0.0,12.3672932834,27.0668015668,57.1252722369,54.1335418191,2.97173041782,0.02
 02/16  23:00:00,79.9415595682,19.3722188705,25.8488619771,0.0,4.12243109448,15.9888894789,85.2117774478,82.2200470299,2.97173041782,0.02
 02/16  24:00:00,67.9554424283,12.7203783482,20.724901062,0.0,4.12243109448,15.9888894789,53.4799761165,50.4882456987,2.97173041782,0.02
 02/17  01:00:00,80.5010263024,19.9380669178,25.8424806301,0.0,4.12243109448,15.9888894789,89.6188710718,86.627140654,2.97173041782,0.02
 02/17  02:00:00,59.3577500909,10.9910508739,13.8799045718,0.0,4.12243109448,15.9888894789,49.8321136959,46.8403832781,2.97173041782,0.02
 02/17  03:00:00,80.5254334473,19.7648215738,26.0550270387,0.00847443198056,4.12243109448,15.9888894789,84.2888067431,81.2970763253,2.97173041782,0.02
 02/17  04:00:00,75.9174503614,18.375002928,22.8500849049,0.0186205034676,4.12243109448,15.9888894789,80.2699198022,77.2781893843,2.97173041782,0.02
 02/17  05:00:00,115.459138074,27.8312822145,35.5028536517,0.020228432868,12.3672932834,24.9413748627,111.468524212,106.495640183,4.9528840297,0.02
 02/17  06:00:00,135.999488977,28.6709812034,41.7374647364,13.4862692201,12.3672932834,24.9413748627,180.327856138,175.354972108,4.9528840297,0.02
 02/17  07:00:00,184.143916117,29.130620517,40.0472416266,9.41413244824,24.7345865669,70.7195625826,154.871208962,136.363606977,9.90576805939,8.60183392645
 02/17  08:00:00,206.074505368,29.44334338,41.0461592389,5.38743585715,37.1018798503,92.3937384068,126.850050575,116.924282516,9.90576805939,0.02
 02/17  09:00:00,219.31785802,29.5420222809,43.5656340608,3.96928484762,37.1018798503,104.434947198,120.68543389,110.759665831,9.90576805939,0.02
 02/17  10:00:00,237.249875849,29.6347548528,50.4969100061,2.83561752316,37.1018798503,116.476155989,116.337128626,106.411360567,9.90576805939,0.02
 02/17  11:00:00,244.56440929,29.7862880666,58.645922874,1.8489964758,37.1018798503,116.476155989,120.839568112,102.300733778,9.90576805939,8.63306627456
 02/17  12:00:00,247.720689739,30.0147403116,62.5085987655,0.913920815387,37.1018798503,116.476155989,108.576036829,98.6502687696,9.90576805939,0.02
 02/17  13:00:00,237.113668647,30.1694459694,64.3803236461,0.322266918275,37.1018798503,104.434947198,115.029736197,96.4940667733,9.90576805939,8.62990136447
 02/17  14:00:00,251.441252249,30.3251656429,66.669585976,0.163083009992,37.1018798503,116.476155989,104.536571331,94.6108032719,9.90576805939,0.02
 02/17  15:00:00,250.643560962,30.5073456585,65.7620779934,0.0909174061533,37.1018798503,116.476155989,111.630821266,93.0920923366,9.90576805939,8.63296086967
 02/17  16:00:00,250.372984998,30.648707176,65.4076726314,0.0336181349805,37.1018798503,116.476155989,101.612438337,91.6866702773,9.90576805939,0.02
 02/17  17:00:00,249.57047711,30.6061618811,64.6590849137,0.0227832667483,37.1018798503,116.476155989,110.299569689,91.7668505052,9.90576805939,8.62695112448
 02/17  18:00:00,249.554752482,30.4979029658,59.9860395649,0.0912440441616,37.1018798503,116.476155989,102.480981717,92.5552136575,9.90576805939,0.02
 02/17  19:00:00,159.519690981,27.9232325221,44.4860264528,0.0,24.7345865669,47.5788473902,74.9702839312,69.9973999015,4.9528840297,0.02
 02/17  20:00:00,158.852188754,28.4324957647,43.3092560444,0.0,24.7345865669,47.5788473902,81.0847266353,76.1118426057,4.9528840297,0.02
 02/17  21:00:00,127.955781005,27.2654341671,34.83684293,0.0,12.3672932834,38.6892022431,95.5109314889,92.5192010711,2.97173041782,0.02
 02/17  22:00:00,87.1044779635,14.683026901,18.5179280669,0.0,12.3672932834,27.0668015668,59.8820302606,56.8902998428,2.97173041782,0.02
 02/17  23:00:00,79.1910557036,20.2209909415,24.2495856288,0.0,4.12243109448,15.9888894789,85.8033778734,82.8116474555,2.97173041782,0.02
 02/17  24:00:00,60.2812566959,12.3277756448,13.4199492058,0.0,4.12243109448,15.9888894789,58.4842136739,55.4924832561,2.97173041782,0.02
 02/18  01:00:00,81.8956605735,20.645376977,26.5298044291,0.0,4.12243109448,15.9888894789,92.8427838059,89.8510533881,2.97173041782,0.02
 02/18  02:00:00,70.3390395824,17.6111080641,18.0541891628,0.0,4.12243109448,15.9888894789,87.9538373572,76.3802724432,2.97173041782,8.60183449613
 02/18  03:00:00,85.1333292703,23.0748501688,27.2678947659,0.0,4.12243109448,15.9888894789,98.9844161385,95.9926857207,2.97173041782,0.02
 02/18  04:00:00,75.9845589118,18.6720731528,22.6017887902,0.036954803515,4.12243109448,15.9888894789,80.6368580927,77.6451276749,2.97173041782,0.02
 02/18  05:00:00,88.8730686594,26.6288551139,27.2739470938,0.0,4.12243109448,16.0517297156,119.167500551,116.175770134,2.97173041782,0.02
 02/18  06:00:00,93.179390151,27.2654341671,30.825957386,0.11773222395,4.12243109448,16.0517297156,119.979603108,116.98787269,2.97173041782,0.02
 02/18  07:00:00,118.299449849,28.9629783091,34.6274720701,0.882991644367,4.12243109448,39.6058045677,100.984233531,97.9925031135,2.97173041782,0.02
 02/18  08:00:00,168.098274062,29.0083342905,39.4295084669,21.2388905601,12.3672932834,65.3531420225,159.112478872,154.139594842,4.9528840297,0.02
 02/18  09:00:00,169.17780595,28.9930298054,41.3885281234,17.4838158336,12.3672932834,68.2430321324,155.314343311,150.341459282,4.9528840297,0.02
 02/18  10:00:00,194.235604167,29.0190356301,42.3419851699,12.5452716958,16.4897243779,93.1370602926,144.751287391,136.806672944,7.92461444751,0.02
 02/18  11:00:00,194.561054279,29.0198364725,44.4495322167,10.7622581761,16.4897243779,93.1370602926,140.181947946,132.237333499,7.92461444751,0.02
 02/18  12:00:00,196.932392041,29.0185330436,48.4332664501,9.15115138036,16.4897243779,93.1370602926,137.434055927,129.489441479,7.92461444751,0.02
 02/18  13:00:00,190.41675955,29.0175283598,52.7208515403,7.50058766832,16.4897243779,83.9857416113,143.70297273,127.167219225,7.92461444751,8.61113905733
 02/18  14:00:00,188.896742667,29.0164801014,52.7588885228,5.94360058574,16.4897243779,83.9857416113,133.172808494,125.228194047,7.92461444751,0.02
 02/18  15:00:00,187.64241634,29.0159344272,52.6612738327,4.78748439895,16.4897243779,83.9857416113,131.684351474,123.739737026,7.92461444751,0.02
 02/18  16:00:00,161.917545224,28.9629783091,49.2337349034,0.0,12.3672932834,70.6512738906,70.9981920428,66.0253080132,4.9528840297,0.02
 02/18  17:00:00,161.941577936,28.9629783091,49.2577592859,0.0,12.3672932834,70.6512738906,70.3438535536,65.3709695239,4.9528840297,0.02
 02/18  18:00:00,150.781799011,28.9629783091,45.923191435,0.0,12.3672932834,58.1284167478,74.1352885043,69.1624044746,4.9528840297,0.02
 02/18  19:00:00,110.622895619,26.4166620961,32.1014595126,0.0,12.3672932834,24.9413748627,97.3238346364,92.3509506067,4.9528840297,0.02
 02/18  20:00:00,114.241122775,27.4776271849,34.6587215569,0.0,12.3672932834,24.9413748627,104.457236349,99.484352319,4.9528840297,0.02
 02/18  21:00:00,88.5978345095,26.4166620961,27.2109056899,0.0,4.12243109448,16.0517297156,113.946553238,110.954822821,2.97173041782,0.02
 02/18  22:00:00,68.3853067562,17.6111080641,16.1004563308,0.0,4.12243109448,15.9888894789,91.1009084133,79.5273358864,2.97173041782,8.60184210908
 02/18  23:00:00,74.5855978456,22.0138850801,17.7811284269,0.0,4.12243109448,15.9888894789,104.085668164,101.093937746,2.97173041782,0.02
 02/18  24:00:00,69.8002832122,18.2901257209,16.7336694442,0.0855094405869,4.12243109448,15.9888894789,84.9913715015,81.9996410837,2.97173041782,0.02
 02/19  01:00:00,73.5430477945,22.4382711156,18.1542843087,0.193913799612,2.06121554724,15.9888894789,106.893945819,103.902215401,2.97173041782,0.02
 02/19  02:00:00,63.3769894023,17.6111080641,13.0706296197,0.0,2.06121554724,15.9888894789,87.517947948,84.5262175302,2.97173041782,0.02
 02/19  03:00:00,78.0275181126,23.2870431866,20.5131711675,1.44434178532,2.06121554724,15.9888894789,109.086844478,106.09511406,2.97173041782,0.02
 02/19  04:00:00,62.8150318601,17.6111080641,12.4048352315,0.0,2.06121554724,15.9888894789,88.8094068435,85.8176764257,2.97173041782,0.02
 02/19  05:00:00,78.3124566596,23.2870431866,19.8438159676,2.38093034382,2.06121554724,15.9888894789,110.719259434,107.727529017,2.97173041782,0.02
 02/19  06:00:00,68.8257212117,18.4598801351,15.6512751504,2.06717682346,2.06121554724,15.9888894789,89.8547731858,86.863042768,2.97173041782,0.02
 02/19  07:00:00,78.0023791434,23.7114292221,21.1904293993,5.06623097262,2.06121554724,15.9888894789,111.903601137,108.91187072,2.97173041782,0.02
 02/19  08:00:00,51.7699864231,17.6111080641,15.6413521952,0.0,2.06121554724,15.9888894789,89.5748427688,86.5831123509,2.97173041782,0.02
 02/19  09:00:00,101.843929482,23.5416748079,30.2163293153,1.64300414222,4.12243109448,41.7362269337,105.518856346,100.545972316,4.9528840297,0.02
 02/19  10:00:00,96.7064158353,19.3086522061,30.2208852639,0.850799231441,4.12243109448,41.7362269337,80.8896058441,75.9167218144,4.9528840297,0.02
 02/19  11:00:00,109.695713525,23.3719203937,39.545048676,0.333600264603,4.12243109448,41.7362269337,97.616055532,92.6431715023,4.9528840297,0.02
 02/19  12:00:00,101.047347188,18.8842661706,35.7116866505,0.12531524095,4.12243109448,41.7362269337,77.3509380087,72.378053979,4.9528840297,0.02
 02/19  13:00:00,117.986888236,23.7114292221,47.7256929694,0.106844845619,4.12243109448,41.7362269337,94.9829769684,90.0100929387,4.9528840297,0.02
 02/19  14:00:00,106.338883462,19.3086522061,40.574090793,0.052581517606,4.12243109448,41.7362269337,74.9820704199,70.0091863902,4.9528840297,0.02
 02/19  15:00:00,119.915607931,23.7114292221,49.6712192371,0.00712344408137,4.12243109448,41.7362269337,92.089294249,87.1164102193,4.9528840297,0.02
 02/19  16:00:00,103.953547092,18.8842661706,38.4425881765,0.0,4.12243109448,41.7362269337,73.6467054349,68.6738214052,4.9528840297,0.02
 02/19  17:00:00,96.7118675102,23.2870431866,43.681442936,0.0,4.12243109448,24.8785346261,92.1221931284,87.1493090987,4.9528840297,0.02
 02/19  18:00:00,64.6321815946,14.4814891546,27.0516749638,0.0,2.06121554724,15.9888894789,60.4693078199,57.4775774021,2.97173041782,0.02
 02/19  19:00:00,77.5252769297,18.7118023181,26.1717378533,0.0,2.06121554724,15.9888894789,95.7029519108,92.711221493,2.97173041782,0.02
 02/19  20:00:00,66.3032967291,14.2692961368,19.4322535359,0.0,2.06121554724,15.9888894789,65.7232117297,62.7314813118,2.97173041782,0.02
 02/19  21:00:00,81.940520387,22.6504641333,26.5534957849,0.00719209139812,2.06121554724,15.9888894789,107.651716126,104.659985708,2.97173041782,0.02
 02/19  22:00:00,71.1763633266,18.0354940996,20.5093143534,0.0190285276849,2.06121554724,15.9888894789,87.8523936934,84.8606632756,2.97173041782,0.02
 02/19  23:00:00,84.3824001646,23.2870431866,28.1359590738,0.230029448052,2.06121554724,15.9888894789,109.923151589,106.931421171,2.97173041782,0.02
 02/19  24:00:00,72.7245759695,18.0354940996,21.9655747626,0.110980677104,2.06121554724,15.9888894789,89.6068792194,86.6151488016,2.97173041782,0.02
 02/20  01:00:00,84.0173602323,22.8626571511,28.1217478858,0.303586667482,2.06121554724,15.9888894789,111.727392766,108.735662348,2.97173041782,0.02
 02/20  02:00:00,73.5365785784,18.7428041587,21.518454839,0.66279309149,2.06121554724,15.9888894789,99.2462323701,87.6726574221,2.97173041782,8.60184453016
 02/20  03:00:00,78.0875560056,22.5443676245,22.4467388461,0.367081050792,2.06121554724,15.9888894789,113.314068348,110.32233793,2.97173041782,0.02
 02/20  04:00:00,67.720211368,18.0354940996,16.4668353518,0.605355584635,2.06121554724,15.9888894789,91.578832252,88.5871018342,2.97173041782,0.02
 02/20  05:00:00,78.8778394832,23.1809466777,20.7602797997,2.18494871046,2.06121554724,15.9888894789,114.158793724,111.167063307,2.97173041782,0.02
 02/20  06:00:00,69.7000721766,18.565976644,16.1302234622,2.35115350569,2.06121554724,15.9888894789,91.8054679605,88.8137375427,2.97173041782,0.02
 02/20  07:00:00,76.0594406229,23.2870431866,20.8366636598,3.90016718425,2.06121554724,15.9888894789,114.228141444,111.236411027,2.97173041782,0.02
 02/20  08:00:00,51.5212940961,17.6111080641,15.392659932,0.0,2.06121554724,15.9888894789,91.3002388649,88.3085084471,2.97173041782,0.02
 02/20  09:00:00,101.630347909,23.7963064292,29.2281637078,2.16295663731,4.12243109448,41.7362269337,107.458048626,102.485164597,4.9528840297,0.02
 02/20  10:00:00,95.1374445866,19.0540205848,28.3756567222,1.38168824332,4.12243109448,41.7362269337,83.5147765955,78.5418925658,4.9528840297,0.02
 02/20  11:00:00,108.529495359,23.5416748079,37.1326108968,0.88722761382,4.12243109448,41.7362269337,98.8691284187,93.896244389,4.9528840297,0.02
 02/20  12:00:00,98.4089028583,18.9691433777,30.3913939305,0.574810307529,4.12243109448,41.7362269337,77.940852156,72.9679681263,4.9528840297,0.02
 02/20  13:00:00,121.889963503,23.5416748079,40.9947075254,0.131122737223,4.12243109448,41.7362269337,93.0813469039,88.1084628742,4.9528840297,0.02
 02/20  14:00:00,112.449161606,19.3086522061,36.3766402237,0.0565113253924,4.12243109448,41.7362269337,74.6618567922,69.6889727625,4.9528840297,0.02
 02/20  15:00:00,129.967539899,24.1358734301,48.0543842939,0.0018581720344,4.12243109448,41.7362269337,91.0384763574,86.0655923277,4.9528840297,0.02
 02/20  16:00:00,109.146013039,19.3087471638,38.495268426,0.0,4.12243109448,41.7362269337,73.7431725923,68.7702885626,4.9528840297,0.02
 02/20  17:00:00,106.080339065,24.0509380505,46.1636373277,0.0,4.12243109448,24.8785346261,91.7790937388,86.8062097091,4.9528840297,0.02
 02/20  18:00:00,70.3007873656,17.3353483819,28.4383194273,0.0012719154093,2.06121554724,15.9888894789,72.8143570334,69.8226266156,2.97173041782,0.02
 02/20  19:00:00,64.6506713385,14.9694418545,16.4379018144,0.0,2.06121554724,15.9888894789,72.2264281773,69.2346977594,2.97173041782,0.02
 02/20  20:00:00,75.871150439,22.0138850801,21.0307561098,0.0,2.06121554724,15.9888894789,108.059057101,105.067326684,2.97173041782,0.02
 02/20  21:00:00,68.2696202455,18.1203713067,17.2160578552,0.0677680185651,2.06121554724,15.9888894789,87.7641833153,84.7724528975,2.97173041782,0.02
 02/20  22:00:00,74.6029564354,22.4382711156,19.1647570883,0.110782740667,2.06121554724,15.9888894789,111.522360285,108.530629867,2.97173041782,0.02
 02/20  23:00:00,70.5048337409,18.8842661706,17.9541882755,0.653036713743,2.06121554724,15.9888894789,90.9883821041,87.9966516863,2.97173041782,0.02
 02/20  24:00:00,70.7271769298,22.0138850801,15.6802286942,0.0,2.06121554724,15.9888894789,112.951239115,109.959508697,2.97173041782,0.02
 02/21  01:00:00,70.6717912783,18.7145117564,15.7633259911,0.902954214037,4.12243109448,15.9888894789,90.2173588599,87.2256284421,2.97173041782,0.02
 02/21  02:00:00,78.5240983531,23.2021659795,18.6291055706,1.5833248459,4.12243109448,15.9888894789,112.681906682,109.690176265,2.97173041782,0.02
 02/21  03:00:00,68.9995268068,18.2901257209,14.3670935728,1.0811886064,4.12243109448,15.9888894789,90.7201340632,87.7284036454,2.97173041782,0.02
 02/21  04:00:00,75.2526627295,22.4382711156,16.8730150461,0.925792825036,4.12243109448,15.9888894789,113.247596954,110.255866536,2.97173041782,0.02
 02/21  05:00:00,107.866253095,28.3122530547,24.4283138991,3.02091249524,12.3672932834,24.9413748627,128.895623763,123.922739734,4.9528840297,0.02
 02/21  06:00:00,138.589282983,28.130736491,28.4730594483,29.8807133636,12.3672932834,24.9413748627,206.647682102,193.092953243,4.9528840297,8.60184482909
 02/21  07:00:00,187.390450786,29.0303283318,27.8744185491,24.933782627,24.7345865669,70.7195625826,162.301083862,152.375315803,9.90576805939,0.02
 02/21  08:00:00,207.037797859,29.0633207198,33.3218698226,14.4550430425,37.1018798503,92.3937384068,139.649638107,129.723870048,9.90576805939,0.02
 02/21  09:00:00,223.813899673,29.0940399368,41.9458652009,10.5330775124,37.1018798503,104.434947198,131.390613883,121.464845824,9.90576805939,0.02
 02/21  10:00:00,240.94807913,29.1208969278,49.4586334758,8.08595321968,37.1018798503,116.476155989,126.186836251,116.261068191,9.90576805939,0.02
 02/21  11:00:00,244.271175435,29.1456430858,54.7109715122,6.13137236311,37.1018798503,116.476155989,130.334355407,111.795597371,9.90576805939,8.63298997612
 02/21  12:00:00,246.033958654,29.2145225722,58.1836697523,4.35233485049,37.1018798503,116.476155989,117.963068774,108.037300715,9.90576805939,0.02
 02/21  13:00:00,236.399275683,29.3819084662,62.1995492526,2.57619820815,37.1018798503,104.434947198,122.39703547,103.861356645,9.90576805939,8.62991076596
 02/21  14:00:00,250.638746027,29.5674239912,65.2937879167,1.49411581919,37.1018798503,116.476155989,110.377673644,100.451905584,9.90576805939,0.02
 02/21  15:00:00,254.600400328,29.7894150355,69.605011119,0.922765716002,37.1018798503,116.476155989,115.571662628,97.0334587209,9.90576805939,8.63243584785
 02/21  16:00:00,255.153013464,29.8817032724,70.4450610803,0.543262155849,37.1018798503,116.476155989,105.173587036,95.247818977,9.90576805939,0.02
 02/21  17:00:00,254.082870125,29.9150573998,69.5656280637,0.319746083189,37.1018798503,116.476155989,113.151264683,94.6186464622,9.90576805939,8.62685016152
 02/21  18:00:00,253.138809523,29.8610380623,64.0083196198,0.289888426929,37.1018798503,116.476155989,105.152117275,95.226349216,9.90576805939,0.02
 02/21  19:00:00,159.793524683,27.6898202026,44.9932726114,0.0,24.7345865669,47.5788473902,76.4866644117,71.513780382,4.9528840297,0.02
 02/21  20:00:00,161.988485481,28.4324957647,46.4455528327,0.0,24.7345865669,47.5788473902,82.7952474956,77.8223634659,4.9528840297,0.02
 02/21  21:00:00,135.179918797,27.2654341671,42.0609807568,0.0,12.3672932834,38.6892022431,97.1117907806,94.1200603628,2.97173041782,0.02
 02/21  22:00:00,92.17894217,14.5132724868,23.7621467024,0.0,12.3672932834,27.0668015668,60.1040128482,57.1122824304,2.97173041782,0.02
 02/21  23:00:00,87.4638558626,19.4253127454,33.3414323991,0.0,4.12243109448,15.9888894789,80.2281041206,77.2363737028,2.97173041782,0.02
 02/21  24:00:00,63.7098761,11.4472202416,17.7524924284,0.0,4.12243109448,15.9888894789,51.8797609246,48.8880305068,2.97173041782,0.02
 02/22  01:00:00,87.7925687271,19.552628556,33.5428294264,0.0,4.12243109448,15.9888894789,94.1575833245,82.5840083125,2.97173041782,8.60184459419
 02/22  02:00:00,64.6968766637,11.2456824952,18.9643992207,0.0,4.12243109448,15.9888894789,48.3876038226,45.3958734048,2.97173041782,0.02
 02/22  03:00:00,81.8631620504,18.9160495028,28.2500019813,0.0,4.12243109448,15.9888894789,83.5831022562,80.5913718384,2.97173041782,0.02
 02/22  04:00:00,65.6793804324,11.7549457379,19.4376399471,0.0,4.12243109448,15.9888894789,49.1247498868,46.133019469,2.97173041782,0.02
 02/22  05:00:00,123.587707463,28.1142062381,43.3687275378,0.0,12.3672932834,24.9413748627,111.671263244,106.698379214,4.9528840297,0.02
 02/22  06:00:00,135.702890521,28.1780455769,45.9975991351,9.42247219295,12.3672932834,24.9413748627,179.779867664,174.806983635,4.9528840297,0.02
 02/22  07:00:00,189.376458817,29.1254041927,48.8129493168,5.88618408405,24.7345865669,70.7195625826,145.634238847,135.708470787,9.90576805939,0.02
 02/22  08:00:00,212.304959386,29.3478092696,49.657520802,3.10206299919,37.1018798503,92.3937384068,126.013635212,116.087867152,9.90576805939,0.02
 02/22  09:00:00,223.549067099,29.438160511,49.5025472007,2.36742279791,37.1018798503,104.434947198,119.816409187,109.890641127,9.90576805939,0.02
 02/22  10:00:00,234.857274429,29.571340356,49.5091581186,1.49417396075,37.1018798503,116.476155989,124.253576848,105.720445935,9.90576805939,8.6273628536
 02/22  11:00:00,235.537820686,29.9012784664,50.7972149953,0.556155529347,37.1018798503,116.476155989,110.621029638,100.695261579,9.90576805939,0.02
 02/22  12:00:00,235.459579664,30.1688764362,50.7115144857,0.295737506948,37.1018798503,116.476155989,115.485535053,96.9453538238,9.90576805939,8.63441317011
 02/22  13:00:00,222.945025995,30.4001796808,50.1277603683,0.175492952196,37.1018798503,104.434947198,104.175261798,94.2494937388,9.90576805939,0.02
 02/22  14:00:00,231.138005532,30.5081731215,46.1882406779,0.158144248522,37.1018798503,116.476155989,111.628566758,93.0883675492,9.90576805939,8.63443114979
 02/22  15:00:00,226.301955455,30.525319569,41.3224168239,0.171044551843,37.1018798503,116.476155989,102.622004996,92.6962369368,9.90576805939,0.02
 02/22  16:00:00,224.122201711,30.4610350664,39.1840704022,0.194082797467,37.1018798503,116.476155989,102.510010596,92.584242537,9.90576805939,0.02
 02/22  17:00:00,224.443229075,30.3327849361,39.5964247046,0.226514616275,37.1018798503,116.476155989,111.609676042,93.0785844366,9.90576805939,8.62532354616
 02/22  18:00:00,230.406592697,30.1815974082,38.2082768997,0.374515080329,37.1018798503,116.476155989,103.51875587,93.5929878106,9.90576805939,0.02
 02/22  19:00:00,150.790950139,27.6898202026,29.3867231869,0.0,24.7345865669,47.5788473902,75.9842598889,71.0113758592,4.9528840297,0.02
 02/22  20:00:00,148.683703371,28.3263992559,30.0063778877,0.0,24.7345865669,47.5788473902,82.3425812561,77.3696972264,4.9528840297,0.02
 02/22  21:00:00,116.38652136,26.4166620961,19.3215809427,0.0,12.3672932834,38.6892022431,96.9581021987,93.9663717809,2.97173041782,0.02
 02/22  22:00:00,92.8505831356,17.1231553642,17.1191911966,0.0,12.3672932834,27.0668015668,77.1757809861,65.5985709379,2.97173041782,8.6054796303
 02/22  23:00:00,77.482457937,22.0138850801,14.1276635712,0.0,4.12243109448,15.9888894789,93.9500703765,90.9583399586,2.97173041782,0.02
 02/22  24:00:00,76.5536260191,18.7993889635,15.6891186919,0.0123249463409,4.12243109448,15.9888894789,78.0046964689,75.0129660511,2.97173041782,0.02
 02/23  01:00:00,83.0754843605,22.6504641333,15.2479757385,0.0780526629192,4.12243109448,15.9888894789,99.0623672291,96.0706368113,2.97173041782,0.02
 02/23  02:00:00,73.8309575066,18.0354940996,12.6830723559,0.104007805733,4.12243109448,15.9888894789,80.6186119282,77.6268815104,2.97173041782,0.02
 02/23  03:00:00,87.4650547204,23.2870431866,18.8971930182,0.679533716266,4.12243109448,15.9888894789,100.854281185,97.8625507667,2.97173041782,0.02
 02/23  04:00:00,79.0501673072,18.375002928,14.1576403608,0.662462224938,4.12243109448,15.9888894789,82.1193972589,79.1276668411,2.97173041782,0.02
 02/23  05:00:00,119.570349882,27.9727442263,21.7537769008,1.17441387914,12.3672932834,24.9413748627,114.888769858,109.915885828,4.9528840297,0.02
 02/23  06:00:00,148.07792184,28.6107015931,27.6759126838,22.0715669725,12.3672932834,24.9413748627,183.838609547,178.865725517,4.9528840297,0.02
 02/23  07:00:00,186.001618398,29.0708744441,20.2581059511,16.5863653003,24.7345865669,70.7195625826,149.6920616,139.766293541,9.90576805939,0.02
 02/23  08:00:00,205.556083734,29.2542302681,24.0140635211,9.20250077201,37.1018798503,92.3937384068,128.22914039,118.303372331,9.90576805939,0.02
 02/23  09:00:00,216.271693931,29.3682750516,30.2123285537,5.34867816489,37.1018798503,104.434947198,119.758702537,109.832934478,9.90576805939,0.02
 02/23  10:00:00,231.788519245,29.5063141388,36.1201270924,3.63600424651,37.1018798503,116.476155989,122.355223987,103.822734445,9.90576805939,8.62672148178
 02/23  11:00:00,237.667413794,29.8123599243,42.0600594087,2.2874517499,37.1018798503,116.476155989,108.656552601,98.7307845418,9.90576805939,0.02
 02/23  12:00:00,242.694012895,30.1549309362,46.9506648465,1.22077495798,37.1018798503,116.476155989,113.395696832,94.8555508158,9.90576805939,8.63437795653
 02/23  13:00:00,239.37177516,30.4928768899,50.7900998981,0.706744835495,37.1018798503,104.434947198,101.403693723,91.4779256631,9.90576805939,0.02
 02/23  14:00:00,256.401826286,30.8113476638,53.7335515137,0.412775193316,37.1018798503,116.476155989,107.132754673,88.5924895764,9.90576805939,8.63449703704
 02/23  15:00:00,258.508931666,31.0334500793,55.9654043283,0.226698431545,37.1018798503,116.476155989,96.3653786019,86.4396105425,9.90576805939,0.02
 02/23  16:00:00,260.541193421,31.1185670018,55.8927804187,0.144789682339,37.1018798503,116.476155989,103.664822773,85.1278538776,9.90576805939,8.6312008363
 02/23  17:00:00,258.580533548,31.0539228686,54.1583503774,0.0947895820743,37.1018798503,116.476155989,95.2175331943,85.2917651349,9.90576805939,0.02
 02/23  18:00:00,258.135917898,30.7722774085,50.1626949719,0.138356158921,37.1018798503,116.476155989,97.1293952291,87.2036271697,9.90576805939,0.02
 02/23  19:00:00,168.3640109,27.7959167115,33.6298675096,0.0,24.7345865669,47.5788473902,72.1877498032,67.2148657735,4.9528840297,0.02
 02/23  20:00:00,164.499587533,28.4324957647,29.8944188094,0.0,24.7345865669,47.5788473902,88.1962404684,74.6347123428,4.9528840297,8.60864409588
 02/23  21:00:00,127.954700049,27.2654341671,21.6628872772,0.0,12.3672932834,38.6892022431,95.4897422303,92.4980118125,2.97173041782,0.02
 02/23  22:00:00,93.259561483,18.0354940996,13.6948199161,0.0,12.3672932834,27.0668015668,71.5455454727,68.5538150549,2.97173041782,0.02
 02/23  23:00:00,80.2303898344,22.0138850801,14.1318141562,0.0,4.12243109448,15.9888894789,93.3770932988,90.3853628809,2.97173041782,0.02
 02/23  24:00:00,77.1634275172,18.7993889635,15.8903241965,0.0,4.12243109448,15.9888894789,77.7062012151,74.7144707973,2.97173041782,0.02
 02/24  01:00:00,83.183355601,22.6504641333,15.4348502055,0.0595211131917,4.12243109448,15.9888894789,98.8412673393,95.8495369215,2.97173041782,0.02
 02/24  02:00:00,73.2531506543,18.0354940996,11.4975996598,0.0766398186909,4.12243109448,15.9888894789,80.6316078013,77.6398773835,2.97173041782,0.02
 02/24  03:00:00,84.6316129467,23.0748501688,15.8124806318,0.5278315599,4.12243109448,15.9888894789,101.587148902,98.5954184847,2.97173041782,0.02
 02/24  04:00:00,77.466976605,18.6720731528,13.2629778826,1.10942099617,4.12243109448,15.9888894789,82.7418809456,79.7501505277,2.97173041782,0.02
 02/24  05:00:00,111.555753253,27.5483581908,16.7429476766,0.902681334391,12.3672932834,24.9413748627,116.173906793,111.201022763,4.9528840297,0.02
 02/24  06:00:00,144.419949426,28.6106438118,24.2510642201,24.5545096793,12.3672932834,24.9413748627,185.77945623,180.8065722,4.9528840297,0.02
 02/24  07:00:00,181.405266047,29.0859040102,15.7686341314,18.8352621362,24.7345865669,70.7195625826,158.533143343,148.607375283,9.90576805939,0.02
 02/24  08:00:00,196.18145146,29.2639029691,19.5741457934,11.0209042503,37.1018798503,92.3937384068,131.304856959,121.3790889,9.90576805939,0.02
 02/24  09:00:00,207.513578964,29.3800997712,29.1859609248,6.61649187952,37.1018798503,104.434947198,129.693886159,111.164867861,9.90576805939,8.62325023874
 02/24  10:00:00,229.633551533,29.5598311702,41.4604689623,4.33071305707,37.1018798503,116.476155989,114.044208659,104.118440599,9.90576805939,0.02
 02/24  11:00:00,239.287924236,29.9398086091,50.6639950786,2.62448358729,37.1018798503,116.476155989,108.016882673,98.0911146137,9.90576805939,0.02
 02/24  12:00:00,246.502710437,30.3405990805,54.0294218352,1.41196260085,37.1018798503,116.476155989,112.168507658,93.6283392305,9.90576805939,8.63440036819
 02/24  13:00:00,240.614148422,30.7316032946,58.6515795956,0.678733352965,37.1018798503,104.434947198,100.591886088,90.6661180288,9.90576805939,0.02
 02/24  14:00:00,253.936854396,31.0568019616,61.3432955535,0.330508903016,37.1018798503,116.476155989,106.75817705,88.2179619942,9.90576805939,8.63444699664
 02/24  15:00:00,256.488388981,31.2853527674,62.2661229503,0.154654947326,37.1018798503,116.476155989,96.1322943355,86.2065262761,9.90576805939,0.02
 02/24  16:00:00,258.393455842,31.32139601,64.1249276477,0.0314527818148,37.1018798503,116.476155989,104.648300103,86.1113513274,9.90576805939,8.63118071593
 02/24  17:00:00,253.598558465,31.2614554615,62.5226900174,0.0,37.1018798503,116.476155989,96.6100955382,86.6843274788,9.90576805939,0.02
 02/24  18:00:00,247.006174683,30.9622766938,53.9397782255,0.000176423865876,37.1018798503,116.476155989,98.6102299371,88.6844618778,9.90576805939,0.02
 02/24  19:00:00,149.648507733,27.9020132204,34.4121795306,0.0,24.7345865669,47.5788473902,81.9819083327,68.4203420686,4.9528840297,8.60868223448
 02/24  20:00:00,147.208314314,28.4324957647,31.6653860631,0.0,24.7345865669,47.5788473902,80.6575315781,75.6846475484,4.9528840297,0.02
 02/24  21:00:00,119.285966891,27.6898202026,25.7426595106,0.0,12.3672932834,38.6892022431,95.8432585538,92.851528136,2.97173041782,0.02
 02/24  22:00:00,87.1042075249,15.3620445578,16.6240260417,0.0,12.3672932834,27.0668015668,60.5742805598,57.5825501419,2.97173041782,0.02
 02/24  23:00:00,75.1634689876,22.0138850801,15.7771863835,0.0,4.12243109448,15.9888894789,94.3133071984,91.3215767805,2.97173041782,0.02
