Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  24:00:00,68.9753042621,17.6111080641,12.0405154949,0.0,4.12243109448,15.9888894789,77.5519119933,74.5601815755,2.97173041782,0.02
 02/25  01:00:00,81.9163244916,23.2870431866,19.1870097225,0.0,4.12243109448,15.9888894789,98.404372487,95.4126420692,2.97173041782,0.02
 02/25  02:00:00,67.1128386907,17.6111080641,11.3514815258,0.0,4.12243109448,15.9888894789,80.1900975877,77.1983671699,2.97173041782,0.02
 02/25  03:00:00,81.2289124566,23.2870431866,18.331824436,0.177181268115,4.12243109448,15.9888894789,100.702343451,97.7106130336,2.97173041782,0.02
 02/25  04:00:00,71.8259373565,18.2052485138,12.8751454101,0.215444977849,4.12243109448,15.9888894789,82.1675138173,79.1757833994,2.97173041782,0.02
 02/25  05:00:00,86.7379328798,26.8410481316,16.5412751423,0.293000208146,4.12243109448,16.0517297156,121.647867739,118.656137322,2.97173041782,0.02
 02/25  06:00:00,90.1725674261,27.4776271849,18.44791504,1.00232643094,4.12243109448,16.0517297156,123.091403095,120.099672677,2.97173041782,0.02
 02/25  07:00:00,108.021982144,28.9629783091,14.0884806479,3.93375496581,4.12243109448,39.6058045677,110.937870761,107.946140344,2.97173041782,0.02
 02/25  08:00:00,162.003111691,29.0064482931,21.1636808714,29.8332927177,12.3672932834,65.3531420225,163.557630765,158.584746735,4.9528840297,0.02
 02/25  09:00:00,164.567985138,28.9921177584,31.9740924568,22.2893387126,12.3672932834,68.2430321324,156.657690453,151.684806423,4.9528840297,0.02
 02/25  10:00:00,197.409261091,29.0163109709,44.0264641156,14.0371577627,16.4897243779,93.1370602926,152.118816022,135.581541737,7.92461444751,8.61265983825
 02/25  11:00:00,206.799298674,29.0278937488,54.4532306687,9.38057042413,16.4897243779,93.1370602926,135.868163086,127.923548638,7.92461444751,0.02
 02/25  12:00:00,219.827324082,29.0562459464,62.4206091953,6.22315835998,16.4897243779,93.1370602926,130.307515467,122.362901019,7.92461444751,0.02
 02/25  13:00:00,212.630524316,29.0874593946,66.1431970083,4.47943269339,16.4897243779,83.9857416113,126.919122221,118.974507774,7.92461444751,0.02
 02/25  14:00:00,208.912267519,29.0998564506,66.8196808552,2.99259862389,16.4897243779,83.9857416113,125.660407276,117.715792828,7.92461444751,0.02
 02/25  15:00:00,200.982775605,29.1308828334,65.3040118586,1.71611891827,16.4897243779,83.9857416113,124.78984191,116.845227463,7.92461444751,0.02
 02/25  16:00:00,176.982199031,28.9629783091,60.3399167585,0.0,12.3672932834,70.6512738906,71.4644709337,57.9009178777,4.9528840297,8.61066902633
 02/25  17:00:00,180.178643362,28.9629783091,60.2924134466,0.0,12.3672932834,70.6512738906,61.6384185385,56.6655345088,4.9528840297,0.02
 02/25  18:00:00,164.553376226,28.9629783091,52.5587964819,0.0,12.3672932834,58.1284167478,67.0599817888,62.0870977591,4.9528840297,0.02
 02/25  19:00:00,117.5214525,26.6995861198,33.0187522933,0.0,12.3672932834,24.9413748627,92.2612475321,87.2883635024,4.9528840297,0.02
 02/25  20:00:00,111.357330631,27.4776271849,30.2837251345,0.0,12.3672932834,24.9413748627,101.047633839,96.074749809,4.9528840297,0.02
 02/25  21:00:00,87.9236426735,27.2654341671,25.6879430105,0.0,4.12243109448,16.0517297156,111.601143505,108.609413088,2.97173041782,0.02
 02/25  22:00:00,57.1569089365,11.7407387094,10.2527316708,0.0,4.12243109448,15.9888894789,58.5838536961,55.5921232783,2.97173041782,0.02
 02/25  23:00:00,75.2325655548,22.0138850801,17.3894281104,0.0,4.12243109448,15.9888894789,104.072058403,101.080327985,2.97173041782,0.02
 02/25  24:00:00,66.2285850166,17.6111080641,12.7730879303,0.0,4.12243109448,15.9888894789,83.3839227209,80.3921923031,2.97173041782,0.02
 02/26  01:00:00,72.4637451283,22.0138850801,15.228060118,0.0,2.06121554724,15.9888894789,106.368212296,103.376481878,2.97173041782,0.02
 02/26  02:00:00,68.8208275661,18.6720731528,15.8178586529,0.135062111525,2.06121554724,15.9888894789,86.3984756719,83.4067452541,2.97173041782,0.02
 02/26  03:00:00,71.8894219763,22.0138850801,14.4474954103,0.0,2.06121554724,15.9888894789,108.696512261,105.704781843,2.97173041782,0.02
 02/26  04:00:00,68.6818549934,18.565976644,14.2376592236,0.676732486795,2.06121554724,15.9888894789,87.9863241601,84.9945937422,2.97173041782,0.02
 02/26  05:00:00,73.7426562499,22.0138850801,13.2187287302,0.0,2.06121554724,15.9888894789,110.501177361,107.509446944,2.97173041782,0.02
 02/26  06:00:00,72.6250892973,18.8842661706,14.4682945474,1.98922770436,2.06121554724,15.9888894789,88.7750766081,85.7833461902,2.97173041782,0.02
 02/26  07:00:00,75.336149881,23.2870431866,16.7036102045,2.70623417854,2.06121554724,15.9888894789,110.413280133,107.421549715,2.97173041782,0.02
 02/26  08:00:00,49.4078833323,17.6111080641,11.2928295055,0.0,2.06121554724,15.9888894789,88.6762732048,85.684542787,2.97173041782,0.02
 02/26  09:00:00,99.0024198495,23.7963064292,27.4623388518,0.672618689426,4.12243109448,41.7362269337,104.341145511,99.3682614817,4.9528840297,0.02
 02/26  10:00:00,94.4045718846,18.9691433777,28.5113822245,0.413990880032,4.12243109448,41.7362269337,80.2674062123,75.2945221826,4.9528840297,0.02
 02/26  11:00:00,109.547111109,23.3719203937,38.9738187922,0.149254614327,4.12243109448,41.7362269337,95.130163858,90.1572798283,4.9528840297,0.02
 02/26  12:00:00,100.915836565,19.3086522061,34.6102547682,0.123604476678,4.12243109448,41.7362269337,83.9829098176,70.4281910699,4.9528840297,8.60183471799
 02/26  13:00:00,114.94736205,23.6053327132,43.0939624973,0.0626272019236,4.12243109448,41.7362269337,90.8412979643,85.8684139346,4.9528840297,0.02
 02/26  14:00:00,108.389844531,19.7331113573,40.1461587552,0.0117284611137,4.12243109448,41.7362269337,72.6713356328,67.6984516031,4.9528840297,0.02
 02/26  15:00:00,123.805441287,23.7116946436,46.8047628789,0.0,4.12243109448,41.7362269337,88.3797774822,83.4068934525,4.9528840297,0.02
 02/26  16:00:00,113.798230721,19.735470685,42.2218927053,0.0,4.12243109448,41.7362269337,71.5674443612,66.5945603315,4.9528840297,0.02
 02/26  17:00:00,108.769095511,23.7114325028,47.2567440794,0.0,4.12243109448,24.8785346261,88.8318439343,83.8589599046,4.9528840297,0.02
 02/26  18:00:00,70.9759452442,17.2929097784,31.1362691038,0.0,2.06121554724,15.9888894789,68.8573914735,65.8656610557,2.97173041782,0.02
 02/26  19:00:00,73.192499622,16.6987693287,23.0906718248,0.0,2.06121554724,15.9888894789,76.889251626,73.8975212082,2.97173041782,0.02
 02/26  20:00:00,68.6941853764,17.6111080641,17.8700411998,0.0,2.06121554724,15.9888894789,88.1044797467,85.1127493289,2.97173041782,0.02
 02/26  21:00:00,67.5323844694,17.6111080641,16.8311503484,0.0,2.06121554724,15.9888894789,86.1544196414,83.1626892236,2.97173041782,0.02
 02/26  22:00:00,74.108730642,22.0138850801,19.1705303604,0.0,2.06121554724,15.9888894789,108.723670975,105.731940557,2.97173041782,0.02
 02/26  23:00:00,71.0363040197,18.8842661706,19.0496103039,0.0591086448904,2.06121554724,15.9888894789,89.5216216901,86.5298912723,2.97173041782,0.02
 02/26  24:00:00,72.5253149887,22.0138850801,17.5574003475,0.0,2.06121554724,15.9888894789,112.61939633,109.627665912,2.97173041782,0.02
 02/27  01:00:00,72.9479466642,18.8842661706,18.8629909257,0.219450134009,4.12243109448,15.9888894789,88.8703585909,85.8786281731,2.97173041782,0.02
 02/27  02:00:00,79.7344442714,23.0324115653,21.5154756581,0.318916595048,4.12243109448,15.9888894789,110.246916721,107.255186303,2.97173041782,0.02
 02/27  03:00:00,70.4110133718,18.2901257209,17.0283905719,0.26793939713,4.12243109448,15.9888894789,89.1382430771,86.1465126593,2.97173041782,0.02
 02/27  04:00:00,76.8712435708,22.4382711156,19.2718898763,0.282875673961,4.12243109448,15.9888894789,111.267584945,108.275854527,2.97173041782,0.02
 02/27  05:00:00,108.581021748,28.3122530547,27.3604163423,0.803579270121,12.3672932834,24.9413748627,126.256010514,121.283126484,4.9528840297,0.02
 02/27  06:00:00,133.330967043,28.1400047553,30.3847004733,22.7014887074,12.3672932834,24.9413748627,195.578852524,190.605968494,4.9528840297,0.02
 02/27  07:00:00,176.33394292,29.0505622104,26.2584632217,17.8221633486,24.7345865669,70.7195625826,160.385797443,150.460029384,9.90576805939,0.02
 02/27  08:00:00,201.092738469,29.1079039287,31.501272801,10.285992897,37.1018798503,92.3937384068,138.004822231,128.079054171,9.90576805939,0.02
 02/27  09:00:00,219.513627363,29.1656522298,41.6672388605,6.43978612102,37.1018798503,104.434947198,136.983345641,118.453269777,9.90576805939,8.62430780534
 02/27  10:00:00,239.058610615,29.3478380927,51.4673370614,3.96089915096,37.1018798503,116.476155989,120.745422377,110.819654318,9.90576805939,0.02
 02/27  11:00:00,249.178779064,29.7351524847,62.7658471552,2.39454761458,37.1018798503,116.476155989,122.688516346,104.150005252,9.90576805939,8.63274303449
 02/27  12:00:00,254.547525376,30.1740593986,68.9433671218,1.14672754283,37.1018798503,116.476155989,109.145673909,99.2199058498,9.90576805939,0.02
 02/27  13:00:00,245.881529901,30.5905116502,72.4615133418,0.587859343656,37.1018798503,104.434947198,105.290692953,95.3649248936,9.90576805939,0.02
 02/27  14:00:00,261.660568309,30.9609638194,76.2226522036,0.193570223672,37.1018798503,116.476155989,110.424705005,91.8845380889,9.90576805939,8.63439885633
 02/27  15:00:00,263.605760929,31.310665415,77.9834766817,0.0284037548398,37.1018798503,116.476155989,99.3554126184,89.429644559,9.90576805939,0.02
 02/27  16:00:00,262.839534653,31.4800211583,77.076541775,0.0,37.1018798503,116.476155989,107.18196697,88.6451810733,9.90576805939,8.63101783751
 02/27  17:00:00,259.617315838,31.470166064,73.8647466323,0.0,37.1018798503,116.476155989,98.3765147331,88.4507466737,9.90576805939,0.02
 02/27  18:00:00,252.968795929,31.1414373484,65.1969172053,0.0,37.1018798503,116.476155989,108.730642817,90.2070586776,9.90576805939,8.61781608044
 02/27  19:00:00,160.919798413,28.1142062381,45.6951603522,0.0,24.7345865669,47.5788473902,72.7812234929,67.8083394632,4.9528840297,0.02
 02/27  20:00:00,158.223488762,28.4324957647,42.680568722,0.0,24.7345865669,47.5788473902,79.6374328027,74.664548773,4.9528840297,0.02
 02/27  21:00:00,130.222019804,27.4068961789,36.9616365455,0.0,12.3672932834,38.6892022431,94.6301820274,91.6384516096,2.97173041782,0.02
 02/27  22:00:00,92.5188674266,15.3620445578,23.2533099453,0.0,12.3672932834,27.0668015668,59.4922275008,56.500497083,2.97173041782,0.02
 02/27  23:00:00,80.528321389,19.5950671596,26.2361445337,0.0,4.12243109448,15.9888894789,77.6701582816,74.6784278638,2.97173041782,0.02
 02/27  24:00:00,57.6920298273,10.5666648384,12.6385709977,0.0,4.12243109448,15.9888894789,47.6964623174,44.7047318996,2.97173041782,0.02
 02/28  01:00:00,81.1067266131,19.552628556,26.8569883429,0.0,4.12243109448,15.9888894789,82.7438236985,79.7520932807,2.97173041782,0.02
 02/28  02:00:00,57.1242711456,10.5666648384,12.0708122902,0.0,4.12243109448,15.9888894789,47.9952267198,45.003496302,2.97173041782,0.02
 02/28  03:00:00,79.3529374196,19.4465320472,25.2092955996,0.0,4.12243109448,15.9888894789,83.7854558144,80.7937253965,2.97173041782,0.02
 02/28  04:00:00,57.6480527016,10.8212964597,12.3399621598,0.0,4.12243109448,15.9888894789,49.455267448,46.4635370302,2.97173041782,0.02
 02/28  05:00:00,114.451410403,28.3263992559,34.020238005,0.0,12.3672932834,24.9413748627,111.198993027,106.226108997,4.9528840297,0.02
 02/28  06:00:00,124.537309761,28.2378981429,37.3210625432,6.87357589323,12.3672932834,24.9413748627,180.102911929,175.130027899,4.9528840297,0.02
 02/28  07:00:00,176.028240858,29.1217986029,38.8853299349,4.81835809218,24.7345865669,70.7195625826,145.911468019,135.98569996,9.90576805939,0.02
 02/28  08:00:00,204.921538044,29.4345614642,42.936732934,2.35267189276,37.1018798503,92.3937384068,126.173007874,116.247239815,9.90576805939,0.02
 02/28  09:00:00,225.522173051,29.6236835025,52.7170609929,0.940508931725,37.1018798503,104.434947198,126.809271865,108.279339892,9.90576805939,8.62416391364
 02/28  10:00:00,245.67215513,29.9463052848,61.0933426525,0.349956763921,37.1018798503,116.476155989,112.2303026,102.30453454,9.90576805939,0.02
 02/28  11:00:00,251.743605394,30.154263455,67.0735587692,0.232563851372,37.1018798503,116.476155989,117.238680541,98.7013058329,9.90576805939,8.63160664902
 02/28  12:00:00,255.793920567,30.3967724769,70.9684656643,0.145304594205,37.1018798503,116.476155989,105.717064511,95.7912964511,9.90576805939,0.02
 02/28  13:00:00,246.972390746,30.8306613353,73.8290271666,0.0710529492643,37.1018798503,104.434947198,111.017046924,92.4817029486,9.90576805939,8.62957591632
 02/28  14:00:00,261.505855883,31.3328748644,75.882591996,0.0070183129183,37.1018798503,116.476155989,98.8505905767,88.9248225173,9.90576805939,0.02
 02/28  15:00:00,262.323050044,31.5028710134,76.5369493064,0.0,37.1018798503,116.476155989,106.557504352,88.0191293866,9.90576805939,8.63260690562
 02/28  16:00:00,259.153329586,31.4821467309,73.3882334834,0.0,37.1018798503,116.476155989,98.0310383128,88.1052702534,9.90576805939,0.02
 02/28  17:00:00,255.223560991,31.3610518071,69.5800891003,0.0,37.1018798503,116.476155989,98.385155758,88.4593876986,9.90576805939,0.02
 02/28  18:00:00,253.615592045,31.1513020778,65.833864168,0.0,37.1018798503,116.476155989,107.769671303,89.2461185277,9.90576805939,8.61778471582
 02/28  19:00:00,166.753945998,28.1142062381,51.5293166317,0.0,24.7345865669,47.5788473902,71.5420053984,66.5691213687,4.9528840297,0.02
 02/28  20:00:00,163.660764487,28.5385922736,48.0117474909,0.0,24.7345865669,47.5788473902,77.3852519186,72.4123678889,4.9528840297,0.02
 02/28  21:00:00,132.915135192,27.4068961789,39.6547485234,0.0,12.3672932834,38.6892022431,92.1912159886,89.1994855707,2.97173041782,0.02
 02/28  22:00:00,94.0906115337,15.1922901436,24.9948060785,0.0,12.3672932834,27.0668015668,58.9007276977,55.9089972799,2.97173041782,0.02
 02/28  23:00:00,87.8354636073,20.645376977,32.4696082713,0.0,4.12243109448,15.9888894789,83.2812796454,80.2895492276,2.97173041782,0.02
 02/28  24:00:00,63.7419758758,12.3277756448,16.880669161,0.0,4.12243109448,15.9888894789,57.1586092753,54.1668788575,2.97173041782,0.02
 03/01  01:00:00,87.0781666081,20.4756225628,31.8820656657,0.0,4.12243109448,15.9888894789,90.7927401967,87.8010097788,2.97173041782,0.02
 03/01  02:00:00,59.2115738659,10.5666648384,14.1581147575,0.0,4.12243109448,15.9888894789,48.895672349,45.9039419312,2.97173041782,0.02
 03/01  03:00:00,83.2952949901,19.5101899525,29.0879950103,0.0,4.12243109448,15.9888894789,84.8615605744,81.8698301566,2.97173041782,0.02
 03/01  04:00:00,58.3137090469,10.5666648384,13.2602498705,0.0,4.12243109448,15.9888894789,48.5361525348,45.5444221169,2.97173041782,0.02
 03/01  05:00:00,121.984464943,28.2415220488,41.6381694955,0.0,12.3672932834,24.9413748627,110.656500551,105.683616522,4.9528840297,0.02
 03/01  06:00:00,129.598608413,28.2383430411,43.7072877055,5.54820422602,12.3672932834,24.9413748627,178.228287392,173.255403363,4.9528840297,0.02
 03/01  07:00:00,182.763209675,29.3071537396,46.7633486881,3.48995275998,24.7345865669,70.7195625826,144.172388005,134.246619946,9.90576805939,0.02
 03/01  08:00:00,211.578186417,29.611675932,49.8366022727,1.93233907676,37.1018798503,92.3937384068,133.459978392,114.946017449,9.90576805939,8.60819288304
 03/01  09:00:00,220.360299664,29.7114600286,46.8472876615,1.56065164318,37.1018798503,104.434947198,119.145140713,109.219372654,9.90576805939,0.02
 03/01  10:00:00,228.038052781,29.8003712696,42.7664297631,1.18868452161,37.1018798503,116.476155989,115.785292313,105.859524254,9.90576805939,0.02
 03/01  11:00:00,227.127641092,29.8736094832,42.1093021808,0.861534071226,37.1018798503,116.476155989,121.818520903,103.280103263,9.90576805939,8.63264958069
 03/01  12:00:00,227.131741208,29.914528047,42.198674997,0.735142629512,37.1018798503,116.476155989,111.512640038,101.586871979,9.90576805939,0.02
 03/01  13:00:00,216.298138045,29.9625294865,43.4240831168,0.669895449266,37.1018798503,104.434947198,118.710334736,100.175085736,9.90576805939,8.62948094077
 03/01  14:00:00,228.109043946,30.0624001915,43.2110517762,0.552209675131,37.1018798503,116.476155989,108.270230556,98.3444624969,9.90576805939,0.02
 03/01  15:00:00,226.276339966,30.0809234329,41.3580345047,0.554165682227,37.1018798503,116.476155989,116.046168071,97.5078256347,9.90576805939,8.63257437687
 03/01  16:00:00,224.770951939,30.0554061496,39.7084781012,0.724113103444,37.1018798503,116.476155989,107.047744655,97.1219765957,9.90576805939,0.02
 03/01  17:00:00,222.981084159,29.9910537617,37.6928283744,1.01476711401,37.1018798503,116.476155989,115.665350151,97.1332466151,9.90576805939,8.62633547644
 03/01  18:00:00,223.784553423,29.9213351595,35.8850809989,1.34773878009,37.1018798503,116.476155989,107.353893734,97.4281256742,9.90576805939,0.02
 03/01  19:00:00,144.106047481,27.5837236937,29.4118998247,0.0,24.7345865669,47.5788473902,79.4224183075,74.4495342778,4.9528840297,0.02
 03/01  20:00:00,147.44360848,28.3263992559,32.0067811713,0.0,24.7345865669,47.5788473902,84.9699145088,79.9970304791,4.9528840297,0.02
 03/01  21:00:00,114.937185579,26.4166620961,22.6670288006,0.0,12.3672932834,38.6892022431,98.5228911719,95.5311607541,2.97173041782,0.02
 03/01  22:00:00,88.059021881,15.3620445578,18.7934595354,0.0,12.3672932834,27.0668015668,61.4858782826,58.4941478648,2.97173041782,0.02
 03/01  23:00:00,76.2932985508,22.0138850801,19.4888296188,0.0,4.12243109448,15.9888894789,95.3262158637,92.3344854458,2.97173041782,0.02
 03/01  24:00:00,73.1156133608,18.6296345493,19.8113828912,0.000854115293366,4.12243109448,15.9888894789,77.8561225588,74.8643921409,2.97173041782,0.02
 03/02  01:00:00,80.7007134407,22.8626571511,22.9704118367,0.0770605800578,4.12243109448,15.9888894789,98.1399988583,95.1482684405,2.97173041782,0.02
 03/02  02:00:00,71.1713512229,18.0354940996,18.3968812504,0.065234039718,4.12243109448,15.9888894789,80.0157328976,77.0240024798,2.97173041782,0.02
 03/02  03:00:00,84.7615996743,23.2870431866,26.3515379817,0.332434570436,4.12243109448,15.9888894789,100.75203801,97.7603075919,2.97173041782,0.02
 03/02  04:00:00,69.9766652865,17.9506168925,17.2693984423,0.0829080494455,4.12243109448,15.9888894789,81.6053568259,78.6136264081,2.97173041782,0.02
 03/02  05:00:00,109.528423614,28.3971302618,28.3216666963,0.704853004543,12.3672932834,24.9413748627,123.013181976,109.458462473,4.9528840297,8.60183547301
 03/02  06:00:00,124.711576765,28.2102888357,29.6706076159,14.7259067116,12.3672932834,24.9413748627,183.733752994,178.760868964,4.9528840297,0.02
 03/02  07:00:00,171.095204913,29.0991902612,25.0299010321,13.7633591091,24.7345865669,70.7195625826,149.452548762,139.526780703,9.90576805939,0.02
 03/02  08:00:00,193.974986485,29.3450764228,25.115534886,9.31681305347,37.1018798503,92.3937384068,130.183855914,120.258087855,9.90576805939,0.02
 03/02  09:00:00,204.753678365,29.4161200966,24.9891262629,8.10752425701,37.1018798503,104.434947198,124.544028908,114.618260848,9.90576805939,0.02
 03/02  10:00:00,216.470226486,29.4722522041,25.8962562657,6.81913377621,37.1018798503,116.476155989,120.945214774,111.019446714,9.90576805939,0.02
 03/02  11:00:00,216.341645528,29.5150016027,26.5415298041,6.00194512914,37.1018798503,116.476155989,127.091151417,108.552795795,9.90576805939,8.63258756212
 03/02  12:00:00,215.921266223,29.5558212863,26.8679278145,5.21410172419,37.1018798503,116.476155989,116.375489679,106.44972162,9.90576805939,0.02
 03/02  13:00:00,203.648143915,29.5952601077,27.3850399364,4.42623979361,37.1018798503,104.434947198,123.273387992,104.738031006,9.90576805939,8.62958892619
 03/02  14:00:00,215.030287774,29.6476106638,27.6179487903,3.48132804043,37.1018798503,116.476155989,112.171815505,102.246047446,9.90576805939,0.02
 03/02  15:00:00,214.488883961,29.6906512351,27.4445013181,3.07053787839,37.1018798503,116.476155989,119.266669178,100.728370871,9.90576805939,8.63253024784
 03/02  16:00:00,214.504645947,29.7209991297,27.6656606459,2.83501713105,37.1018798503,116.476155989,109.671971514,99.7462034546,9.90576805939,0.02
 03/02  17:00:00,214.720710129,29.7284053089,27.9297604664,2.78011599013,37.1018798503,116.476155989,117.714845833,99.1828148883,9.90576805939,8.62626288533
 03/02  18:00:00,217.592293401,29.7172563655,28.3615827513,2.88306672519,37.1018798503,116.476155989,109.154711542,99.2289434826,9.90576805939,0.02
 03/02  19:00:00,139.96352096,27.6898202026,25.1632736371,0.0,24.7345865669,47.5788473902,81.3762135148,76.4033294851,4.9528840297,0.02
 03/02  20:00:00,141.887422211,28.1142062381,26.6627839294,0.0,24.7345865669,47.5788473902,86.9436560491,81.9707720194,4.9528840297,0.02
 03/02  21:00:00,113.46043586,26.8410481316,20.765888747,0.0,12.3672932834,38.6892022431,100.354486536,97.3627561184,2.97173041782,0.02
 03/02  22:00:00,92.6103841892,18.8842661706,18.5212440711,0.00750840531313,12.3672932834,27.0668015668,73.4625910751,70.4708606572,2.97173041782,0.02
 03/02  23:00:00,74.5365876763,22.0138850801,15.3754534347,0.0,4.12243109448,15.9888894789,95.1786436784,92.1869132606,2.97173041782,0.02
 03/02  24:00:00,71.4618007259,18.6296345493,15.4324607582,0.34441293568,4.12243109448,15.9888894789,79.0849735616,76.0932431438,2.97173041782,0.02
 03/03  01:00:00,78.294615513,22.9475343582,16.6652770966,0.803248861437,4.12243109448,15.9888894789,100.221577276,97.2298468585,2.97173041782,0.02
 03/03  02:00:00,67.9591297645,17.6111080641,10.3322066554,0.0,4.12243109448,15.9888894789,90.371360519,78.7978051312,2.97173041782,8.60182496997
 03/03  03:00:00,84.2853393178,23.2870431866,15.8781406439,2.06423344319,4.12243109448,15.9888894789,102.80055426,99.8088238425,2.97173041782,0.02
 03/03  04:00:00,81.1076801014,19.3935294132,14.4541888641,4.3217129138,4.12243109448,15.9888894789,84.0101493926,81.0184189748,2.97173041782,0.02
 03/03  05:00:00,113.72549933,27.9727442263,16.5345359579,3.45488777814,12.3672932834,24.9413748627,117.828425924,112.855541894,4.9528840297,0.02
 03/03  06:00:00,149.874130249,28.5956438556,22.5912049392,30.5048028817,12.3672932834,24.9413748627,187.069004302,182.096120272,4.9528840297,0.02
 03/03  07:00:00,184.957486525,29.0719009267,14.3882995667,23.8887201119,24.7345865669,70.7195625826,165.143483318,155.217715259,9.90576805939,0.02
 03/03  08:00:00,197.194896605,29.2019151124,17.3296406921,15.0523203144,37.1018798503,92.3937384068,135.66246914,125.73670108,9.90576805939,0.02
 03/03  09:00:00,207.83165825,29.2973896249,26.1654235528,10.0221724138,37.1018798503,104.434947198,123.114596924,113.188828865,9.90576805939,0.02
 03/03  10:00:00,225.744259341,29.3969562377,32.2433975244,6.62065157822,37.1018798503,116.476155989,125.277280616,106.743719797,9.90576805939,8.62779276034
 03/03  11:00:00,228.725919281,29.5182570037,35.7217204071,4.83007871324,37.1018798503,116.476155989,111.624966857,101.699198797,9.90576805939,0.02
 03/03  12:00:00,233.889405069,29.7674486792,39.9479038586,3.31110691716,37.1018798503,116.476155989,116.340269021,97.8004281314,9.90576805939,8.63407283037
 03/03  13:00:00,228.55807065,30.0765110906,43.9613368221,1.98940249208,37.1018798503,104.434947198,104.312483744,94.3867156851,9.90576805939,0.02
 03/03  14:00:00,242.983587427,30.3544944018,46.5681856394,1.02502995864,37.1018798503,116.476155989,101.339460479,91.4136924194,9.90576805939,0.02
 03/03  15:00:00,244.682874864,30.5737447587,48.6119473376,0.616063272516,37.1018798503,116.476155989,107.729844118,89.1915985746,9.90576805939,8.63247748414
 03/03  16:00:00,247.481976517,30.6676731599,48.6197062536,0.398772829708,37.1018798503,116.476155989,97.8550784108,87.9293103514,9.90576805939,0.02
 03/03  17:00:00,246.357921943,30.5989035126,46.198208206,0.327315417095,37.1018798503,116.476155989,106.520928099,87.9886473712,9.90576805939,8.62651266864
 03/03  18:00:00,246.287477817,30.3565051536,41.498329096,0.406504088781,37.1018798503,116.476155989,99.4398740291,89.5141059697,9.90576805939,0.02
 03/03  19:00:00,162.515455258,27.7959167115,30.5913693252,0.0,24.7345865669,47.5788473902,74.0384704373,69.0655864076,4.9528840297,0.02
 03/03  20:00:00,149.54355396,28.4324957647,28.6022519911,0.0,24.7345865669,47.5788473902,82.1495838468,77.1766998171,4.9528840297,0.02
 03/03  21:00:00,117.091520145,27.2654341671,20.5548528974,0.0,12.3672932834,38.6892022431,97.9060274036,94.9142969858,2.97173041782,0.02
 03/03  22:00:00,92.27063836,19.796604906,14.0167174241,0.0,12.3672932834,27.0668015668,79.295271509,76.3035410911,2.97173041782,0.02
 03/03  23:00:00,67.7049935556,17.6111080641,10.4208310019,0.0,4.12243109448,15.9888894789,84.9440248713,73.3704548234,2.97173041782,8.60183963013
 03/03  24:00:00,81.6861628663,22.9475343582,16.1590759248,0.0375598235663,4.12243109448,15.9888894789,97.4355435645,94.4438131467,2.97173041782,0.02
 03/04  01:00:00,71.0508221105,18.2476871173,11.9301429121,0.150124783487,4.12243109448,15.9888894789,80.4170548099,77.4253243921,2.97173041782,0.02
 03/04  02:00:00,79.0230445429,22.4382711156,12.9097944606,0.217563502418,4.12243109448,15.9888894789,101.037433865,98.0457034476,2.97173041782,0.02
 03/04  03:00:00,75.0650698958,18.7993889635,13.0698717842,1.22309475215,4.12243109448,15.9888894789,82.6795757147,79.6878452969,2.97173041782,0.02
 03/04  04:00:00,84.1942069575,23.0324115653,14.1539799465,1.73216317938,4.12243109448,15.9888894789,104.038672257,101.046941839,2.97173041782,0.02
 03/04  05:00:00,97.4789547305,28.1142062381,17.2309285805,3.95609524594,4.12243109448,16.0517297156,123.618714083,120.626983666,2.97173041782,0.02
 03/04  06:00:00,103.413273297,28.5385922736,18.0081217626,6.82523017504,4.12243109448,16.0517297156,125.115543108,122.12381269,2.97173041782,0.02
 03/04  07:00:00,114.045622426,28.9629783091,11.3030151522,9.83216363727,4.12243109448,39.6058045677,122.856440452,119.864710034,2.97173041782,0.02
 03/04  08:00:00,170.260805391,28.9821604695,17.9881794481,38.3937620847,12.3672932834,65.3531420225,168.639325699,163.666441669,4.9528840297,0.02
 03/04  09:00:00,164.553510889,28.9782208802,24.9596842892,27.2854726837,12.3672932834,68.2430321324,156.408757911,151.435873881,4.9528840297,0.02
 03/04  10:00:00,192.902465101,29.0037993658,32.7984110485,16.5945182359,16.4897243779,93.1370602926,142.418957288,134.474342841,7.92461444751,0.02
 03/04  11:00:00,199.229780021,29.0089542275,39.2839564232,11.7297820384,16.4897243779,93.1370602926,135.022834168,127.078219721,7.92461444751,0.02
 03/04  12:00:00,203.266612988,29.0441385863,42.2199153176,8.98003608787,16.4897243779,93.1370602926,139.310472115,122.772520451,7.92461444751,8.61333721609
 03/04  13:00:00,196.585575545,29.1075843786,43.902605304,7.37273029413,16.4897243779,83.9857416113,127.607452,119.662837552,7.92461444751,0.02
 03/04  14:00:00,194.514981254,29.183962524,46.4978823288,5.77828993117,16.4897243779,83.9857416113,125.732572374,117.787957927,7.92461444751,0.02
 03/04  15:00:00,193.710730231,29.187841543,48.4455567432,4.26150427746,16.4897243779,83.9857416113,124.648044856,116.703430409,7.92461444751,0.02
 03/04  16:00:00,169.984516157,28.9629783091,43.8281364125,0.0,12.3672932834,70.6512738906,63.8296329532,58.8567489235,4.9528840297,0.02
 03/04  17:00:00,168.83611146,28.9629783091,41.9214043154,0.0,12.3672932834,70.6512738906,63.6163420737,58.643458044,4.9528840297,0.02
 03/04  18:00:00,151.8767269,28.9629783091,37.369327637,0.0,12.3672932834,58.1284167478,69.2043908856,64.2315068559,4.9528840297,0.02
 03/04  19:00:00,109.681925261,26.4166620961,24.1934259736,0.0,12.3672932834,24.9413748627,103.075736034,89.5210199081,4.9528840297,8.60183209646
 03/04  20:00:00,107.444270391,27.6898202026,24.9480582895,0.0,12.3672932834,24.9413748627,103.294204569,98.3213205392,4.9528840297,0.02
 03/04  21:00:00,81.6318982876,26.4166620961,18.5533970765,0.0,4.12243109448,16.0517297156,113.514017075,110.522286657,2.97173041782,0.02
 03/04  22:00:00,71.4902048569,20.2527742737,14.2338619859,0.0,4.12243109448,15.9888894789,94.7982583319,91.8065279141,2.97173041782,0.02
 03/04  23:00:00,65.300002098,17.6111080641,11.9449209291,0.0,4.12243109448,15.9888894789,83.8460716553,80.8543412375,2.97173041782,0.02
 03/04  24:00:00,75.5190882854,22.0138850801,15.0759855182,0.0,4.12243109448,15.9888894789,105.432293055,102.440562638,2.97173041782,0.02
 03/05  01:00:00,65.408062354,17.6111080641,11.2833849355,0.0,2.06121554724,15.9888894789,85.9530939931,82.9613635753,2.97173041782,0.02
 03/05  02:00:00,78.533290034,23.0748501688,16.823554363,0.487164353758,2.06121554724,15.9888894789,108.594777297,105.603046879,2.97173041782,0.02
 03/05  03:00:00,64.521169914,17.6111080641,9.87643324839,0.0,2.06121554724,15.9888894789,87.2797145807,84.2879841628,2.97173041782,0.02
 03/05  04:00:00,80.3783020463,23.2870431866,16.3515450639,2.02722769454,2.06121554724,15.9888894789,109.16533606,106.173605642,2.97173041782,0.02
 03/05  05:00:00,73.1507481009,18.7993889635,13.1504002113,2.87471768111,2.06121554724,15.9888894789,89.0594198126,86.0676893948,2.97173041782,0.02
 03/05  06:00:00,89.4908383305,24.1358152576,18.0771379219,6.92033173364,2.06121554724,15.9888894789,111.451419445,108.459689027,2.97173041782,0.02
 03/05  07:00:00,69.7734689607,19.3086522061,14.2500698727,6.81307890198,2.06121554724,15.9888894789,90.2977970748,87.3060666569,2.97173041782,0.02
 03/05  08:00:00,57.9013642591,22.0138850801,14.1498298016,0.0,2.06121554724,15.9888894789,110.953714939,107.961984521,2.97173041782,0.02
 03/05  09:00:00,85.0541260891,18.6296345493,18.2047184792,1.16112032833,4.12243109448,41.7362269337,84.516716818,79.5438327883,4.9528840297,0.02
 03/05  10:00:00,100.92839513,23.2870431866,28.0650764968,1.20297064679,4.12243109448,41.7362269337,99.8620380154,94.8891539857,4.9528840297,0.02
 03/05  11:00:00,93.5898705201,18.7993889635,26.1689294743,0.726688846327,4.12243109448,41.7362269337,78.4219978357,73.449113806,4.9528840297,0.02
 03/05  12:00:00,113.076570023,23.3294817901,35.2414614117,0.400433751245,4.12243109448,41.7362269337,94.2962385881,89.3233545584,4.9528840297,0.02
 03/05  13:00:00,101.814528407,19.0964591883,31.443840991,0.13740482108,4.12243109448,41.7362269337,75.2960575725,70.3231735428,4.9528840297,0.02
 03/05  14:00:00,116.132497257,23.3931396955,38.7654809742,0.0640817421753,4.12243109448,41.7362269337,91.0627494691,86.0898654394,4.9528840297,0.02
 03/05  15:00:00,106.791450779,19.414748715,34.5272705516,0.00608428408645,4.12243109448,41.7362269337,73.2275217582,68.2546377285,4.9528840297,0.02
 03/05  16:00:00,117.410803809,23.4992362043,38.6723944405,0.0,4.12243109448,41.7362269337,91.2042763306,86.2313923009,4.9528840297,0.02
 03/05  17:00:00,85.3718311469,18.8842661706,30.7285149036,0.0,4.12243109448,24.8785346261,75.3848351119,70.4119510822,4.9528840297,0.02
 03/05  18:00:00,75.7652292199,20.2209909415,29.4760743534,0.0,2.06121554724,15.9888894789,87.5687559566,84.5770255387,2.97173041782,0.02
 03/05  19:00:00,64.0850397969,14.3090253021,16.0586813912,0.0,2.06121554724,15.9888894789,74.6941514052,71.7024209874,2.97173041782,0.02
 03/05  20:00:00,58.3845731042,13.2083310481,12.0027256945,0.0,2.06121554724,15.9888894789,65.1849543235,62.1932239057,2.97173041782,0.02
 03/05  21:00:00,79.9909502504,23.1809466777,23.7501521006,0.0648719427489,2.06121554724,15.9888894789,108.365539107,105.373808689,2.97173041782,0.02
 03/05  22:00:00,67.9047315272,17.9506168925,17.1855880311,0.0268850440159,2.06121554724,15.9888894789,88.3199027087,85.3281722908,2.97173041782,0.02
 03/05  23:00:00,79.4759746906,22.8626571511,23.2548696234,0.175457532897,2.06121554724,15.9888894789,110.757201754,107.765471336,2.97173041782,0.02
 03/05  24:00:00,70.3353110615,18.4598801351,18.7081906371,0.247534559509,2.06121554724,15.9888894789,98.335365718,86.761806636,2.97173041782,8.60182866419
 03/06  01:00:00,77.7113917321,22.4382711156,19.8318671309,0.159182172414,4.12243109448,15.9888894789,110.824615342,107.832884924,2.97173041782,0.02
 03/06  02:00:00,72.5021654756,18.8842661706,17.9504150127,0.74001618859,4.12243109448,15.9888894789,89.1040808687,86.1123504509,2.97173041782,0.02
 03/06  03:00:00,80.2363399782,23.2870431866,20.2779579059,1.35344363581,4.12243109448,15.9888894789,111.286007658,108.29427724,2.97173041782,0.02
 03/06  04:00:00,66.5005542828,17.9506168925,13.3026303538,0.303736697924,4.12243109448,15.9888894789,90.0985884882,87.1068580704,2.97173041782,0.02
 03/06  05:00:00,108.063924267,28.3971302618,25.190642508,2.13211298912,12.3672932834,24.9413748627,127.176991304,122.204107275,4.9528840297,0.02
 03/06  06:00:00,134.723578658,28.1447348515,29.5014272486,24.9726435516,12.3672932834,24.9413748627,196.096216092,191.123332062,4.9528840297,0.02
 03/06  07:00:00,179.318137544,29.0409286063,27.737477096,21.6861445322,24.7345865669,70.7195625826,160.677840309,150.75207225,9.90576805939,0.02
 03/06  08:00:00,202.637655864,29.0828298152,29.9546594078,13.402607374,37.1018798503,92.3937384068,138.9407492,129.014981141,9.90576805939,0.02
 03/06  09:00:00,215.661441792,29.1202488629,34.1262594262,10.1740093554,37.1018798503,104.434947198,131.229230542,121.303462483,9.90576805939,0.02
 03/06  10:00:00,231.434904328,29.1627285485,40.6464317449,7.34316914576,37.1018798503,116.476155989,133.772654323,115.239216738,9.90576805939,8.62766952556
 03/06  11:00:00,235.017491753,29.2261971014,46.1766200317,5.33152378502,37.1018798503,116.476155989,120.400014474,110.474246414,9.90576805939,0.02
 03/06  12:00:00,238.050138399,29.3714865315,50.9587626264,3.43646498061,37.1018798503,116.476155989,124.43118759,105.891451993,9.90576805939,8.63396753769
 03/06  13:00:00,229.21620247,29.5916752552,55.56187445,1.82108163379,37.1018798503,104.434947198,111.984343655,102.058575595,9.90576805939,0.02
 03/06  14:00:00,244.579079691,29.8123984452,59.4231770466,1.06007885725,37.1018798503,116.476155989,117.169116892,98.6293891582,9.90576805939,8.63395967423
 03/06  15:00:00,244.82498838,30.0053356312,59.916826913,0.619679066553,37.1018798503,116.476155989,105.54843318,95.6226651209,9.90576805939,0.02
 03/06  16:00:00,246.752248558,30.1770179806,61.9753435816,0.316895455513,37.1018798503,116.476155989,103.235343014,93.3095749542,9.90576805939,0.02
 03/06  17:00:00,246.44360824,30.2303169798,61.7482179301,0.182688568175,37.1018798503,116.476155989,111.056923893,92.5261564184,9.90576805939,8.62499941498
 03/06  18:00:00,243.404082816,30.1402916143,56.4443865081,0.18901212099,37.1018798503,116.476155989,103.452021931,93.5262538715,9.90576805939,0.02
 03/06  19:00:00,156.406632346,27.9020132204,41.3941868998,0.0,24.7345865669,47.5788473902,75.3632944947,70.390410465,4.9528840297,0.02
 03/06  20:00:00,155.37490849,28.4324957647,39.8319752468,0.0,24.7345865669,47.5788473902,82.0746742938,77.1017902641,4.9528840297,0.02
 03/06  21:00:00,129.10209188,27.6898202026,35.5587671185,0.0,12.3672932834,38.6892022431,97.0224621824,94.0307317646,2.97173041782,0.02
 03/06  22:00:00,88.7008645145,14.5981496939,20.1991941436,0.0,12.3672932834,27.0668015668,70.5533261222,58.9761983761,2.97173041782,8.60539732836
 03/06  23:00:00,79.7486292513,19.796604906,25.2315460125,0.0,4.12243109448,15.9888894789,85.9349220345,82.9431916167,2.97173041782,0.02
 03/06  24:00:00,59.1646726711,11.4472202416,13.2072898919,0.0,4.12243109448,15.9888894789,55.16066236,52.1689319421,2.97173041782,0.02
 03/07  01:00:00,81.2740737602,19.552628556,27.0243354492,0.0,4.12243109448,15.9888894789,84.697369882,81.7056394641,2.97173041782,0.02
 03/07  02:00:00,61.2666232947,11.3305597023,15.4492696138,0.0,4.12243109448,15.9888894789,49.4844963341,46.4927659163,2.97173041782,0.02
 03/07  03:00:00,76.1659715277,18.9160495028,22.5528123649,0.0,4.12243109448,15.9888894789,84.7111660215,81.7194356037,2.97173041782,0.02
 03/07  04:00:00,62.8281250889,11.6700685308,16.6712626584,0.0,4.12243109448,15.9888894789,49.6935120428,46.701781625,2.97173041782,0.02
 03/07  05:00:00,118.580057332,28.0434752322,38.4318092058,0.0,12.3672932834,24.9413748627,112.891583469,107.918699439,4.9528840297,0.02
 03/07  06:00:00,132.954523418,28.1792724938,41.3565851688,11.3138928825,12.3672932834,24.9413748627,180.931754827,175.958870798,4.9528840297,0.02
 03/07  07:00:00,181.424347383,29.1143767206,43.2390421848,8.21734128269,24.7345865669,70.7195625826,146.387750488,136.461982429,9.90576805939,0.02
 03/07  08:00:00,211.134551278,29.3515914651,47.5707640664,4.01463639652,37.1018798503,92.3937384068,126.192884219,116.267116159,9.90576805939,0.02
 03/07  09:00:00,227.146919777,29.4761167183,53.3664522721,2.06341754461,37.1018798503,104.434947198,118.568913659,108.643145599,9.90576805939,0.02
 03/07  10:00:00,244.691089935,29.7287444361,59.7168766642,0.962913190696,37.1018798503,116.476155989,121.29714868,102.763777478,9.90576805939,8.62760314324
 03/07  11:00:00,248.082694965,29.9729322763,63.3098008506,0.516801291069,37.1018798503,116.476155989,108.796336808,98.8705687491,9.90576805939,0.02
 03/07  12:00:00,250.110926064,30.1399738501,65.3985350864,0.289006732967,37.1018798503,116.476155989,115.022790866,96.4832249504,9.90576805939,8.63379785637
 03/07  13:00:00,241.425330096,30.2423406633,68.7993967315,0.142015918138,37.1018798503,104.434947198,105.238530363,95.3127623038,9.90576805939,0.02
 03/07  14:00:00,256.392955894,30.4880049167,71.5508913696,0.0706381628171,37.1018798503,116.476155989,111.666037316,93.1264150738,9.90576805939,8.63385418295
 03/07  15:00:00,258.53358706,30.6597405051,73.5774265018,0.0132762834887,37.1018798503,116.476155989,101.47630182,91.5505337606,9.90576805939,0.02
 03/07  16:00:00,259.344982194,30.8515454484,74.2104340866,0.0,37.1018798503,116.476155989,108.089390655,89.5529468497,9.90576805939,8.63067574595
 03/07  17:00:00,258.645167406,30.7907542156,73.572048946,0.0,37.1018798503,116.476155989,99.6715241058,89.7457560464,9.90576805939,0.02
 03/07  18:00:00,259.19015595,30.7048548823,71.8549024821,0.0,37.1018798503,116.476155989,100.307219714,90.3814516543,9.90576805939,0.02
 03/07  19:00:00,170.010969861,27.9232325221,54.9773021642,0.0,24.7345865669,47.5788473902,72.2639701987,67.291086169,4.9528840297,0.02
 03/07  20:00:00,170.252793276,28.4324957647,54.7098570124,0.0,24.7345865669,47.5788473902,77.724813084,72.7519290543,4.9528840297,0.02
 03/07  21:00:00,141.476507894,27.6898202026,47.9331835411,0.0,12.3672932834,38.6892022431,100.51980443,88.9395260492,2.97173041782,8.60854796281
 03/07  22:00:00,96.1790970613,15.1922901436,27.0832944488,0.0,12.3672932834,27.0668015668,56.4228063374,53.4310759196,2.97173041782,0.02
 03/07  23:00:00,87.7342513057,20.3907453557,32.6230282021,0.0,4.12243109448,15.9888894789,82.2988709268,79.307140509,2.97173041782,0.02
 03/07  24:00:00,64.2303602788,12.3277756448,17.3690542207,0.0,4.12243109448,15.9888894789,56.084474509,53.0927440912,2.97173041782,0.02
 03/08  01:00:00,88.2361558413,20.645376977,32.8703011915,0.0,4.12243109448,15.9888894789,90.0342722256,87.0425418078,2.97173041782,0.02
 03/08  02:00:00,59.3683347379,10.5666648384,14.3148763766,0.0,4.12243109448,15.9888894789,48.5100347249,45.5183043071,2.97173041782,0.02
 03/08  03:00:00,84.6219344328,19.5101899525,30.4146352381,0.0,4.12243109448,15.9888894789,82.734728179,79.7429977612,2.97173041782,0.02
 03/08  04:00:00,59.5944956535,10.5666648384,14.5410372979,0.0,4.12243109448,15.9888894789,47.9071367395,44.9154063217,2.97173041782,0.02
 03/08  05:00:00,126.132870598,28.2415220488,45.7865760051,0.0,12.3672932834,24.9413748627,109.486678681,104.513794651,4.9528840297,0.02
 03/08  06:00:00,133.157382479,28.2414523913,47.8974190316,4.91373850251,12.3672932834,24.9413748627,176.976731603,172.003847574,4.9528840297,0.02
 03/08  07:00:00,185.857706643,29.3351564986,52.7658489858,2.90311425452,24.7345865669,70.7195625826,143.059538953,133.133770894,9.90576805939,0.02
 03/08  08:00:00,216.532461606,29.656869337,55.1288131794,1.5492216129,37.1018798503,92.3937384068,123.661312696,113.735544636,9.90576805939,0.02
 03/08  09:00:00,230.708145467,29.7941194655,57.6887151678,0.984370594427,37.1018798503,104.434947198,117.362083107,107.436315047,9.90576805939,0.02
 03/08  10:00:00,245.855490779,29.94890684,61.1980215195,0.426026733522,37.1018798503,116.476155989,121.986384813,103.453040269,9.90576805939,8.62757648448
 03/08  11:00:00,252.12226218,30.1845377099,67.4829464634,0.171606853487,37.1018798503,116.476155989,109.780303022,99.8545349625,9.90576805939,0.02
 03/08  12:00:00,256.164776785,30.4432161312,71.3241129551,0.114053764666,37.1018798503,116.476155989,115.337534887,96.798546533,9.90576805939,8.63322029431
 03/08  13:00:00,246.081816516,30.6169988481,73.1606799828,0.062552651149,37.1018798503,104.434947198,104.73033025,94.8045621903,9.90576805939,0.02
 03/08  14:00:00,258.848007509,30.778698764,73.7728981424,0.0130015054367,37.1018798503,116.476155989,111.600884182,93.0613264455,9.90576805939,8.63378967739
 03/08  15:00:00,257.529660811,30.8555871765,72.390924525,0.0,37.1018798503,116.476155989,101.987689552,92.061921493,9.90576805939,0.02
 03/08  16:00:00,260.023915307,30.8822064075,74.8587089071,0.0,37.1018798503,116.476155989,109.992326159,91.4559297979,9.90576805939,8.6306283021
 03/08  17:00:00,259.962024178,30.8451858665,74.8344811432,0.0,37.1018798503,116.476155989,101.098538838,91.1727707787,9.90576805939,0.02
 03/08  18:00:00,258.793928059,30.7537664567,71.4097574231,0.0,37.1018798503,116.476155989,101.298244764,91.3724767047,9.90576805939,0.02
 03/08  19:00:00,169.453863749,27.9232325221,54.4201934565,0.0,24.7345865669,47.5788473902,73.2674130126,68.2945289829,4.9528840297,0.02
 03/08  20:00:00,170.751359426,28.4324957647,55.2084205192,0.0,24.7345865669,47.5788473902,78.7819379698,73.8090539401,4.9528840297,0.02
 03/08  21:00:00,143.94860112,27.6898202026,50.4052872885,0.0,12.3672932834,38.6892022431,101.245817249,89.6655327039,2.97173041782,8.6085541274
 03/08  22:00:00,99.938628719,15.3620445578,30.6730754717,0.0,12.3672932834,27.0668015668,55.4793891644,52.4876587466,2.97173041782,0.02
 03/08  23:00:00,87.3626280246,19.3722188705,33.2699316264,0.0,4.12243109448,15.9888894789,82.6742908909,79.6825604731,2.97173041782,0.02
 03/08  24:00:00,72.9736124601,12.7203783482,25.7430723112,0.0,4.12243109448,15.9888894789,51.9659960793,48.9742656615,2.97173041782,0.02
 03/09  01:00:00,86.4626401597,19.3722188705,32.3699437957,0.0,4.12243109448,15.9888894789,85.9031908511,82.9114604332,2.97173041782,0.02
 03/09  02:00:00,72.1476324201,12.6355011411,25.0019695026,0.0,4.12243109448,15.9888894789,54.4783688251,51.4866384073,2.97173041782,0.02
 03/09  03:00:00,84.5337360602,18.4916634673,31.3449634932,0.0,4.12243109448,15.9888894789,84.786309659,81.7945792412,2.97173041782,0.02
 03/09  04:00:00,68.3848474213,11.5851913236,22.3128627063,0.0,4.12243109448,15.9888894789,48.0269103941,45.0351799763,2.97173041782,0.02
 03/09  05:00:00,131.814179007,28.1566448417,51.5527617305,0.0,12.3672932834,24.9413748627,108.174929214,103.202045184,4.9528840297,0.02
 03/09  06:00:00,138.902330728,28.2699254921,54.4368067906,4.09082598718,12.3672932834,24.9413748627,176.042429479,171.069545449,4.9528840297,0.02
 03/09  07:00:00,194.230771923,29.4340802632,61.6056717986,2.33743303868,24.7345865669,70.7195625826,142.20050679,132.274738731,9.90576805939,0.02
 03/09  08:00:00,226.594480518,29.7746053238,65.3761554961,1.24616212233,37.1018798503,92.3937384068,122.726669156,112.800901097,9.90576805939,0.02
 03/09  09:00:00,242.592718604,29.9337314369,69.6652986454,0.752741749155,37.1018798503,104.434947198,125.122720259,106.592630011,9.90576805939,8.62432218933
 03/09  10:00:00,258.114566397,30.1514126112,73.3893330227,0.291303618603,37.1018798503,116.476155989,111.899256518,101.973488459,9.90576805939,0.02
 03/09  11:00:00,261.765446287,30.5039022675,76.8656551817,0.112707744259,37.1018798503,116.476155989,103.66190147,93.736133411,9.90576805939,0.02
 03/09  12:00:00,267.656910474,31.0355969098,82.2841936475,0.0537424216242,37.1018798503,116.476155989,99.9332637495,81.3937679103,9.90576805939,8.63372777973
 03/09  13:00:00,261.569743804,31.5979206783,87.7274575091,0.00277230380285,37.1018798503,104.434947198,79.0359633983,69.1101953389,9.90576805939,0.02
 03/09  14:00:00,277.633183443,32.1738757537,91.1759129636,0.0,37.1018798503,116.476155989,81.3726435562,62.8330687368,9.90576805939,8.63380675995
 03/09  15:00:00,279.508215729,32.6024221534,92.622637201,0.0,37.1018798503,116.476155989,69.7473602501,59.8215921907,9.90576805939,0.02
 03/09  16:00:00,279.124110605,32.7697910006,92.0713301568,0.0,37.1018798503,116.476155989,78.6780998119,60.1417708284,9.90576805939,8.63056092411
 03/09  17:00:00,277.544474661,32.7359402837,90.5261762096,0.0,37.1018798503,116.476155989,73.2363529668,63.3105849074,9.90576805939,0.02
 03/09  18:00:00,275.051744846,32.3984030697,86.0229326838,0.0,37.1018798503,116.476155989,81.7519185809,71.8261505215,9.90576805939,0.02
 03/09  19:00:00,175.222938918,28.1992614391,59.9132374615,0.0,24.7345865669,47.5788473902,68.505158644,63.5322746143,4.9528840297,0.02
 03/09  20:00:00,171.639400219,28.1142268997,56.4147328318,0.0,24.7345865669,47.5788473902,84.3595676536,70.7981386189,4.9528840297,8.60854500496
 03/09  21:00:00,152.702600729,28.220302747,58.6288134407,0.0,12.3672932834,38.6892022431,90.1099352881,87.1182048703,2.97173041782,0.02
 03/09  22:00:00,105.009083046,15.7864305933,35.3191450517,0.0,12.3672932834,27.0668015668,54.5336578097,51.5419273918,2.97173041782,0.02
 03/09  23:00:00,96.2971171806,20.5604997699,41.0161399381,0.0,4.12243109448,15.9888894789,81.3363956191,78.3446652012,2.97173041782,0.02
 03/09  24:00:00,69.3203339459,12.412652852,22.3741509241,0.0,4.12243109448,15.9888894789,56.0756976289,53.0839672111,2.97173041782,0.02
 03/10  01:00:00,90.2427569184,19.3404355383,36.2052123367,0.0,4.12243109448,15.9888894789,79.7114644854,76.7197340676,2.97173041782,0.02
 03/10  02:00:00,68.2168464354,11.4154369094,22.3146161905,0.0,4.12243109448,15.9888894789,46.5855933912,43.5938629734,2.97173041782,0.02
 03/10  03:00:00,87.9319392986,18.9160495028,34.3187807147,0.0,4.12243109448,15.9888894789,79.1708313791,76.1791009613,2.97173041782,0.02
 03/10  04:00:00,63.5312541662,10.5666648384,18.477795947,0.0,4.12243109448,15.9888894789,48.5052852541,45.5135548363,2.97173041782,0.02
 03/10  05:00:00,136.035992355,28.220302747,55.7109171763,0.0,12.3672932834,24.9413748627,107.175647101,102.202763071,4.9528840297,0.02
 03/10  06:00:00,140.528077635,28.3486550826,57.6778714968,2.39677859319,12.3672932834,24.9413748627,174.960556544,169.987672515,4.9528840297,0.02
 03/10  07:00:00,198.636740713,29.5691825095,67.1017144692,1.11225690097,24.7345865669,70.7195625826,141.163565542,131.237797482,9.90576805939,0.02
 03/10  08:00:00,230.919394028,29.974683965,70.6518729399,0.0952786384481,37.1018798503,92.3937384068,120.547534994,110.621766935,9.90576805939,0.02
 03/10  09:00:00,245.646956682,30.3698295265,72.9879958471,0.0481870537142,37.1018798503,104.434947198,121.831232188,103.30117144,9.90576805939,8.62429268865
 03/10  10:00:00,263.384161506,30.9730836381,78.1030191881,0.0255498946223,37.1018798503,116.476155989,105.669734899,95.7439668397,9.90576805939,0.02
 03/10  11:00:00,269.403731489,31.6147224919,83.504878579,0.00094070372112,37.1018798503,116.476155989,93.1918836285,83.2661155691,9.90576805939,0.02
 03/10  12:00:00,274.710174393,32.1861786964,88.240633573,0.0,37.1018798503,116.476155989,92.8262220205,74.2868196725,9.90576805939,8.63363428865
 03/10  13:00:00,267.122651193,32.7903038648,92.0907467125,0.0,37.1018798503,104.434947198,78.9980431341,69.0722750747,9.90576805939,0.02
 03/10  14:00:00,281.520886219,33.3262649399,93.9112407342,0.0,37.1018798503,116.476155989,85.5751996838,67.0368174575,9.90576805939,8.6326141669
 03/10  15:00:00,283.00909218,33.5932138687,95.1327149291,0.0,37.1018798503,116.476155989,75.6064310949,65.6806630355,9.90576805939,0.02
 03/10  16:00:00,283.067359856,33.7004964238,95.0838863909,0.0,37.1018798503,116.476155989,83.6216688185,65.0854276652,9.90576805939,8.63047309387
