Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  17:00:00,279.606129723,33.4988984601,91.8248698773,0.0,37.1018798503,116.476155989,78.467115162,68.5413471027,9.90576805939,0.02
 03/10  18:00:00,275.769857647,32.9783038864,86.1611405751,0.0,37.1018798503,116.476155989,87.7574109965,77.8316429372,9.90576805939,0.02
 03/10  19:00:00,175.85618395,28.1997370524,60.5460050318,0.0,24.7345865669,47.5788473902,68.36465022,63.3917661903,4.9528840297,0.02
 03/10  20:00:00,172.020815465,28.1147667916,56.7956166518,0.0,24.7345865669,47.5788473902,83.2640675959,69.7027023296,4.9528840297,8.6084812366
 03/10  21:00:00,149.524069659,28.220302747,55.4502862269,0.0,12.3672932834,38.6892022431,89.2290901265,86.2373597087,2.97173041782,0.02
 03/10  22:00:00,103.466732153,16.3486964698,33.1911601649,0.0,12.3672932834,27.0668015668,57.1147223501,54.1229919323,2.97173041782,0.02
 03/10  23:00:00,93.3208070076,20.4331839592,38.1671455683,0.0,4.12243109448,15.9888894789,78.3027806566,75.3110502388,2.97173041782,0.02
 03/10  24:00:00,72.4589542809,13.261424923,24.6639991753,0.0,4.12243109448,15.9888894789,52.0134541101,49.0217236923,2.97173041782,0.02
 03/11  01:00:00,89.8131934986,20.0795289297,35.0131870949,0.0,4.12243109448,15.9888894789,88.9820970424,85.9903666246,2.97173041782,0.02
 03/11  02:00:00,63.7681713496,10.9910508739,18.2903271188,0.0,4.12243109448,15.9888894789,47.158131473,44.1664010551,2.97173041782,0.02
 03/11  03:00:00,80.7275492714,18.4916634673,27.5387766973,0.0,4.12243109448,15.9888894789,80.7953826967,77.8036522789,2.97173041782,0.02
 03/11  04:00:00,66.8208167837,11.839822945,20.4942004282,0.0,4.12243109448,15.9888894789,49.0523219949,46.0605915771,2.97173041782,0.02
 03/11  05:00:00,98.5676734673,26.4166620961,37.1807462423,0.0,4.12243109448,16.0517297156,116.446339267,113.454608849,2.97173041782,0.02
 03/11  06:00:00,106.279995314,27.4776271849,43.8321029655,0.0,4.12243109448,16.0517297156,115.362121506,112.370391088,2.97173041782,0.02
 03/11  07:00:00,129.973186087,28.9629783091,51.8825343906,0.0,4.12243109448,39.6058045677,96.0611672828,93.069436865,2.97173041782,0.02
 03/11  08:00:00,172.597086353,28.9922041866,57.8128143332,7.37052809492,12.3672932834,65.3531420225,153.92670179,148.953817761,4.9528840297,0.02
 03/11  09:00:00,177.929437699,28.9821181624,61.9367826783,5.69811124807,12.3672932834,68.2430321324,150.109335608,145.136451579,4.9528840297,0.02
 03/11  10:00:00,208.630241546,29.0392236922,67.1675053433,2.09419255397,16.4897243779,93.1370602926,148.01537049,131.478382435,7.92461444751,8.61237360675
 03/11  11:00:00,212.279009268,29.0804547091,71.8945978614,0.974558737585,16.4897243779,93.1370602926,133.493887756,125.549273309,7.92461444751,0.02
 03/11  12:00:00,214.741740861,29.1252101914,74.7962302044,0.490911105181,16.4897243779,93.1370602926,125.459287005,117.514672558,7.92461444751,0.02
 03/11  13:00:00,207.068120615,29.1911578446,76.5288716718,0.17032371967,16.4897243779,83.9857416113,119.549444903,111.604830455,7.92461444751,0.02
 03/11  14:00:00,209.036499502,29.2808674796,78.515625847,0.0622301723316,16.4897243779,83.9857416113,115.195381889,107.250767441,7.92461444751,0.02
 03/11  15:00:00,211.93364897,29.4199884114,81.3284018978,0.00752644774594,16.4897243779,83.9857416113,106.950242328,99.00562788,7.92461444751,0.02
 03/11  16:00:00,192.695949446,28.9629783091,80.0121326219,0.0,12.3672932834,70.6512738906,62.6927803233,49.1294446467,4.9528840297,8.61045164687
 03/11  17:00:00,190.484255508,28.9629783091,77.800462695,0.0,12.3672932834,70.6512738906,59.8107179506,54.8378339209,4.9528840297,0.02
 03/11  18:00:00,173.16022514,28.9629783091,72.9999674012,0.0,12.3672932834,58.1284167478,65.9553614565,60.9824774268,4.9528840297,0.02
 03/11  19:00:00,138.4039208,27.6898202026,58.60932832,0.0,12.3672932834,24.9413748627,90.0677757278,85.0948916981,4.9528840297,0.02
 03/11  20:00:00,138.769711807,27.9020132204,58.7629262989,0.0,12.3672932834,24.9413748627,97.3155883791,92.3427043494,4.9528840297,0.02
 03/11  21:00:00,113.260760169,26.8410481316,51.4494470716,0.0,4.12243109448,16.0517297156,106.539834074,103.548103656,2.97173041782,0.02
 03/11  22:00:00,80.0157041126,14.4814891546,30.9773164179,0.0,4.12243109448,15.9888894789,57.4045359084,54.4128054906,2.97173041782,0.02
 03/11  23:00:00,79.0802726332,15.2877313811,29.1889058615,0.0,4.12243109448,15.9888894789,66.9804049263,63.9886745085,2.97173041782,0.02
 03/11  24:00:00,88.8629633861,18.4598801351,35.7293425927,0.0,4.12243109448,15.9888894789,79.8027037836,76.8109733658,2.97173041782,0.02
 03/12  01:00:00,68.58683074,13.2083310481,22.8828166589,0.0,2.06121554724,15.9888894789,59.7830762942,56.7913458764,2.97173041782,0.02
 03/12  02:00:00,68.0367828526,11.8557146111,23.7438062104,0.0,2.06121554724,15.9888894789,55.7015180666,52.7097876488,2.97173041782,0.02
 03/12  03:00:00,77.1280210947,15.8341055916,28.7398113669,0.0,2.06121554724,15.9888894789,71.3898873188,68.398156901,2.97173041782,0.02
 03/12  04:00:00,81.4603066625,17.6111080641,31.236673389,0.0,2.06121554724,15.9888894789,86.2118176439,83.220087226,2.97173041782,0.02
 03/12  05:00:00,77.4566505364,15.9755676034,28.9269787169,0.0,2.06121554724,15.9888894789,74.3417708201,71.3500404023,2.97173041782,0.02
 03/12  06:00:00,82.2357354736,18.0354940996,31.5877160794,0.0,2.06121554724,15.9888894789,82.4268039207,79.4350735028,2.97173041782,0.02
 03/12  07:00:00,79.7041745364,22.0138850801,36.7067553796,0.0,2.06121554724,15.9888894789,103.658139477,100.66640906,2.97173041782,0.02
 03/12  08:00:00,105.175857088,19.3935294132,39.4562492838,0.0,4.12243109448,41.7362269337,80.1629089232,75.1900248935,4.9528840297,0.02
 03/12  09:00:00,117.879513135,23.626552015,47.8100406087,0.0,4.12243109448,41.7362269337,97.5347905864,92.5619065568,4.9528840297,0.02
 03/12  10:00:00,105.778011388,18.8842661706,40.5676667234,0.0,4.12243109448,41.7362269337,77.3033170613,72.3304330316,4.9528840297,0.02
 03/12  11:00:00,120.624116273,23.2870431866,50.8941524678,0.0,4.12243109448,41.7362269337,93.8620003619,88.8891163322,4.9528840297,0.02
 03/12  12:00:00,110.024540221,18.9691433777,44.7293182385,0.0,4.12243109448,41.7362269337,73.8384005163,68.8655164866,4.9528840297,0.02
 03/12  13:00:00,127.260466176,23.8811836363,56.9363618073,0.0,4.12243109448,41.7362269337,91.1657530677,86.192869038,4.9528840297,0.02
 03/12  14:00:00,107.773235199,18.7993889635,42.647767513,0.0,4.12243109448,41.7362269337,82.9299373212,69.3752222353,4.9528840297,8.6018310562
 03/12  15:00:00,123.665750709,23.8811836363,53.341646295,0.0,4.12243109448,41.7362269337,93.702708382,88.7298243523,4.9528840297,0.02
 03/12  16:00:00,88.3714999603,18.7993889635,40.1037246714,0.0,4.12243109448,24.8785346261,76.3112601169,71.3383760872,4.9528840297,0.02
 03/12  17:00:00,83.4401531049,20.645376977,44.2305137346,0.0,2.06121554724,15.9888894789,89.2762153892,86.2844849714,2.97173041782,0.02
 03/12  18:00:00,60.6399780502,13.4311793372,28.831483687,0.0,2.06121554724,15.9888894789,56.9230582398,53.9313278219,2.97173041782,0.02
 03/12  19:00:00,90.3808588887,19.3404355383,38.4045294748,0.0,2.06121554724,15.9888894789,88.338568364,85.3468379462,2.97173041782,0.02
 03/12  20:00:00,68.6381194568,11.6700685308,24.5424728148,0.0,2.06121554724,15.9888894789,54.3659232772,51.3741928594,2.97173041782,0.02
 03/12  21:00:00,90.6026387698,19.4253127454,38.5414322203,0.0,2.06121554724,15.9888894789,96.0127254685,93.0209950507,2.97173041782,0.02
 03/12  22:00:00,69.3179308992,13.2083310481,23.6139165552,0.0,2.06121554724,15.9888894789,63.5185736095,60.5268431916,2.97173041782,0.02
 03/12  23:00:00,75.6209060886,14.3117347404,28.8134880706,0.0,2.06121554724,15.9888894789,63.0445612675,60.0528308497,2.97173041782,0.02
 03/12  24:00:00,82.0520273473,17.6111080641,31.8283939485,0.0,2.06121554724,15.9888894789,82.9644710791,79.9727406613,2.97173041782,0.02
 03/13  01:00:00,91.2655802681,18.8842661706,37.7075732611,0.0,4.12243109448,15.9888894789,82.9738948208,79.9821644029,2.97173041782,0.02
 03/13  02:00:00,83.5653461892,17.6111080641,31.2804972897,0.0,4.12243109448,15.9888894789,83.0092349929,80.017504575,2.97173041782,0.02
 03/13  03:00:00,77.5248945587,14.3966119475,28.5713838413,0.0,4.12243109448,15.9888894789,62.8621041964,59.8703737786,2.97173041782,0.02
 03/13  04:00:00,131.182969424,28.0505483328,51.0276485319,0.0,12.3672932834,24.9413748627,118.37276808,113.39988405,4.9528840297,0.02
 03/13  05:00:00,139.658452282,28.16816404,52.3436931942,7.04182247483,12.3672932834,24.9413748627,188.011047243,183.038163213,4.9528840297,0.02
 03/13  06:00:00,197.327246335,29.1178705891,54.2458495408,3.71327261187,24.7345865669,70.7195625826,153.596100564,143.670332504,9.90576805939,0.02
 03/13  07:00:00,219.469504012,29.3173716284,55.5808546481,2.02455282735,37.1018798503,92.3937384068,133.097604639,123.171836579,9.90576805939,0.02
 03/13  08:00:00,233.337847328,29.4031753781,60.3687834134,1.32494787837,37.1018798503,104.434947198,134.598547951,116.068654019,9.90576805939,8.62412587238
 03/13  09:00:00,250.360907407,29.5390118449,65.8565841758,0.682808659938,37.1018798503,116.476155989,121.002521255,111.076753196,9.90576805939,0.02
 03/13  10:00:00,255.882099894,29.8608504679,71.4233768885,0.314697630192,37.1018798503,116.476155989,115.522829875,105.597061816,9.90576805939,0.02
 03/13  11:00:00,261.570846123,30.2810485046,76.8501551355,0.156282482988,37.1018798503,116.476155989,118.041633821,99.5023390942,9.90576805939,8.63352666784
 03/13  12:00:00,253.378984888,30.7622050599,80.2999860187,0.0752074143131,37.1018798503,104.434947198,102.573670378,92.6479023187,9.90576805939,0.02
 03/13  13:00:00,268.263774135,31.2548253317,82.7188426488,0.0067269999342,37.1018798503,116.476155989,106.168190269,87.6288852937,9.90576805939,8.63353691643
 03/13  14:00:00,271.025422581,31.7214226998,85.0208525833,0.0,37.1018798503,116.476155989,92.2018999284,82.276131869,9.90576805939,0.02
 03/13  15:00:00,272.381088864,32.0014551077,86.0966567857,0.0,37.1018798503,116.476155989,98.0948341058,79.5587135231,9.90576805939,8.63035252337
 03/13  16:00:00,272.422417029,32.0163391405,86.1237285094,0.0,37.1018798503,116.476155989,89.1421895597,79.2164215003,9.90576805939,0.02
 03/13  17:00:00,272.816386496,32.0005980336,86.5345514562,0.0,37.1018798503,116.476155989,89.7604716383,79.8347035789,9.90576805939,0.02
 03/13  18:00:00,166.40936541,28.2002771308,65.1936506295,0.0,24.7345865669,47.5788473902,68.4562976379,63.4834136082,4.9528840297,0.02
 03/13  19:00:00,173.647564481,28.1147287136,58.4223983406,0.0,24.7345865669,47.5788473902,84.4841832961,70.9228061356,4.9528840297,8.60849313079
 03/13  20:00:00,151.485746094,28.3263992559,57.3058653242,0.0,12.3672932834,38.6892022431,91.3153981048,88.323667687,2.97173041782,0.02
 03/13  21:00:00,103.863135585,16.3486964698,33.5875648222,0.0,12.3672932834,27.0668015668,58.1037113874,55.1119809696,2.97173041782,0.02
 03/13  22:00:00,94.8512725516,20.5392804681,39.5915147602,0.0,4.12243109448,15.9888894789,79.5265321848,76.534801767,2.97173041782,0.02
 03/13  23:00:00,74.0769252244,13.4311793372,26.1122158664,0.0,4.12243109448,15.9888894789,53.9409366305,50.9492062127,2.97173041782,0.02
 03/13  24:00:00,90.1155063896,20.3058681486,35.0891608961,0.0,4.12243109448,15.9888894789,87.545602438,84.5538720201,2.97173041782,0.02
 03/14  01:00:00,60.88966859,10.5666648384,15.8362105684,0.0,4.12243109448,15.9888894789,48.6717280981,45.6799976803,2.97173041782,0.02
 03/14  02:00:00,84.95530204,19.2343390294,31.0238540815,0.0,4.12243109448,15.9888894789,83.3367138758,80.344983458,2.97173041782,0.02
 03/14  03:00:00,62.8663245134,10.9910508739,17.3884804104,0.0,4.12243109448,15.9888894789,49.4290300856,46.4372996678,2.97173041782,0.02
 03/14  04:00:00,126.607736912,27.9444518239,46.5585128079,0.0,12.3672932834,24.9413748627,109.313128919,104.34024489,4.9528840297,0.02
 03/14  05:00:00,136.977324596,28.6758403098,51.8039515524,4.39276042221,12.3672932834,24.9413748627,178.409322651,173.436438621,4.9528840297,0.02
 03/14  06:00:00,197.731111874,29.2243879984,56.3887289444,1.86774158238,24.7345865669,70.7195625826,144.233064116,134.307296057,9.90576805939,0.02
 03/14  07:00:00,223.393211426,29.6038611494,60.3214996011,0.921128070432,37.1018798503,92.3937384068,124.749321494,114.823553434,9.90576805939,0.02
 03/14  08:00:00,237.096515575,29.7467458846,64.6310473266,0.477786687246,37.1018798503,104.434947198,126.966934773,108.437063045,9.90576805939,8.62410366895
 03/14  09:00:00,253.827516758,29.8871932733,69.4668641662,0.190960809954,37.1018798503,116.476155989,114.600635711,104.674867652,9.90576805939,0.02
 03/14  10:00:00,256.623244268,30.0781305023,72.1642841826,0.0976526851645,37.1018798503,116.476155989,111.54187604,101.616107981,9.90576805939,0.02
 03/14  11:00:00,260.441527003,30.3205340405,75.772763898,0.0648778462306,37.1018798503,116.476155989,115.603701075,97.0645766535,9.90576805939,8.63335636189
 03/14  12:00:00,251.942029639,30.624277437,79.0530885616,0.0230758735943,37.1018798503,104.434947198,99.403062721,89.4772946616,9.90576805939,0.02
 03/14  13:00:00,266.090761544,30.8538162063,80.9535741305,0.0,37.1018798503,116.476155989,104.284528409,85.7452945455,9.90576805939,8.63346580391
 03/14  14:00:00,267.038787039,31.0130313866,81.7426075093,0.0,37.1018798503,116.476155989,93.8893340101,83.9635659507,9.90576805939,0.02
 03/14  15:00:00,266.656989021,31.1279379085,81.2460809193,0.0,37.1018798503,116.476155989,102.674102931,84.1380730776,9.90576805939,8.63026179397
 03/14  16:00:00,266.393629941,31.2151089658,80.8961720129,0.0,37.1018798503,116.476155989,94.7983392355,84.8725711761,9.90576805939,0.02
 03/14  17:00:00,266.235196355,31.1748881269,80.7790707376,0.0,37.1018798503,116.476155989,94.856763482,84.9309954226,9.90576805939,0.02
 03/14  18:00:00,164.674442966,28.1142062381,63.5447988526,0.0,24.7345865669,47.5788473902,70.1969220858,65.2240380561,4.9528840297,0.02
 03/14  19:00:00,179.639815418,28.5385922736,63.9907889946,0.0,24.7345865669,47.5788473902,84.9456090381,71.3842949988,4.9528840297,8.60843000957
 03/14  20:00:00,150.337297326,27.4068961789,57.0769217798,0.0,12.3672932834,38.6892022431,90.483530275,87.4917998572,2.97173041782,0.02
 03/14  21:00:00,111.243997917,17.4626641926,39.8310914497,0.0,12.3672932834,27.0668015668,62.5617876593,59.5700572415,2.97173041782,0.02
 03/14  22:00:00,99.0052672921,21.1015463447,43.1598752383,0.0,4.12243109448,15.9888894789,83.7776649975,80.7859345797,2.97173041782,0.02
 03/14  23:00:00,81.0582048002,14.4814891546,32.0198172367,0.0,4.12243109448,15.9888894789,58.6930609276,55.7013305098,2.97173041782,0.02
 03/14  24:00:00,101.212343602,21.4410551731,45.0274426939,0.0,4.12243109448,15.9888894789,92.2922872525,89.3005568347,2.97173041782,0.02
 03/15  01:00:00,72.5893329152,12.6672844733,25.3885184539,0.0,4.12243109448,15.9888894789,56.3598610206,53.3681306028,2.97173041782,0.02
 03/15  02:00:00,88.8862569232,20.2209909415,33.9447886598,0.0,4.12243109448,15.9888894789,91.3690612218,88.377330804,2.97173041782,0.02
 03/15  03:00:00,56.9997907871,10.5666648384,11.9463327391,0.0,4.12243109448,15.9888894789,50.2335651519,47.2418347341,2.97173041782,0.02
 03/15  04:00:00,114.669521185,28.0505483328,34.5142005899,0.0,12.3672932834,24.9413748627,109.727764313,104.754880283,4.9528840297,0.02
 03/15  05:00:00,122.088439668,28.2624717706,37.5379217375,4.18327386453,12.3672932834,24.9413748627,178.397172782,173.424288752,4.9528840297,0.02
 03/15  06:00:00,181.384690104,29.3519622217,38.8227695866,2.95970496164,24.7345865669,70.7195625826,144.76912032,134.843352261,9.90576805939,0.02
 03/15  07:00:00,204.67154882,29.6207010303,40.6925960864,1.81152919892,37.1018798503,92.3937384068,125.829900523,115.904132464,9.90576805939,0.02
 03/15  08:00:00,215.74019339,29.7121487082,42.2048950462,1.58221817427,37.1018798503,104.434947198,128.691515474,110.161693741,9.90576805939,8.62405367326
 03/15  09:00:00,229.262020309,29.8037151911,43.9343532057,1.24145624451,37.1018798503,116.476155989,116.456044688,106.530276629,9.90576805939,0.02
 03/15  10:00:00,230.826779956,29.8969217433,45.7967331,0.849948014192,37.1018798503,116.476155989,113.484131295,103.558363235,9.90576805939,0.02
 03/15  11:00:00,229.408356351,29.9565500008,44.5359529041,0.632509206033,37.1018798503,116.476155989,120.088743019,101.549659904,9.90576805939,8.63331505579
 03/15  12:00:00,215.813762872,30.0040739516,42.9942254792,0.573875881589,37.1018798503,104.434947198,110.057961766,100.132193707,9.90576805939,0.02
 03/15  13:00:00,228.839007761,30.0774438025,43.9437588191,0.534440222549,37.1018798503,116.476155989,117.196787522,98.6591054252,9.90576805939,8.63191403696
 03/15  14:00:00,227.72998969,30.1244135892,42.806566953,0.515861756084,37.1018798503,116.476155989,107.549405695,97.6236376353,9.90576805939,0.02
 03/15  15:00:00,227.000139343,30.2222136767,42.1054635924,0.389497170429,37.1018798503,116.476155989,114.774659806,96.2386644251,9.90576805939,8.63022732171
 03/15  16:00:00,227.698297144,30.2803274353,42.8673178052,0.268304276784,37.1018798503,116.476155989,105.008248838,95.0824807784,9.90576805939,0.02
 03/15  17:00:00,227.87636661,30.2467163718,42.9990342473,0.34937895313,37.1018798503,116.476155989,104.887132212,94.9613641523,9.90576805939,0.02
 03/15  18:00:00,136.091092004,27.6898202026,35.3858341622,0.0,24.7345865669,47.5788473902,76.8748652091,71.9019811794,4.9528840297,0.02
 03/15  19:00:00,154.057276117,28.3263992559,38.6204450792,0.0,24.7345865669,47.5788473902,91.189498204,77.6281952432,4.9528840297,8.6084189311
 03/15  20:00:00,121.707918825,26.4166620961,29.4377787022,0.0,12.3672932834,38.6892022431,96.4449423999,93.4532119821,2.97173041782,0.02
 03/15  21:00:00,91.9457020014,15.3620445578,22.6801523921,0.0,12.3672932834,27.0668015668,60.5433147787,57.5515843608,2.97173041782,0.02
 03/15  22:00:00,76.6706776224,19.3722188705,22.5779814891,0.0,4.12243109448,15.9888894789,85.5100604966,82.5183300788,2.97173041782,0.02
 03/15  23:00:00,67.3375993765,13.4311793372,19.3728900756,0.0,4.12243109448,15.9888894789,56.5389355012,53.5472050834,2.97173041782,0.02
 03/15  24:00:00,76.4827793611,19.3722188705,22.3900832,0.0,4.12243109448,15.9888894789,93.154028132,90.1622977142,2.97173041782,0.02
 03/16  01:00:00,64.6698176794,12.6355011411,17.5241549948,0.0,4.12243109448,15.9888894789,55.2631622118,52.271431794,2.97173041782,0.02
 03/16  02:00:00,84.8987130786,22.8626571511,27.2432569389,0.00221645475966,4.12243109448,15.9888894789,100.80791423,97.816183812,2.97173041782,0.02
 03/16  03:00:00,72.8898885266,18.0354940996,20.1790570355,0.00159689978731,4.12243109448,15.9888894789,79.9912870797,76.9995566619,2.97173041782,0.02
 03/16  04:00:00,115.306808551,28.3122530547,34.8611996593,0.0285836031823,12.3672932834,24.9413748627,112.12636232,107.15347829,4.9528840297,0.02
 03/16  05:00:00,128.095450466,28.2191134088,36.8539577413,10.9176070489,12.3672932834,24.9413748627,181.131278843,176.158394813,4.9528840297,0.02
 03/16  06:00:00,184.54811404,29.2218789218,36.6618098421,8.41417196858,24.7345865669,70.7195625826,146.726164523,136.800396463,9.90576805939,0.02
 03/16  07:00:00,204.593126021,29.4968942523,37.5847530717,4.9647565763,37.1018798503,92.3937384068,127.302115571,117.376347512,9.90576805939,0.02
 03/16  08:00:00,214.635807399,29.5800445392,38.7207745679,4.09406042238,37.1018798503,104.434947198,130.171597849,111.641855735,9.90576805939,8.6239740548
 03/16  09:00:00,226.290627328,29.6389879121,39.0014674086,3.36767894374,37.1018798503,116.476155989,118.160234441,108.234466382,9.90576805939,0.02
 03/16  10:00:00,226.108045315,29.7099113207,39.3879449236,2.72701361158,37.1018798503,116.476155989,115.257413986,105.331645927,9.90576805939,0.02
 03/16  11:00:00,226.336533385,29.804482967,40.0531815465,2.1955297033,37.1018798503,116.476155989,121.167805014,102.628780436,9.90576805939,8.63325651813
 03/16  12:00:00,213.655981932,29.8584608151,39.7075641093,1.84837130481,37.1018798503,104.434947198,110.904884627,100.979116568,9.90576805939,0.02
 03/16  13:00:00,224.840754557,29.8964735697,39.0230077457,1.63791284636,37.1018798503,116.476155989,118.266017818,99.7269330084,9.90576805939,8.63331674997
 03/16  14:00:00,223.420694558,29.9226178159,37.6884019801,1.52652980963,37.1018798503,116.476155989,108.610577226,98.6848091662,9.90576805939,0.02
 03/16  15:00:00,222.934790837,29.9792812157,37.3447818032,1.32776656536,37.1018798503,116.476155989,115.725643763,97.1903398454,9.90576805939,8.62953585788
 03/16  16:00:00,223.284442512,30.0066105243,37.8199330364,1.17555368812,37.1018798503,116.476155989,105.976599127,96.0508310673,9.90576805939,0.02
 03/16  17:00:00,222.974445516,29.9813524727,37.4523163687,1.2595411041,37.1018798503,116.476155989,105.988168833,96.0624007736,9.90576805939,0.02
 03/16  18:00:00,131.614205274,27.5837236937,31.0150445984,0.0,24.7345865669,47.5788473902,78.056207648,73.0833236183,4.9528840297,0.02
 03/16  19:00:00,148.872018586,28.3263992559,33.435188532,0.0,24.7345865669,47.5788473902,92.6478852904,79.0865882482,4.9528840297,8.60841301256
 03/16  20:00:00,118.610063027,26.8410481316,25.9155376963,0.0,12.3672932834,38.6892022431,98.1531007041,95.1613702862,2.97173041782,0.02
 03/16  21:00:00,85.9208763103,14.9376585223,17.0797131528,0.0,12.3672932834,27.0668015668,58.113563748,55.1218333302,2.97173041782,0.02
 03/16  22:00:00,76.4701541641,22.0138850801,19.6656866204,0.0,4.12243109448,15.9888894789,95.2242816598,92.232551242,2.97173041782,0.02
 03/16  23:00:00,73.2092350011,18.8842661706,19.54824781,0.00599740149809,4.12243109448,15.9888894789,78.1256162538,75.133885836,2.97173041782,0.02
 03/16  24:00:00,76.1302580116,22.6504641333,18.4409962747,0.0675180660566,4.12243109448,15.9888894789,99.4120732565,96.4203428387,2.97173041782,0.02
 03/17  01:00:00,67.1790779672,18.0354940996,13.5706574394,0.110593753478,4.12243109448,15.9888894789,81.0481771821,78.0564467642,2.97173041782,0.02
 03/17  02:00:00,78.6250871525,23.0748501688,20.000841172,0.552930868684,4.12243109448,15.9888894789,101.771827708,98.7800972899,2.97173041782,0.02
 03/17  03:00:00,71.9048417338,18.6720731528,17.5763974868,0.937524720283,4.12243109448,15.9888894789,82.7598379611,79.7681075433,2.97173041782,0.02
 03/17  04:00:00,104.357410658,27.5483581908,24.0445748439,0.659705431164,12.3672932834,24.9413748627,115.894662812,110.921778783,4.9528840297,0.02
 03/17  05:00:00,133.875708144,28.626478661,31.4055089593,21.7389482974,12.3672932834,24.9413748627,184.784910492,179.812026463,4.9528840297,0.02
 03/17  06:00:00,180.791434862,29.0980485073,24.9705597448,16.4725733433,24.7345865669,70.7195625826,150.611634496,140.685866437,9.90576805939,0.02
 03/17  07:00:00,198.928541555,29.3069899591,25.9919381813,11.0828919893,37.1018798503,92.3937384068,130.668327786,120.742559727,9.90576805939,0.02
 03/17  08:00:00,210.879768135,29.3879487888,31.6269613598,7.62393255381,37.1018798503,104.434947198,131.176955517,112.647264215,9.90576805939,8.62392324226
 03/17  09:00:00,227.620585575,29.4739227656,39.1774171914,4.68675542823,37.1018798503,116.476155989,116.915820099,106.990052039,9.90576805939,0.02
 03/17  10:00:00,230.156738183,29.6239404422,42.9604144684,3.28921132223,37.1018798503,116.476155989,111.923241435,101.997473376,9.90576805939,0.02
 03/17  11:00:00,230.538536214,29.9067499889,44.5246552428,1.82379492979,37.1018798503,116.476155989,116.530347847,97.9913993127,9.90576805939,8.6331804748
 03/17  12:00:00,219.120488093,30.2115511912,45.7610478969,0.906306825661,37.1018798503,104.434947198,105.077787149,95.1520190896,9.90576805939,0.02
 03/17  13:00:00,232.400662774,30.4930476022,47.1453581716,0.47889925449,37.1018798503,116.476155989,111.164518225,92.6255115353,9.90576805939,8.63323863023
 03/17  14:00:00,234.03137751,30.7617673291,48.752657006,0.233812419119,37.1018798503,116.476155989,100.306185851,90.3804177911,9.90576805939,0.02
 03/17  15:00:00,235.412233454,30.9998652204,50.0144566054,0.114952354447,37.1018798503,116.476155989,107.017943265,88.4820838262,9.90576805939,8.63009137924
 03/17  16:00:00,236.254259265,31.1799089525,50.7774799452,0.0145284997875,37.1018798503,116.476155989,97.3307768987,87.4050088393,9.90576805939,0.02
 03/17  17:00:00,235.704405372,31.1128779583,50.1528335092,0.0,37.1018798503,116.476155989,97.8318635003,87.9060954409,9.90576805939,0.02
 03/17  18:00:00,144.969736416,28.0081097292,38.707088641,0.0,24.7345865669,47.5788473902,70.5039959366,65.5311119069,4.9528840297,0.02
 03/17  19:00:00,149.76733166,28.4324957647,33.9194109424,0.0,24.7345865669,47.5788473902,87.1608115189,73.5995160484,4.9528840297,8.60841144082
 03/17  20:00:00,118.705448809,27.4068961789,25.4450757701,0.0,12.3672932834,38.6892022431,94.9267888204,91.9350584026,2.97173041782,0.02
 03/17  21:00:00,86.3480890353,15.3620445578,17.0456130416,0.0,12.3672932834,27.0668015668,60.5246887526,57.5329583348,2.97173041782,0.02
 03/17  22:00:00,78.5655107786,23.0324115653,20.3904780793,0.0,4.12243109448,15.9888894789,94.1046410393,91.1129106215,2.97173041782,0.02
 03/17  23:00:00,65.6521549505,17.6111080641,12.6448706811,0.0,4.12243109448,15.9888894789,77.7027849145,74.7110544967,2.97173041782,0.02
 03/17  24:00:00,72.5438500584,22.0138850801,15.4036701751,0.0,4.12243109448,15.9888894789,98.8260154957,95.8342850779,2.97173041782,0.02
 03/18  01:00:00,69.9755557433,18.6296345493,15.9133182789,0.00313466019346,4.12243109448,15.9888894789,79.9249441186,76.9332137008,2.97173041782,0.02
 03/18  02:00:00,72.7168668579,22.2260780978,15.2757974352,0.0,4.12243109448,15.9888894789,101.726539137,98.7348087194,2.97173041782,0.02
 03/18  03:00:00,68.8272918515,18.4598801351,14.6110219997,0.181286329241,4.12243109448,15.9888894789,82.0251246084,79.0333941905,2.97173041782,0.02
 03/18  04:00:00,82.9406866634,27.4776271849,19.8379512436,0.654843433863,4.12243109448,16.0517297156,122.267030479,119.275300061,2.97173041782,0.02
 03/18  05:00:00,80.5370336939,27.0532411494,17.9090204505,0.604507259802,4.12243109448,16.0517297156,123.51165727,120.519926852,2.97173041782,0.02
 03/18  06:00:00,108.023436534,28.9629783091,15.2234777728,3.91403500379,4.12243109448,39.6058045677,108.172222265,105.180491847,2.97173041782,0.02
 03/18  07:00:00,160.667271854,29.0053248183,20.919213472,29.846058705,12.3672932834,65.3531420225,163.624694872,158.651810842,4.9528840297,0.02
 03/18  08:00:00,160.984728088,28.9916132972,27.9721741801,22.7085218823,12.3672932834,68.2430321324,156.977565079,152.004681049,4.9528840297,0.02
 03/18  09:00:00,190.154660779,29.0178839193,36.4253709423,14.3820954001,16.4897243779,93.1370602926,143.791048473,135.846434025,7.92461444751,0.02
 03/18  10:00:00,191.988260969,29.0189893707,42.1796504273,10.4602240818,16.4897243779,93.1370602926,146.076704959,129.539043373,7.92461444751,8.61304713787
 03/18  11:00:00,194.485336373,29.0304392388,48.2060020563,6.91951523358,16.4897243779,93.1370602926,132.739103277,124.79448883,7.92461444751,0.02
 03/18  12:00:00,188.671268836,29.0664120448,52.968853945,5.02283965917,16.4897243779,83.9857416113,129.118438323,121.173823876,7.92461444751,0.02
 03/18  13:00:00,192.979210194,29.1438652298,56.0198031037,3.73735575682,16.4897243779,83.9857416113,126.188788485,118.244174038,7.92461444751,0.02
 03/18  14:00:00,195.378347453,29.2360553225,59.740366562,2.3386399989,16.4897243779,83.9857416113,123.98379961,116.039185162,7.92461444751,0.02
 03/18  15:00:00,173.604059077,28.9629783091,56.9388312255,0.0,12.3672932834,70.6512738906,70.6760604179,57.1129812787,4.9528840297,8.61019510951
 03/18  16:00:00,174.414662502,28.9629783091,56.7246537305,0.0,12.3672932834,70.6512738906,60.4268886106,55.4540045809,4.9528840297,0.02
 03/18  17:00:00,154.573130113,28.9629783091,53.4371578099,0.0,12.3672932834,58.1284167478,65.9036539919,60.9307699622,4.9528840297,0.02
 03/18  18:00:00,107.689002506,27.371530676,42.3076998512,0.0,12.3672932834,24.9413748627,90.372014264,85.3991302343,4.9528840297,0.02
 03/18  19:00:00,119.729525339,27.9020132204,39.7227401363,0.0,12.3672932834,24.9413748627,99.1569552906,94.1840712609,4.9528840297,0.02
 03/18  20:00:00,94.7757139448,27.2654341671,32.5400151221,0.0,4.12243109448,16.0517297156,109.641786062,106.650055644,2.97173041782,0.02
 03/18  21:00:00,59.2719038917,11.7407387094,13.0084508216,0.0,4.12243109448,15.9888894789,57.8986545398,54.906924122,2.97173041782,0.02
 03/18  22:00:00,65.9184403719,13.5761626925,17.7215975085,0.0,4.12243109448,15.9888894789,60.16650631,57.1747758922,2.97173041782,0.02
 03/18  23:00:00,71.7123884561,17.6111080641,19.1825043918,0.0,4.12243109448,15.9888894789,85.9333558985,82.9416254807,2.97173041782,0.02
 03/18  24:00:00,72.6666649973,18.0354940996,19.9574305406,0.0,4.12243109448,15.9888894789,81.3850266566,78.3932962387,2.97173041782,0.02
 03/19  01:00:00,80.9982699565,22.8626571511,25.4062459428,0.0,2.06121554724,15.9888894789,104.041124842,101.049394425,2.97173041782,0.02
 03/19  02:00:00,66.1602483777,17.6111080641,15.9366154888,0.0,2.06121554724,15.9888894789,84.9854556988,81.993725281,2.97173041782,0.02
 03/19  03:00:00,73.2754040838,22.0138850801,18.5321520748,0.0,2.06121554724,15.9888894789,107.372934369,104.381203951,2.97173041782,0.02
 03/19  04:00:00,65.3981467716,17.6111080641,15.1745138105,0.0,2.06121554724,15.9888894789,86.9188259009,83.9270954831,2.97173041782,0.02
 03/19  05:00:00,81.4884733914,23.2870431866,25.319090549,0.15297264899,2.06121554724,15.9888894789,108.630942184,105.639211766,2.97173041782,0.02
 03/19  06:00:00,67.8682179179,17.6111080641,17.6445848736,0.0,2.06121554724,15.9888894789,87.537869387,84.5461389692,2.97173041782,0.02
 03/19  07:00:00,69.1872042439,23.2870431866,24.6792376164,0.199303054636,2.06121554724,15.9888894789,109.387844699,106.396114282,2.97173041782,0.02
 03/19  08:00:00,83.2564661701,18.5447573422,17.8403505447,0.0529806694252,4.12243109448,41.7362269337,84.5398000716,79.5669160419,4.9528840297,0.02
 03/19  09:00:00,97.2056966475,23.7114292221,25.9243984682,0.101065537161,4.12243109448,41.7362269337,102.226476047,97.2535920169,4.9528840297,0.02
 03/19  10:00:00,88.8123755161,19.3086522061,22.5758046065,0.0562551104375,4.12243109448,41.7362269337,81.4772882618,76.5044042321,4.9528840297,0.02
 03/19  11:00:00,98.6898894739,23.7114292221,26.8812039246,0.0433146892683,4.12243109448,41.7362269337,99.2148160297,94.241932,4.9528840297,0.02
 03/19  12:00:00,87.5602568655,18.8842661706,21.2768953735,0.0289990991128,4.12243109448,41.7362269337,80.5239151012,75.5510310715,4.9528840297,0.02
 03/19  13:00:00,97.0199703227,23.2870431866,25.2580432505,0.0202010698803,4.12243109448,41.7362269337,97.7622543239,92.7893702942,4.9528840297,0.02
 03/19  14:00:00,94.5738699325,19.3086522061,22.4295594356,0.00982780982788,4.12243109448,41.7362269337,77.9167775597,72.94389353,4.9528840297,0.02
 03/19  15:00:00,112.153447089,23.7114292221,26.5551954903,0.00627362305779,4.12243109448,41.7362269337,103.27820374,89.724985494,4.9528840297,8.60033421592
 03/19  16:00:00,81.7442237562,19.3086522061,22.0323929491,0.00877524157068,4.12243109448,24.8785346261,77.1592862171,72.1864021874,4.9528840297,0.02
 03/19  17:00:00,72.7178752402,21.1333296769,18.3570934645,0.0,2.06121554724,15.9888894789,95.8770088768,92.885278459,2.97173041782,0.02
 03/19  18:00:00,67.0959011335,18.4598801351,17.2186883457,0.0873344726576,2.06121554724,15.9888894789,82.3805522001,79.3888217823,2.97173041782,0.02
 03/19  19:00:00,93.0657888318,22.4382711156,17.9391301415,0.0783205478569,2.06121554724,15.9888894789,106.498161405,103.506430987,2.97173041782,0.02
 03/19  20:00:00,83.2928383705,18.6296345493,15.4586870492,0.379809207939,2.06121554724,15.9888894789,86.8660020526,83.8742716348,2.97173041782,0.02
 03/19  21:00:00,94.8147492334,22.7565606422,17.2787000815,0.512202310201,2.06121554724,15.9888894789,109.533616945,106.541886527,2.97173041782,0.02
 03/19  22:00:00,79.2840251274,18.0354940996,12.6442212503,0.424511888603,2.06121554724,15.9888894789,89.3739197448,86.382189327,2.97173041782,0.02
 03/19  23:00:00,95.748145148,23.2870431866,17.7782251535,2.20701223663,2.06121554724,15.9888894789,111.545308009,108.553577591,2.97173041782,0.02
 03/19  24:00:00,81.2266738458,18.0354940996,12.282125651,0.912080121997,2.06121554724,15.9888894789,89.7172083003,86.7254778825,2.97173041782,0.02
 03/20  01:00:00,106.11436065,24.1358152576,18.9308025996,6.2456076182,4.12243109448,15.9888894789,110.938237066,107.946506648,2.97173041782,0.02
 03/20  02:00:00,90.3923852058,19.3086522061,13.9332870881,6.2780619023,4.12243109448,15.9888894789,90.0259817826,87.0342513648,2.97173041782,0.02
 03/20  03:00:00,105.660202751,24.1358152576,16.6595126732,9.55111674291,4.12243109448,15.9888894789,112.425415573,109.433685155,2.97173041782,0.02
 03/20  04:00:00,125.208343599,28.1142062381,16.1466331475,6.46828434286,12.3672932834,24.9413748627,128.979629781,124.006745751,4.9528840297,0.02
 03/20  05:00:00,167.557201636,28.5500688402,21.3489571347,43.3250455216,12.3672932834,24.9413748627,199.684908492,194.712024463,4.9528840297,0.02
 03/20  06:00:00,206.331678782,29.0184268042,12.8794086849,32.4931870395,24.7345865669,70.7195625826,183.310169758,173.384401699,9.90576805939,0.02
 03/20  07:00:00,211.498797868,29.0556664048,14.0240102107,22.3675260408,37.1018798503,92.3937384068,159.486308441,149.560540382,9.90576805939,0.02
 03/20  08:00:00,218.829267954,29.0667026764,18.2480771047,17.4676430273,37.1018798503,104.434947198,146.760833671,128.231312635,9.90576805939,8.6237529767
 03/20  09:00:00,231.790026677,29.0794205234,22.6855155211,12.7095279673,37.1018798503,116.476155989,127.420877321,117.495109261,9.90576805939,0.02
 03/20  10:00:00,231.802076265,29.1177541598,24.8386400858,8.72989967173,37.1018798503,116.476155989,121.967154774,112.041386714,9.90576805939,0.02
 03/20  11:00:00,234.597144543,29.1709145206,27.7443426646,6.48716196663,37.1018798503,116.476155989,125.678915717,107.140113093,9.90576805939,8.63303456548
 03/20  12:00:00,226.111384919,29.2560683432,30.1583151943,5.06771081042,37.1018798503,104.434947198,113.212711494,103.286943435,9.90576805939,0.02
 03/20  13:00:00,236.902551196,29.4173936614,32.3003277675,3.7247991367,37.1018798503,116.476155989,118.774780267,100.235986698,9.90576805939,8.63302551005
 03/20  14:00:00,237.944656525,29.6146751358,35.070538494,2.30800967298,37.1018798503,116.476155989,107.498470409,97.57270235,9.90576805939,0.02
 03/20  15:00:00,238.112206413,29.7610707953,36.4537495598,1.34251804467,37.1018798503,116.476155989,113.842857837,95.3077692227,9.90576805939,8.62932055492
 03/20  16:00:00,238.273114121,29.8392107565,37.4505570122,0.96480235769,37.1018798503,116.476155989,103.937783635,94.0120155756,9.90576805939,0.02
 03/20  17:00:00,238.571515699,29.8408538252,38.0173986571,0.807178386361,37.1018798503,116.476155989,103.666463671,93.7406956113,9.90576805939,0.02
 03/20  18:00:00,147.181430934,27.5837236937,29.1347846135,0.0,24.7345865669,47.5788473902,75.2261470646,70.253263035,4.9528840297,0.02
 03/20  19:00:00,161.013994421,28.4324957647,29.1828581092,0.0,24.7345865669,47.5788473902,82.8797176986,77.9068336689,4.9528840297,0.02
 03/20  20:00:00,126.846705587,27.4776271849,21.9039571306,0.0,12.3672932834,38.6892022431,107.663366136,96.0832659594,2.97173041782,8.60836975869
 03/20  21:00:00,97.9932619145,20.1361137344,15.3433061066,0.0,12.3672932834,27.0668015668,82.351741303,79.3600108852,2.97173041782,0.02
 03/20  22:00:00,71.8852716106,18.0354940996,11.5553174865,0.0,4.12243109448,15.9888894789,77.3633500927,74.3716196749,2.97173041782,0.02
 03/20  23:00:00,78.6720114703,22.0138850801,11.4302291747,0.0,4.12243109448,15.9888894789,99.7055120303,96.7137816125,2.97173041782,0.02
 03/20  24:00:00,74.6129670865,18.6296345493,11.9560091679,0.404082213721,4.12243109448,15.9888894789,81.3066292552,78.3148988373,2.97173041782,0.02
 03/21  01:00:00,80.9822757516,22.0138850801,9.96514657798,0.0,4.12243109448,15.9888894789,102.930068963,99.9383385452,2.97173041782,0.02
 03/21  02:00:00,77.5851918259,18.6720731528,11.0911017442,1.39061980262,4.12243109448,15.9888894789,83.5700356152,80.5783051974,2.97173041782,0.02
 03/21  03:00:00,89.1620668583,23.2870431866,13.2916780981,2.79338199256,4.12243109448,15.9888894789,104.690541552,101.698811135,2.97173041782,0.02
 03/21  04:00:00,120.1157582,28.5385922736,16.996144589,4.521549474,12.3672932834,24.9413748627,118.891664723,113.918780693,4.9528840297,0.02
 03/21  05:00:00,147.575542483,28.1492378074,19.6490758175,28.1466099405,12.3672932834,24.9413748627,189.974143735,185.001259706,4.9528840297,0.02
 03/21  06:00:00,197.201644264,29.0612087503,13.2335929595,25.9263158282,24.7345865669,70.7195625826,171.187915993,161.262147933,9.90576805939,0.02
 03/21  07:00:00,205.136818395,29.1154981437,14.2840046674,17.7362041713,37.1018798503,92.3937384068,147.914835945,137.989067885,9.90576805939,0.02
 03/21  08:00:00,208.948815254,29.1531872139,18.5011561135,13.2201159857,37.1018798503,104.434947198,129.04422478,119.11845672,9.90576805939,0.02
 03/21  09:00:00,225.46257482,29.2271223367,26.9558622499,8.72512611301,37.1018798503,116.476155989,128.575336277,110.042718147,9.90576805939,8.62685007103
 03/21  10:00:00,235.431818644,29.3220440331,33.2415924688,5.85739364915,37.1018798503,116.476155989,114.086085696,104.160317636,9.90576805939,0.02
 03/21  11:00:00,240.701281175,29.4395939015,38.3409246465,4.01736337822,37.1018798503,116.476155989,118.235662795,99.6970383821,9.90576805939,8.63285635344
 03/21  12:00:00,233.540404665,29.6523109722,43.4240242571,2.29963266238,37.1018798503,104.434947198,106.383706731,96.4579386716,9.90576805939,0.02
 03/21  13:00:00,250.205801517,29.9431168944,49.373219354,0.966346594869,37.1018798503,116.476155989,111.734717658,93.1959918563,9.90576805939,8.63295774218
 03/21  14:00:00,255.476849141,30.1992370205,53.7558439546,0.457482545314,37.1018798503,116.476155989,100.191117661,90.2653496019,9.90576805939,0.02
 03/21  15:00:00,260.018764701,30.4565920595,57.2480399319,0.21857707074,37.1018798503,116.476155989,106.290890194,87.7553164632,9.90576805939,8.62980567159
 03/21  16:00:00,263.468711982,30.6329496425,59.1827799577,0.07818027045,37.1018798503,116.476155989,96.2583895683,86.3326215089,9.90576805939,0.02
 03/21  17:00:00,265.834706374,30.7067145296,59.4155999841,0.0207150810239,37.1018798503,116.476155989,96.1905224693,86.2647544099,9.90576805939,0.02
 03/21  18:00:00,162.174841318,28.0081097292,42.6528798815,0.0,24.7345865669,47.5788473902,69.5618443421,64.5889603124,4.9528840297,0.02
 03/21  19:00:00,162.889175769,28.5385922736,37.7734594273,0.0,24.7345865669,47.5788473902,77.7293655777,72.756481548,4.9528840297,0.02
 03/21  20:00:00,132.258596619,27.4068961789,28.8572274102,0.0,12.3672932834,38.6892022431,102.081768713,90.5016811263,2.97173041782,8.60835716927
 03/21  21:00:00,94.8321584485,15.3620445578,18.8322017191,0.0,12.3672932834,27.0668015668,59.383029663,56.3912992452,2.97173041782,0.02
 03/21  22:00:00,88.0693056501,20.645376977,22.3872432208,0.0,4.12243109448,15.9888894789,84.3173562524,81.3256258346,2.97173041782,0.02
 03/21  23:00:00,76.0558878407,17.6111080641,14.2470054674,0.0,4.12243109448,15.9888894789,77.3146730397,74.3229426219,2.97173041782,0.02
 03/21  24:00:00,89.3843339973,23.2870431866,21.7079447906,0.0,4.12243109448,15.9888894789,96.9833244691,93.9915940512,2.97173041782,0.02
 03/22  01:00:00,71.6706729093,17.6111080641,13.2655559773,0.0,4.12243109448,15.9888894789,79.1886695999,76.1969391821,2.97173041782,0.02
 03/22  02:00:00,77.4728903193,22.0138850801,15.9131109035,0.0,4.12243109448,15.9888894789,100.535060593,97.5433301748,2.97173041782,0.02
 03/22  03:00:00,72.8351852394,18.8842661706,16.9387318247,0.0560988899722,4.12243109448,15.9888894789,81.6380584087,78.6463279909,2.97173041782,0.02
 03/22  04:00:00,104.732442193,28.0859138358,23.5378727904,0.143507845339,12.3672932834,24.9413748627,115.020667105,110.047783075,4.9528840297,0.02
 03/22  05:00:00,123.33547652,28.1760442069,27.1626828276,15.7327734845,12.3672932834,24.9413748627,184.821985165,179.849101135,4.9528840297,0.02
 03/22  06:00:00,175.705950969,29.1038462315,22.4074115293,13.9444402305,24.7345865669,70.7195625826,150.333411205,140.407643146,9.90576805939,0.02
 03/22  07:00:00,194.356272839,29.2874523073,25.9852568,8.88601613336,37.1018798503,92.3937384068,130.318225802,120.392457743,9.90576805939,0.02
 03/22  08:00:00,209.174456492,29.3555732533,31.530163678,6.04781244338,37.1018798503,104.434947198,122.726826899,112.80105884,9.90576805939,0.02
 03/22  09:00:00,226.637805122,29.4296115769,39.5613898396,3.3643040162,37.1018798503,116.476155989,125.729441672,107.196882893,9.90576805939,8.6267907196
 03/22  10:00:00,231.967203973,29.5611432689,45.978385633,2.14455253853,37.1018798503,116.476155989,112.142406141,102.216638081,9.90576805939,0.02
 03/22  11:00:00,236.42019713,29.8594447238,51.3119519409,0.965445952202,37.1018798503,116.476155989,116.446633336,97.9081091988,9.90576805939,8.63275607806
 03/22  12:00:00,229.594222584,30.201610858,56.6253222882,0.52575230805,37.1018798503,104.434947198,104.234424435,94.3086563755,9.90576805939,0.02
 03/22  13:00:00,245.440299689,30.5159532297,60.3687846819,0.272189483846,37.1018798503,116.476155989,109.83954468,91.3010172484,9.90576805939,8.6327593725
 03/22  14:00:00,248.380149913,30.8594533914,63.1037033433,0.133897563242,37.1018798503,116.476155989,98.7195689979,88.7938009385,9.90576805939,0.02
 03/22  15:00:00,252.513744444,31.2415801645,66.9692384047,0.0199684004757,37.1018798503,116.476155989,105.377540334,86.8420826016,9.90576805939,8.62968967314
 03/22  16:00:00,254.840311117,31.4949374854,69.0630444607,0.0,37.1018798503,116.476155989,95.4874897633,85.5617217039,9.90576805939,0.02
 03/22  17:00:00,252.978328654,31.5004453994,67.1966793526,0.0,37.1018798503,116.476155989,95.6713569272,85.7455888678,9.90576805939,0.02
 03/22  18:00:00,153.049932477,28.1990834452,51.8354263697,0.0,24.7345865669,47.5788473902,69.0317583379,64.0588743082,4.9528840297,0.02
 03/22  19:00:00,161.206910998,28.1142062381,45.9822769019,0.0,24.7345865669,47.5788473902,76.092954867,71.1200708373,4.9528840297,0.02
 03/22  20:00:00,134.913826762,28.1142062381,40.9461256765,0.0,12.3672932834,38.6892022431,100.310548186,88.7304692937,2.97173041782,8.60834847465
 03/22  21:00:00,94.6946662656,15.7015533862,25.0896016561,0.0,12.3672932834,27.0668015668,55.3056509856,52.3139205678,2.97173041782,0.02
 03/22  22:00:00,79.1334483732,19.796604906,24.6163660308,0.0,4.12243109448,15.9888894789,83.0838437331,80.0921133152,2.97173041782,0.02
 03/22  23:00:00,66.7864272172,13.4311793372,18.8217178039,0.0,4.12243109448,15.9888894789,55.4584518456,52.4667214278,2.97173041782,0.02
 03/22  24:00:00,76.554184124,19.3722188705,22.4614879074,0.0,4.12243109448,15.9888894789,91.7700985644,88.7783681466,2.97173041782,0.02
 03/23  01:00:00,62.9840242111,11.7549457379,16.742285348,0.0,4.12243109448,15.9888894789,50.4001414932,47.4084110754,2.97173041782,0.02
 03/23  02:00:00,79.732985329,22.0138850801,22.9285177695,0.0,4.12243109448,15.9888894789,100.943854722,97.9521243046,2.97173041782,0.02
 03/23  03:00:00,71.4532418909,17.9506168925,18.8288846081,0.0,4.12243109448,15.9888894789,80.1000373745,77.1083069567,2.97173041782,0.02
 03/23  04:00:00,113.485264737,28.25566825,33.1248243989,0.0,12.3672932834,24.9413748627,111.764472552,106.791588523,4.9528840297,0.02
 03/23  05:00:00,123.512015223,28.2482684734,34.4284041368,8.73057053186,12.3672932834,24.9413748627,181.2846215,176.311737471,4.9528840297,0.02
 03/23  06:00:00,178.442888028,29.1275662315,31.2887188331,7.77634988171,24.7345865669,70.7195625826,147.356511005,137.430742945,9.90576805939,0.02
 03/23  07:00:00,199.490019448,29.4331138334,35.9284216239,3.93093658136,37.1018798503,92.3937384068,127.381530308,117.455762249,9.90576805939,0.02
 03/23  08:00:00,218.202707365,29.5287647462,44.6232059443,1.80983897693,37.1018798503,104.434947198,119.301793879,109.376025819,9.90576805939,0.02
 03/23  09:00:00,238.306883857,29.6936688774,53.1266388404,1.20406571689,37.1018798503,116.476155989,122.314263618,103.781799609,9.90576805939,8.62669595048
 03/23  10:00:00,245.825619701,30.091379449,60.8566818164,0.594449699593,37.1018798503,116.476155989,108.71277174,98.7870036804,9.90576805939,0.02
 03/23  11:00:00,253.425053887,30.5108804274,68.3119918845,0.318820235385,37.1018798503,116.476155989,113.039387228,94.5009182719,9.90576805939,8.63270089714
 03/23  12:00:00,245.81538937,30.8948052875,72.5121993959,0.166858648197,37.1018798503,104.434947198,101.190088664,91.2643206048,9.90576805939,0.02
 03/23  13:00:00,259.896209024,31.2586506244,74.3079852091,0.0462010448117,37.1018798503,116.476155989,107.995953606,89.4574856344,9.90576805939,8.63269991222
 03/23  14:00:00,261.266980612,31.5989009677,75.3849893954,0.0,37.1018798503,116.476155989,98.047694271,88.1219262116,9.90576805939,0.02
 03/23  15:00:00,262.333659963,31.9280873219,76.1226302656,0.0,37.1018798503,116.476155989,96.3508849974,86.425116938,9.90576805939,0.02
 03/23  16:00:00,262.532231474,31.9943614325,76.2555276173,0.0,37.1018798503,116.476155989,104.587655637,86.0563979584,9.90576805939,8.62548961949
 03/23  17:00:00,261.04549081,31.8724717293,74.8918229046,0.0,37.1018798503,116.476155989,96.6928136765,86.7670456171,9.90576805939,0.02
 03/23  18:00:00,156.19057,28.1993100734,54.9758410182,0.0,24.7345865669,47.5788473902,69.4274968224,64.4546127927,4.9528840297,0.02
 03/23  19:00:00,162.933439904,28.1142562583,47.7087595964,0.0,24.7345865669,47.5788473902,76.4354041284,71.4625200987,4.9528840297,0.02
 03/23  20:00:00,135.986992718,28.1142062381,42.019295462,0.0,12.3672932834,38.6892022431,92.0613671911,89.0696367733,2.97173041782,0.02
 03/23  21:00:00,95.2420277117,15.7864305933,25.5520816548,0.0,12.3672932834,27.0668015668,64.171619304,52.5946253775,2.97173041782,8.60526350867
 03/23  22:00:00,79.9916781285,19.796604906,25.4745951839,0.0,4.12243109448,15.9888894789,83.4379240857,80.4461936679,2.97173041782,0.02
 03/23  23:00:00,68.1865615056,13.4311793372,20.2218515418,0.0,4.12243109448,15.9888894789,55.4825518628,52.490821445,2.97173041782,0.02
 03/23  24:00:00,78.299446847,19.3722188705,24.2067501278,0.0,4.12243109448,15.9888894789,91.6030970945,88.6113666766,2.97173041782,0.02
 03/24  01:00:00,63.3212800097,11.7549457379,17.0795406891,0.0,4.12243109448,15.9888894789,50.325570771,47.3338403532,2.97173041782,0.02
 03/24  02:00:00,79.8462002152,22.0138850801,23.0417322398,0.0,4.12243109448,15.9888894789,100.837861041,97.8461306228,2.97173041782,0.02
 03/24  03:00:00,72.6481413796,18.1203713067,19.8540293052,0.0,4.12243109448,15.9888894789,79.9823886382,76.9906582203,2.97173041782,0.02
 03/24  04:00:00,110.70974562,27.8312822145,30.7736909763,0.0,12.3672932834,24.9413748627,111.538911827,106.566027797,4.9528840297,0.02
 03/24  05:00:00,127.275703311,28.704049345,36.83489412,9.63198745769,12.3672932834,24.9413748627,180.697084707,175.724200677,4.9528840297,0.02
 03/24  06:00:00,179.718891183,29.1378191933,33.7710846495,6.55973398256,24.7345865669,70.7195625826,146.884828685,136.959060625,9.90576805939,0.02
 03/24  07:00:00,200.565535639,29.4752274403,37.4722046776,3.42055472225,37.1018798503,92.3937384068,127.313148803,117.387380743,9.90576805939,0.02
 03/24  08:00:00,220.555304512,29.5734098145,46.872711169,1.86829558609,37.1018798503,104.434947198,119.900792621,109.975024562,9.90576805939,0.02
 03/24  09:00:00,242.679106209,29.7157272566,57.6150495644,1.06580731364,37.1018798503,116.476155989,123.188992587,104.656584697,9.90576805939,8.62663983046
 03/24  10:00:00,249.971296148,30.0160973197,65.1656447615,0.506459402326,37.1018798503,116.476155989,109.589814906,99.6640468468,9.90576805939,0.02
 03/24  11:00:00,253.244584112,30.3852974529,68.3194320445,0.256488157475,37.1018798503,116.476155989,114.070937792,95.532541586,9.90576805939,8.63262814707
