Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  12:00:00,242.984132918,30.6456196184,69.9464558572,0.150540337905,37.1018798503,104.434947198,103.094119191,93.1683511313,9.90576805939,0.02
 03/24  13:00:00,256.029534556,31.0639624686,70.6314032121,0.0508082673523,37.1018798503,116.476155989,100.51038387,90.5846158107,9.90576805939,0.02
 03/24  14:00:00,257.001965671,31.3000449808,71.418824201,0.0,37.1018798503,116.476155989,108.085106621,89.5482372382,9.90576805939,8.63110132324
 03/24  15:00:00,258.454651185,31.5453725059,72.6263531941,0.0,37.1018798503,116.476155989,98.1313763325,88.2056082731,9.90576805939,0.02
 03/24  16:00:00,259.288059147,31.7713224569,73.2343794897,0.0,37.1018798503,116.476155989,104.930939567,86.3997894695,9.90576805939,8.62538203777
 03/24  17:00:00,255.893068232,31.7579313454,69.853948375,0.0,37.1018798503,116.476155989,96.1246441329,86.1988760735,9.90576805939,0.02
 03/24  18:00:00,150.859515335,28.1142062381,49.7298942844,0.0,24.7345865669,47.5788473902,69.533755331,64.5608713013,4.9528840297,0.02
 03/24  19:00:00,160.458972115,28.5385922736,44.8099600121,0.0,24.7345865669,47.5788473902,76.7558081312,71.7829241015,4.9528840297,0.02
 03/24  20:00:00,127.850452376,27.4068961789,34.5900694693,0.0,12.3672932834,38.6892022431,92.3846923653,89.3929619475,2.97173041782,0.02
 03/24  21:00:00,91.7570046645,15.531798972,22.3216922862,0.0,12.3672932834,27.0668015668,59.1527216513,56.1609912335,2.97173041782,0.02
 03/24  22:00:00,78.3766643205,20.2209909415,23.4351952066,0.0,4.12243109448,15.9888894789,83.993282381,81.0015519632,2.97173041782,0.02
 03/24  23:00:00,63.2373158026,13.1765477159,15.5272372076,0.0,4.12243109448,15.9888894789,66.3489193716,54.7753654961,2.97173041782,8.60182345773
 03/24  24:00:00,71.7951740807,18.9160495028,18.1247253299,0.0,4.12243109448,15.9888894789,85.8120647305,82.8203343127,2.97173041782,0.02
 03/25  01:00:00,66.993607673,17.6111080641,14.2294236474,0.0,4.12243109448,15.9888894789,79.5750075603,76.5832771424,2.97173041782,0.02
 03/25  02:00:00,79.3682296327,23.0748501688,21.2721300491,0.0,4.12243109448,15.9888894789,98.7996323861,95.8079019683,2.97173041782,0.02
 03/25  03:00:00,66.2852319031,17.6111080641,13.5561094652,0.0,4.12243109448,15.9888894789,80.5591813166,77.5674508987,2.97173041782,0.02
 03/25  04:00:00,86.4652479303,27.6898202026,23.8048647786,0.000297709967517,4.12243109448,16.0517297156,119.459866307,116.468135889,2.97173041782,0.02
 03/25  05:00:00,79.4678968698,26.4166620961,18.0809695998,0.0,4.12243109448,16.0517297156,120.893597317,117.901866899,2.97173041782,0.02
 03/25  06:00:00,108.597184452,28.9629783091,20.2579832027,0.851882970445,4.12243109448,39.6058045677,102.211686493,99.2199560756,2.97173041782,0.02
 03/25  07:00:00,153.181179035,29.0063887466,25.102207448,20.6510432738,12.3672932834,65.3531420225,160.837995345,155.865111315,4.9528840297,0.02
 03/25  08:00:00,154.735024888,28.9908669195,26.7512547152,17.6804932964,12.3672932834,68.2430321324,157.164578434,152.191694405,4.9528840297,0.02
 03/25  09:00:00,181.193825037,29.014781606,28.919870661,12.9298908652,16.4897243779,93.1370602926,146.124616216,138.180001768,7.92461444751,0.02
 03/25  10:00:00,181.617963365,29.0161759065,31.2148230826,11.0575688943,16.4897243779,93.1370602926,141.113336095,133.168721648,7.92461444751,0.02
 03/25  11:00:00,182.654879012,29.0157128539,35.4412023546,7.86855496617,16.4897243779,93.1370602926,136.666734604,128.722120156,7.92461444751,0.02
 03/25  12:00:00,175.860542554,29.0311259636,40.3680643919,5.28359261267,16.4897243779,83.9857416113,141.336997613,124.801831532,7.92461444751,8.61055163332
 03/25  13:00:00,178.556581336,29.0558320295,44.3380798573,3.98492481576,16.4897243779,83.9857416113,129.712970182,121.768355734,7.92461444751,0.02
 03/25  14:00:00,182.113463227,29.0779293053,49.17787863,2.6799586007,16.4897243779,83.9857416113,127.337614406,119.392999958,7.92461444751,0.02
 03/25  15:00:00,161.371043117,28.9629783091,48.6872598979,0.0,12.3672932834,70.6512738906,65.2803090207,60.307424991,4.9528840297,0.02
 03/25  16:00:00,161.017263803,28.9629783091,48.3334725066,0.0,12.3672932834,70.6512738906,64.1331795377,59.160295508,4.9528840297,0.02
 03/25  17:00:00,146.67636445,28.9629783091,46.516102187,0.0,12.3672932834,58.1284167478,68.9790967423,64.0062127126,4.9528840297,0.02
 03/25  18:00:00,98.1512873372,27.1239721553,33.0175423722,0.0,12.3672932834,24.9413748627,93.52103865,88.5481546203,4.9528840297,0.02
 03/25  19:00:00,109.950757716,28.1142062381,32.0809453126,0.0,12.3672932834,24.9413748627,101.840633812,96.8677497821,4.9528840297,0.02
 03/25  20:00:00,83.174167154,26.4166620961,21.7872395365,0.0,4.12243109448,16.0517297156,111.973960402,108.982229985,2.97173041782,0.02
 03/25  21:00:00,69.3176004791,16.9109623464,17.5973129944,0.0,4.12243109448,15.9888894789,77.4931783998,74.501447982,2.97173041782,0.02
 03/25  22:00:00,73.8967513241,22.0138850801,16.9431196376,0.0,4.12243109448,15.9888894789,111.319580955,99.7460315532,2.97173041782,8.60181898417
 03/25  23:00:00,66.0054114394,17.6111080641,13.4322874509,0.0,4.12243109448,15.9888894789,83.9414142782,80.9496838604,2.97173041782,0.02
 03/25  24:00:00,79.002251556,23.2870431866,20.6959719075,0.0318793053612,4.12243109448,15.9888894789,104.780236484,101.788506066,2.97173041782,0.02
 03/26  01:00:00,63.2929901296,17.6111080641,12.6089405735,0.0,2.06121554724,15.9888894789,86.2711123101,83.2793818923,2.97173041782,0.02
 03/26  02:00:00,70.5381500381,22.0138850801,15.6172817863,0.0,2.06121554724,15.9888894789,108.288926486,105.297196068,2.97173041782,0.02
 03/26  03:00:00,63.2785997111,17.6111080641,12.805603533,0.0,2.06121554724,15.9888894789,87.9094894758,84.917759058,2.97173041782,0.02
 03/26  04:00:00,76.1776639411,23.1172887724,19.3526874371,0.821383184549,2.06121554724,15.9888894789,109.793904748,106.80217433,2.97173041782,0.02
 03/26  05:00:00,62.969673871,17.6111080641,12.3944748894,0.0,2.06121554724,15.9888894789,88.7840578433,85.7923274255,2.97173041782,0.02
 03/26  06:00:00,76.6445614332,23.1172887724,19.1981652547,1.42662828215,2.06121554724,15.9888894789,110.996428206,108.004697788,2.97173041782,0.02
 03/26  07:00:00,49.1343648185,17.6111080641,12.6873231592,0.0,2.06121554724,15.9888894789,89.5048790737,86.5131486559,2.97173041782,0.02
 03/26  08:00:00,94.6509225265,23.7680140268,21.9234918572,2.02108778652,4.12243109448,41.7362269337,107.349180903,102.376296873,4.9528840297,0.02
 03/26  09:00:00,85.6530026132,19.0257281824,17.6498361449,1.64021995862,4.12243109448,41.7362269337,84.7607589564,79.7878749267,4.9528840297,0.02
 03/26  10:00:00,92.0016443661,23.2870431866,20.3640399136,1.37644678782,4.12243109448,41.7362269337,104.627426528,99.6545424979,4.9528840297,0.02
 03/26  11:00:00,87.7309084684,19.3935294132,19.3808919444,1.51398820126,4.12243109448,41.7362269337,83.1991234661,78.2262394364,4.9528840297,0.02
 03/26  12:00:00,95.4967770721,23.7114292221,23.7230890233,1.10390617682,4.12243109448,41.7362269337,103.235885346,98.263001316,4.9528840297,0.02
 03/26  13:00:00,86.9392932413,18.8842661706,20.2495132745,0.469017540087,4.12243109448,41.7362269337,81.7929251949,76.8200411652,4.9528840297,0.02
 03/26  14:00:00,95.1126571337,23.2870431866,24.569874879,0.299773040934,4.12243109448,41.7362269337,100.465463031,95.4925790009,4.9528840297,0.02
 03/26  15:00:00,89.317431085,19.3935294132,22.2507958158,0.318499205913,4.12243109448,41.7362269337,80.6416360188,75.6687519891,4.9528840297,0.02
 03/26  16:00:00,79.253843886,23.7114292221,25.0341126555,0.390516795479,4.12243109448,24.8785346261,101.547412903,96.5745288728,4.9528840297,0.02
 03/26  17:00:00,39.1089178985,11.00694254,9.40279143051,0.0,2.06121554724,15.9888894789,56.1255872999,53.1338568821,2.97173041782,0.02
 03/26  18:00:00,57.2445606442,18.8842661706,18.3040106673,1.0575507441,2.06121554724,15.9888894789,88.0627923173,85.0710618995,2.97173041782,0.02
 03/26  19:00:00,69.2394555747,22.0138850801,16.6700522419,0.0,2.06121554724,15.9888894789,110.170524129,107.178793711,2.97173041782,0.02
 03/26  20:00:00,71.0763987742,18.8842661706,17.3792137583,1.88478003134,2.06121554724,15.9888894789,88.9948574418,86.003127024,2.97173041782,0.02
 03/26  21:00:00,73.983321227,22.4382711156,17.9289668501,0.748576599831,2.06121554724,15.9888894789,112.973326868,109.981596451,2.97173041782,0.02
 03/26  22:00:00,69.2445585714,18.4598801351,15.92070721,1.9926232793,2.06121554724,15.9888894789,90.5158883114,87.5241578936,2.97173041782,0.02
 03/26  23:00:00,79.3541820291,23.2021659795,19.9393134944,3.35249563293,2.06121554724,15.9888894789,113.288645471,110.296915053,2.97173041782,0.02
 03/26  24:00:00,68.7514274608,18.375002928,14.8493005811,2.58675965531,2.06121554724,15.9888894789,91.4523552876,88.4606248698,2.97173041782,0.02
 03/27  01:00:00,82.8702300114,23.4567976008,19.0725647683,5.35574614992,4.12243109448,15.9888894789,113.420997744,110.429267326,2.97173041782,0.02
 03/27  02:00:00,81.2776748751,19.6481610345,18.1137052349,8.48859293208,4.12243109448,15.9888894789,99.7243858842,88.1508559967,2.97173041782,8.60179946977
 03/27  03:00:00,86.8809797413,23.7114292221,20.5034313367,7.71859150549,4.12243109448,15.9888894789,113.544612038,110.55288162,2.97173041782,0.02
 03/27  04:00:00,106.326110087,27.6898202026,21.9744098389,4.55710769726,12.3672932834,24.9413748627,128.730920284,123.758036255,4.9528840297,0.02
 03/27  05:00:00,148.430603148,28.5674001105,29.2702956797,38.3069627632,12.3672932834,24.9413748627,198.384804059,193.41192003,4.9528840297,0.02
 03/27  06:00:00,191.038193939,29.0246738374,23.203819992,28.5594468909,24.7345865669,70.7195625826,162.958993044,153.033224985,9.90576805939,0.02
 03/27  07:00:00,202.276479684,29.0610219569,24.1053178027,18.2050075196,37.1018798503,92.3937384068,140.711638786,130.785870727,9.90576805939,0.02
 03/27  08:00:00,214.14238012,29.0717769876,25.8761477508,14.1732226279,37.1018798503,104.434947198,132.362029876,122.436261817,9.90576805939,0.02
 03/27  09:00:00,227.99030155,29.0837769279,28.6418686529,10.4528889201,37.1018798503,116.476155989,134.810903301,116.278716166,9.90576805939,8.62641907538
 03/27  10:00:00,230.657109845,29.1122646641,32.1332898656,7.36017448048,37.1018798503,116.476155989,121.337452734,111.411684675,9.90576805939,0.02
 03/27  11:00:00,231.574070798,29.1741259784,35.5751423028,5.32823420493,37.1018798503,116.476155989,117.271501358,107.345733298,9.90576805939,0.02
 03/27  12:00:00,222.178457928,29.2720248041,38.0519022617,3.85943015995,37.1018798503,104.434947198,122.204028893,103.670194343,9.90576805939,8.62806649109
 03/27  13:00:00,232.935286504,29.4404082782,42.1324368602,2.16794694462,37.1018798503,116.476155989,110.473984286,100.548216226,9.90576805939,0.02
 03/27  14:00:00,235.145537859,29.6302408767,46.4920580726,1.12599999995,37.1018798503,116.476155989,116.313660509,97.7770530589,9.90576805939,8.63083939112
 03/27  15:00:00,235.462889699,29.7941419232,48.0236538341,0.625855511873,37.1018798503,116.476155989,105.232301517,95.3065334578,9.90576805939,0.02
 03/27  16:00:00,235.881167228,29.9032479083,49.161115536,0.41563981951,37.1018798503,116.476155989,112.127750752,93.5967712748,9.90576805939,8.62521141762
 03/27  17:00:00,236.972292561,29.9749716085,49.1156960248,0.312408456345,37.1018798503,116.476155989,102.776597054,92.8508289946,9.90576805939,0.02
 03/27  18:00:00,141.824829443,27.7959167115,37.7766812593,0.0,24.7345865669,47.5788473902,74.0371462686,69.0642622389,4.9528840297,0.02
 03/27  19:00:00,148.859839653,28.4324957647,35.6661018322,0.0,24.7345865669,47.5788473902,81.6249637635,76.6520797338,4.9528840297,0.02
 03/27  20:00:00,122.853029326,27.6898202026,29.3097339512,0.0,12.3672932834,38.6892022431,97.4556790437,94.4639486259,2.97173041782,0.02
 03/27  21:00:00,86.2739090384,15.1074129365,17.2629892204,0.0,12.3672932834,27.0668015668,58.1421154744,55.1503850566,2.97173041782,0.02
 03/27  22:00:00,71.2650364606,18.703856485,17.8640708726,0.0,4.12243109448,15.9888894789,81.9524315724,78.9607011546,2.97173041782,0.02
 03/27  23:00:00,72.3016726043,18.4598801351,18.8806397202,0.0,4.12243109448,15.9888894789,78.2809568552,75.2892264374,2.97173041782,0.02
 03/27  24:00:00,75.7627568652,22.0138850801,18.7462084876,0.0,4.12243109448,15.9888894789,98.7383924316,95.7466620138,2.97173041782,0.02
 03/28  01:00:00,72.6341022841,18.4598801351,18.527127511,0.0,4.12243109448,15.9888894789,79.3405872103,76.3488567925,2.97173041782,0.02
 03/28  02:00:00,77.7858369922,22.4382711156,20.2041479742,0.0,4.12243109448,15.9888894789,99.3011618476,96.3094314298,2.97173041782,0.02
 03/28  03:00:00,73.7521273145,18.8842661706,19.7926075949,0.0934724607229,4.12243109448,15.9888894789,80.8662540595,77.8745236416,2.97173041782,0.02
 03/28  04:00:00,105.497333285,27.6190891967,25.7273186275,0.0461529294496,12.3672932834,24.9413748627,114.531488781,109.558604751,4.9528840297,0.02
 03/28  05:00:00,130.554102739,28.6011812193,32.6626066894,17.1855422623,12.3672932834,24.9413748627,193.512011767,179.957309789,4.9528840297,8.6018179489
 03/28  06:00:00,178.919575686,29.0674049436,29.7527968621,12.1982870342,24.7345865669,70.7195625826,149.763329758,139.837561699,9.90576805939,0.02
 03/28  07:00:00,199.203820687,29.2336941675,32.2982250098,7.47435731856,37.1018798503,92.3937384068,129.830447144,119.904679084,9.90576805939,0.02
 03/28  08:00:00,212.383068719,29.3260111693,34.8423224931,5.97389415033,37.1018798503,104.434947198,123.413436948,113.487668889,9.90576805939,0.02
 03/28  09:00:00,227.473884296,29.3975133949,39.4316598752,4.36220641558,37.1018798503,116.476155989,119.170497403,109.244729343,9.90576805939,0.02
 03/28  10:00:00,234.12443268,29.4741417578,47.4093778767,2.95780961512,37.1018798503,116.476155989,123.812041561,105.275431335,9.90576805939,8.63084216591
 03/28  11:00:00,240.400234814,29.6010132755,54.6131062618,1.90280767447,37.1018798503,116.476155989,111.390402079,101.464634019,9.90576805939,0.02
 03/28  12:00:00,231.553784607,29.7616175072,58.5214406421,1.029168677,37.1018798503,104.434947198,116.978816664,98.4450279668,9.90576805939,8.62802063756
 03/28  13:00:00,245.100644935,29.9217733044,60.4396940495,0.455891578845,37.1018798503,116.476155989,106.074635745,96.1488676855,9.90576805939,0.02
 03/28  14:00:00,242.235580655,29.9834405261,57.7028537738,0.266142813528,37.1018798503,116.476155989,113.73703249,95.2004710805,9.90576805939,8.63079334984
 03/28  15:00:00,240.862938134,30.0682244043,56.2812218311,0.230627067417,37.1018798503,116.476155989,104.611110717,94.6853426579,9.90576805939,0.02
 03/28  16:00:00,241.96011639,30.1266129098,57.315414677,0.235737261383,37.1018798503,116.476155989,104.062725839,94.13695778,9.90576805939,0.02
 03/28  17:00:00,241.595235157,30.1348899588,56.8821496647,0.29697925279,37.1018798503,116.476155989,112.537958659,94.0153164185,9.90576805939,8.6168741815
 03/28  18:00:00,146.343769309,27.838355315,45.4900109935,0.0,24.7345865669,47.5788473902,75.5561131926,70.5832291629,4.9528840297,0.02
 03/28  19:00:00,159.774637703,28.3263992559,46.68700128,0.0,24.7345865669,47.5788473902,81.3690654643,76.3961814346,4.9528840297,0.02
 03/28  20:00:00,135.852073928,27.6898202026,42.3087845226,0.0,12.3672932834,38.6892022431,95.2837602488,92.292029831,2.97173041782,0.02
 03/28  21:00:00,90.9647574723,14.5132724868,22.5479816188,0.0,12.3672932834,27.0668015668,61.5823170958,58.590586678,2.97173041782,0.02
 03/28  22:00:00,86.2850132016,20.2209909415,31.3435450995,0.0,4.12243109448,15.9888894789,85.0910358347,82.0993054168,2.97173041782,0.02
 03/28  23:00:00,64.3011101881,12.3277756448,17.4398046724,0.0,4.12243109448,15.9888894789,57.8627399227,54.8710095049,2.97173041782,0.02
 03/28  24:00:00,86.2942953369,19.7648215738,31.8323649702,0.0,4.12243109448,15.9888894789,84.0410395493,81.0493091315,2.97173041782,0.02
 03/29  01:00:00,59.7633504255,10.5666648384,14.7098925446,0.0,4.12243109448,15.9888894789,49.2041371375,46.2124067196,2.97173041782,0.02
 03/29  02:00:00,84.2739939614,19.4465320472,30.1303531151,0.0,4.12243109448,15.9888894789,84.6622882256,81.6705578078,2.97173041782,0.02
 03/29  03:00:00,64.0062052282,11.4154369094,18.1008891752,0.00308603442527,4.12243109448,15.9888894789,49.5624535225,46.5707231047,2.97173041782,0.02
 03/29  04:00:00,121.788832001,27.9020132204,41.7820466117,0.0,12.3672932834,24.9413748627,110.840071059,105.867187029,4.9528840297,0.02
 03/29  05:00:00,137.660181043,28.6905645881,46.9552287491,9.90961549561,12.3672932834,24.9413748627,178.104981297,173.132097267,4.9528840297,0.02
 03/29  06:00:00,192.305519146,29.1456237229,49.2880499258,5.97075890743,24.7345865669,70.7195625826,144.437273727,134.511505667,9.90576805939,0.02
 03/29  07:00:00,216.331857333,29.5064275837,53.3076236336,3.32025230367,37.1018798503,92.3937384068,133.710293584,115.196753871,9.90576805939,8.60777165405
 03/29  08:00:00,230.459862754,29.602942887,55.985705413,2.63037879675,37.1018798503,104.434947198,118.95215882,109.02639076,9.90576805939,0.02
 03/29  09:00:00,244.618199464,29.7093740763,58.6972186962,1.92912618635,37.1018798503,116.476155989,115.153094799,105.22732674,9.90576805939,0.02
 03/29  10:00:00,248.944387594,29.8538975963,63.6655219498,1.14184107887,37.1018798503,116.476155989,120.20492846,101.668382582,9.90576805939,8.63077781828
 03/29  11:00:00,253.608446766,30.1177213895,68.7807992072,0.426645534272,37.1018798503,116.476155989,107.821151152,97.8953830927,9.90576805939,0.02
 03/29  12:00:00,247.095571273,30.5144792397,74.1922821289,0.147238203525,37.1018798503,104.434947198,112.636463306,94.1027573527,9.90576805939,8.6279378937
 03/29  13:00:00,263.354294795,30.8704447513,78.1412971603,0.0592818404269,37.1018798503,116.476155989,100.682734964,90.7569669049,9.90576805939,0.02
 03/29  14:00:00,265.022120725,31.184826245,79.553367591,0.000795593794374,37.1018798503,116.476155989,98.4650436828,88.5392756234,9.90576805939,0.02
 03/29  15:00:00,266.42831976,31.3738098716,80.7716332204,0.0,37.1018798503,116.476155989,104.056458795,85.5232375879,9.90576805939,8.62745314764
 03/29  16:00:00,261.312709696,31.293575601,75.7368067122,0.0,37.1018798503,116.476155989,97.3882492659,87.4624812065,9.90576805939,0.02
 03/29  17:00:00,257.090759031,31.0909978768,71.7185354796,0.0,37.1018798503,116.476155989,99.9758862754,90.050118216,9.90576805939,0.02
 03/29  18:00:00,157.576912291,28.1142062381,56.447289831,0.0,24.7345865669,47.5788473902,80.9029604521,67.3435302176,4.9528840297,8.60654620482
 03/29  19:00:00,169.562862887,28.5385922736,56.2630337468,0.0,24.7345865669,47.5788473902,78.085454677,73.1125706473,4.9528840297,0.02
 03/29  20:00:00,141.35687886,27.4068961789,48.0965182084,0.0,12.3672932834,38.6892022431,92.4812311533,89.4895007355,2.97173041782,0.02
 03/29  21:00:00,100.496460348,15.531798972,31.061161385,0.0,12.3672932834,27.0668015668,58.9280170317,55.9362866139,2.97173041782,0.02
 03/29  22:00:00,91.7630885257,20.2209909415,36.8216207774,0.0,4.12243109448,15.9888894789,83.1522425164,80.1605120986,2.97173041782,0.02
 03/29  23:00:00,73.4749949024,13.3463021301,25.5951632577,0.0,4.12243109448,15.9888894789,53.6005982233,50.6088678054,2.97173041782,0.02
 03/29  24:00:00,87.1098627941,19.3722188705,33.0171670754,0.0,4.12243109448,15.9888894789,90.5040263912,87.5122959734,2.97173041782,0.02
 03/30  01:00:00,71.6161209296,12.550623934,24.5553359012,0.0,4.12243109448,15.9888894789,53.7468283406,50.7550979228,2.97173041782,0.02
 03/30  02:00:00,85.8074105131,18.703856485,32.406445593,0.0,4.12243109448,15.9888894789,84.4178488249,81.426118407,2.97173041782,0.02
 03/30  03:00:00,66.468560069,11.4154369094,20.5663304165,0.0,4.12243109448,15.9888894789,48.0565864773,45.0648560595,2.97173041782,0.02
 03/30  04:00:00,126.541950034,28.0505483328,46.3866299001,0.0,12.3672932834,24.9413748627,108.151416684,103.178532654,4.9528840297,0.02
 03/30  05:00:00,131.427965182,28.2550966922,46.4827427074,4.58535394253,12.3672932834,24.9413748627,176.811450635,171.838566605,4.9528840297,0.02
 03/30  06:00:00,190.340839641,29.3681645608,49.9820158294,3.08957303231,24.7345865669,70.7195625826,143.337345434,133.411577374,9.90576805939,0.02
 03/30  07:00:00,215.200725535,29.6557692872,53.5093011665,1.83810629512,37.1018798503,92.3937384068,124.222804686,114.297036627,9.90576805939,0.02
 03/30  08:00:00,229.682587307,29.7679522811,56.3052489577,1.36852132352,37.1018798503,104.434947198,126.796228993,108.267292106,9.90576805939,8.62316882734
 03/30  09:00:00,247.573534456,29.9508055423,62.7518079543,0.588463835608,37.1018798503,116.476155989,113.131397995,103.205629935,9.90576805939,0.02
 03/30  10:00:00,254.10731479,30.3339968225,69.2741714307,0.216008592919,37.1018798503,116.476155989,116.875517544,98.3391644499,9.90576805939,8.63058503476
 03/30  11:00:00,259.933280946,30.7729175898,74.773935144,0.103161508968,37.1018798503,116.476155989,104.40932214,94.4835540809,9.90576805939,0.02
 03/30  12:00:00,251.817475624,31.1493880106,78.3984524597,0.0280851439536,37.1018798503,104.434947198,101.290127891,91.3643598315,9.90576805939,0.02
 03/30  13:00:00,267.016966562,31.5851112129,81.1485629152,0.0,37.1018798503,116.476155989,103.965629072,85.4276780397,9.90576805939,8.6321829733
 03/30  14:00:00,269.117755861,31.9991940446,82.8354623505,0.0,37.1018798503,116.476155989,91.2663498513,81.3405817919,9.90576805939,0.02
 03/30  15:00:00,270.984912883,32.3393221226,84.3626837641,0.0,37.1018798503,116.476155989,96.9699967394,78.4351096731,9.90576805939,8.6291190069
 03/30  16:00:00,270.784981686,32.3697782744,84.1328997069,0.0,37.1018798503,116.476155989,87.9319690833,78.0062010239,9.90576805939,0.02
 03/30  17:00:00,268.898078979,32.1411845593,82.4756861238,0.0,37.1018798503,116.476155989,92.4288456471,82.5030775877,9.90576805939,0.02
 03/30  18:00:00,162.131503504,28.1997091018,60.9163695555,0.0,24.7345865669,47.5788473902,69.3399346972,64.3670506675,4.9528840297,0.02
 03/30  19:00:00,169.527978254,28.1148065933,56.6519183589,0.0,24.7345865669,47.5788473902,84.3904054934,70.8309828959,4.9528840297,8.60653856777
 03/30  20:00:00,149.64145949,28.3263992559,55.4615948465,0.0,12.3672932834,38.6892022431,90.3931951045,87.4014646867,2.97173041782,0.02
 03/30  21:00:00,99.1615815323,15.4681410666,29.7899427172,0.0,12.3672932834,27.0668015668,55.2686557366,52.2769253187,2.97173041782,0.02
 03/30  22:00:00,90.6115243821,20.4331839592,35.4578638978,0.0,4.12243109448,15.9888894789,79.5326990538,76.540968636,2.97173041782,0.02
 03/30  23:00:00,71.987725591,13.261424923,24.1927714434,0.0,4.12243109448,15.9888894789,52.6504035409,49.6586731231,2.97173041782,0.02
 03/30  24:00:00,86.9288961945,19.9380669178,32.2703527261,0.0,4.12243109448,15.9888894789,89.4152233011,86.4234928833,2.97173041782,0.02
 03/31  01:00:00,63.1107576653,10.9910508739,17.6329144169,0.0,4.12243109448,15.9888894789,47.0779222732,44.0861918554,2.97173041782,0.02
 03/31  02:00:00,86.8828722267,19.2343390294,32.9514250752,0.0,4.12243109448,15.9888894789,82.3452890148,79.353558597,2.97173041782,0.02
 03/31  03:00:00,63.9507689021,10.9910508739,18.4729256048,0.0,4.12243109448,15.9888894789,49.1764357357,46.1847053179,2.97173041782,0.02
 03/31  04:00:00,129.051294373,28.0505483328,48.8959745651,0.0,12.3672932834,24.9413748627,108.262511822,103.289627793,4.9528840297,0.02
 03/31  05:00:00,135.178733673,28.2808165696,51.3499119785,3.44323361687,12.3672932834,24.9413748627,176.1978323,171.22494827,4.9528840297,0.02
 03/31  06:00:00,193.671064077,29.4256611344,54.1921270135,2.15219004813,24.7345865669,70.7195625826,142.868317908,132.942549849,9.90576805939,0.02
 03/31  07:00:00,217.158403914,29.7079984755,55.9631427722,1.28972024006,37.1018798503,92.3937384068,123.959133167,114.033365108,9.90576805939,0.02
 03/31  08:00:00,231.455325718,29.8301207054,58.4800549818,0.904260331414,37.1018798503,104.434947198,126.490300944,107.961401511,9.90576805939,8.62313137343
 03/31  09:00:00,248.007571287,30.0411530277,63.354306195,0.329668457965,37.1018798503,116.476155989,112.705651388,102.779883329,9.90576805939,0.02
 03/31  10:00:00,256.590603657,30.5180922577,71.6760629085,0.113339482086,37.1018798503,116.476155989,107.790003689,97.8642356297,9.90576805939,0.02
 03/31  11:00:00,264.591355618,31.0895727121,79.1645829315,0.0539069227037,37.1018798503,116.476155989,109.499192099,90.961439877,9.90576805939,8.63198416278
 03/31  12:00:00,254.095297312,31.5962369896,80.2563901667,0.00115029541946,37.1018798503,104.434947198,97.2891724576,87.3634043982,9.90576805939,0.02
 03/31  13:00:00,269.821995653,32.1635292712,83.3751452028,0.0,37.1018798503,116.476155989,102.559726687,84.0219481909,9.90576805939,8.63201043619
 03/31  14:00:00,275.371937709,32.7247841069,88.364084995,0.0,37.1018798503,116.476155989,83.1525606367,73.2267925773,9.90576805939,0.02
 03/31  15:00:00,276.637676558,33.1595682246,89.1951806118,0.0,37.1018798503,116.476155989,89.9488191065,71.415096795,9.90576805939,8.62795425214
 03/31  16:00:00,276.288493569,33.3341284714,88.6720745945,0.0,37.1018798503,116.476155989,84.0202992394,74.09453118,9.90576805939,0.02
 03/31  17:00:00,274.497677335,33.1578063176,87.0586807987,0.0,37.1018798503,116.476155989,85.9132013726,75.9874333132,9.90576805939,0.02
 03/31  18:00:00,164.452741849,28.202933796,63.2343913656,0.0,24.7345865669,47.5788473902,66.9206201191,61.9477360894,4.9528840297,0.02
 03/31  19:00:00,169.628534654,28.1176437958,56.7496356627,0.0,24.7345865669,47.5788473902,74.3200049637,69.347120934,4.9528840297,0.02
 03/31  20:00:00,147.761460495,28.4334043798,53.4745708052,0.0,12.3672932834,38.6892022431,98.3426545968,86.762759989,2.97173041782,8.60816418999
 03/31  21:00:00,98.2621635013,15.4681410666,28.8905205708,0.0,12.3672932834,27.0668015668,55.0949122712,52.1031818534,2.97173041782,0.02
 03/31  22:00:00,88.4203439873,20.5392804681,33.1605868375,0.0,4.12243109448,15.9888894789,79.5338979016,76.5421674838,2.97173041782,0.02
 03/31  23:00:00,68.322206142,13.3463021301,20.4423746661,0.0,4.12243109448,15.9888894789,52.9042557071,49.9125252893,2.97173041782,0.02
 03/31  24:00:00,80.2141883143,19.9380669178,25.5556447581,0.0,4.12243109448,15.9888894789,90.0813433667,87.0896129489,2.97173041782,0.02
 04/01  01:00:00,57.3832666245,10.9910508739,11.9054233201,0.0,4.12243109448,15.9888894789,47.7259977001,44.7342672823,2.97173041782,0.02
 04/01  02:00:00,80.1646764016,22.6504641333,20.5033000825,0.0,4.12243109448,15.9888894789,99.9022136745,96.9104832567,2.97173041782,0.02
 04/01  03:00:00,72.0076345047,18.0354940996,14.4799679943,0.0,4.12243109448,15.9888894789,79.305616286,76.3138858682,2.97173041782,0.02
 04/01  04:00:00,85.7670528459,26.4166620961,16.9457539797,0.0,4.12243109448,16.0517297156,118.007410425,115.015680007,2.97173041782,0.02
 04/01  05:00:00,84.0770312446,26.4166620961,15.4902412224,0.0,4.12243109448,16.0517297156,119.774195355,116.782464938,2.97173041782,0.02
 04/01  06:00:00,107.765287856,28.9629783091,14.3471580533,0.427216983965,4.12243109448,39.6058045677,105.074973936,102.083243518,2.97173041782,0.02
 04/01  07:00:00,148.471046597,29.0034253207,19.1129951163,17.7912045817,12.3672932834,65.3531420225,160.494740616,155.521856587,4.9528840297,0.02
 04/01  08:00:00,154.439041952,28.9876142722,25.0292400512,13.8037978602,12.3672932834,68.2430321324,153.453391481,148.480507451,4.9528840297,0.02
 04/01  09:00:00,188.988092722,29.0107691073,30.1967935192,7.88690477617,16.4897243779,93.1370602926,140.452393677,132.507779229,7.92461444751,0.02
 04/01  10:00:00,191.738265451,29.0122350152,32.4834560212,5.49886438805,16.4897243779,93.1370602926,134.598884269,126.654269821,7.92461444751,0.02
 04/01  11:00:00,193.343959537,29.0265472406,34.8374503159,3.57326241213,16.4897243779,93.1370602926,139.639088738,123.101907058,7.92461444751,8.61256723233
 04/01  12:00:00,186.22396027,29.0506584265,37.8817121744,2.64465122981,16.4897243779,83.9857416113,128.302035297,120.35742085,7.92461444751,0.02
 04/01  13:00:00,186.976036357,29.0817246727,40.6830685905,1.82346687866,16.4897243779,83.9857416113,126.206552966,118.261938519,7.92461444751,0.02
 04/01  14:00:00,191.58189917,29.1379683232,43.6232207648,0.967122008744,16.4897243779,83.9857416113,124.032352331,116.087737883,7.92461444751,0.02
 04/01  15:00:00,173.022590733,28.9629783091,40.5893026186,0.0,12.3672932834,70.6512738906,62.5945460788,57.6216620491,4.9528840297,0.02
 04/01  16:00:00,172.811714562,28.9629783091,40.2325366605,0.0,12.3672932834,70.6512738906,61.4531574317,56.480273402,4.9528840297,0.02
 04/01  17:00:00,158.352786535,28.9629783091,40.1766404053,0.0,12.3672932834,58.1284167478,73.9044194931,60.3463955281,4.9528840297,8.60513993521
 04/01  18:00:00,113.316210645,27.6898202026,35.3795628303,0.0,12.3672932834,24.9413748627,88.9754678074,84.0025837777,4.9528840297,0.02
 04/01  19:00:00,110.119980127,27.4776271849,28.9533887171,0.0,12.3672932834,24.9413748627,98.524419305,93.5515352753,4.9528840297,0.02
 04/01  20:00:00,89.3469517285,27.6898202026,24.8932600955,0.0,4.12243109448,16.0517297156,109.744201934,106.752471517,2.97173041782,0.02
 04/01  21:00:00,70.0232245093,19.3722188705,14.8065018262,0.0,4.12243109448,15.9888894789,90.0860788249,87.0943484071,2.97173041782,0.02
 04/01  22:00:00,68.2567774919,18.0354940996,14.7405486376,0.0,4.12243109448,15.9888894789,81.9077980108,78.916067593,2.97173041782,0.02
 04/01  23:00:00,77.8012809948,22.8626571511,18.9344672146,0.0,4.12243109448,15.9888894789,102.790737645,99.799007227,2.97173041782,0.02
 04/01  24:00:00,64.9295910664,17.6111080641,12.0881939589,0.0,4.12243109448,15.9888894789,83.5921972016,80.6004667838,2.97173041782,0.02
 04/02  01:00:00,72.8511897313,22.0138850801,14.7496400569,0.0,2.06121554724,15.9888894789,106.196290431,103.204560013,2.97173041782,0.02
 04/02  02:00:00,64.6858593075,17.6111080641,11.4016122606,0.0,2.06121554724,15.9888894789,86.1119433691,83.1202129513,2.97173041782,0.02
 04/02  03:00:00,71.9349872483,22.0138850801,14.1520658456,0.0,2.06121554724,15.9888894789,108.354196048,105.36246563,2.97173041782,0.02
 04/02  04:00:00,67.7073994895,18.4598801351,14.0416201506,0.773892327476,2.06121554724,15.9888894789,87.6358412924,84.6441108746,2.97173041782,0.02
 04/02  05:00:00,74.5413190786,22.4382711156,15.0925433947,0.515484406305,2.06121554724,15.9888894789,109.576073791,106.584343373,2.97173041782,0.02
 04/02  06:00:00,65.8752466736,18.4598801351,13.4254221062,1.43145273554,2.06121554724,15.9888894789,88.1434235675,85.1516931497,2.97173041782,0.02
 04/02  07:00:00,59.1935352303,22.4382711156,16.2737865874,0.744737855241,2.06121554724,15.9888894789,109.316057578,106.32432716,2.97173041782,0.02
 04/02  08:00:00,87.3281561895,19.2803598037,19.9968671907,1.0257292447,4.12243109448,41.7362269337,84.0175789927,79.044694963,4.9528840297,0.02
 04/02  09:00:00,101.078083225,23.7114292221,29.0996718745,0.43302046517,4.12243109448,41.7362269337,99.8135038816,94.8406198519,4.9528840297,0.02
 04/02  10:00:00,90.4956966622,18.5447573422,24.7578638616,0.0763175028392,4.12243109448,41.7362269337,79.3395579519,74.3666739222,4.9528840297,0.02
 04/02  11:00:00,107.670433147,23.7114292221,35.9765974718,0.10177351145,4.12243109448,41.7362269337,95.5780745928,90.6051905631,4.9528840297,0.02
 04/02  12:00:00,97.765201335,19.3086522061,31.4549576419,0.064874577029,4.12243109448,41.7362269337,76.1142069637,71.141322934,4.9528840297,0.02
 04/02  13:00:00,111.814545652,23.7114292221,39.1394357606,0.00862742845861,4.12243109448,41.7362269337,92.2157202445,87.2428362148,4.9528840297,0.02
 04/02  14:00:00,100.260466708,18.8842661706,32.4421973605,0.0,4.12243109448,41.7362269337,74.1307066366,69.1578226069,4.9528840297,0.02
 04/02  15:00:00,110.914873499,23.2870431866,38.8168706634,0.0,4.12243109448,41.7362269337,90.4127735409,85.4398895112,4.9528840297,0.02
 04/02  16:00:00,84.9758786929,19.3086522061,35.1932305726,0.0,4.12243109448,24.8785346261,73.6013629421,68.6284789124,4.9528840297,0.02
 04/02  17:00:00,79.8772398383,21.1015463447,36.2043141159,0.0,2.06121554724,15.9888894789,85.9747337879,82.9830033701,2.97173041782,0.02
 04/02  18:00:00,60.6246328482,16.0728455468,26.1043677463,0.0,2.06121554724,15.9888894789,67.8208674096,64.8291369918,2.97173041782,0.02
 04/02  19:00:00,72.2566305151,17.1311011972,24.9030658689,0.0,2.06121554724,15.9888894789,77.6888711865,74.6971407687,2.97173041782,0.02
 04/02  20:00:00,73.5589735293,18.0037107674,22.9661062903,0.0,2.06121554724,15.9888894789,80.4257888308,77.434058413,2.97173041782,0.02
 04/02  21:00:00,59.3721100124,13.2083310481,13.2251769266,0.0,2.06121554724,15.9888894789,72.5033657554,60.9298349525,2.97173041782,8.60180038503
 04/02  22:00:00,72.3944747729,18.8842661706,20.7771503641,0.000953975696378,2.06121554724,15.9888894789,85.6478159453,82.6560855275,2.97173041782,0.02
 04/02  23:00:00,73.7973205086,22.0138850801,18.9798597936,0.0,2.06121554724,15.9888894789,108.437731408,105.44600099,2.97173041782,0.02
 04/02  24:00:00,71.0342743579,18.8842661706,19.2614901983,0.115798103166,2.06121554724,15.9888894789,87.7934863549,84.8017559371,2.97173041782,0.02
 04/03  01:00:00,75.0673382852,22.0138850801,18.2435572669,0.0,4.12243109448,15.9888894789,109.172251841,106.180521423,2.97173041782,0.02
 04/03  02:00:00,72.6162350228,18.8842661706,18.5559465781,0.370553096492,4.12243109448,15.9888894789,87.9959067298,85.004176312,2.97173041782,0.02
 04/03  03:00:00,79.1510272599,23.1172887724,20.4403372649,0.685905658994,4.12243109448,15.9888894789,110.197504292,107.205773874,2.97173041782,0.02
 04/03  04:00:00,105.51870221,28.0010366287,24.8014279543,0.611465918571,12.3672932834,24.9413748627,124.799244561,119.826360532,4.9528840297,0.02
 04/03  05:00:00,131.532435649,28.1380176911,28.2331403981,23.0565058819,12.3672932834,24.9413748627,194.496738382,189.523854352,4.9528840297,0.02
 04/03  06:00:00,179.625338503,29.0480247167,24.3432903317,18.3329374645,24.7345865669,70.7195625826,159.515436786,149.589668727,9.90576805939,0.02
 04/03  07:00:00,199.143555005,29.0776964052,28.7883255394,11.0799952446,37.1018798503,92.3937384068,136.74678746,126.8210194,9.90576805939,0.02
 04/03  08:00:00,213.898893854,29.1020793492,35.4167485977,7.13921195842,37.1018798503,104.434947198,127.248246817,117.322478757,9.90576805939,0.02
 04/03  09:00:00,231.045875405,29.1621716959,42.7387522197,4.86245887118,37.1018798503,116.476155989,129.572916777,111.043007743,9.90576805939,8.62414097442
 04/03  10:00:00,235.944159888,29.2950493768,49.0489040677,3.31715861696,37.1018798503,116.476155989,115.93226919,106.00650113,9.90576805939,0.02
 04/03  11:00:00,239.905841504,29.544741797,54.4820359113,1.5957374309,37.1018798503,116.476155989,120.14911043,101.611515455,9.90576805939,8.63182691615
 04/03  12:00:00,231.31329196,29.8398786103,58.5578192617,0.674115374985,37.1018798503,104.434947198,108.048275491,98.1225074311,9.90576805939,0.02
 04/03  13:00:00,246.589287597,30.167093734,61.8731195803,0.26577164838,37.1018798503,116.476155989,104.684692162,94.7589241025,9.90576805939,0.02
 04/03  14:00:00,248.804795853,30.4776798781,63.9620664293,0.0819764216098,37.1018798503,116.476155989,110.673299517,92.1372873144,9.90576805939,8.63024414295
 04/03  15:00:00,249.589355605,30.8544805246,64.4518795628,0.000126129418818,37.1018798503,116.476155989,99.8025143285,89.8767462691,9.90576805939,0.02
 04/03  16:00:00,250.45769415,31.1204542867,65.0548951055,0.0,37.1018798503,116.476155989,106.952127593,88.4216245952,9.90576805939,8.62473493805
 04/03  17:00:00,249.68373499,31.2353662481,64.1672061017,0.0,37.1018798503,116.476155989,97.7648273757,87.8390593163,9.90576805939,0.02
 04/03  18:00:00,152.060837112,28.2839786063,50.7614580043,0.0,24.7345865669,47.5788473902,69.6100584508,64.6371744211,4.9528840297,0.02
 04/03  19:00:00,158.469191997,28.1142763742,45.5936772054,0.0,24.7345865669,47.5788473902,76.1441225448,71.1712385151,4.9528840297,0.02
 04/03  20:00:00,137.891240264,28.3263992559,43.71136926,0.0,12.3672932834,38.6892022431,91.7606652853,88.7689348674,2.97173041782,0.02
 04/03  21:00:00,94.1110711804,15.4681410666,24.7394251027,0.0,12.3672932834,27.0668015668,55.6591628396,52.6674324217,2.97173041782,0.02
 04/03  22:00:00,84.3577144834,20.4331839592,29.2040531939,0.0,4.12243109448,15.9888894789,80.0567738247,77.0650434069,2.97173041782,0.02
 04/03  23:00:00,66.0288476561,12.4374543245,19.0812317043,0.0,4.12243109448,15.9888894789,51.4745588121,48.4828283943,2.97173041782,0.02
 04/03  24:00:00,80.5134086171,19.5844118882,26.2085193508,0.0,4.12243109448,15.9888894789,86.1097977353,83.1180673175,2.97173041782,0.02
 04/04  01:00:00,64.8517481737,12.2959923127,18.0455942374,0.0,4.12243109448,15.9888894789,51.4920382331,48.5003078153,2.97173041782,0.02
 04/04  02:00:00,81.6122064883,19.5101899525,27.4049075685,0.0,4.12243109448,15.9888894789,81.2255082553,78.2337778375,2.97173041782,0.02
 04/04  03:00:00,57.8563526855,10.5666648384,12.80289459,0.0,4.12243109448,15.9888894789,56.6660945894,45.0925521614,2.97173041782,8.60181201019
 04/04  04:00:00,119.830712198,28.1354255399,39.5905144689,0.0,12.3672932834,24.9413748627,109.994532194,105.021648164,4.9528840297,0.02
 04/04  05:00:00,127.83717874,28.1968906697,41.2138722489,6.32164372648,12.3672932834,24.9413748627,177.906994912,172.934110883,4.9528840297,0.02
 04/04  06:00:00,181.105119664,29.1619000514,42.5413061099,3.84999382083,24.7345865669,70.7195625826,144.142535452,134.216767392,9.90576805939,0.02
 04/04  07:00:00,207.595324968,29.4193441361,45.8832661994,2.09517683874,37.1018798503,92.3937384068,124.882545382,114.956777323,9.90576805939,0.02
 04/04  08:00:00,222.618150569,29.5150103228,49.1214364845,1.74087653427,37.1018798503,104.434947198,118.900923503,108.975155443,9.90576805939,0.02
 04/04  09:00:00,236.384910171,29.6029596238,51.1574787338,1.34198154632,37.1018798503,116.476155989,115.327556711,105.401788651,9.90576805939,0.02
 04/04  10:00:00,237.785232336,29.6930282257,52.8758122834,0.933333861161,37.1018798503,116.476155989,120.983838204,102.447815284,9.90576805939,8.63025486031
 04/04  11:00:00,238.801059258,29.7910928384,54.1871833412,0.539497473488,37.1018798503,116.476155989,109.780696087,99.8549280276,9.90576805939,0.02
 04/04  12:00:00,228.649024715,29.9478832028,56.2486365764,0.210984038421,37.1018798503,104.434947198,116.050907151,97.5177348665,9.90576805939,8.62740422487
 04/04  13:00:00,243.292651776,30.2354593048,58.7021083767,0.0718246810209,37.1018798503,116.476155989,104.260163555,94.3343954951,9.90576805939,0.02
 04/04  14:00:00,244.859381935,30.3903116701,60.1685738918,0.0173854405659,37.1018798503,116.476155989,111.180166372,92.6442347522,9.90576805939,8.63016356076
 04/04  15:00:00,245.488932821,30.4895064469,60.7165899192,0.0,37.1018798503,116.476155989,101.634036613,91.7082685539,9.90576805939,0.02
 04/04  16:00:00,245.007177184,30.5317467733,60.1931015139,0.0,37.1018798503,116.476155989,101.125231215,91.1994631561,9.90576805939,0.02
 04/04  17:00:00,245.024488206,30.5311071591,60.2121816925,0.0,37.1018798503,116.476155989,109.499812446,90.9792724,9.90576805939,8.61477198675
 04/04  18:00:00,148.669534105,27.9232325221,47.7309058457,0.0,24.7345865669,47.5788473902,73.0946416633,68.1217576336,4.9528840297,0.02
 04/04  19:00:00,161.702020576,28.4324957647,48.5082947659,0.0,24.7345865669,47.5788473902,78.778069521,73.8051854913,4.9528840297,0.02
 04/04  20:00:00,136.334947634,27.6898202026,42.7916653536,0.0,12.3672932834,38.6892022431,92.8477649655,89.8560345477,2.97173041782,0.02
 04/04  21:00:00,94.2910693825,15.14985154,25.2377184498,0.0,12.3672932834,27.0668015668,58.9922544826,56.0005240648,2.97173041782,0.02
 04/04  22:00:00,81.1248783061,19.3722188705,27.0321826732,0.0,4.12243109448,15.9888894789,83.1902968428,80.198566425,2.97173041782,0.02
 04/04  23:00:00,68.9589668623,13.3463021301,21.0791352598,0.0,4.12243109448,15.9888894789,53.7894237536,50.7976933358,2.97173041782,0.02
 04/04  24:00:00,78.8831258688,19.3722188705,24.7904301902,0.0,4.12243109448,15.9888894789,91.1059237122,88.1141932944,2.97173041782,0.02
 04/05  01:00:00,68.8603291987,13.6009337514,20.725865982,0.0,4.12243109448,15.9888894789,59.038585173,56.0468547552,2.97173041782,0.02
 04/05  02:00:00,78.543673909,19.3722188705,24.4509782305,0.0,4.12243109448,15.9888894789,93.3374940383,90.3457636205,2.97173041782,0.02
 04/05  03:00:00,65.661673294,12.5789163363,18.5725958399,0.0,4.12243109448,15.9888894789,55.7085662971,52.7168358792,2.97173041782,0.02
 04/05  04:00:00,114.464293533,27.9161594216,34.4433623473,0.0,12.3672932834,24.9413748627,110.255555283,105.282671253,4.9528840297,0.02
 04/05  05:00:00,125.295453693,28.2120933736,35.9347450243,9.04384349076,12.3672932834,24.9413748627,178.05498113,173.0820971,4.9528840297,0.02
 04/05  06:00:00,176.48995313,29.1971784682,35.0662489331,6.67460621171,24.7345865669,70.7195625826,144.30661922,134.38085116,9.90576805939,0.02
 04/05  07:00:00,199.934073573,29.4914384081,36.2991654604,3.9459223241,37.1018798503,92.3937384068,133.680863721,115.16743285,9.90576805939,8.60766281147
 04/05  08:00:00,212.492229133,29.5738924745,37.4895659957,3.1879576281,37.1018798503,104.434947198,119.155202998,109.229434938,9.90576805939,0.02
 04/05  09:00:00,225.680021897,29.6416741569,39.1654223958,2.5904734784,37.1018798503,116.476155989,115.631961605,105.706193545,9.90576805939,0.02
 04/05  10:00:00,226.94570523,29.7322072261,40.8816222667,2.04877450532,37.1018798503,116.476155989,121.090231411,102.554305495,9.90576805939,8.63015785641
 04/05  11:00:00,229.832771449,29.8876567856,44.4507313798,1.21113999278,37.1018798503,116.476155989,108.666948491,98.7411804319,9.90576805939,0.02
 04/05  12:00:00,220.975413942,30.025411096,48.1669826364,0.541477858011,37.1018798503,104.434947198,114.770480465,96.2374651251,9.90576805939,8.6272472802
 04/05  13:00:00,235.078599217,30.2450766039,50.3590154234,0.191264720945,37.1018798503,116.476155989,103.362499523,93.4367314639,9.90576805939,0.02
 04/05  14:00:00,237.052411843,30.4039752082,52.2527964914,0.112550690501,37.1018798503,116.476155989,101.945645545,92.0198774858,9.90576805939,0.02
 04/05  15:00:00,239.159292497,30.6202550511,54.1997687235,0.0564058144991,37.1018798503,116.476155989,108.659126047,90.1247825788,9.90576805939,8.62857540898
 04/05  16:00:00,238.512065097,30.6384956082,53.5821089622,0.00916882597314,37.1018798503,116.476155989,99.6577958862,89.7320278268,9.90576805939,0.02
 04/05  17:00:00,236.516511749,30.5907967165,51.6445135474,0.0,37.1018798503,116.476155989,100.043280134,90.1175120747,9.90576805939,0.02
 04/05  18:00:00,141.977388941,27.9232325221,41.0387363345,0.0,24.7345865669,47.5788473902,81.5617610514,68.0008095303,4.9528840297,8.60806749139
 04/05  19:00:00,154.579520302,28.4324957647,41.3857884389,0.0,24.7345865669,47.5788473902,78.9055343633,73.9326503336,4.9528840297,0.02
 04/05  20:00:00,129.505289107,27.6898202026,35.9620119885,0.0,12.3672932834,38.6892022431,93.1595426426,90.1678122247,2.97173041782,0.02
 04/05  21:00:00,88.8384432232,14.7679041081,20.1670444538,0.0,12.3672932834,27.0668015668,60.93273825,57.9410078322,2.97173041782,0.02
 04/05  22:00:00,78.8030937217,19.796604906,24.2860125664,0.0,4.12243109448,15.9888894789,83.9053728495,80.9136424317,2.97173041782,0.02
 04/05  23:00:00,61.5750754545,12.412652852,14.628893649,0.0,4.12243109448,15.9888894789,57.2159988984,54.2242684806,2.97173041782,0.02
 04/05  24:00:00,80.8128991772,20.2209909415,25.8714319519,0.0,4.12243109448,15.9888894789,87.8167819523,84.8250515345,2.97173041782,0.02
 04/06  01:00:00,63.6284930558,12.8370388875,16.2579252339,0.0,4.12243109448,15.9888894789,58.7974260988,55.8056956809,2.97173041782,0.02
 04/06  02:00:00,75.9018945506,18.9160495028,22.2887371897,0.0,4.12243109448,15.9888894789,86.1122391084,83.1205086906,2.97173041782,0.02
 04/06  03:00:00,63.9874292876,12.550623934,16.9266447767,0.0,4.12243109448,15.9888894789,53.8111880235,50.8194576057,2.97173041782,0.02
 04/06  04:00:00,115.398640518,28.1142062381,35.1796630617,0.0,12.3672932834,24.9413748627,111.667933233,106.695049203,4.9528840297,0.02
 04/06  05:00:00,126.872345517,28.2265365459,37.6317966552,8.90924106112,12.3672932834,24.9413748627,177.208969849,172.236085819,4.9528840297,0.02
 04/06  06:00:00,179.894859216,29.2565328711,38.7120126335,6.37439474823,24.7345865669,70.7195625826,143.516713264,133.590945205,9.90576805939,0.02
 04/06  07:00:00,204.182397615,29.5538434274,40.6223421156,3.80867356949,37.1018798503,92.3937384068,124.421006551,114.495238492,9.90576805939,0.02
 04/06  08:00:00,218.382409985,29.639731931,43.8258723753,2.67594340097,37.1018798503,104.434947198,126.632788896,108.104291188,9.90576805939,8.62272964792
 04/06  09:00:00,234.694177171,29.7568589694,49.0913363027,1.56356110275,37.1018798503,116.476155989,113.260179286,103.334411226,9.90576805939,0.02
 04/06  10:00:00,241.028403706,29.9719091662,55.8253360056,0.948068209291,37.1018798503,116.476155989,108.746774323,98.8210062639,9.90576805939,0.02
 04/06  11:00:00,245.680289704,30.3068523398,60.7388383071,0.35134339452,37.1018798503,116.476155989,113.218915387,94.6817255686,9.90576805939,8.63142175896
 04/06  12:00:00,236.550827349,30.6530089296,63.4829184268,0.173400084415,37.1018798503,104.434947198,101.41429014,91.4885220806,9.90576805939,0.02
 04/06  13:00:00,252.050647971,31.0879109078,66.6065302224,0.0729177225067,37.1018798503,116.476155989,107.255203635,88.7179185858,9.90576805939,8.63151698957
 04/06  14:00:00,255.120610458,31.5469299563,69.2892930427,0.00134422541602,37.1018798503,116.476155989,96.4103090757,86.4845410163,9.90576805939,0.02
 04/06  15:00:00,257.229259374,31.9716274498,70.9747294089,0.0,37.1018798503,116.476155989,103.158034192,84.6237750692,9.90576805939,8.62849106326
 04/06  16:00:00,259.480489034,32.2407884783,72.9574324809,0.0,37.1018798503,116.476155989,93.4053313416,83.4795632822,9.90576805939,0.02
 04/06  17:00:00,259.240218335,32.3075552333,72.6514876513,0.0,37.1018798503,116.476155989,93.3815843039,83.4558162445,9.90576805939,0.02
 04/06  18:00:00,156.038090063,28.2000787419,54.8226011826,0.0,24.7345865669,47.5788473902,67.2370940041,62.2642099744,4.9528840297,0.02
 04/06  19:00:00,160.583570711,28.1153038563,47.7070182751,0.0,24.7345865669,47.5788473902,73.9482845898,68.9754005601,4.9528840297,0.02
 04/06  20:00:00,138.237412269,28.3263992559,44.0575329414,0.0,12.3672932834,38.6892022431,97.9820520809,86.4022823905,2.97173041782,8.60803927262
 04/06  21:00:00,93.9990269264,15.5035065696,24.5920209031,0.0,12.3672932834,27.0668015668,56.3726507205,53.3809203026,2.97173041782,0.02
 04/06  22:00:00,82.6687645744,20.4331839592,27.5151042168,0.0,4.12243109448,15.9888894789,79.5762604306,76.5845300128,2.97173041782,0.02
 04/06  23:00:00,68.6823208834,13.6009337514,20.5478580754,0.0,4.12243109448,15.9888894789,54.7014416818,51.709711264,2.97173041782,0.02
 04/06  24:00:00,78.3260418778,19.3722188705,24.2333466637,0.0,4.12243109448,15.9888894789,86.0946673172,83.1029368994,2.97173041782,0.02
 04/07  01:00:00,64.6258772404,12.4374543245,17.6782623767,0.0,4.12243109448,15.9888894789,53.7535641799,50.7618337621,2.97173041782,0.02
 04/07  02:00:00,75.8617481377,19.3722188705,21.7690530147,0.0,4.12243109448,15.9888894789,88.3207525361,85.3290221182,2.97173041782,0.02
 04/07  03:00:00,69.9981494303,15.7333367184,19.6611785348,0.0,4.12243109448,15.9888894789,71.786928286,68.7951978682,2.97173041782,0.02
 04/07  04:00:00,112.430232412,27.8312822145,32.4941790678,0.0,12.3672932834,24.9413748627,109.709930978,104.737046949,4.9528840297,0.02
 04/07  05:00:00,127.287125037,28.7132791258,37.4982386883,8.97083608948,12.3672932834,24.9413748627,178.084979699,173.112095669,4.9528840297,0.02
 04/07  06:00:00,175.665232797,29.1485038873,35.0221618016,5.94264829544,24.7345865669,70.7195625826,144.678153235,134.752385176,9.90576805939,0.02
