Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  07:00:00,204.505041873,29.4999311596,42.4437652234,2.36381281502,37.1018798503,92.3937384068,124.112420423,114.186652364,9.90576805939,0.02
 04/07  08:00:00,222.821911404,29.6229060937,49.7068602839,1.25129298416,37.1018798503,104.434947198,115.941038005,106.015269946,9.90576805939,0.02
 04/07  09:00:00,240.426699825,29.8523230445,55.3803529717,0.911568954533,37.1018798503,116.476155989,119.388324184,100.856926372,9.90576805939,8.62562975237
 04/07  10:00:00,246.661380045,30.2679288986,61.7374434305,0.372965418802,37.1018798503,116.476155989,106.368285982,96.4425179222,9.90576805939,0.02
 04/07  11:00:00,252.452430937,30.674439485,67.3154890278,0.17920173677,37.1018798503,116.476155989,110.927819209,92.3906981432,9.90576805939,8.63135300632
 04/07  12:00:00,246.085190013,31.1313128201,72.6388663636,0.0735485668175,37.1018798503,104.434947198,99.2130098983,89.2872418389,9.90576805939,0.02
 04/07  13:00:00,261.392391261,31.670120308,75.4380437749,0.000927958315869,37.1018798503,116.476155989,96.5326465581,86.6068784987,9.90576805939,0.02
 04/07  14:00:00,262.17039167,32.135992215,75.7513636132,0.0,37.1018798503,116.476155989,103.038588173,84.5029325549,9.90576805939,8.62988755866
 04/07  15:00:00,263.360475481,32.5283755874,76.5492360878,0.0,37.1018798503,116.476155989,92.6649378446,82.7391697852,9.90576805939,0.02
 04/07  16:00:00,264.409680757,32.7950309265,77.3323316469,0.0,37.1018798503,116.476155989,100.291454928,81.7630070792,9.90576805939,8.62267978959
 04/07  17:00:00,263.383477963,32.8380840104,76.2642404317,0.0,37.1018798503,116.476155989,91.5775583189,81.6517902595,9.90576805939,0.02
 04/07  18:00:00,158.417667445,28.2877686086,57.1145003694,0.0,24.7345865669,47.5788473902,66.7061661398,61.7332821101,4.9528840297,0.02
 04/07  19:00:00,162.519571547,28.1162240581,49.6421109035,0.0,24.7345865669,47.5788473902,72.8122344667,67.839350437,4.9528840297,0.02
 04/07  20:00:00,139.040853295,28.3268381934,44.86054512,0.0,12.3672932834,38.6892022431,88.4717257349,85.4799953171,2.97173041782,0.02
 04/07  21:00:00,94.2230199959,15.5035065696,24.8160093883,0.0,12.3672932834,27.0668015668,56.0323868009,53.0406563831,2.97173041782,0.02
 04/07  22:00:00,83.7513542465,20.5392804681,28.4915965453,0.0,4.12243109448,15.9888894789,79.0480777211,76.0563473033,2.97173041782,0.02
 04/07  23:00:00,69.3736234758,13.4594717395,21.3806217921,0.0,4.12243109448,15.9888894789,55.1368160982,52.1450856803,2.97173041782,0.02
 04/07  24:00:00,81.3256386626,19.3722188705,27.2329425112,0.0,4.12243109448,15.9888894789,89.9858475103,86.9941170925,2.97173041782,0.02
 04/08  01:00:00,67.3249938647,12.550623934,20.2642084092,0.0,4.12243109448,15.9888894789,62.0115395143,50.4380014972,2.97173041782,8.60180759928
 04/08  02:00:00,78.9670153194,19.3722188705,24.8743192645,0.0,4.12243109448,15.9888894789,87.4844891372,84.4927587194,2.97173041782,0.02
 04/08  03:00:00,66.5379144777,12.6355011411,19.3922519811,0.0,4.12243109448,15.9888894789,55.3222794261,52.3305490083,2.97173041782,0.02
 04/08  04:00:00,91.3562313729,26.4166620961,29.9693047407,0.0,4.12243109448,16.0517297156,117.785305823,114.793575405,2.97173041782,0.02
 04/08  05:00:00,89.4349714033,26.4166620961,28.0480448522,0.0,4.12243109448,16.0517297156,116.633870258,113.64213984,2.97173041782,0.02
 04/08  06:00:00,116.394475686,28.9629783091,33.6054914739,0.0,4.12243109448,39.6058045677,97.6601027179,94.6683723,2.97173041782,0.02
 04/08  07:00:00,160.778873526,29.0015409903,40.4927861827,12.8630075342,12.3672932834,65.3531420225,155.082349223,150.109465193,4.9528840297,0.02
 04/08  08:00:00,170.258463824,28.9861365609,48.6160646301,11.3438696002,12.3672932834,68.2430321324,151.549410848,146.576526819,4.9528840297,0.02
 04/08  09:00:00,202.037301428,29.0095077749,55.5102464825,7.18829186355,16.4897243779,93.1370602926,141.039146096,133.094531648,7.92461444751,0.02
 04/08  10:00:00,200.452772954,29.0101168103,54.7639199603,6.34937043199,16.4897243779,93.1370602926,136.987322295,129.042707848,7.92461444751,0.02
 04/08  11:00:00,198.887922075,29.0102458233,54.3221114474,5.22618629013,16.4897243779,93.1370602926,134.461346633,126.516732186,7.92461444751,0.02
 04/08  12:00:00,192.151935327,29.0280420286,58.7685633892,3.17757230954,16.4897243779,83.9857416113,139.286519582,122.751750141,7.92461444751,8.61015499322
 04/08  13:00:00,196.353054651,29.0571119693,64.2558587909,1.8623523865,16.4897243779,83.9857416113,127.13612548,119.191511033,7.92461444751,0.02
 04/08  14:00:00,201.752862828,29.1181545779,70.5274646848,0.929568359657,16.4897243779,83.9857416113,124.083202935,116.138588488,7.92461444751,0.02
 04/08  15:00:00,183.531089658,28.9629783091,70.8473302655,0.0,12.3672932834,70.6512738906,61.1841307652,56.2112467355,4.9528840297,0.02
 04/08  16:00:00,184.627144752,28.9629783091,71.9433780884,0.0,12.3672932834,70.6512738906,59.3085562883,54.3356722586,4.9528840297,0.02
 04/08  17:00:00,171.138031353,28.9629783091,70.977779936,0.0,12.3672932834,58.1284167478,62.7539294361,57.7810454064,4.9528840297,0.02
 04/08  18:00:00,127.175887967,28.1990834452,60.9670328009,0.0,12.3672932834,24.9413748627,86.1161191133,81.1432350836,4.9528840297,0.02
 04/08  19:00:00,129.525565348,27.9020132204,54.217113718,0.0,12.3672932834,24.9413748627,94.8239819092,89.8510978795,4.9528840297,0.02
 04/08  20:00:00,111.046211112,27.4776271849,48.5983194958,0.0,4.12243109448,16.0517297156,105.294230742,102.302500324,2.97173041782,0.02
 04/08  21:00:00,72.4408323341,13.6327170836,24.2512172354,0.0,4.12243109448,15.9888894789,58.3868120139,55.3950815961,2.97173041782,0.02
 04/08  22:00:00,74.4393724472,14.0571031191,25.8253712811,0.0,4.12243109448,15.9888894789,58.0739753979,55.08224498,2.97173041782,0.02
 04/08  23:00:00,82.7815748583,17.8657396854,30.2420950215,0.0,4.12243109448,15.9888894789,75.9855719013,72.9938414835,2.97173041782,0.02
 04/08  24:00:00,84.9457205472,18.4598801351,31.8121002228,0.0,4.12243109448,15.9888894789,77.3164677366,74.3247373188,2.97173041782,0.02
 04/09  01:00:00,71.8916216633,15.4097195561,23.927798523,0.0,2.06121554724,15.9888894789,82.5925518752,71.0190266309,2.97173041782,8.60179482644
 04/09  02:00:00,72.9990148978,14.4814891546,26.0218432387,0.0,2.06121554724,15.9888894789,62.5079322213,59.5162018034,2.97173041782,0.02
 04/09  03:00:00,60.5776093945,11.00694254,17.1334054776,0.0,2.06121554724,15.9888894789,56.0962092591,53.1044788413,2.97173041782,0.02
 04/09  04:00:00,77.8135573184,17.6111080641,27.5899248553,0.0,2.06121554724,15.9888894789,81.3260239718,78.334293554,2.97173041782,0.02
 04/09  05:00:00,78.0912601349,16.6828776626,28.8542791796,0.0,2.06121554724,15.9888894789,71.5794505574,68.5877201396,2.97173041782,0.02
 04/09  06:00:00,71.9391711211,17.6111080641,26.413872125,0.0,2.06121554724,15.9888894789,83.1638057607,80.1720753429,2.97173041782,0.02
 04/09  07:00:00,74.4690883645,22.0138850801,33.8208370028,0.0,2.06121554724,15.9888894789,103.390193728,100.39846331,2.97173041782,0.02
 04/09  08:00:00,101.951982339,19.3086522061,36.3172529633,0.0,4.12243109448,41.7362269337,78.7893101717,73.816426142,4.9528840297,0.02
 04/09  09:00:00,115.948956289,23.626552015,45.8794850726,0.0,4.12243109448,41.7362269337,94.424561103,89.4516770733,4.9528840297,0.02
 04/09  10:00:00,106.277663008,19.0964591883,40.8551267174,0.0,4.12243109448,41.7362269337,74.9689152711,69.9960312414,4.9528840297,0.02
 04/09  11:00:00,121.280176299,23.0748501688,51.7624069807,0.0,4.12243109448,41.7362269337,89.3585252655,84.3856412358,4.9528840297,0.02
 04/09  12:00:00,112.909420373,19.2025556972,47.3807876128,0.0,4.12243109448,41.7362269337,69.9285657962,64.9556817665,4.9528840297,0.02
 04/09  13:00:00,128.454352,23.7114292221,58.3000036562,0.0,4.12243109448,41.7362269337,82.5788571921,77.6059731624,4.9528840297,0.02
 04/09  14:00:00,117.98877014,19.7340579002,51.9286351924,0.0,4.12243109448,41.7362269337,64.2237563945,59.2508723648,4.9528840297,0.02
 04/09  15:00:00,130.231253574,23.7132520468,60.0750824109,0.0,4.12243109448,41.7362269337,76.5903387483,71.6174547186,4.9528840297,0.02
 04/09  16:00:00,101.503317153,19.736136035,52.2987963734,0.0,4.12243109448,24.8785346261,63.1557173004,58.1828332707,4.9528840297,0.02
 04/09  17:00:00,98.6240581338,22.8308738189,57.1821865994,0.0,2.06121554724,15.9888894789,76.6397205259,73.6479901081,2.97173041782,0.02
 04/09  18:00:00,86.1726831635,18.8524828384,48.826044665,0.0,2.06121554724,15.9888894789,64.8464069063,61.8546764884,2.97173041782,0.02
 04/09  19:00:00,94.8063246621,20.1043304022,46.7644350873,0.0,2.06121554724,15.9888894789,78.178855163,75.1871247451,2.97173041782,0.02
 04/09  20:00:00,81.4507626168,15.9030911326,33.0052526117,0.0,2.06121554724,15.9888894789,67.7234772906,64.7317468728,2.97173041782,0.02
 04/09  21:00:00,87.5607026094,18.2317954512,36.7280672254,0.0,2.06121554724,15.9888894789,82.8483852893,79.8566548715,2.97173041782,0.02
 04/09  22:00:00,77.4350956312,15.0791205341,29.8369245838,0.0,2.06121554724,15.9888894789,67.6230732422,64.6313428244,2.97173041782,0.02
 04/09  23:00:00,74.1686140331,15.1895807053,26.4307722649,0.0,2.06121554724,15.9888894789,75.10554494,72.1138145222,2.97173041782,0.02
 04/09  24:00:00,77.2542040954,15.4760868997,29.2532245113,0.0,2.06121554724,15.9888894789,73.2816626737,70.2899322559,2.97173041782,0.02
 04/10  01:00:00,74.1656308838,15.1895807053,24.3665735587,0.0,4.12243109448,15.9888894789,75.3936906426,72.4019602248,2.97173041782,0.02
 04/10  02:00:00,76.9109675063,15.3699903908,26.9548688685,0.0,4.12243109448,15.9888894789,71.3762376775,68.3845072597,2.97173041782,0.02
 04/10  03:00:00,69.8818021716,13.5478398765,21.7770645218,0.0,4.12243109448,15.9888894789,62.405231611,59.4135011931,2.97173041782,0.02
 04/10  04:00:00,129.455045755,28.220302747,49.1299714077,0.0,12.3672932834,24.9413748627,116.247680775,111.274796745,4.9528840297,0.02
 04/10  05:00:00,136.613691467,28.1746824497,51.15597481,5.17826255909,12.3672932834,24.9413748627,185.608958086,180.636074056,4.9528840297,0.02
 04/10  06:00:00,192.324207453,29.0403121011,55.4688031133,2.26317290121,24.7345865669,70.7195625826,160.05541718,141.547846068,9.90576805939,8.60180305211
 04/10  07:00:00,217.721157167,29.2472288799,57.1930899944,1.08330807113,37.1018798503,92.3937384068,131.058321691,121.132553631,9.90576805939,0.02
 04/10  08:00:00,231.491808841,29.3761391087,59.4113976572,0.463479315362,37.1018798503,104.434947198,123.757183116,113.831415056,9.90576805939,0.02
 04/10  09:00:00,249.318963265,29.5679601211,65.374866931,0.0936882263811,37.1018798503,116.476155989,118.293712817,108.367944758,9.90576805939,0.02
 04/10  10:00:00,255.947495752,29.8367410417,71.7653361268,0.0623612056945,37.1018798503,116.476155989,122.186765298,103.651301618,9.90576805939,8.62969562122
 04/10  11:00:00,262.748703513,30.2590649125,78.1918489091,0.0145578494739,37.1018798503,116.476155989,108.672407063,98.7466390037,9.90576805939,0.02
 04/10  12:00:00,257.7832475,30.7566235508,84.7851039092,0.0,37.1018798503,104.434947198,105.528802843,86.9961547199,9.90576805939,8.62688006389
 04/10  13:00:00,276.862326086,31.3181969878,91.2609168487,0.0,37.1018798503,116.476155989,79.1573377955,69.2315697361,9.90576805939,0.02
 04/10  14:00:00,281.892078623,31.848467197,95.7605319164,0.0,37.1018798503,116.476155989,66.79207151,56.8663034507,9.90576805939,0.02
 04/10  15:00:00,282.508610133,32.2565849753,95.9692022958,0.0,37.1018798503,116.476155989,72.6097703471,54.0758669664,9.90576805939,8.62813532127
 04/10  16:00:00,279.736833172,32.4824602566,92.9720920037,0.0,37.1018798503,116.476155989,70.3289706425,60.4032025831,9.90576805939,0.02
 04/10  17:00:00,275.615329985,32.4596518587,88.8744834348,0.0,37.1018798503,116.476155989,84.2047312768,74.2789632174,9.90576805939,0.02
 04/10  18:00:00,167.979640871,28.2868865304,66.6773454789,0.0,24.7345865669,47.5788473902,75.9652256623,62.40438481,4.9528840297,8.60795682256
 04/10  19:00:00,173.990067655,28.1165274528,63.4614812906,0.0,24.7345865669,47.5788473902,73.4334776453,68.4605936156,4.9528840297,0.02
 04/10  20:00:00,157.882544271,28.4332104343,63.5958826834,0.0,12.3672932834,38.6892022431,88.4204435838,85.428713166,2.97173041782,0.02
 04/10  21:00:00,107.496730965,17.3353483819,36.2111535428,0.0,12.3672932834,27.0668015668,60.5436849765,57.5519545587,2.97173041782,0.02
 04/10  22:00:00,94.2859056224,21.5259323802,38.0161288086,0.0,4.12243109448,15.9888894789,81.3329695091,78.3412390913,2.97173041782,0.02
 04/10  23:00:00,72.7389390379,13.6009337514,24.6044765603,0.0,4.12243109448,15.9888894789,55.3265500647,52.3348196469,2.97173041782,0.02
 04/10  24:00:00,90.3320285354,20.5604997699,35.0510527071,0.0,4.12243109448,15.9888894789,90.1752949416,87.1835645238,2.97173041782,0.02
 04/11  01:00:00,65.5385523237,12.3277756448,18.6772479717,0.0,4.12243109448,15.9888894789,58.0507458359,55.059015418,2.97173041782,0.02
 04/11  02:00:00,87.6904373202,19.5950671596,33.398262528,0.0,4.12243109448,15.9888894789,85.2252651933,82.2335347755,2.97173041782,0.02
 04/11  03:00:00,60.687597889,10.5666648384,15.6341411114,0.0,4.12243109448,15.9888894789,48.175377181,45.1836467632,2.97173041782,0.02
 04/11  04:00:00,126.520154004,28.1354255399,46.2799574674,0.0,12.3672932834,24.9413748627,108.928017975,103.955133945,4.9528840297,0.02
 04/11  05:00:00,131.968721568,28.2323403185,47.7098619286,3.92174828742,12.3672932834,24.9413748627,176.856883604,171.883999574,4.9528840297,0.02
 04/11  06:00:00,188.928384879,29.2749097017,52.102231128,1.99932530511,24.7345865669,70.7195625826,143.21728407,133.291516011,9.90576805939,0.02
 04/11  07:00:00,215.454252277,29.5408088478,54.7573012954,0.95860719868,37.1018798503,92.3937384068,123.864710959,113.9389429,9.90576805939,0.02
 04/11  08:00:00,228.610145121,29.6577800673,55.9656576461,0.745871877687,37.1018798503,104.434947198,126.431862842,107.903718295,9.90576805939,8.62237648731
 04/11  09:00:00,240.813673029,29.7917812027,56.4578056297,0.281683554844,37.1018798503,116.476155989,113.875987336,103.950219276,9.90576805939,0.02
 04/11  10:00:00,243.199086373,29.9472488177,58.8772561272,0.091509018433,37.1018798503,116.476155989,110.976585083,101.050817023,9.90576805939,0.02
 04/11  11:00:00,247.301691594,30.1431306033,62.8382183834,0.0371195895035,37.1018798503,116.476155989,116.913045135,98.3763078799,9.90576805939,8.63096919595
 04/11  12:00:00,237.352532999,30.3255097109,64.7809469175,0.00459531454423,37.1018798503,104.434947198,106.081002161,96.1552341019,9.90576805939,0.02
 04/11  13:00:00,248.893147027,30.4693931427,64.1404927305,0.0,37.1018798503,116.476155989,112.848779648,94.3119761768,9.90576805939,8.63103541134
 04/11  14:00:00,247.154913462,30.5354424581,62.3364513024,0.0,37.1018798503,116.476155989,103.284771816,93.3590037568,9.90576805939,0.02
 04/11  15:00:00,250.76713859,30.6753315274,65.8089267023,0.0,37.1018798503,116.476155989,110.33202507,91.7982167056,9.90576805939,8.62804030505
 04/11  16:00:00,253.508163134,30.736032126,68.4898829822,0.0,37.1018798503,116.476155989,100.652572056,90.7268039971,9.90576805939,0.02
 04/11  17:00:00,255.656757066,30.7688187512,70.6067766482,0.0,37.1018798503,116.476155989,99.9730081854,90.047240126,9.90576805939,0.02
 04/11  18:00:00,157.008419201,27.9232325221,56.069782686,0.0,24.7345865669,47.5788473902,71.9661762419,66.9932922122,4.9528840297,0.02
 04/11  19:00:00,165.237292941,28.4324957647,54.3927214608,0.0,24.7345865669,47.5788473902,77.4979398108,72.5250557811,4.9528840297,0.02
 04/11  20:00:00,138.473067277,27.6898202026,44.9297718407,0.0,12.3672932834,38.6892022431,100.198165,88.6193048293,2.97173041782,8.60712975303
 04/11  21:00:00,93.3825566892,15.1922901436,24.2867684841,0.0,12.3672932834,27.0668015668,56.470004679,53.4782742612,2.97173041782,0.02
 04/11  22:00:00,81.9318689287,20.0795289297,27.1318638055,0.0,4.12243109448,15.9888894789,82.9239937054,79.9322632875,2.97173041782,0.02
 04/11  23:00:00,63.9735997222,12.7521616804,16.6879091991,0.0,4.12243109448,15.9888894789,56.8843920234,53.8926616056,2.97173041782,0.02
 04/11  24:00:00,78.5315943104,19.5844118882,24.2267063008,0.0,4.12243109448,15.9888894789,91.308709875,88.3169794572,2.97173041782,0.02
 04/12  01:00:00,63.1378812593,12.2959923127,16.3317286416,0.0,4.12243109448,15.9888894789,51.9933844983,49.0016540804,2.97173041782,0.02
 04/12  02:00:00,74.1245768209,19.3722188705,20.0318819395,0.0,4.12243109448,15.9888894789,88.6670008954,85.6752704776,2.97173041782,0.02
 04/12  03:00:00,73.6206625737,18.6296345493,20.3172888542,0.0,4.12243109448,15.9888894789,80.2788919399,77.2871615221,2.97173041782,0.02
 04/12  04:00:00,108.562108529,28.0859138358,28.3714238193,0.0,12.3672932834,24.9413748627,110.785000772,105.812116743,4.9528840297,0.02
 04/12  05:00:00,119.772959527,28.2157175622,30.1833293385,9.2691417545,12.3672932834,24.9413748627,180.331516692,175.358632663,4.9528840297,0.02
 04/12  06:00:00,166.017350288,29.1901989412,26.1628595784,7.46153989004,24.7345865669,70.7195625826,146.425032451,136.499264392,9.90576805939,0.02
 04/12  07:00:00,193.771899491,29.4572527807,30.8760096818,3.24110953881,37.1018798503,92.3937384068,125.506791203,115.581023143,9.90576805939,0.02
 04/12  08:00:00,211.69693638,29.5552362408,38.1353891437,1.76547977028,37.1018798503,104.434947198,117.21099014,107.285222081,9.90576805939,0.02
 04/12  09:00:00,229.887566771,29.7480488374,44.4491864042,1.40789077219,37.1018798503,116.476155989,120.543436433,102.012456819,9.90576805939,8.62521155483
 04/12  10:00:00,234.408082604,30.0540840985,49.2458337513,0.82515250036,37.1018798503,116.476155989,107.907233341,97.9814652821,9.90576805939,0.02
 04/12  11:00:00,238.577740456,30.3952306786,53.6113790187,0.287850316934,37.1018798503,116.476155989,113.046423036,94.5098095404,9.90576805939,8.63084543588
 04/12  12:00:00,230.511965232,30.7357756666,57.374214728,0.16053758435,37.1018798503,104.434947198,101.555597678,91.6298296184,9.90576805939,0.02
 04/12  13:00:00,247.201543345,31.2235703005,61.6559316041,0.0387786497579,37.1018798503,116.476155989,98.8600339258,88.9342658664,9.90576805939,0.02
 04/12  14:00:00,249.889888114,31.6631934822,63.9436691879,0.0,37.1018798503,116.476155989,105.322445338,86.7872431607,9.90576805939,8.62943411819
 04/12  15:00:00,253.144479782,32.0789175343,66.7827333688,0.0,37.1018798503,116.476155989,94.8390669907,84.9132989313,9.90576805939,0.02
 04/12  16:00:00,255.63165472,32.3850238832,68.9643188035,0.0,37.1018798503,116.476155989,102.109031646,83.5792332947,9.90576805939,8.62403029175
 04/12  17:00:00,255.647563651,32.4804849099,68.8859389539,0.0,37.1018798503,116.476155989,92.9518122615,83.0260442021,9.90576805939,0.02
 04/12  18:00:00,152.568853921,28.2855796877,51.2678844715,0.0,24.7345865669,47.5788473902,67.3539725582,62.3810885285,4.9528840297,0.02
 04/12  19:00:00,153.860215761,28.1158128811,43.3323420314,0.0,24.7345865669,47.5788473902,73.8184706554,68.8455866257,4.9528840297,0.02
 04/12  20:00:00,133.355142001,28.3972468635,39.1044344078,0.0,12.3672932834,38.6892022431,89.7905166513,86.7987862334,2.97173041782,0.02
 04/12  21:00:00,91.945308445,15.5035065696,22.5383030296,0.0,12.3672932834,27.0668015668,56.5403335099,53.5486030921,2.97173041782,0.02
 04/12  22:00:00,81.8160911403,20.5392804681,26.5563339601,0.0,4.12243109448,15.9888894789,79.8597766538,76.868046236,2.97173041782,0.02
 04/12  23:00:00,65.7104398981,13.3887407336,17.7881697417,0.0,4.12243109448,15.9888894789,56.2855830725,53.2938526547,2.97173041782,0.02
 04/12  24:00:00,73.7618751287,19.3722188705,19.669179499,0.0,4.12243109448,15.9888894789,87.4630565145,84.4713260967,2.97173041782,0.02
 04/13  01:00:00,69.8779792096,16.0304069432,19.2439376136,0.0,4.12243109448,15.9888894789,71.0605775576,68.0688471398,2.97173041782,0.02
 04/13  02:00:00,77.9517794503,22.0138850801,21.1473123741,0.0,4.12243109448,15.9888894789,97.2874032376,94.2956728198,2.97173041782,0.02
 04/13  03:00:00,68.6938704439,17.6111080641,16.4090224177,0.0,4.12243109448,15.9888894789,79.5618129095,76.5700824917,2.97173041782,0.02
 04/13  04:00:00,109.72961991,28.1707910429,29.4540571897,0.0,12.3672932834,24.9413748627,119.669517513,106.114839358,4.9528840297,8.60179412489
 04/13  05:00:00,120.941228877,28.2206258908,31.600946032,9.0148853713,12.3672932834,24.9413748627,180.177470205,175.204586175,4.9528840297,0.02
 04/13  06:00:00,167.708469083,29.1975366279,28.1367339676,7.17144599205,24.7345865669,70.7195625826,146.084577847,136.158809788,9.90576805939,0.02
 04/13  07:00:00,194.814067568,29.461763268,32.472438369,2.68233775583,37.1018798503,92.3937384068,124.897842133,114.972074073,9.90576805939,0.02
 04/13  08:00:00,213.077033984,29.5841328645,39.7745836314,1.47752724995,37.1018798503,104.434947198,116.393770204,106.468002145,9.90576805939,0.02
 04/13  09:00:00,230.928155178,29.8120517977,45.6547865974,1.17887079488,37.1018798503,116.476155989,111.395532949,101.469764889,9.90576805939,0.02
 04/13  10:00:00,232.836804983,30.0788707129,47.830682482,0.64422454999,37.1018798503,116.476155989,116.323859908,97.788696604,9.90576805939,8.62939524423
 04/13  11:00:00,235.617996229,30.347086152,50.7492690994,0.238414605329,37.1018798503,116.476155989,104.680927496,94.7551594365,9.90576805939,0.02
 04/13  12:00:00,226.900925776,30.5772370786,53.9391387407,0.143051173524,37.1018798503,104.434947198,110.902700862,92.3703444594,9.90576805939,8.62658834346
 04/13  13:00:00,241.581401071,30.910683951,56.341678164,0.0458391938014,37.1018798503,116.476155989,99.9388971357,90.0131290763,9.90576805939,0.02
 04/13  14:00:00,242.902452984,31.2525689736,57.3668118244,0.0,37.1018798503,116.476155989,106.612574688,88.077496544,9.90576805939,8.62931008493
 04/13  15:00:00,243.724696423,31.5368318913,57.9050665993,0.0,37.1018798503,116.476155989,96.3402791486,86.4145110892,9.90576805939,0.02
 04/13  16:00:00,243.933019391,31.700184434,57.9505605704,0.0,37.1018798503,116.476155989,95.3405313664,85.414763307,9.90576805939,0.02
 04/13  17:00:00,242.467426091,31.7168608871,56.4693747596,0.0,37.1018798503,116.476155989,103.605550485,85.0837274335,9.90576805939,8.61605499252
 04/13  18:00:00,145.284213666,28.2842226605,43.9845917037,0.0,24.7345865669,47.5788473902,68.7514597218,63.7785756921,4.9528840297,0.02
 04/13  19:00:00,149.730062259,28.1142062381,39.2038022796,0.0,24.7345865669,47.5788473902,75.4445970077,70.471712978,4.9528840297,0.02
 04/13  20:00:00,129.64609538,28.1142062381,35.6784411709,0.0,12.3672932834,38.6892022431,91.1096945489,88.1179641311,2.97173041782,0.02
 04/13  21:00:00,90.6706762641,15.7015533862,21.0656321126,0.0,12.3672932834,27.0668015668,55.4046373869,52.4129069691,2.97173041782,0.02
 04/13  22:00:00,74.3520338563,19.796604906,19.8349530687,0.0,4.12243109448,15.9888894789,83.3975106128,80.405780195,2.97173041782,0.02
 04/13  23:00:00,69.268826785,16.1011379491,18.5306947881,0.0,4.12243109448,15.9888894789,68.7455010807,65.7537706629,2.97173041782,0.02
 04/13  24:00:00,75.6672486004,22.0138850801,18.8554651783,0.0,4.12243109448,15.9888894789,96.0562476371,93.0645172192,2.97173041782,0.02
 04/14  01:00:00,66.7995060414,17.6111080641,14.3878839129,0.0,4.12243109448,15.9888894789,78.5573605246,75.5656301068,2.97173041782,0.02
 04/14  02:00:00,79.6191863622,23.2021659795,21.4796628239,0.0,4.12243109448,15.9888894789,99.1173785264,96.1256481086,2.97173041782,0.02
 04/14  03:00:00,65.5871279527,17.6111080641,12.8811144594,0.0,4.12243109448,15.9888894789,80.4636897682,77.4719593504,2.97173041782,0.02
 04/14  04:00:00,105.053361737,28.1707910429,24.7626239211,0.0151759119037,12.3672932834,24.9413748627,112.889604893,107.916720863,4.9528840297,0.02
 04/14  05:00:00,120.365257012,28.2046589804,27.6608795023,12.3949476307,12.3672932834,24.9413748627,182.030251186,177.057367156,4.9528840297,0.02
 04/14  06:00:00,167.054644076,29.1484280115,24.0378489476,10.6656151738,24.7345865669,70.7195625826,147.677467071,137.751699012,9.90576805939,0.02
 04/14  07:00:00,196.394601835,29.398184992,30.8611921327,5.93769198804,37.1018798503,92.3937384068,127.109383099,117.183615039,9.90576805939,0.02
 04/14  08:00:00,213.545663807,29.4876876839,38.4359075928,3.38125072823,37.1018798503,104.434947198,127.42154947,108.893631567,9.90576805939,8.62214984357
 04/14  09:00:00,229.951393457,29.6209541415,44.178570915,1.86947654653,37.1018798503,116.476155989,113.157441948,103.231673889,9.90576805939,0.02
 04/14  10:00:00,233.71164746,29.8703155334,48.5298219447,1.02844886771,37.1018798503,116.476155989,108.49794725,98.572179191,9.90576805939,0.02
 04/14  11:00:00,237.950491798,30.2199503214,53.0204365146,0.426902675839,37.1018798503,116.476155989,113.244937861,94.7085352439,9.90576805939,8.63063455792
 04/14  12:00:00,230.196216779,30.5535731181,57.2022301296,0.198944360092,37.1018798503,104.434947198,101.615447616,91.6896795568,9.90576805939,0.02
 04/14  13:00:00,245.863468806,30.9422515757,60.5642842907,0.0736894348848,37.1018798503,116.476155989,107.566023131,89.0313123914,9.90576805939,8.62894267997
 04/14  14:00:00,250.733360608,31.449426494,65.0008393129,8.99464751497e-05,37.1018798503,116.476155989,96.6444538525,86.7186857931,9.90576805939,0.02
 04/14  15:00:00,254.971992268,31.9058142547,68.7833116069,0.0,37.1018798503,116.476155989,103.187294664,84.6552831759,9.90576805939,8.62624342846
 04/14  16:00:00,256.878823938,32.1971321093,70.399456399,0.0,37.1018798503,116.476155989,93.4220643184,83.496296259,9.90576805939,0.02
 04/14  17:00:00,256.642312102,32.2616560695,70.0995030465,0.0,37.1018798503,116.476155989,93.2709836025,83.3452155431,9.90576805939,0.02
 04/14  18:00:00,151.345745844,28.1998871094,50.1304586115,0.0,24.7345865669,47.5788473902,67.5941946166,62.6213105869,4.9528840297,0.02
 04/14  19:00:00,155.265528537,28.1151183339,44.7383383919,0.0,24.7345865669,47.5788473902,74.4455545569,69.4726705272,4.9528840297,0.02
 04/14  20:00:00,134.570579671,28.25566825,40.4614396129,0.0,12.3672932834,38.6892022431,98.4778762567,86.8982755715,2.97173041782,8.60787026738
 04/14  21:00:00,92.2378898871,15.5035065696,22.8308859283,0.0,12.3672932834,27.0668015668,56.6224473969,53.6307169791,2.97173041782,0.02
 04/14  22:00:00,80.9482991866,20.4331839592,25.7946391487,0.0,4.12243109448,15.9888894789,80.0255382698,77.033807852,2.97173041782,0.02
 04/14  23:00:00,65.5062682742,13.3887407336,17.5839988192,0.0,4.12243109448,15.9888894789,56.3980503472,53.4063199294,2.97173041782,0.02
 04/14  24:00:00,73.8987409733,19.3722188705,19.806046109,0.0,4.12243109448,15.9888894789,87.5749750268,84.583244609,2.97173041782,0.02
 04/15  01:00:00,71.0791917574,16.242599961,20.2329579713,0.0,4.12243109448,15.9888894789,69.5211892936,66.5294588758,2.97173041782,0.02
 04/15  02:00:00,76.9020616094,22.0138850801,20.0975954176,0.0,4.12243109448,15.9888894789,97.1015395815,94.1098091637,2.97173041782,0.02
 04/15  03:00:00,67.8255507235,17.6111080641,15.5407036351,0.0,4.12243109448,15.9888894789,79.6445867229,76.6528563051,2.97173041782,0.02
 04/15  04:00:00,87.8534923101,27.2654341671,25.6177947554,0.0,4.12243109448,16.0517297156,117.571216606,114.579486188,2.97173041782,0.02
 04/15  05:00:00,85.2476535305,26.8410481316,23.4363420178,0.0,4.12243109448,16.0517297156,118.912273668,115.92054325,2.97173041782,0.02
 04/15  06:00:00,104.976380446,28.9629783091,24.1886473368,0.347916567864,4.12243109448,39.6058045677,99.8632372047,96.8715067869,2.97173041782,0.02
 04/15  07:00:00,157.890799804,29.00137325,33.1318474244,17.3360412507,12.3672932834,65.3531420225,155.94703577,150.97415174,4.9528840297,0.02
 04/15  08:00:00,164.39178655,28.9874437518,41.8146971048,12.2772625247,12.3672932834,68.2430321324,149.811258765,144.838374735,4.9528840297,0.02
 04/15  09:00:00,195.062633631,29.0122533913,48.8613026023,6.85982415842,16.4897243779,93.1370602926,138.16630989,130.221695443,7.92461444751,0.02
 04/15  10:00:00,198.792349072,29.0234750533,55.119463129,4.32004353767,16.4897243779,93.1370602926,132.785770078,124.84115563,7.92461444751,0.02
 04/15  11:00:00,200.94165265,29.0292640445,59.1697732473,2.41325106048,16.4897243779,93.1370602926,137.821134106,121.28601486,7.92461444751,8.61050479873
 04/15  12:00:00,192.513309451,29.0594065141,61.17565959,1.1005280559,16.4897243779,83.9857416113,126.656458788,118.711844341,7.92461444751,0.02
 04/15  13:00:00,194.956171657,29.1465131152,64.2397166873,0.392226155533,16.4897243779,83.9857416113,124.375620365,116.431005917,7.92461444751,0.02
 04/15  14:00:00,197.673515333,29.2433479415,67.1647611098,0.087734273876,16.4897243779,83.9857416113,122.323306514,114.378692066,7.92461444751,0.02
 04/15  15:00:00,178.329453025,28.9629783091,65.6456939584,0.0,12.3672932834,70.6512738906,60.0668970438,55.0940130141,4.9528840297,0.02
 04/15  16:00:00,177.842580336,28.9629783091,65.1588132431,0.0,12.3672932834,70.6512738906,58.6332159424,53.6603319127,4.9528840297,0.02
 04/15  17:00:00,164.24494107,28.9629783091,64.0846893872,0.0,12.3672932834,58.1284167478,62.1454417298,57.1725577001,4.9528840297,0.02
 04/15  18:00:00,122.875103388,28.2839606523,56.5813709865,0.0,12.3672932834,24.9413748627,85.4359202066,80.4630361769,4.9528840297,0.02
 04/15  19:00:00,125.345530551,28.0081097292,49.9309823841,0.0,12.3672932834,24.9413748627,94.3605308629,89.3876468332,4.9528840297,0.02
 04/15  20:00:00,108.413399024,27.6898202026,45.7533143983,0.0,4.12243109448,16.0517297156,113.674493547,102.10096743,2.97173041782,8.60179569903
 04/15  21:00:00,74.7258565204,14.3117347404,25.8572239115,0.0,4.12243109448,15.9888894789,58.001257641,55.0095272231,2.97173041782,0.02
 04/15  22:00:00,72.1947910942,14.0571031191,23.5807902095,0.0,4.12243109448,15.9888894789,57.2924882056,54.3007577878,2.97173041782,0.02
 04/15  23:00:00,79.7711359057,18.0354940996,27.0619020623,0.0,4.12243109448,15.9888894789,76.302147114,73.3104166962,2.97173041782,0.02
 04/15  24:00:00,83.3370443425,18.7145117564,29.9487929225,0.0,4.12243109448,15.9888894789,77.1985415202,74.2068111024,2.97173041782,0.02
 04/16  01:00:00,69.6461017015,15.4097195561,21.6822792021,0.0,2.06121554724,15.9888894789,74.083080667,71.0913502492,2.97173041782,0.02
 04/16  02:00:00,65.1720300817,13.4629626694,19.2133855642,0.0,2.06121554724,15.9888894789,61.867638239,58.8759078211,2.97173041782,0.02
 04/16  03:00:00,62.3166896666,11.8557146111,18.0237142939,0.0,2.06121554724,15.9888894789,52.8573347528,49.865604335,2.97173041782,0.02
 04/16  04:00:00,67.5063393247,15.4097195561,19.542516981,0.0,2.06121554724,15.9888894789,71.2937378779,68.3020074601,2.97173041782,0.02
 04/16  05:00:00,78.7072859567,19.8124965721,26.2238445636,0.0,2.06121554724,15.9888894789,101.583753889,98.5920234711,2.97173041782,0.02
 04/16  06:00:00,71.6473684902,18.8842661706,27.198078562,0.0,2.06121554724,15.9888894789,85.4958583129,82.5041278951,2.97173041782,0.02
 04/16  07:00:00,68.8950921509,22.0138850801,28.2468412658,0.0,2.06121554724,15.9888894789,104.134317202,101.142586785,2.97173041782,0.02
 04/16  08:00:00,95.7083006709,18.6296345493,30.7525893998,0.0,4.12243109448,41.7362269337,79.3746202685,74.4017362388,4.9528840297,0.02
 04/16  09:00:00,112.235694537,23.0748501688,42.7179255865,0.0,4.12243109448,41.7362269337,95.9173391782,90.9444551485,4.9528840297,0.02
 04/16  10:00:00,104.854648359,18.8842661706,39.644305481,0.0,4.12243109448,41.7362269337,75.6534889358,70.6806049061,4.9528840297,0.02
 04/16  11:00:00,120.615293197,23.4992362043,50.673138215,0.0,4.12243109448,41.7362269337,93.294235779,88.3213517493,4.9528840297,0.02
 04/16  12:00:00,110.568611242,19.3086522061,44.9338823214,0.0,4.12243109448,41.7362269337,73.2894797898,68.3165957601,4.9528840297,0.02
 04/16  13:00:00,123.176971166,23.2870431866,53.4470091858,0.0,4.12243109448,41.7362269337,89.5085997503,84.5357157206,4.9528840297,0.02
 04/16  14:00:00,112.644381233,19.223774999,47.0945294954,0.0,4.12243109448,41.7362269337,70.7374378431,65.7645538134,4.9528840297,0.02
 04/16  15:00:00,127.225570409,23.626552015,57.1560995673,0.0,4.12243109448,41.7362269337,86.5152969032,81.5424128735,4.9528840297,0.02
 04/16  16:00:00,98.8444412585,19.5632838274,49.8127729587,0.0,4.12243109448,24.8785346261,68.2934824181,63.3205983884,4.9528840297,0.02
 04/16  17:00:00,95.3863334303,22.6611194047,54.1142165659,0.0,2.06121554724,15.9888894789,86.6681626908,83.6764322729,2.97173041782,0.02
 04/16  18:00:00,73.8505548869,16.4123543752,38.9907819197,0.0,2.06121554724,15.9888894789,63.4852984582,60.4935680404,2.97173041782,0.02
 04/16  19:00:00,97.4738786165,21.7381253979,47.7514574439,0.0,2.06121554724,15.9888894789,95.3512967082,92.3595662904,2.97173041782,0.02
 04/16  20:00:00,75.9739098804,13.8131267691,29.6884696923,0.0,2.06121554724,15.9888894789,58.6223869378,55.63065652,2.97173041782,0.02
 04/16  21:00:00,90.5572377441,19.4253127454,38.496032644,0.0,2.06121554724,15.9888894789,87.1596552128,84.167924795,2.97173041782,0.02
 04/16  22:00:00,67.9815341622,11.5568989213,23.9990585697,0.0,2.06121554724,15.9888894789,51.4664537495,48.4747233316,2.97173041782,0.02
 04/16  23:00:00,89.3193398246,19.3483813713,37.3292239097,0.0,2.06121554724,15.9888894789,93.0494883802,90.0577579624,2.97173041782,0.02
 04/16  24:00:00,71.6245262035,13.6327170836,25.4961271187,0.0,2.06121554724,15.9888894789,72.1735160418,60.6017067826,2.97173041782,8.60007884134
 04/17  01:00:00,84.0580825361,16.242599961,33.2118483134,0.0,4.12243109448,15.9888894789,70.2041406637,67.2124102459,2.97173041782,0.02
 04/17  02:00:00,77.5866576356,14.6485341305,28.3520156404,0.0,4.12243109448,15.9888894789,73.3758975046,70.3841670868,2.97173041782,0.02
 04/17  03:00:00,82.673892211,16.0383527763,32.0260632323,0.0,4.12243109448,15.9888894789,76.1599465962,73.1682161784,2.97173041782,0.02
 04/17  04:00:00,136.242779756,28.0505483328,56.0874604371,0.0,12.3672932834,24.9413748627,116.893486754,111.920602724,4.9528840297,0.02
 04/17  05:00:00,142.515387983,28.1491218577,57.0103067935,5.25118840294,12.3672932834,24.9413748627,185.339898168,180.367014138,4.9528840297,0.02
 04/17  06:00:00,194.248092849,29.0897065161,60.00628155,1.94935289962,24.7345865669,70.7195625826,150.939180055,141.013411996,9.90576805939,0.02
 04/17  07:00:00,224.839225321,29.2594681036,65.0237934429,0.358441700937,37.1018798503,92.3937384068,129.422648338,119.496880278,9.90576805939,0.02
 04/17  08:00:00,243.392119506,29.419273857,71.5817479419,0.150309984573,37.1018798503,104.434947198,118.771853494,108.846085435,9.90576805939,0.02
 04/17  09:00:00,258.007734809,29.5640387772,74.0954972808,0.0657521024249,37.1018798503,116.476155989,117.439842523,98.9092844342,9.90576805939,8.62479002952
 04/17  10:00:00,261.382614669,29.9340455496,77.1296189783,0.0359723260146,37.1018798503,116.476155989,101.33274647,91.4069784102,9.90576805939,0.02
 04/17  11:00:00,265.731388615,30.3267125248,81.1188632223,0.00258849509648,37.1018798503,116.476155989,92.3974216775,82.4716536181,9.90576805939,0.02
 04/17  12:00:00,257.317480921,30.7278970109,84.3481256361,0.0,37.1018798503,104.434947198,93.6998241429,75.1677257438,9.90576805939,8.62633033964
 04/17  13:00:00,274.117986059,31.2019477364,88.6328476178,0.0,37.1018798503,116.476155989,76.0122600508,66.0864919914,9.90576805939,0.02
 04/17  14:00:00,278.419981277,31.691893366,92.445036949,0.0,37.1018798503,116.476155989,75.5593022841,57.02459269,9.90576805939,8.62894153471
 04/17  15:00:00,280.822903703,32.1638047403,94.3763272787,0.0,37.1018798503,116.476155989,61.931897732,52.0061296726,9.90576805939,0.02
 04/17  16:00:00,281.952502048,32.5322242555,95.1380086491,0.0,37.1018798503,116.476155989,59.5007935557,49.5750254963,9.90576805939,0.02
 04/17  17:00:00,281.246961374,32.6280471947,94.3377368842,0.0,37.1018798503,116.476155989,70.1111526825,51.589477416,9.90576805939,8.61590720708
 04/17  18:00:00,173.089179722,28.2902387201,71.7835572502,0.0,24.7345865669,47.5788473902,53.9122872408,48.9394032111,4.9528840297,0.02
 04/17  19:00:00,179.134664906,28.1182990188,68.6043185725,0.0,24.7345865669,47.5788473902,65.1679662202,60.1950821905,4.9528840297,0.02
 04/17  20:00:00,162.717198795,28.5400680813,68.3236862138,0.0,12.3672932834,38.6892022431,86.0355614665,83.0438310487,2.97173041782,0.02
 04/17  21:00:00,112.520788676,17.4414448908,41.129117631,0.0,12.3672932834,27.0668015668,59.3045583478,56.31282793,2.97173041782,0.02
 04/17  22:00:00,104.728974439,21.6956867944,48.2894434828,0.0,4.12243109448,15.9888894789,81.1712345653,78.1795041475,2.97173041782,0.02
 04/17  23:00:00,85.0253285586,15.531798972,34.9132643021,0.0,4.12243109448,15.9888894789,57.2859396329,54.2942092151,2.97173041782,0.02
 04/17  24:00:00,102.680348961,21.5259323802,46.410572376,0.0,4.12243109448,15.9888894789,85.8139534582,82.8222230404,2.97173041782,0.02
 04/18  01:00:00,79.6630415657,14.1419803262,30.9641643885,0.0,4.12243109448,15.9888894789,56.6531536869,53.661423269,2.97173041782,0.02
 04/18  02:00:00,95.506800132,19.796604906,40.9897194475,0.0,4.12243109448,15.9888894789,84.0193457469,81.027615329,2.97173041782,0.02
 04/18  03:00:00,79.1868015064,13.6009337514,31.052339254,0.0,4.12243109448,15.9888894789,53.4922890283,50.5005586105,2.97173041782,0.02
 04/18  04:00:00,140.879818339,28.0505483328,60.724499274,0.0,12.3672932834,24.9413748627,104.406991462,99.4341074323,4.9528840297,0.02
 04/18  05:00:00,144.456627331,28.2906599761,62.1740780924,1.88711849086,12.3672932834,24.9413748627,171.714202563,166.741318533,4.9528840297,0.02
 04/18  06:00:00,202.808879332,29.4080009711,69.7891919231,0.408934620948,24.7345865669,70.7195625826,139.398507874,129.472739815,9.90576805939,0.02
 04/18  07:00:00,233.107527856,29.8074422107,73.1025549526,0.0,37.1018798503,92.3937384068,116.347717485,106.421949426,9.90576805939,0.02
 04/18  08:00:00,250.779716413,30.2593988473,78.2795320841,0.0,37.1018798503,104.434947198,106.616022283,88.0884242125,9.90576805939,8.62183001142
 04/18  09:00:00,267.144974107,30.7432892453,82.119304168,0.0,37.1018798503,116.476155989,87.6519235277,77.7261554683,9.90576805939,0.02
 04/18  10:00:00,270.350958546,31.2139301515,84.8539803302,0.0,37.1018798503,116.476155989,90.5030814595,71.9684776171,9.90576805939,8.62883578301
 04/18  11:00:00,270.062437811,31.5900417847,84.1892269376,0.0,37.1018798503,116.476155989,83.3966829112,73.4709148518,9.90576805939,0.02
 04/18  12:00:00,258.24248877,31.9765025306,84.0245292366,0.0,37.1018798503,104.434947198,88.4522437205,78.5264756611,9.90576805939,0.02
 04/18  13:00:00,272.827968814,32.4087509186,86.1360049354,0.0,37.1018798503,116.476155989,93.5309652595,74.9948926911,9.90576805939,8.63030450899
 04/18  14:00:00,275.811357229,32.8174930733,88.7108756405,0.0,37.1018798503,116.476155989,77.6120393014,67.6862712421,9.90576805939,0.02
 04/18  15:00:00,278.908670751,33.1611323329,91.4646936861,0.0,37.1018798503,116.476155989,76.6879816491,58.154784453,9.90576805939,8.62742913669
 04/18  16:00:00,279.090315272,33.3233356322,91.4847622463,0.0,37.1018798503,116.476155989,65.9082852789,55.9825172195,9.90576805939,0.02
 04/18  17:00:00,279.636111128,33.3185590459,92.0364087065,0.0,37.1018798503,116.476155989,64.5121862798,54.5864182204,9.90576805939,0.02
 04/18  18:00:00,171.960436334,28.2928343212,70.6522061361,0.0,24.7345865669,47.5788473902,50.3542747442,45.3813907145,4.9528840297,0.02
 04/18  19:00:00,178.434484865,28.1214239275,67.9009934037,0.0,24.7345865669,47.5788473902,56.1133263539,51.1404423242,4.9528840297,0.02
 04/18  20:00:00,163.766081949,28.54101194,69.371603036,0.0,12.3672932834,38.6892022431,77.7377822509,66.158279779,2.97173041782,8.60777205407
 04/18  21:00:00,113.976257361,17.4414448908,42.5845822405,0.0,12.3672932834,27.0668015668,49.1332994497,46.1415690319,2.97173041782,0.02
 04/18  22:00:00,107.009433556,21.7805640015,50.4850254139,0.0,4.12243109448,15.9888894789,69.7232184583,66.7314880405,2.97173041782,0.02
 04/18  23:00:00,87.0400050572,15.6166761791,36.8430636746,0.0,4.12243109448,15.9888894789,51.1959493802,48.2042189623,2.97173041782,0.02
 04/18  24:00:00,104.45926214,21.6108095873,48.1046084844,0.0,4.12243109448,15.9888894789,77.6461010089,74.6543705911,2.97173041782,0.02
 04/19  01:00:00,80.6645780528,14.2692961368,31.838385256,0.0,4.12243109448,15.9888894789,52.7998733729,49.8081429551,2.97173041782,0.02
 04/19  02:00:00,97.2030671193,20.0795289297,42.4030626519,0.0,4.12243109448,15.9888894789,77.6770330352,74.6853026174,2.97173041782,0.02
 04/19  03:00:00,73.5494312977,12.7521616804,26.263741404,0.0,4.12243109448,15.9888894789,52.7525732541,49.7608428363,2.97173041782,0.02
 04/19  04:00:00,141.915310833,28.1354255399,61.6751148926,0.0,12.3672932834,24.9413748627,103.226866705,98.2539826751,4.9528840297,0.02
 04/19  05:00:00,142.84329426,28.3492526211,60.7997942337,1.58947700753,12.3672932834,24.9413748627,166.962532596,161.989648566,4.9528840297,0.02
 04/19  06:00:00,202.775180488,29.500547989,69.6563151542,0.415565941332,24.7345865669,70.7195625826,136.410016687,126.484248628,9.90576805939,0.02
 04/19  07:00:00,235.000199234,29.8621872346,74.9067087626,0.0337838800285,37.1018798503,92.3937384068,106.293530609,96.3677625498,9.90576805939,0.02
 04/19  08:00:00,251.539322389,30.1571075276,79.1414120171,0.0,37.1018798503,104.434947198,87.9314736769,78.0057056175,9.90576805939,0.02
 04/19  09:00:00,267.961681766,30.4887528326,83.1905153675,0.0,37.1018798503,116.476155989,83.9684271462,65.43803641,9.90576805939,8.62462267688
 04/19  10:00:00,271.450389792,30.8260139989,86.3414043995,0.0,37.1018798503,116.476155989,69.3078116285,59.3820435691,9.90576805939,0.02
 04/19  11:00:00,275.088576321,31.32385361,89.4814780682,0.0,37.1018798503,116.476155989,74.9295800081,56.3936980565,9.90576805939,8.63011389217
 04/19  12:00:00,266.247358357,31.8578053797,92.1481489195,0.0,37.1018798503,104.434947198,62.8983008166,52.9725327572,9.90576805939,0.02
 04/19  13:00:00,282.690736662,32.3834800124,96.0240431723,0.0,37.1018798503,116.476155989,58.2068887614,48.281120702,9.90576805939,0.02
 04/19  14:00:00,285.554821161,32.8529462455,98.4188709326,0.0,37.1018798503,116.476155989,63.1162134386,44.5817497359,9.90576805939,8.62869564326
 04/19  15:00:00,284.936696701,33.2385037957,97.4154112788,0.0,37.1018798503,116.476155989,55.9812784196,46.0555103602,9.90576805939,0.02
 04/19  16:00:00,286.206050649,33.4856719958,98.4380919801,0.0,37.1018798503,116.476155989,59.9502983739,41.4210576384,9.90576805939,8.62347267614
 04/19  17:00:00,287.305426297,33.5484753814,99.4758199208,0.0,37.1018798503,116.476155989,46.2828449092,36.3570768498,9.90576805939,0.02
 04/19  18:00:00,174.411917926,28.2940961374,73.1024433095,0.0,24.7345865669,47.5788473902,47.9981762964,43.0252922667,4.9528840297,0.02
 04/19  19:00:00,180.546934631,28.1222587007,70.0126272775,0.0,24.7345865669,47.5788473902,59.978821917,55.0059378873,4.9528840297,0.02
 04/19  20:00:00,164.826443842,28.5411508889,70.4318448116,0.0,12.3672932834,38.6892022431,73.6523678351,70.6606374173,2.97173041782,0.02
 04/19  21:00:00,113.946427315,17.4414448908,42.5547538398,0.0,12.3672932834,27.0668015668,50.1954336159,47.2037031981,2.97173041782,0.02
 04/19  22:00:00,107.408740663,21.7805640015,50.8843322472,0.0,4.12243109448,15.9888894789,68.3884658888,65.396735471,2.97173041782,0.02
 04/19  23:00:00,88.3674365358,15.7015533862,38.0856176115,0.0,4.12243109448,15.9888894789,48.8075415001,45.8158110823,2.97173041782,0.02
 04/19  24:00:00,106.629484007,21.7805640015,50.1050755453,0.0,4.12243109448,15.9888894789,75.5187710967,72.5270406789,2.97173041782,0.02
 04/20  01:00:00,85.5951618227,15.3620445578,35.6528517448,0.0,4.12243109448,15.9888894789,54.3440607992,51.3523303814,2.97173041782,0.02
 04/20  02:00:00,104.211678904,21.4410551731,48.0267792819,0.0,4.12243109448,15.9888894789,77.7216686347,74.7299382169,2.97173041782,0.02
 04/20  03:00:00,82.9855210288,14.9376585223,33.4675969199,0.0,4.12243109448,15.9888894789,56.8112080644,53.8194776466,2.97173041782,0.02
 04/20  04:00:00,141.349234718,27.7959167115,61.4485470155,0.0,12.3672932834,24.9413748627,95.160102951,90.1872189213,4.9528840297,0.02
 04/20  05:00:00,148.699741672,29.0342990291,65.8824839323,1.67818767909,12.3672932834,24.9413748627,153.811475979,148.838591949,4.9528840297,0.02
 04/20  06:00:00,207.196934127,29.3450882553,74.5094991333,0.13959466003,24.7345865669,70.7195625826,115.749585611,105.823817551,9.90576805939,0.02
 04/20  07:00:00,239.228988502,30.0315423529,78.9999246151,0.0,37.1018798503,92.3937384068,101.313874722,82.8018588408,9.90576805939,8.60624782169
 04/20  08:00:00,253.935697336,30.2897085376,81.4052381779,0.0,37.1018798503,104.434947198,81.1276705455,71.2019024861,9.90576805939,0.02
 04/20  09:00:00,268.305794432,30.5634174072,83.4599812488,0.0,37.1018798503,116.476155989,73.2326522963,63.3068842369,9.90576805939,0.02
 04/20  10:00:00,273.054840261,30.875194548,87.8966260122,0.0,37.1018798503,116.476155989,71.1480014769,52.6135494585,9.90576805939,8.62868395901
 04/20  11:00:00,277.23286538,31.2038387529,91.7458627046,0.0,37.1018798503,116.476155989,52.6441751865,42.7184071271,9.90576805939,0.02
 04/20  12:00:00,271.089562941,31.7155045391,97.1325840692,0.0,37.1018798503,104.434947198,41.7993700822,31.8736020228,9.90576805939,0.02
 04/20  13:00:00,285.257697723,32.2450226239,98.729512634,0.0,37.1018798503,116.476155989,42.1060080102,23.5700814604,9.90576805939,8.6301584904
 04/20  14:00:00,284.299704864,32.7288785385,97.287821657,0.0,37.1018798503,116.476155989,33.7263734766,23.8006054172,9.90576805939,0.02
 04/20  15:00:00,276.644834252,32.6353117713,89.7267161965,0.0,37.1018798503,116.476155989,56.3016226146,37.76864854,9.90576805939,8.62720601519
 04/20  16:00:00,279.687996854,32.3732963745,93.0324818628,0.0,37.1018798503,116.476155989,45.8590805569,35.9333124975,9.90576805939,0.02
 04/20  17:00:00,283.282536425,32.2419304425,96.7594542835,0.0,37.1018798503,116.476155989,28.8346476764,18.908879617,9.90576805939,0.02
 04/20  18:00:00,171.563120642,28.1994988514,70.3482220905,0.0,24.7345865669,47.5788473902,34.2856889772,29.3128049475,4.9528840297,0.02
 04/20  19:00:00,173.115307233,28.1145770609,62.5886616475,0.0,24.7345865669,47.5788473902,68.7779209585,55.2173112848,4.9528840297,8.60772564409
 04/20  20:00:00,150.705474968,28.220302747,56.6317267496,0.0,12.3672932834,38.6892022431,86.8467166774,83.8549862596,2.97173041782,0.02
 04/20  21:00:00,107.739248386,17.229251873,36.5597750732,0.0,12.3672932834,27.0668015668,59.4229269179,56.4311965001,2.97173041782,0.02
 04/20  22:00:00,99.1913729855,21.3137393624,43.1337900433,0.0,4.12243109448,15.9888894789,79.8049261884,76.8131957706,2.97173041782,0.02
 04/20  23:00:00,76.4805036222,13.4311793372,28.5157964263,0.0,4.12243109448,15.9888894789,52.0518027681,49.0600723503,2.97173041782,0.02
 04/20  24:00:00,95.4668712009,20.4756225628,40.2707734598,0.0,4.12243109448,15.9888894789,87.1128755355,84.1211451177,2.97173041782,0.02
 04/21  01:00:00,68.7106147896,12.4975300591,21.6795569232,0.0,4.12243109448,15.9888894789,55.8965230787,52.9047926608,2.97173041782,0.02
 04/21  02:00:00,86.6131343731,19.3404355383,32.5755921134,0.0,4.12243109448,15.9888894789,80.2388890908,77.247158673,2.97173041782,0.02
 04/21  03:00:00,59.6975694662,10.5666648384,14.6441136106,0.0,4.12243109448,15.9888894789,46.9756723748,43.983941957,2.97173041782,0.02
 04/21  04:00:00,122.381576097,28.1354255399,42.1413804926,0.0,12.3672932834,24.9413748627,107.49803656,102.525152531,4.9528840297,0.02
 04/21  05:00:00,124.891545978,28.3034016292,41.4495550999,3.03381915777,12.3672932834,24.9413748627,174.782167897,169.809283867,4.9528840297,0.02
 04/21  06:00:00,172.449239035,29.4191558463,40.2019437317,1.974554998,24.7345865669,70.7195625826,141.863134805,131.937366745,9.90576805939,0.02
 04/21  07:00:00,207.322171663,29.7145893246,46.4100033773,1.00006123908,37.1018798503,92.3937384068,122.585311851,112.659543792,9.90576805939,0.02
