Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  08:00:00,228.473510469,29.8736454618,55.9433203358,0.41573310821,37.1018798503,104.434947198,115.473630924,105.547862865,9.90576805939,0.02
 04/21  09:00:00,245.919117035,30.1226450601,61.3807272303,0.133376918353,37.1018798503,116.476155989,119.115945272,100.58571455,9.90576805939,8.62446266331
 04/21  10:00:00,249.764532006,30.4820383792,64.9466467244,0.0528650020793,37.1018798503,116.476155989,106.431754619,96.5059865595,9.90576805939,0.02
 04/21  11:00:00,254.938991938,31.0061142446,69.6446308978,0.00502911841801,37.1018798503,116.476155989,110.880234954,92.3461906939,9.90576805939,8.62827620034
 04/21  12:00:00,247.878206665,31.4981890795,74.1386194281,0.0,37.1018798503,104.434947198,99.2352092568,89.3094411974,9.90576805939,0.02
 04/21  13:00:00,267.816524054,32.0781718829,81.455125581,0.0,37.1018798503,116.476155989,96.4393602653,86.5135922059,9.90576805939,0.02
 04/21  14:00:00,273.269996177,32.6341110886,86.3529237482,0.0,37.1018798503,116.476155989,102.866399317,84.3321088172,9.90576805939,8.62852244092
 04/21  15:00:00,275.757759734,33.0954442384,88.3795245551,0.0,37.1018798503,116.476155989,92.180054906,82.2542868466,9.90576805939,0.02
 04/21  16:00:00,277.382459852,33.3891400491,89.7110506211,0.0,37.1018798503,116.476155989,97.9573027253,79.4282223546,9.90576805939,8.62331231139
 04/21  17:00:00,277.90358935,33.444918055,90.1775577339,0.0,37.1018798503,116.476155989,86.5716247643,76.6458567049,9.90576805939,0.02
 04/21  18:00:00,168.719274228,28.2910509994,67.4128439282,0.0,24.7345865669,47.5788473902,65.5646697321,60.5917857024,4.9528840297,0.02
 04/21  19:00:00,169.376058359,28.1195435038,58.8444644295,0.0,24.7345865669,47.5788473902,71.793267045,66.8203830153,4.9528840297,0.02
 04/21  20:00:00,151.138068748,28.5407465313,56.7438719515,0.0,12.3672932834,38.6892022431,86.9836518738,83.9919214559,2.97173041782,0.02
 04/21  21:00:00,106.174646096,17.3353483819,34.8890678818,0.0,12.3672932834,27.0668015668,60.018922813,57.0271923952,2.97173041782,0.02
 04/21  22:00:00,95.7894944865,20.5887921723,40.4802261875,0.0,4.12243109448,15.9888894789,79.7167083031,76.7249778853,2.97173041782,0.02
 04/21  23:00:00,77.8425683177,13.6858109585,29.6232285221,0.0,4.12243109448,15.9888894789,51.51565535,48.5239249322,2.97173041782,0.02
 04/21  24:00:00,98.9643582114,20.5039149652,43.7399670729,0.0,4.12243109448,15.9888894789,83.6102656154,80.6185351976,2.97173041782,0.02
 04/22  01:00:00,78.2044469495,13.8873487049,29.760201012,0.0,4.12243109448,15.9888894789,56.4443046332,53.4525742153,2.97173041782,0.02
 04/22  02:00:00,98.0513855156,20.2209909415,43.1099184123,0.0,4.12243109448,15.9888894789,80.0016178249,77.0098874071,2.97173041782,0.02
 04/22  03:00:00,78.9793886816,13.5160565443,30.9298032514,0.0,4.12243109448,15.9888894789,50.4840005667,47.4922701489,2.97173041782,0.02
 04/22  04:00:00,120.62872798,27.2654341671,58.393030095,0.0,4.12243109448,16.0517297156,103.358714669,91.7851987093,2.97173041782,8.60178554193
 04/22  05:00:00,117.940399931,26.8410481316,56.1290881805,0.0,4.12243109448,16.0517297156,94.253992739,91.2622623212,2.97173041782,0.02
 04/22  06:00:00,141.188236799,28.9629783091,63.0975867739,0.0,4.12243109448,39.6058045677,89.4479608231,86.4562304052,2.97173041782,0.02
 04/22  07:00:00,168.035284901,28.9724030507,56.1803765308,4.46096737065,12.3672932834,65.3531420225,151.642879154,146.669995125,4.9528840297,0.02
 04/22  08:00:00,171.700505586,28.9673360754,56.7064466715,4.71434953176,12.3672932834,68.2430321324,149.451292477,144.478408447,4.9528840297,0.02
 04/22  09:00:00,199.836993926,29.003260615,57.6785418086,2.82596727828,16.4897243779,93.1370602926,139.961802743,132.017188296,7.92461444751,0.02
 04/22  10:00:00,200.165332098,29.0072725233,58.123895969,2.70483264753,16.4897243779,93.1370602926,136.254394847,128.3097804,7.92461444751,0.02
 04/22  11:00:00,199.448922795,29.0091349882,58.1566113414,1.95383347437,16.4897243779,93.1370602926,133.404211177,125.459596729,7.92461444751,0.02
 04/22  12:00:00,190.003821565,29.0109936207,58.0728698385,1.74222562396,16.4897243779,83.9857416113,131.618625418,123.67401097,7.92461444751,0.02
 04/22  13:00:00,191.560718725,29.0094949735,59.5505978345,1.82289502994,16.4897243779,83.9857416113,139.057034632,122.522762979,7.92461444751,8.6096572054
 04/22  14:00:00,190.965386941,29.0098213015,59.024984011,1.75292564073,16.4897243779,83.9857416113,129.387056406,121.442441959,7.92461444751,0.02
 04/22  15:00:00,167.233041925,28.9629783091,54.5493088217,0.0,12.3672932834,70.6512738906,67.8417929193,62.8689088896,4.9528840297,0.02
 04/22  16:00:00,166.47949443,28.9629783091,53.7957561365,0.0,12.3672932834,70.6512738906,67.2954017323,62.3225177026,4.9528840297,0.02
 04/22  17:00:00,155.425273137,28.9629783091,55.2650343298,0.0,12.3672932834,58.1284167478,71.3187686476,66.3458846179,4.9528840297,0.02
 04/22  18:00:00,106.415375649,26.4166620961,41.9889430989,0.0,12.3672932834,24.9413748627,93.4342559602,88.4613719305,4.9528840297,0.02
 04/22  19:00:00,121.673558801,27.4776271849,46.7894944753,0.0,12.3672932834,24.9413748627,99.9413457979,94.9684617682,4.9528840297,0.02
 04/22  20:00:00,101.56271097,26.4166620961,40.175785712,0.0,4.12243109448,16.0517297156,108.809734587,105.818004169,2.97173041782,0.02
 04/22  21:00:00,64.5466005845,11.7407387094,18.2879124869,0.0,4.12243109448,15.9888894789,57.3478527423,54.3561223245,2.97173041782,0.02
 04/22  22:00:00,75.269430061,15.8499972577,24.7924307863,0.0,4.12243109448,15.9888894789,76.9359444235,73.9442140057,2.97173041782,0.02
 04/22  23:00:00,78.9803227648,16.2584916271,28.1065132938,0.0,4.12243109448,15.9888894789,72.3259179767,69.3341875589,2.97173041782,0.02
 04/22  24:00:00,70.6996920155,13.6327170836,22.5100780859,0.0,4.12243109448,15.9888894789,60.8613065701,57.8695761523,2.97173041782,0.02
 04/23  01:00:00,60.45145307,11.00694254,17.0072502996,0.0,2.06121554724,15.9888894789,56.5463333148,53.554602897,2.97173041782,0.02
 04/23  02:00:00,75.2465208167,16.17361442,26.5188040547,0.0,2.06121554724,15.9888894789,71.9006624907,68.9089320729,2.97173041782,0.02
 04/23  03:00:00,79.4197499326,18.0354940996,28.7717324115,0.0,2.06121554724,15.9888894789,85.0500597644,82.0583293466,2.97173041782,0.02
 04/23  04:00:00,76.2448576196,17.6111080641,26.0212260869,0.0,2.06121554724,15.9888894789,80.561993735,77.5702633172,2.97173041782,0.02
 04/23  05:00:00,66.9654705472,12.1952234395,22.332986694,0.0,2.06121554724,15.9888894789,64.1176317837,52.5441167578,2.97173041782,8.60178460801
 04/23  06:00:00,79.5364365863,22.0138850801,34.1898526131,0.0,2.06121554724,15.9888894789,103.872819333,100.881088915,2.97173041782,0.02
 04/23  07:00:00,70.1034768572,18.7781696617,32.8077837895,0.0,2.06121554724,15.9888894789,83.6670327781,80.6753023602,2.97173041782,0.02
 04/23  08:00:00,111.490286155,23.3719203937,41.6754473581,0.0,4.12243109448,41.7362269337,99.4469924387,94.474108409,4.9528840297,0.02
 04/23  09:00:00,103.005177873,19.3086522061,37.370449397,0.0,4.12243109448,41.7362269337,78.9225243936,73.9496403639,4.9528840297,0.02
 04/23  10:00:00,115.09612534,23.7114292221,44.9417778342,0.0,4.12243109448,41.7362269337,96.6412574041,91.6683733744,4.9528840297,0.02
 04/23  11:00:00,98.8614964266,18.8842661706,33.651154089,0.0,4.12243109448,41.7362269337,78.5596518144,73.5867677847,4.9528840297,0.02
 04/23  12:00:00,108.385349641,23.2870431866,38.6553882571,0.0,4.12243109448,41.7362269337,96.7084368121,91.7355527824,4.9528840297,0.02
 04/23  13:00:00,97.8653698664,19.3086522061,32.22710935,0.00353221468873,4.12243109448,41.7362269337,78.1127083051,73.1398242754,4.9528840297,0.02
 04/23  14:00:00,106.531158639,23.7114292221,36.3729020572,0.00390922017835,4.12243109448,41.7362269337,96.4934283747,91.520544345,4.9528840297,0.02
 04/23  15:00:00,94.8300849973,19.3086522061,29.1882140202,0.00714271950913,4.12243109448,41.7362269337,78.9271072706,73.9542232409,4.9528840297,0.02
 04/23  16:00:00,85.3434421154,23.2870431866,32.4569646537,0.0142084748328,4.12243109448,24.8785346261,97.3921420498,92.4192580202,4.9528840297,0.02
 04/23  17:00:00,58.2573805366,17.6111080641,22.1172771421,0.0,2.06121554724,15.9888894789,81.8788209358,78.8870905179,2.97173041782,0.02
 04/23  18:00:00,52.4764133161,13.6009337514,20.4615690277,0.0365979929511,2.06121554724,15.9888894789,59.0021416537,56.0104112359,2.97173041782,0.02
 04/23  19:00:00,49.8434791813,11.00694254,13.446776715,0.0,2.06121554724,15.9888894789,55.7981064214,52.8063760036,2.97173041782,0.02
 04/23  20:00:00,77.1293156856,18.7993889635,25.6414069821,0.0597677115967,2.06121554724,15.9888894789,85.0654276293,82.0736972115,2.97173041782,0.02
 04/23  21:00:00,72.2378357482,17.7490791461,21.7875220699,0.112079896096,2.06121554724,15.9888894789,79.2882151607,76.2964847429,2.97173041782,0.02
 04/23  22:00:00,68.7544799081,17.6959852712,18.4459715706,0.0,2.06121554724,15.9888894789,85.8856860153,82.8939555975,2.97173041782,0.02
 04/23  23:00:00,81.4318388526,22.8626571511,25.5480847199,0.291731825688,2.06121554724,15.9888894789,107.877834226,104.886103808,2.97173041782,0.02
 04/23  24:00:00,73.076129759,18.7145117564,21.1247781684,0.624316723946,2.06121554724,15.9888894789,87.5083863358,84.516655918,2.97173041782,0.02
 04/24  01:00:00,83.5219610539,23.2870431866,24.3834718595,1.05662244768,4.12243109448,15.9888894789,108.455094615,105.463364197,2.97173041782,0.02
 04/24  02:00:00,68.9118377314,17.9506168925,15.9629635441,0.237282040533,4.12243109448,15.9888894789,87.4535200412,84.4617896234,2.97173041782,0.02
 04/24  03:00:00,79.2777393481,22.8626571511,20.2174652749,1.04730567856,4.12243109448,15.9888894789,109.313395898,106.32166548,2.97173041782,0.02
 04/24  04:00:00,108.029813942,28.3122530547,25.8684199601,1.74437050406,12.3672932834,24.9413748627,124.119172972,119.146288942,4.9528840297,0.02
 04/24  05:00:00,131.505489186,28.1391667004,28.6167359076,22.644816115,12.3672932834,24.9413748627,193.735673683,188.762789654,4.9528840297,0.02
 04/24  06:00:00,173.845517935,29.0496852568,25.5041733975,18.4380744391,24.7345865669,70.7195625826,158.692507583,148.766739523,9.90576805939,0.02
 04/24  07:00:00,198.658215115,29.0811984598,26.9347995298,12.44469164,37.1018798503,92.3937384068,137.361661076,127.435893016,9.90576805939,0.02
 04/24  08:00:00,210.611564275,29.1087745096,28.8030319575,10.4590109106,37.1018798503,104.434947198,139.087186261,120.560038869,9.90576805939,8.62137933326
 04/24  09:00:00,224.13096361,29.1646761532,32.2821738451,8.40175608292,37.1018798503,116.476155989,125.738629497,115.812861437,9.90576805939,0.02
 04/24  10:00:00,225.029133764,29.2378600217,35.2466474539,6.26160968688,37.1018798503,116.476155989,129.814906329,111.280859667,9.90576805939,8.62827860263
 04/24  11:00:00,225.95538909,29.3162134481,37.825503333,4.53054184494,37.1018798503,116.476155989,117.751787633,107.826019573,9.90576805939,0.02
 04/24  12:00:00,214.539510627,29.4122084785,39.9244672795,2.96140590876,37.1018798503,104.434947198,114.065456214,104.139688154,9.90576805939,0.02
 04/24  13:00:00,228.635862319,29.5241209755,42.8420927229,1.98647190032,37.1018798503,116.476155989,119.184134227,100.648699989,9.90576805939,8.62966617807
 04/24  14:00:00,231.214262866,29.7049341515,46.2531923074,0.973182164014,37.1018798503,116.476155989,107.575618525,97.649850466,9.90576805939,0.02
 04/24  15:00:00,231.613967419,29.8796625029,46.9961914276,0.455298045425,37.1018798503,116.476155989,113.756702013,95.2241136002,9.90576805939,8.62682035317
 04/24  16:00:00,232.435900203,30.0344049619,47.8588411541,0.260463870791,37.1018798503,116.476155989,103.580947229,93.6551791695,9.90576805939,0.02
 04/24  17:00:00,232.990482474,30.158084953,48.3449807564,0.206293458275,37.1018798503,116.476155989,102.904685511,92.9789174511,9.90576805939,0.02
 04/24  18:00:00,139.647340812,27.9232325221,38.7087213776,0.0,24.7345865669,47.5788473902,73.9879975189,69.0151134892,4.9528840297,0.02
 04/24  19:00:00,147.231435063,28.4324957647,38.736047475,0.0,24.7345865669,47.5788473902,80.8047626777,75.831878648,4.9528840297,0.02
 04/24  20:00:00,124.285194667,27.4068961789,31.0248399425,0.0,12.3672932834,38.6892022431,95.9795133476,92.9877829298,2.97173041782,0.02
 04/24  21:00:00,88.3875109963,15.2771673507,19.206850281,0.0,12.3672932834,27.0668015668,69.1307350195,57.5541198468,2.97173041782,8.60488475486
 04/24  22:00:00,77.7570304925,20.3907453557,22.6458095515,0.0,4.12243109448,15.9888894789,85.4860302343,82.4942998165,2.97173041782,0.02
 04/24  23:00:00,63.3219297941,14.9694418545,13.7423913636,0.0,4.12243109448,15.9888894789,70.3574440803,67.3657136625,2.97173041782,0.02
 04/24  24:00:00,76.6336483079,22.2260780978,19.6169894992,0.0,4.12243109448,15.9888894789,98.8128324667,95.8211020489,2.97173041782,0.02
 04/25  01:00:00,71.1082016242,18.4598801351,17.9726719319,0.0,4.12243109448,15.9888894789,79.5589648018,76.567234384,2.97173041782,0.02
 04/25  02:00:00,78.7901992864,23.0324115653,20.7326316452,0.164770691726,4.12243109448,15.9888894789,99.7189392806,96.7272088628,2.97173041782,0.02
 04/25  03:00:00,65.6497781939,17.6111080641,13.098372657,0.0,4.12243109448,15.9888894789,81.1596868655,78.1679564477,2.97173041782,0.02
 04/25  04:00:00,106.788619057,28.3122530547,25.8351470919,0.5364487693,12.3672932834,24.9413748627,114.91654787,109.94366384,4.9528840297,0.02
 04/25  05:00:00,125.1711308,28.167583941,27.8292220117,17.0695547237,12.3672932834,24.9413748627,184.737698111,179.764814081,4.9528840297,0.02
 04/25  06:00:00,168.445855014,29.0881924641,23.5856809975,14.9183971044,24.7345865669,70.7195625826,149.777517862,139.851749802,9.90576805939,0.02
 04/25  07:00:00,197.415857854,29.2374768704,30.0203883285,7.96047975832,37.1018798503,92.3937384068,127.763398042,117.837629983,9.90576805939,0.02
 04/25  08:00:00,214.984797085,29.3323585853,38.7468145537,4.66485053394,37.1018798503,104.434947198,119.095411911,109.169643852,9.90576805939,0.02
 04/25  09:00:00,231.882154458,29.4418402215,45.0255255275,3.13239194525,37.1018798503,116.476155989,122.372769551,103.842908351,9.90576805939,8.62409314015
 04/25  10:00:00,234.474061117,29.6094950415,48.6183291917,1.96330662094,37.1018798503,116.476155989,109.932884716,100.007116657,9.90576805939,0.02
 04/25  11:00:00,236.491959228,29.7965712745,51.3067847759,1.10540040792,37.1018798503,116.476155989,106.999971637,97.0742035779,9.90576805939,0.02
 04/25  12:00:00,225.673700875,30.0363375569,53.0408701742,0.355106578215,37.1018798503,104.434947198,113.315492549,94.7839594013,9.90576805939,8.62576508867
 04/25  13:00:00,239.321514802,30.3213257632,54.5822622605,0.134764548259,37.1018798503,116.476155989,102.328583269,92.4028152093,9.90576805939,0.02
 04/25  14:00:00,240.028869814,30.6753892898,55.0512629927,0.0192254686277,37.1018798503,116.476155989,108.749109298,90.215238893,9.90576805939,8.62810234597
 04/25  15:00:00,242.756937762,31.0527976083,57.4214048669,0.0,37.1018798503,116.476155989,98.0939398778,88.1681718184,9.90576805939,0.02
 04/25  16:00:00,245.803409339,31.4049558016,60.1162095647,0.0,37.1018798503,116.476155989,96.3998464636,86.4740784043,9.90576805939,0.02
 04/25  17:00:00,245.901949871,31.5813039477,60.0395027746,0.0,37.1018798503,116.476155989,104.276816301,85.7555572918,9.90576805939,8.61549094984
 04/25  18:00:00,148.285829748,28.199840599,47.0706188833,0.0,24.7345865669,47.5788473902,68.6457992706,63.6729152409,4.9528840297,0.02
 04/25  19:00:00,150.987683319,28.1156550919,42.8091574904,0.0,24.7345865669,47.5788473902,75.4316520359,70.4587680062,4.9528840297,0.02
 04/25  20:00:00,133.283423986,28.3972667021,39.0327215343,0.0,12.3672932834,38.6892022431,91.4069271056,88.4151966877,2.97173041782,0.02
 04/25  21:00:00,91.2133314412,15.5035065696,21.8063402269,0.0,12.3672932834,27.0668015668,57.2213328509,54.2296024331,2.97173041782,0.02
 04/25  22:00:00,80.5606147524,20.645376977,25.1947624922,0.0,4.12243109448,15.9888894789,80.7610145459,77.7692841281,2.97173041782,0.02
 04/25  23:00:00,65.4371202345,13.6009337514,17.3026584908,0.0,4.12243109448,15.9888894789,55.6292282832,52.6374978654,2.97173041782,0.02
 04/25  24:00:00,77.5873835827,22.0138850801,20.7829179337,0.0,4.12243109448,15.9888894789,96.4393361802,93.4476057624,2.97173041782,0.02
 04/26  01:00:00,71.4401576487,18.2052485138,18.5611706832,0.0,4.12243109448,15.9888894789,78.3172550634,75.3255246456,2.97173041782,0.02
 04/26  02:00:00,78.5641945295,22.4382711156,21.335342862,0.0,4.12243109448,15.9888894789,98.4300300011,95.4382995833,2.97173041782,0.02
 04/26  03:00:00,67.6058209257,17.6111080641,15.3209743453,0.0,4.12243109448,15.9888894789,80.3404630125,77.3487325947,2.97173041782,0.02
 04/26  04:00:00,108.915161976,28.1707910429,28.6396006685,0.0,12.3672932834,24.9413748627,112.130853989,107.15796996,4.9528840297,0.02
 04/26  05:00:00,122.676060989,28.1961788667,31.0632403091,11.3118715092,12.3672932834,24.9413748627,181.382982737,176.410098707,4.9528840297,0.02
 04/26  06:00:00,166.942151962,29.1361597423,27.4681658832,9.48424165408,24.7345865669,70.7195625826,147.008166441,137.082398382,9.90576805939,0.02
 04/26  07:00:00,197.739381675,29.3775275392,33.7682827387,4.3960486142,37.1018798503,92.3937384068,126.036744101,116.110976042,9.90576805939,0.02
 04/26  08:00:00,217.09692552,29.4831298148,43.3131511351,2.05990484041,37.1018798503,104.434947198,126.163045082,107.636067401,9.90576805939,8.6212096219
 04/26  09:00:00,236.475885839,29.6272840826,51.0867892905,1.47946587644,37.1018798503,116.476155989,112.011221016,102.085452956,9.90576805939,0.02
 04/26  10:00:00,240.749685228,29.8898893359,55.6531178627,0.92367264674,37.1018798503,116.476155989,116.453771002,97.9200165102,9.90576805939,8.62798643277
 04/26  11:00:00,242.402192688,30.1751266342,57.6083525249,0.335594460773,37.1018798503,116.476155989,104.6651472,94.7393791404,9.90576805939,0.02
 04/26  12:00:00,231.511532471,30.4463689903,58.70164869,0.122099152344,37.1018798503,104.434947198,102.250512574,92.3247445148,9.90576805939,0.02
 04/26  13:00:00,247.389365638,30.8433220628,62.2425581988,0.0203158549819,37.1018798503,116.476155989,108.347594924,89.8123740348,9.90576805939,8.62945282966
 04/26  14:00:00,250.537257924,31.245325686,65.0089933541,0.0,37.1018798503,116.476155989,97.5781682185,87.6524001591,9.90576805939,0.02
 04/26  15:00:00,252.790002721,31.6174946616,66.8897021433,0.0,37.1018798503,116.476155989,104.34896558,85.8165624314,9.90576805939,8.62663508914
 04/26  16:00:00,253.134935627,31.8894930196,66.9632595766,0.0,37.1018798503,116.476155989,94.4329083866,84.5071403272,9.90576805939,0.02
 04/26  17:00:00,252.954988061,31.9905359352,66.6833376948,0.0,37.1018798503,116.476155989,93.9721196361,84.0463515767,9.90576805939,0.02
 04/26  18:00:00,152.970578254,28.1999146319,51.7552807205,0.0,24.7345865669,47.5788473902,67.6413515135,62.6684674838,4.9528840297,0.02
 04/26  19:00:00,153.809484105,28.1151998246,45.6313965105,0.0,24.7345865669,47.5788473902,74.2589027693,69.2860187396,4.9528840297,0.02
 04/26  20:00:00,134.478891069,28.25566825,40.369768364,0.0,12.3672932834,38.6892022431,89.9024273431,86.9106969252,2.97173041782,0.02
 04/26  21:00:00,92.8238905526,15.5035065696,23.4168896931,0.0,12.3672932834,27.0668015668,65.1853004149,53.608707807,2.97173041782,8.6048621901
 04/26  22:00:00,83.7958677488,20.4331839592,28.64220801,0.0,4.12243109448,15.9888894789,79.6335964422,76.6418660244,2.97173041782,0.02
 04/26  23:00:00,67.3738054656,13.3887407336,19.4515363518,0.0,4.12243109448,15.9888894789,56.0042759828,53.012545565,2.97173041782,0.02
 04/26  24:00:00,75.7180861284,19.3722188705,21.6253916445,0.0,4.12243109448,15.9888894789,87.0378002199,84.0460698021,2.97173041782,0.02
 04/27  01:00:00,62.5711716284,12.3808695198,15.6801423635,0.0,4.12243109448,15.9888894789,52.1505061564,49.1587757386,2.97173041782,0.02
 04/27  02:00:00,77.8892787093,22.0138850801,21.0848129763,0.0,4.12243109448,15.9888894789,99.8355318868,96.843801469,2.97173041782,0.02
 04/27  03:00:00,72.5378406239,18.2901257209,19.5739763696,0.0,4.12243109448,15.9888894789,79.4259690532,76.4342386354,2.97173041782,0.02
 04/27  04:00:00,111.691485325,27.8312822145,31.755432908,0.0,12.3672932834,24.9413748627,110.268219868,105.295335839,4.9528840297,0.02
 04/27  05:00:00,128.51406363,28.695283638,37.98727692,9.72673290425,12.3672932834,24.9413748627,178.693978227,173.721094197,4.9528840297,0.02
 04/27  06:00:00,170.813666823,29.1223104557,34.5781113006,6.25966059012,24.7345865669,70.7195625826,144.969269556,135.043501497,9.90576805939,0.02
 04/27  07:00:00,200.206798803,29.4644999362,38.2125956699,2.33219152444,37.1018798503,92.3937384068,124.335299163,114.409531104,9.90576805939,0.02
 04/27  08:00:00,218.181029609,29.5629610885,44.9420958621,1.43521131311,37.1018798503,104.434947198,117.530155232,107.604387172,9.90576805939,0.02
 04/27  09:00:00,238.474744082,29.6932904127,53.444713739,1.05434524884,37.1018798503,116.476155989,121.461242328,102.931545637,9.90576805939,8.62392863126
 04/27  10:00:00,248.560966477,29.8921565789,63.7492366605,0.636658167427,37.1018798503,116.476155989,109.006943665,99.0811756058,9.90576805939,0.02
 04/27  11:00:00,255.659164658,30.2266290292,70.8936256816,0.255728048862,37.1018798503,116.476155989,104.845120074,94.9193520147,9.90576805939,0.02
 04/27  12:00:00,244.775219888,30.4591831579,71.9874693381,0.0871785808785,37.1018798503,104.434947198,111.427007842,92.8960524992,9.90576805939,8.62518728329
 04/27  13:00:00,256.736353907,30.6874220316,71.7573609925,0.00843008624342,37.1018798503,116.476155989,101.309699986,91.3839319265,9.90576805939,0.02
 04/27  14:00:00,257.513228877,30.9565497578,72.2736878991,0.0,37.1018798503,116.476155989,107.859372083,89.3256851682,9.90576805939,8.62791885558
 04/27  15:00:00,259.679789471,31.1043706911,74.2927001912,0.0,37.1018798503,116.476155989,98.1301581021,88.2043900427,9.90576805939,0.02
 04/27  16:00:00,261.256853513,31.1967752281,75.7778525262,0.0,37.1018798503,116.476155989,97.666327967,87.7405599076,9.90576805939,0.02
 04/27  17:00:00,260.406867243,31.1941639792,74.9315548687,0.0,37.1018798503,116.476155989,106.421828756,87.9007440417,9.90576805939,8.61531665466
 04/27  18:00:00,156.983396656,28.1142062381,55.8538195218,0.0,24.7345865669,47.5788473902,70.7675503601,65.7946663304,4.9528840297,0.02
 04/27  19:00:00,161.59278324,28.5385922736,52.9913234821,0.0,24.7345865669,47.5788473902,76.702076174,71.7291921443,4.9528840297,0.02
 04/27  20:00:00,136.037854167,27.4068961789,42.7775268697,0.0,12.3672932834,38.6892022431,91.2234372472,88.2317068294,2.97173041782,0.02
 04/27  21:00:00,95.72536164,15.4469217649,26.3749580551,0.0,12.3672932834,27.0668015668,58.5198156003,55.5280851824,2.97173041782,0.02
 04/27  22:00:00,84.7657386099,20.2209909415,29.8242726735,0.0,4.12243109448,15.9888894789,82.7549466945,79.7632162767,2.97173041782,0.02
 04/27  23:00:00,67.4949304631,13.0916705088,19.869732251,0.0,4.12243109448,15.9888894789,56.8305330637,53.8388026459,2.97173041782,0.02
 04/27  24:00:00,81.2591121528,19.796604906,26.7420322095,0.0,4.12243109448,15.9888894789,89.215222566,86.2234921481,2.97173041782,0.02
 04/28  01:00:00,63.7177065535,12.6672844733,16.5168944038,0.0,4.12243109448,15.9888894789,58.597949879,55.6062194612,2.97173041782,0.02
 04/28  02:00:00,81.5836624859,20.2209909415,26.6421965272,0.0,4.12243109448,15.9888894789,92.8697621232,89.8780317054,2.97173041782,0.02
 04/28  03:00:00,58.8977518215,11.4472202416,12.9403722544,0.0,4.12243109448,15.9888894789,55.8896481171,52.8979176992,2.97173041782,0.02
 04/28  04:00:00,115.549414614,28.1707910429,35.2738536013,0.0,12.3672932834,24.9413748627,111.74640572,106.77352169,4.9528840297,0.02
 04/28  05:00:00,123.852015256,28.2387246025,36.0146186276,7.49390201727,12.3672932834,24.9413748627,177.847055096,172.874171067,4.9528840297,0.02
 04/28  06:00:00,170.44037831,29.267221694,35.3179613698,5.00161085942,24.7345865669,70.7195625826,143.783646414,133.857878354,9.90576805939,0.02
 04/28  07:00:00,199.159890918,29.5602564431,37.6561040055,1.74601280578,37.1018798503,92.3937384068,122.902505919,112.97673786,9.90576805939,0.02
 04/28  08:00:00,215.077333717,29.7076134518,41.8054297616,1.3235409608,37.1018798503,104.434947198,123.684275652,105.157419978,9.90576805939,8.62108761484
 04/28  09:00:00,231.730979332,29.9326591633,46.4240614578,1.09193085232,37.1018798503,116.476155989,110.553517857,100.627749797,9.90576805939,0.02
 04/28  10:00:00,234.972032201,30.177420528,49.8189721219,0.692654876518,37.1018798503,116.476155989,107.309685525,97.3839174656,9.90576805939,0.02
 04/28  11:00:00,238.334491656,30.410174049,53.4004604583,0.240735542873,37.1018798503,116.476155989,113.190355189,94.6554580109,9.90576805939,8.62912911887
 04/28  12:00:00,230.114188351,30.7035417541,57.069105478,0.100148842908,37.1018798503,104.434947198,102.394264677,92.4684966178,9.90576805939,0.02
 04/28  13:00:00,246.040512075,31.0709363964,60.674165739,0.0122344188873,37.1018798503,116.476155989,108.690456553,90.1555619983,9.90576805939,8.62912649574
 04/28  14:00:00,250.03880427,31.4666612231,64.2892278944,0.0,37.1018798503,116.476155989,97.9357432509,88.0099751915,9.90576805939,0.02
 04/28  15:00:00,251.820729633,31.8709753676,65.666969484,0.0,37.1018798503,116.476155989,95.9753681022,86.0496000428,9.90576805939,0.02
 04/28  16:00:00,253.554295228,32.1944987005,67.0776023274,0.0,37.1018798503,116.476155989,103.103571212,84.5750706494,9.90576805939,8.62273250304
 04/28  17:00:00,253.598768253,32.3304101978,66.9872575484,0.0,37.1018798503,116.476155989,93.860867852,83.9350997926,9.90576805939,0.02
 04/28  18:00:00,153.159446391,28.2853274327,51.8587426031,0.0,24.7345865669,47.5788473902,67.7721537367,62.7992697071,4.9528840297,0.02
 04/28  19:00:00,153.913368956,28.1163273238,45.7341605082,0.0,24.7345865669,47.5788473902,74.1366942067,69.163810177,4.9528840297,0.02
 04/28  20:00:00,136.977594337,28.3270466977,42.7970999057,0.0,12.3672932834,38.6892022431,89.813153368,86.8214229502,2.97173041782,0.02
 04/28  21:00:00,94.0062705036,15.5035065696,24.5992723197,0.0,12.3672932834,27.0668015668,56.4916511476,53.4999207298,2.97173041782,0.02
 04/28  22:00:00,84.1002481338,20.645376977,28.7343951687,0.0,4.12243109448,15.9888894789,79.4471368656,76.4554064478,2.97173041782,0.02
 04/28  23:00:00,67.3891615177,13.4594717395,19.3961610841,0.0,4.12243109448,15.9888894789,64.1510233679,52.5775135472,2.97173041782,8.60177940293
 04/28  24:00:00,76.5618357371,19.3722188705,22.469140941,0.0,4.12243109448,15.9888894789,90.8101789843,87.8184485665,2.97173041782,0.02
 04/29  01:00:00,64.9813100451,12.6355011411,17.8356488898,0.0,4.12243109448,15.9888894789,53.9717440518,50.980013634,2.97173041782,0.02
 04/29  02:00:00,75.4370305478,19.3722188705,21.3443360361,0.0,4.12243109448,15.9888894789,88.3373687114,85.3456382936,2.97173041782,0.02
 04/29  03:00:00,71.3292716327,16.0304069432,20.6952312044,0.0,4.12243109448,15.9888894789,71.6816609618,68.689930544,2.97173041782,0.02
 04/29  04:00:00,86.9455231119,26.4166620961,25.5585979898,0.0,4.12243109448,16.0517297156,116.145471357,113.15374094,2.97173041782,0.02
 04/29  05:00:00,86.2459806338,26.4166620961,24.8590555782,0.0,4.12243109448,16.0517297156,117.354114942,114.362384524,2.97173041782,0.02
 04/29  06:00:00,109.667190707,28.9629783091,31.5765413105,0.0,4.12243109448,39.6058045677,98.3226666708,95.330936253,2.97173041782,0.02
 04/29  07:00:00,159.991651884,29.0027711317,38.3653057593,14.2020376437,12.3672932834,65.3531420225,154.885117335,149.912233305,4.9528840297,0.02
 04/29  08:00:00,163.96135131,28.9874808461,43.2898618385,10.3716434607,12.3672932834,68.2430321324,149.594265389,144.621381359,4.9528840297,0.02
 04/29  09:00:00,193.107187049,29.0108775308,48.8639982797,4.90309337165,16.4897243779,93.1370602926,137.900331052,129.955716605,7.92461444751,0.02
 04/29  10:00:00,195.257279261,29.012781057,53.1001461338,2.81502649706,16.4897243779,93.1370602926,132.467759634,124.523145187,7.92461444751,0.02
 04/29  11:00:00,198.454354134,29.0241679331,57.7081844184,1.39266393659,16.4897243779,93.1370602926,129.288019906,121.343405459,7.92461444751,0.02
 04/29  12:00:00,198.174287751,29.0556306729,67.3681147976,0.572821691927,16.4897243779,83.9857416113,135.374686417,118.840566627,7.92461444751,8.6095053421
 04/29  13:00:00,203.849487787,29.1264286093,73.3274956589,0.217869643436,16.4897243779,83.9857416113,124.527462975,116.582848527,7.92461444751,0.02
 04/29  14:00:00,207.067531926,29.2138000569,76.6483463992,0.027744229702,16.4897243779,83.9857416113,121.639723798,113.695109351,7.92461444751,0.02
 04/29  15:00:00,188.850507677,28.9629783091,76.1667821328,0.0,12.3672932834,70.6512738906,60.2288841351,55.2560001054,4.9528840297,0.02
 04/29  16:00:00,189.068155967,28.9629783091,76.3844234087,0.0,12.3672932834,70.6512738906,59.5494724516,54.5765884219,4.9528840297,0.02
 04/29  17:00:00,176.9902058,28.9629783091,76.8299693137,0.0,12.3672932834,58.1284167478,63.944533613,58.9716495833,4.9528840297,0.02
 04/29  18:00:00,130.104992307,27.7959167115,64.2993053712,0.0,12.3672932834,24.9413748627,87.2352122097,82.26232818,4.9528840297,0.02
 04/29  19:00:00,136.219326842,28.4324957647,62.7295608317,0.0,12.3672932834,24.9413748627,95.159855003,90.1869709733,4.9528840297,0.02
 04/29  20:00:00,119.358510207,27.6898202026,56.6984270712,0.0,4.12243109448,16.0517297156,104.915832551,101.924102133,2.97173041782,0.02
 04/29  21:00:00,70.8766707598,11.5003141165,24.8895653686,0.0,4.12243109448,15.9888894789,46.4338056095,43.4420751917,2.97173041782,0.02
 04/29  22:00:00,95.6327706641,19.7648215738,41.1708420596,0.0,4.12243109448,15.9888894789,82.5809423376,79.5892119198,2.97173041782,0.02
 04/29  23:00:00,66.073542483,10.9061736668,20.6805774762,0.0,4.12243109448,15.9888894789,48.0950650926,45.1033346747,2.97173041782,0.02
 04/29  24:00:00,87.3988252996,18.4598801351,34.2652064763,0.0,4.12243109448,15.9888894789,78.8510127736,75.8592823558,2.97173041782,0.02
 04/30  01:00:00,73.0764064317,15.4097195561,25.1125848062,0.0,2.06121554724,15.9888894789,73.8287650698,70.837034652,2.97173041782,0.02
 04/30  02:00:00,66.6418547849,13.2083310481,20.937842676,0.0,2.06121554724,15.9888894789,69.9415911948,58.368087482,2.97173041782,8.60177329496
 04/30  03:00:00,66.4469248604,12.0679076288,21.9417572825,0.0,2.06121554724,15.9888894789,52.0086515072,49.0169210894,2.97173041782,0.02
 04/30  04:00:00,71.8110918227,15.4097195561,23.8472703353,0.0,2.06121554724,15.9888894789,76.3639237637,73.3721933459,2.97173041782,0.02
 04/30  05:00:00,72.0336825228,15.5511815679,23.9283991003,0.0,2.06121554724,15.9888894789,73.115309609,70.1235791912,2.97173041782,0.02
 04/30  06:00:00,70.0843224814,18.4598801351,30.7577528574,0.0,2.06121554724,15.9888894789,83.3481802411,80.3564498233,2.97173041782,0.02
 04/30  07:00:00,74.9375539796,22.0138850801,34.2893040658,0.0,2.06121554724,15.9888894789,103.29635032,100.304619902,2.97173041782,0.02
 04/30  08:00:00,102.342547412,19.223774999,36.7926966964,0.0,4.12243109448,41.7362269337,79.7389740629,74.7660900332,4.9528840297,0.02
 04/30  09:00:00,115.411434546,23.2870431866,45.6814736141,0.0,4.12243109448,41.7362269337,96.7859473196,91.8130632899,4.9528840297,0.02
 04/30  10:00:00,103.948879359,18.8842661706,38.7385375472,0.0,4.12243109448,41.7362269337,77.5937283216,72.6208442919,4.9528840297,0.02
 04/30  11:00:00,118.821558901,23.5416748079,48.8369664096,0.0,4.12243109448,41.7362269337,94.6387938913,89.6659098616,4.9528840297,0.02
 04/30  12:00:00,107.761053165,19.0964591883,42.3385183832,0.0,4.12243109448,41.7362269337,76.3239604059,71.3510763762,4.9528840297,0.02
 04/30  13:00:00,122.547088209,23.2870431866,52.817127375,0.0,4.12243109448,41.7362269337,91.8271457059,86.8542616762,4.9528840297,0.02
 04/30  14:00:00,111.783356809,19.0964591883,46.3608220516,0.0,4.12243109448,41.7362269337,71.3996167311,66.4267327015,4.9528840297,0.02
 04/30  15:00:00,126.284867783,23.4992362043,56.3427139432,0.0,4.12243109448,41.7362269337,83.4937803534,78.5208963237,4.9528840297,0.02
 04/30  16:00:00,96.8286387588,19.3510908096,48.0091646899,0.0,4.12243109448,24.8785346261,65.4953977202,60.5225136905,4.9528840297,0.02
 04/30  17:00:00,91.3696045927,21.7381253979,51.0438513821,0.0,2.06121554724,15.9888894789,74.3891708764,71.3974404586,2.97173041782,0.02
 04/30  18:00:00,75.7791650052,17.2504711748,40.0579080765,0.0,2.06121554724,15.9888894789,63.9181097957,60.9263793779,2.97173041782,0.02
 04/30  19:00:00,85.2529021467,18.3432195958,41.3680283685,0.0,2.06121554724,15.9888894789,74.5582924115,71.5665619936,2.97173041782,0.02
 04/30  20:00:00,82.5514189981,15.7236454204,34.3028825146,0.0,2.06121554724,15.9888894789,69.4398587635,66.4481283457,2.97173041782,0.02
 04/30  21:00:00,78.2122102835,15.1922901436,30.5008711578,0.0,2.06121554724,15.9888894789,68.0798906311,65.0881602133,2.97173041782,0.02
 04/30  22:00:00,72.9808781765,15.4097195561,25.0170569914,0.0,2.06121554724,15.9888894789,73.6798079525,70.6880775347,2.97173041782,0.02
 04/30  23:00:00,83.7779046359,18.8842661706,32.2811157722,0.0,2.06121554724,15.9888894789,84.8079455091,81.8162150913,2.97173041782,0.02
 04/30  24:00:00,58.92718661,11.00694254,15.4829844483,0.0,2.06121554724,15.9888894789,55.3605973211,52.3688669033,2.97173041782,0.02
 05/01  01:00:00,70.7256641314,14.1419803262,22.0267876437,0.0,4.12243109448,15.9888894789,63.9955052488,61.003774831,2.97173041782,0.02
 05/01  02:00:00,75.4817948633,17.6111080641,23.1969485299,0.0,4.12243109448,15.9888894789,82.3890457661,79.3973153482,2.97173041782,0.02
 05/01  03:00:00,86.5910336381,21.5259323802,30.3212577057,0.0,4.12243109448,15.9888894789,95.2191704511,92.2274400333,2.97173041782,0.02
 05/01  04:00:00,114.306623398,27.562504392,34.6393489399,0.0,12.3672932834,24.9413748627,118.951039797,113.978155768,4.9528840297,0.02
 05/01  05:00:00,133.757564725,28.5727204682,40.5719120921,12.5081620525,12.3672932834,24.9413748627,188.345668062,183.372784032,4.9528840297,0.02
 05/01  06:00:00,174.65520035,29.0301629393,39.8950432484,7.22557633166,24.7345865669,70.7195625826,152.467745107,142.541977048,9.90576805939,0.02
 05/01  07:00:00,207.104861519,29.1710807738,44.6931162499,3.04315714636,37.1018798503,92.3937384068,139.356684014,120.845165276,9.90576805939,8.6057506784
 05/01  08:00:00,225.674799953,29.2839017404,52.8073332013,1.34286326436,37.1018798503,104.434947198,121.680563259,111.7547952,9.90576805939,0.02
 05/01  09:00:00,244.315097339,29.3974904581,59.8135086316,0.821760067189,37.1018798503,116.476155989,116.757945625,106.832177566,9.90576805939,0.02
 05/01  10:00:00,248.720670619,29.5850804808,64.4646200328,0.388004114242,37.1018798503,116.476155989,120.916631285,102.38331341,9.90576805939,8.62754981503
 05/01  11:00:00,252.955745173,29.8424727249,68.7213677654,0.108815445312,37.1018798503,116.476155989,108.176200045,98.250431986,9.90576805939,0.02
 05/01  12:00:00,243.54160405,30.124610659,71.1506969051,0.0248921854939,37.1018798503,104.434947198,104.993259125,95.067491066,9.90576805939,0.02
 05/01  13:00:00,259.46976526,30.4304687197,74.7561795753,0.0,37.1018798503,116.476155989,110.449540582,91.9148805631,9.90576805939,8.62889195945
 05/01  14:00:00,263.697682437,30.7572339459,78.6575264964,0.0,37.1018798503,116.476155989,99.0752198063,89.1494517469,9.90576805939,0.02
 05/01  15:00:00,264.848651703,31.0597984154,79.5060803792,0.0,37.1018798503,116.476155989,105.19502937,86.6631194453,9.90576805939,8.62614186535
 05/01  16:00:00,264.635525389,31.26317411,79.0901954263,0.0,37.1018798503,116.476155989,95.0937047077,85.1679366484,9.90576805939,0.02
 05/01  17:00:00,262.810791164,31.2533068998,77.2763801631,0.0,37.1018798503,116.476155989,95.0829813931,85.1572133337,9.90576805939,0.02
 05/01  18:00:00,161.70205353,28.1146684868,60.5720066274,0.0,24.7345865669,47.5788473902,68.4435323215,63.4706482918,4.9528840297,0.02
 05/01  19:00:00,168.651518607,28.5390652731,60.0495700709,0.0,24.7345865669,47.5788473902,73.7900736312,68.8171896015,4.9528840297,0.02
 05/01  20:00:00,147.019085536,27.7605512085,53.4050844096,0.0,12.3672932834,38.6892022431,94.1955348885,84.7580843063,2.97173041782,6.46572016443
 05/01  21:00:00,108.419975895,17.6536379086,36.8161145488,0.0,12.3672932834,27.0668015668,61.189139183,56.0576760124,2.97173041782,2.15973275279
 05/01  22:00:00,96.2116350082,21.356177966,40.1116136787,0.0,4.12243109448,15.9888894789,81.2611424849,78.2694120671,2.97173041782,0.02
 05/01  23:00:00,78.795024182,15.14985154,29.0649082294,0.0,4.12243109448,15.9888894789,60.1734634878,57.18173307,2.97173041782,0.02
 05/01  24:00:00,94.6819349995,21.1864235518,38.7516681836,0.0,4.12243109448,15.9888894789,88.9598529563,85.9681225385,2.97173041782,0.02
 05/02  01:00:00,76.711903957,14.8527813152,27.2788583913,0.0,4.12243109448,15.9888894789,62.933458859,59.9417284412,2.97173041782,0.02
 05/02  02:00:00,88.549709475,19.796604906,34.0326298661,0.0,4.12243109448,15.9888894789,87.0085658905,84.0168354727,2.97173041782,0.02
 05/02  03:00:00,73.3633872684,13.4594717395,25.3703881612,0.0,4.12243109448,15.9888894789,55.4460319265,52.4543015087,2.97173041782,0.02
 05/02  04:00:00,127.081748612,27.5483581908,47.4286208769,0.0,12.3672932834,24.9413748627,103.917315236,98.9444312063,4.9528840297,0.02
 05/02  05:00:00,140.559210769,28.907817979,55.7345734962,3.81204976129,12.3672932834,24.9413748627,171.488344846,166.515460817,4.9528840297,0.02
 05/02  06:00:00,189.889819225,29.2092144378,60.5473943991,1.62879319277,24.7345865669,70.7195625826,137.834297676,127.908529617,9.90576805939,0.02
 05/02  07:00:00,225.087273171,29.5824136157,64.4970935049,0.810262584994,37.1018798503,92.3937384068,118.108197078,108.182429018,9.90576805939,0.02
 05/02  08:00:00,241.297171019,29.780570473,68.899765767,0.376091581633,37.1018798503,104.434947198,111.465440942,101.539672883,9.90576805939,0.02
 05/02  09:00:00,258.509153454,30.0410933341,74.1144519837,0.0712450076465,37.1018798503,116.476155989,109.668499391,91.1392627839,9.90576805939,8.62346854804
 05/02  10:00:00,262.457237707,30.3311045071,77.8381159455,0.00513018422281,37.1018798503,116.476155989,89.2403714193,79.3146033599,9.90576805939,0.02
 05/02  11:00:00,265.768715975,30.6650445849,80.820516304,0.0,37.1018798503,116.476155989,82.3288916017,72.4031235423,9.90576805939,0.02
 05/02  12:00:00,257.716318013,31.0368341215,84.4381267367,0.0,37.1018798503,104.434947198,81.8242253973,63.2933359431,9.90576805939,8.6251213949
 05/02  13:00:00,274.279338829,31.442885265,88.553342918,0.0,37.1018798503,116.476155989,61.4783992591,51.5526311997,9.90576805939,0.02
 05/02  14:00:00,274.198236128,31.7597724296,88.1555010476,0.0,37.1018798503,116.476155989,70.4543108222,51.9211509077,9.90576805939,8.62739185507
 05/02  15:00:00,276.771768524,32.0599617114,90.4291175167,0.0,37.1018798503,116.476155989,59.173330554,49.2475624947,9.90576805939,0.02
 05/02  16:00:00,280.01995954,32.3154948459,93.4222651586,0.0,37.1018798503,116.476155989,46.2012903594,36.2755223,9.90576805939,0.02
 05/02  17:00:00,278.287577446,32.3740813633,91.6323605311,0.0,37.1018798503,116.476155989,58.6662791188,40.145426495,9.90576805939,8.61508456441
 05/02  18:00:00,170.491349643,28.2003934617,69.2755898592,0.0,24.7345865669,47.5788473902,48.8587934953,43.8859094656,4.9528840297,0.02
 05/02  19:00:00,174.804671462,28.1157642934,66.6260464596,0.0,24.7345865669,47.5788473902,57.6925188406,52.7196348109,4.9528840297,0.02
 05/02  20:00:00,160.915840572,28.4332484611,66.6291685871,0.0,12.3672932834,38.6892022431,75.2678256182,72.2760952004,2.97173041782,0.02
 05/02  21:00:00,111.826657424,17.3353483819,40.5410947751,0.0,12.3672932834,27.0668015668,54.2029325603,51.2112021425,2.97173041782,0.02
 05/02  22:00:00,103.18727012,21.4693475755,46.9740795782,0.0,4.12243109448,15.9888894789,77.0827636431,74.0910332252,2.97173041782,0.02
 05/02  23:00:00,84.0877723572,15.4469217649,34.0605865041,0.0,4.12243109448,15.9888894789,55.4456053854,52.4538749676,2.97173041782,0.02
 05/02  24:00:00,100.485612442,21.3137393624,44.4280300719,0.0,4.12243109448,15.9888894789,86.3402013289,83.3484709111,2.97173041782,0.02
 05/03  01:00:00,79.3890424165,14.683026901,30.125751458,0.0,4.12243109448,15.9888894789,59.2543520469,56.2626216291,2.97173041782,0.02
 05/03  02:00:00,99.5840270901,21.1015463447,43.7386377615,0.0,4.12243109448,15.9888894789,85.8074646528,82.815734235,2.97173041782,0.02
 05/03  03:00:00,81.7113691091,15.0225357294,32.1085692606,0.0,4.12243109448,15.9888894789,58.6373173155,55.6455868977,2.97173041782,0.02
 05/03  04:00:00,138.481004014,27.7746974097,58.6015370826,0.0,12.3672932834,24.9413748627,100.128749757,95.1558657275,4.9528840297,0.02
 05/03  05:00:00,146.638542218,28.7595570254,63.3315679679,2.442647665,12.3672932834,24.9413748627,161.553547781,156.580663751,4.9528840297,0.02
 05/03  06:00:00,199.641442934,29.3159791298,71.1055771193,0.715469414584,24.7345865669,70.7195625826,123.880258486,113.954490426,9.90576805939,0.02
 05/03  07:00:00,235.157475697,29.87605476,74.9919754248,0.0919355592286,37.1018798503,92.3937384068,99.0497550362,89.1239869768,9.90576805939,0.02
 05/03  08:00:00,250.632044151,30.1583268117,78.2329809473,0.0,37.1018798503,104.434947198,93.7394659999,75.2130291069,9.90576805939,8.62066883359
 05/03  09:00:00,265.324521508,30.3942315673,80.6479920783,0.0,37.1018798503,116.476155989,74.4920873923,64.5663193329,9.90576805939,0.02
 05/03  10:00:00,269.365515131,30.6723936652,84.4101753052,0.0,37.1018798503,116.476155989,63.3010268006,53.3752587412,9.90576805939,0.02
 05/03  11:00:00,272.381915322,30.9678893711,87.1309220718,0.0,37.1018798503,116.476155989,60.9662488534,42.4318764288,9.90576805939,8.62860436516
 05/03  12:00:00,264.797280212,31.3592841643,91.1966410361,0.0,37.1018798503,104.434947198,43.764939049,33.8391709896,9.90576805939,0.02
 05/03  13:00:00,283.422616724,31.8459423332,97.2935168986,0.0,37.1018798503,116.476155989,39.2234428479,20.6890960226,9.90576805939,8.62857876589
 05/03  14:00:00,286.317423371,32.28704971,99.7474959692,0.0,37.1018798503,116.476155989,23.9316511264,14.005883067,9.90576805939,0.02
 05/03  15:00:00,287.61102644,32.6227867668,100.705498199,0.0,37.1018798503,116.476155989,21.5156965475,11.5899284881,9.90576805939,0.02
 05/03  16:00:00,286.925562902,32.7357014455,99.9076660826,0.0,37.1018798503,116.476155989,30.4598368938,11.931773701,9.90576805939,8.62229513341
 05/03  17:00:00,285.878650699,32.7156760072,98.8818966435,0.0,37.1018798503,116.476155989,22.2068869546,12.2811188952,9.90576805939,0.02
 05/03  18:00:00,172.849984602,28.201457123,71.6331621151,0.0,24.7345865669,47.5788473902,29.9836628792,25.0107788495,4.9528840297,0.02
 05/03  19:00:00,176.594417098,28.1162276397,68.4153195271,0.0,24.7345865669,47.5788473902,44.1562271285,39.1833430988,4.9528840297,0.02
 05/03  20:00:00,162.305151476,28.4334567356,68.0182583317,0.0,12.3672932834,38.6892022431,60.32689719,57.3351667722,2.97173041782,0.02
 05/03  21:00:00,112.693267411,17.3353483819,41.4076969288,0.0,12.3672932834,27.0668015668,45.0521950625,42.0604646447,2.97173041782,0.02
 05/03  22:00:00,109.058359391,22.5762421976,51.7149050135,0.0,4.12243109448,15.9888894789,65.4518787575,62.4601483397,2.97173041782,0.02
 05/03  23:00:00,89.683135684,16.4123543752,38.667148005,0.0,4.12243109448,15.9888894789,48.2530627905,45.2613323727,2.97173041782,0.02
 05/03  24:00:00,105.173998851,21.6108095873,48.8193454513,0.0,4.12243109448,15.9888894789,68.7423524126,65.7506219948,2.97173041782,0.02
 05/04  01:00:00,83.6531584002,15.14985154,33.9230419955,0.0,4.12243109448,15.9888894789,52.0552345401,49.0635041223,2.97173041782,0.02
 05/04  02:00:00,101.852539212,21.2713007589,45.8373946643,0.0,4.12243109448,15.9888894789,80.0420141927,68.4685098316,2.97173041782,8.60177394327
 05/04  03:00:00,80.8123682244,14.7679041081,31.4641992948,0.0,4.12243109448,15.9888894789,54.093460012,51.1017295942,2.97173041782,0.02
 05/04  04:00:00,134.920367592,27.7959167115,55.0196807913,0.0,12.3672932834,24.9413748627,97.9046628474,92.9317788177,4.9528840297,0.02
 05/04  05:00:00,138.943005908,28.926599794,55.4070136593,2.50462245399,12.3672932834,24.9413748627,167.368035942,162.395151913,4.9528840297,0.02
 05/04  06:00:00,185.868363665,29.28485966,57.2989287043,0.780157708232,24.7345865669,70.7195625826,135.242708342,125.316940283,9.90576805939,0.02
 05/04  07:00:00,220.212130702,29.789820901,59.9081194053,0.316687729688,37.1018798503,92.3937384068,115.773716906,105.847948846,9.90576805939,0.02
 05/04  08:00:00,232.12189057,29.9372101757,59.7232613506,0.220712845186,37.1018798503,104.434947198,109.892400852,99.9666327927,9.90576805939,0.02
 05/04  09:00:00,243.232060838,30.0453890198,58.7892606536,0.115063060652,37.1018798503,116.476155989,106.783904555,96.8581364953,9.90576805939,0.02
 05/04  10:00:00,244.76107465,30.1481222091,60.2797952093,0.0502465680372,37.1018798503,116.476155989,112.886122969,94.3531227336,9.90576805939,8.62723217604
 05/04  11:00:00,246.334026068,30.2733556561,61.7751584056,0.00241957583258,37.1018798503,116.476155989,101.854181664,91.9284136044,9.90576805939,0.02
 05/04  12:00:00,234.464390648,30.384905106,61.8380805096,0.0,37.1018798503,104.434947198,108.578342828,90.0478186985,9.90576805939,8.6247560705
 05/04  13:00:00,246.901598399,30.4805712096,62.1379609153,0.0,37.1018798503,116.476155989,98.2418802647,88.3161122053,9.90576805939,0.02
 05/04  14:00:00,248.356650623,30.6468965211,63.4268252721,0.0,37.1018798503,116.476155989,96.2829424985,86.3571744392,9.90576805939,0.02
 05/04  15:00:00,249.556161808,30.8174601153,64.4559750602,0.0,37.1018798503,116.476155989,102.7821064,84.2504876139,9.90576805939,8.62585072697
 05/04  16:00:00,251.983742734,30.9243368263,66.777254831,0.0,37.1018798503,116.476155989,92.9658707351,83.0401026757,9.90576805939,0.02
 05/04  17:00:00,252.958629897,30.9587054042,67.7188177313,0.0,37.1018798503,116.476155989,92.7140218353,82.7882537759,9.90576805939,0.02
 05/04  18:00:00,154.415358413,28.029329031,53.3706497282,0.0,24.7345865669,47.5788473902,68.5431007631,63.5702167334,4.9528840297,0.02
 05/04  19:00:00,163.572724747,28.5385922736,54.971248095,0.0,24.7345865669,47.5788473902,82.5242709359,68.9640790113,4.9528840297,8.60730789484
 05/04  20:00:00,142.810814177,27.6898202026,49.2675612398,0.0,12.3672932834,38.6892022431,86.9668641173,83.9751336995,2.97173041782,0.02
 05/04  21:00:00,102.518062193,16.95340095,31.6144494787,0.0,12.3672932834,27.0668015668,60.0395258614,57.0477954436,2.97173041782,0.02
 05/04  22:00:00,92.9396960032,21.2076428536,36.9882105932,0.0,4.12243109448,15.9888894789,79.5736150547,76.5818846369,2.97173041782,0.02
 05/04  23:00:00,72.3025450256,14.3435180726,23.378763298,0.0,4.12243109448,15.9888894789,61.767666084,58.7759356662,2.97173041782,0.02
 05/04  24:00:00,91.7315090601,21.1015463447,35.8861201625,0.0,4.12243109448,15.9888894789,88.9585505837,85.9668201658,2.97173041782,0.02
 05/05  01:00:00,71.631543485,14.0888864513,22.9623934526,0.0,4.12243109448,15.9888894789,64.2510836991,61.2593532812,2.97173041782,0.02
 05/05  02:00:00,95.3988577397,21.5259323802,39.1290828713,0.0,4.12243109448,15.9888894789,93.1695596408,90.1778292229,2.97173041782,0.02
 05/05  03:00:00,64.8395542356,12.3277756448,17.9782518135,0.0,4.12243109448,15.9888894789,56.0163722716,53.0246418538,2.97173041782,0.02
 05/05  04:00:00,121.330791592,28.1354255399,41.0905970621,0.0,12.3672932834,24.9413748627,105.820581643,100.847697613,4.9528840297,0.02
 05/05  05:00:00,126.202877049,28.2619921764,40.892231059,4.94388480189,12.3672932834,24.9413748627,171.140072219,166.16718819,4.9528840297,0.02
 05/05  06:00:00,172.546523719,29.3700244567,41.0618696264,3.61021292903,24.7345865669,70.7195625826,138.395619906,128.469851847,9.90576805939,0.02
