Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/05  07:00:00,204.959310198,29.6677530588,43.0457299173,2.04832860643,37.1018798503,92.3937384068,118.829616069,108.90384801,9.90576805939,0.02
 05/05  08:00:00,218.613930012,29.7810030665,44.9185704889,1.67361369774,37.1018798503,104.434947198,112.422025998,102.496257939,9.90576805939,0.02
 05/05  09:00:00,231.042796621,29.885561524,45.6331494219,1.24176711968,37.1018798503,116.476155989,117.195547008,98.6665513586,9.90576805939,8.6232275895
 05/05  10:00:00,232.079450292,29.9976830195,47.061298634,0.737585556042,37.1018798503,116.476155989,105.353165732,95.4273976727,9.90576805939,0.02
 05/05  11:00:00,234.858006336,30.2088455114,50.0905720732,0.27543914387,37.1018798503,116.476155989,110.84971475,92.315569969,9.90576805939,8.62837672127
 05/05  12:00:00,226.118252364,30.4745354436,53.3172935926,0.0851061742416,37.1018798503,104.434947198,99.5145170982,89.5887490388,9.90576805939,0.02
 05/05  13:00:00,240.735752135,30.7359688301,55.6938069943,0.0228670956246,37.1018798503,116.476155989,96.9925507366,87.0667826772,9.90576805939,0.02
 05/05  14:00:00,241.695661963,30.9098369959,56.5028995095,0.0,37.1018798503,116.476155989,103.974310859,85.4414831583,9.90576805939,8.62705964176
 05/05  15:00:00,240.47385484,30.9930481358,55.1981260816,0.0,37.1018798503,116.476155989,94.4453856652,84.5196176058,9.90576805939,0.02
 05/05  16:00:00,239.127127745,30.9962056744,53.8487248551,0.0,37.1018798503,116.476155989,94.1344104936,84.2086424342,9.90576805939,0.02
 05/05  17:00:00,237.789233243,30.9417109411,52.5664093885,0.0,37.1018798503,116.476155989,102.862627572,84.3420636512,9.90576805939,8.61479586168
 05/05  18:00:00,142.865978717,28.029329031,41.8212931053,0.0,24.7345865669,47.5788473902,69.9606464022,64.9877623725,4.9528840297,0.02
 05/05  19:00:00,150.92353982,28.4324957647,42.4281874565,0.0,24.7345865669,47.5788473902,75.5426495623,70.5697655326,4.9528840297,0.02
 05/05  20:00:00,131.121610709,27.6898202026,37.5783691548,0.0,12.3672932834,38.6892022431,88.8743787179,85.8826483001,2.97173041782,0.02
 05/05  21:00:00,94.1303687594,16.7836465358,23.3965088297,0.0,12.3672932834,27.0668015668,60.2871317191,57.2954013013,2.97173041782,0.02
 05/05  22:00:00,81.3213278464,20.6771603092,25.9003246506,0.0,4.12243109448,15.9888894789,82.7011738609,79.7094434431,2.97173041782,0.02
 05/05  23:00:00,67.655327839,14.0571031191,19.0413291247,0.0,4.12243109448,15.9888894789,54.6790806812,51.6873502634,2.97173041782,0.02
 05/05  24:00:00,79.2224135763,20.2527742737,24.2257963729,0.0,4.12243109448,15.9888894789,90.3201394082,87.3284089904,2.97173041782,0.02
 05/06  01:00:00,70.0219360604,14.4814891546,20.9835513404,0.0,4.12243109448,15.9888894789,60.2760859675,57.2843555497,2.97173041782,0.02
 05/06  02:00:00,76.9484757435,19.3722188705,22.8557823802,0.0,4.12243109448,15.9888894789,89.7081716614,86.7164412436,2.97173041782,0.02
 05/06  03:00:00,67.2085719117,13.4594717395,19.2155729572,0.0,4.12243109448,15.9888894789,57.4531233725,54.4613929547,2.97173041782,0.02
 05/06  04:00:00,91.1095281537,26.4166620961,29.7226039476,0.0,4.12243109448,16.0517297156,114.418780059,111.427049641,2.97173041782,0.02
 05/06  05:00:00,96.0955184578,27.4776271849,33.647629124,0.0,4.12243109448,16.0517297156,112.943670758,109.95194034,2.97173041782,0.02
 05/06  06:00:00,111.785547955,28.9629783091,35.9696157499,0.0744501862434,4.12243109448,39.6058045677,93.5552663636,90.5635359458,2.97173041782,0.02
 05/06  07:00:00,162.551891252,29.0025350818,39.4245930119,15.7032264278,12.3672932834,65.3531420225,149.848914503,144.876030473,4.9528840297,0.02
 05/06  08:00:00,163.537689778,28.988908515,40.2759435461,12.9604719465,12.3672932834,68.2430321324,155.673749787,142.112976117,4.9528840297,8.60788964074
 05/06  09:00:00,189.867762474,29.0127346588,42.1908404785,8.33498704286,16.4897243779,93.1370602926,136.794300649,128.849686202,7.92461444751,0.02
 05/06  10:00:00,191.350611163,29.015032405,46.0228917146,5.98340290698,16.4897243779,93.1370602926,131.373032187,123.42841774,7.92461444751,0.02
 05/06  11:00:00,195.188767781,29.0169675067,52.2273654127,3.6151433791,16.4897243779,93.1370602926,127.846194646,119.901580199,7.92461444751,0.02
 05/06  12:00:00,192.760360966,29.0314064439,60.7320172814,1.81924706598,16.4897243779,83.9857416113,124.942275013,116.997660566,7.92461444751,0.02
 05/06  13:00:00,199.588060509,29.056181843,68.340466223,1.01371413563,16.4897243779,83.9857416113,122.409813369,114.465198922,7.92461444751,0.02
 05/06  14:00:00,203.237650314,29.0973896909,72.4724412267,0.490162352016,16.4897243779,83.9857416113,120.013199221,112.068584774,7.92461444751,0.02
 05/06  15:00:00,183.642219854,28.9629783091,70.9584809733,0.0,12.3672932834,70.6512738906,67.0558935604,53.4941059576,4.9528840297,8.6089035731
 05/06  16:00:00,183.646514165,28.9629783091,70.9628007579,0.0,12.3672932834,70.6512738906,56.3589998388,51.3861158091,4.9528840297,0.02
 05/06  17:00:00,171.336889206,28.9629783091,71.1766660139,0.0,12.3672932834,58.1284167478,59.2318401309,54.2589561012,4.9528840297,0.02
 05/06  18:00:00,129.098704178,28.1990834452,62.8898519196,0.0,12.3672932834,24.9413748627,82.1647042106,77.1918201809,4.9528840297,0.02
 05/06  19:00:00,130.828593932,28.0081097292,57.7632153809,0.0,12.3672932834,24.9413748627,90.4172874985,85.4444034688,4.9528840297,0.02
 05/06  20:00:00,113.986619277,27.6898202026,51.3265375761,0.0,4.12243109448,16.0517297156,101.154829999,98.1630995813,2.97173041782,0.02
 05/06  21:00:00,69.733745635,11.839822945,23.4071328617,0.0,4.12243109448,15.9888894789,45.2244920306,42.2327616128,2.97173041782,0.02
 05/06  22:00:00,86.7659151262,19.3404355383,32.7283740143,0.0,4.12243109448,15.9888894789,77.4460523991,74.4543219812,2.97173041782,0.02
 05/06  23:00:00,67.6089391368,11.839822945,21.2823263192,0.0,4.12243109448,15.9888894789,45.7587820649,42.7670516471,2.97173041782,0.02
 05/06  24:00:00,80.6790750355,18.4916634673,27.4903059433,0.0,4.12243109448,15.9888894789,79.3988545967,76.4071241789,2.97173041782,0.02
 05/07  01:00:00,67.171198247,13.5478398765,21.1276788264,0.0,2.06121554724,15.9888894789,59.1703683021,56.1786378843,2.97173041782,0.02
 05/07  02:00:00,68.7126783429,14.0571031191,22.1598956462,0.0,2.06121554724,15.9888894789,59.0119588016,56.0202283838,2.97173041782,0.02
 05/07  03:00:00,74.0179988083,17.6111080641,23.7943690607,0.0,2.06121554724,15.9888894789,77.4996041167,74.5078736989,2.97173041782,0.02
 05/07  04:00:00,75.3464690927,18.4916634673,24.2189154889,0.0,2.06121554724,15.9888894789,84.3325157082,81.3407852904,2.97173041782,0.02
 05/07  05:00:00,67.6553234989,14.1419803262,21.0176634779,0.0,2.06121554724,15.9888894789,60.4292870221,57.4375566043,2.97173041782,0.02
 05/07  06:00:00,72.4835554636,22.0138850801,29.4861398391,0.0,2.06121554724,15.9888894789,99.5591133271,96.5673829092,2.97173041782,0.02
 05/07  07:00:00,61.9453763915,17.6111080641,25.8167464727,0.0,2.06121554724,15.9888894789,80.3451895226,77.3534591048,2.97173041782,0.02
 05/07  08:00:00,112.727640057,23.4143589972,42.8703640847,0.0,4.12243109448,41.7362269337,95.6224705402,90.6495865105,4.9528840297,0.02
 05/07  09:00:00,104.904145001,18.8842661706,39.6938038745,0.0,4.12243109448,41.7362269337,73.6626173325,68.6897333028,4.9528840297,0.02
 05/07  10:00:00,122.568956239,23.5416748079,52.5843643528,0.0,4.12243109448,41.7362269337,82.7382555829,77.7653715532,4.9528840297,0.02
 05/07  11:00:00,109.545353436,19.0964591883,44.1228191846,0.0,4.12243109448,41.7362269337,64.1565758803,59.1836918506,4.9528840297,0.02
 05/07  12:00:00,123.662592835,23.2870431866,53.9326324591,0.0,4.12243109448,41.7362269337,71.3368386332,66.3639546035,4.9528840297,0.02
 05/07  13:00:00,113.128818099,19.0964591883,47.7062837332,0.0,4.12243109448,41.7362269337,49.1122362456,44.1393522159,4.9528840297,0.02
 05/07  14:00:00,128.706375375,23.4992362043,58.7642218636,0.0,4.12243109448,41.7362269337,56.5153601725,51.5424761428,4.9528840297,0.02
 05/07  15:00:00,117.434976027,19.5208452238,51.5880555458,0.0,4.12243109448,41.7362269337,54.5929081408,41.039904932,4.9528840297,8.60011917906
 05/07  16:00:00,113.724833422,23.6053327132,60.5342757611,0.0,4.12243109448,24.8785346261,55.2624290581,50.2895450284,4.9528840297,0.02
 05/07  17:00:00,89.1816135512,18.8524828384,51.8349770083,0.0,2.06121554724,15.9888894789,44.9949021995,42.0031717817,2.97173041782,0.02
 05/07  18:00:00,96.7336750742,21.9503184157,56.1957293552,0.0,2.06121554724,15.9888894789,57.0802755988,54.088545181,2.97173041782,0.02
 05/07  19:00:00,84.3321795613,17.3353483819,43.8277126606,0.0,2.06121554724,15.9888894789,49.0225948321,46.0308644143,2.97173041782,0.02
 05/07  20:00:00,98.5286694915,19.8709180827,46.0218610226,0.0,2.06121554724,15.9888894789,65.9540372062,62.9623067884,2.97173041782,0.02
 05/07  21:00:00,85.1558544808,16.242599961,36.3708378226,0.0,2.06121554724,15.9888894789,63.3783137017,60.3865832839,2.97173041782,0.02
 05/07  22:00:00,88.3676634257,17.7490791461,38.0294307814,0.0,2.06121554724,15.9888894789,71.2270494034,68.2353189856,2.97173041782,0.02
 05/07  23:00:00,83.7856692073,16.242599961,35.0006525963,0.0,2.06121554724,15.9888894789,68.7197014923,65.7279710745,2.97173041782,0.02
 05/07  24:00:00,81.36077341,16.0728455468,32.7455112276,0.0,2.06121554724,15.9888894789,67.1802399413,64.1885095235,2.97173041782,0.02
 05/08  01:00:00,73.4467311293,14.0888864513,24.7775809988,0.0,4.12243109448,15.9888894789,63.8545372467,60.8628068289,2.97173041782,0.02
 05/08  02:00:00,81.5491547028,16.1365034521,30.8090191612,0.0,4.12243109448,15.9888894789,67.7899284537,64.7981980359,2.97173041782,0.02
 05/08  03:00:00,72.4029637888,14.3090253021,23.5078327062,0.0,4.12243109448,15.9888894789,66.2426928649,63.2509624471,2.97173041782,0.02
 05/08  04:00:00,131.246785452,28.2415220488,50.9004943531,0.0,12.3672932834,24.9413748627,111.836508264,106.863624234,4.9528840297,0.02
 05/08  05:00:00,138.147388435,28.1441624005,50.7991770642,7.09927990929,12.3672932834,24.9413748627,181.361130194,176.388246164,4.9528840297,0.02
 05/08  06:00:00,186.126413048,29.0676247157,55.5373016935,3.01706989337,24.7345865669,70.7195625826,146.480842583,136.555074523,9.90576805939,0.02
 05/08  07:00:00,225.058701429,29.2249586035,64.9219998305,0.714244872758,37.1018798503,92.3937384068,123.417313871,113.491545811,9.90576805939,0.02
 05/08  08:00:00,245.961790944,29.3673160062,73.8825368013,0.471202520798,37.1018798503,104.434947198,100.354631589,90.42886353,9.90576805939,0.02
 05/08  09:00:00,261.413079052,29.5586925356,77.351287173,0.220806995558,37.1018798503,116.476155989,94.4262871141,75.8975554917,9.90576805939,8.62296356297
 05/08  10:00:00,263.879091803,29.8793280909,79.685538896,0.0313554062362,37.1018798503,116.476155989,81.601278541,71.6755104816,9.90576805939,0.02
 05/08  11:00:00,269.404673837,30.2458977769,84.8756464871,0.0,37.1018798503,116.476155989,78.1696790082,59.6358769434,9.90576805939,8.62803400541
 05/08  12:00:00,261.132152517,30.6150340133,88.2758201594,0.0,37.1018798503,104.434947198,62.4629015507,52.5371334913,9.90576805939,0.02
 05/08  13:00:00,277.586059193,31.0887555598,92.2142106443,0.0,37.1018798503,116.476155989,57.7309856124,47.805217553,9.90576805939,0.02
 05/08  14:00:00,281.009169471,31.5795885854,95.1466768043,0.0,37.1018798503,116.476155989,59.4917988937,40.959267522,9.90576805939,8.62676331232
 05/08  15:00:00,284.543586079,32.1409829908,98.1199392103,0.0,37.1018798503,116.476155989,47.2410817075,37.3153136481,9.90576805939,0.02
 05/08  16:00:00,286.519904757,32.5740573344,99.6636646065,0.0,37.1018798503,116.476155989,41.7984902705,31.8727222111,9.90576805939,0.02
 05/08  17:00:00,283.320802325,32.679843855,96.3598550971,0.0,37.1018798503,116.476155989,55.7441065167,37.2235734327,9.90576805939,8.61476502457
 05/08  18:00:00,174.18547062,28.291162976,72.8789554695,0.0,24.7345865669,47.5788473902,48.4394514468,43.4665674171,4.9528840297,0.02
 05/08  19:00:00,172.977737207,28.1200064832,67.1440451987,0.0,24.7345865669,47.5788473902,56.674811911,51.7019278813,4.9528840297,0.02
 05/08  20:00:00,159.19460649,28.5408125027,64.8003770703,0.0,12.3672932834,38.6892022431,79.5858594699,76.594129052,2.97173041782,0.02
 05/08  21:00:00,111.239518372,17.4414448908,39.847862566,0.0,12.3672932834,27.0668015668,56.3390127724,53.3472823546,2.97173041782,0.02
 05/08  22:00:00,104.987538422,21.7805640015,48.4631317822,0.0,4.12243109448,15.9888894789,75.6455404867,72.6538100689,2.97173041782,0.02
 05/08  23:00:00,86.3862582327,15.6166761791,36.1893182932,0.0,4.12243109448,15.9888894789,52.5847258716,49.5929954538,2.97173041782,0.02
 05/08  24:00:00,103.106318327,21.5259323802,46.8365432657,0.0,4.12243109448,15.9888894789,78.9981031104,76.0063726925,2.97173041782,0.02
 05/09  01:00:00,81.2745059375,14.9376585223,31.7565836858,0.0,4.12243109448,15.9888894789,58.08677222,55.0950418022,2.97173041782,0.02
 05/09  02:00:00,99.1614800839,21.1015463447,43.3160910827,0.0,4.12243109448,15.9888894789,87.6642726095,84.6725421917,2.97173041782,0.02
 05/09  03:00:00,79.070449604,14.2692961368,30.2442580886,0.0,4.12243109448,15.9888894789,58.540192623,55.5484622052,2.97173041782,0.02
 05/09  04:00:00,134.931358368,27.5483581908,55.2782309816,0.0,12.3672932834,24.9413748627,102.053552365,97.0806683353,4.9528840297,0.02
 05/09  05:00:00,146.858731398,28.9850202993,62.8247398534,2.94420201081,12.3672932834,24.9413748627,164.728554878,159.755670848,4.9528840297,0.02
 05/09  06:00:00,198.202054034,29.2048200916,69.7223729994,0.770443997431,24.7345865669,70.7195625826,127.993055921,118.067287861,9.90576805939,0.02
 05/09  07:00:00,232.783174043,29.6828506094,72.8344342037,0.0683847229416,37.1018798503,92.3937384068,105.472679152,95.5469110924,9.90576805939,0.02
 05/09  08:00:00,249.196779513,30.0011474029,76.9451768267,0.00976431087982,37.1018798503,104.434947198,99.914542925,81.3903322774,9.90576805939,8.61844258822
 05/09  09:00:00,263.287552492,30.2668408095,78.7384392112,0.0,37.1018798503,116.476155989,83.5210080947,73.5952400353,9.90576805939,0.02
 05/09  10:00:00,267.713479381,30.6183817531,82.8121796921,0.0,37.1018798503,116.476155989,74.9379076778,65.0121396184,9.90576805939,0.02
 05/09  11:00:00,271.07829014,30.9931550862,85.8020811485,0.0,37.1018798503,116.476155989,72.5212699412,53.9875537599,9.90576805939,8.62794812199
 05/09  12:00:00,263.925122152,31.3913168529,90.2924796996,0.0,37.1018798503,104.434947198,55.4216406493,45.4958725899,9.90576805939,0.02
 05/09  13:00:00,279.93840194,31.8710997851,93.7841851347,0.0,37.1018798503,116.476155989,52.8225453423,34.2888404877,9.90576805939,8.62793679527
 05/09  14:00:00,284.744340798,32.3920029694,98.0694972697,0.0,37.1018798503,116.476155989,35.415904792,25.4901367326,9.90576805939,0.02
 05/09  15:00:00,288.609332669,32.9027748836,101.423851349,0.0,37.1018798503,116.476155989,27.9144610233,17.9886929639,9.90576805939,0.02
 05/09  16:00:00,289.188927879,33.2945444156,101.612215398,0.0,37.1018798503,116.476155989,38.7375395129,20.2100027805,9.90576805939,8.62176867298
 05/09  17:00:00,289.334030672,33.4497388612,101.603234268,0.0,37.1018798503,116.476155989,32.0673471346,22.1415790752,9.90576805939,0.02
 05/09  18:00:00,175.453133908,28.2941147856,74.1436630311,0.0,24.7345865669,47.5788473902,37.81507877,32.8421947403,4.9528840297,0.02
 05/09  19:00:00,175.473622658,28.1267524942,69.6331762843,0.0,24.7345865669,47.5788473902,47.9040504726,42.9311664429,4.9528840297,0.02
 05/09  20:00:00,163.370042389,28.5441828729,68.972432583,0.0,12.3672932834,38.6892022431,63.3577085027,60.3659780849,2.97173041782,0.02
 05/09  21:00:00,112.633162652,17.5475413997,41.1354044517,0.0,12.3672932834,27.0668015668,50.6582707316,47.6665403138,2.97173041782,0.02
 05/09  22:00:00,105.104964638,21.7805640015,48.5805574019,0.0,4.12243109448,15.9888894789,74.02676611,71.0350356922,2.97173041782,0.02
 05/09  23:00:00,86.8587333444,15.7015533862,36.5769155999,0.0,4.12243109448,15.9888894789,51.673935805,48.6822053872,2.97173041782,0.02
 05/09  24:00:00,103.14573652,21.6108095873,46.7910836521,0.0,4.12243109448,15.9888894789,79.3555439603,76.3638135425,2.97173041782,0.02
 05/10  01:00:00,82.3264123332,15.14985154,32.5962964629,0.0,4.12243109448,15.9888894789,59.4905353485,56.4988049307,2.97173041782,0.02
 05/10  02:00:00,91.0625708277,19.3722188705,36.9698771122,0.0,4.12243109448,15.9888894789,81.0560065676,78.0642761498,2.97173041782,0.02
 05/10  03:00:00,80.2582642682,14.4814891546,31.219879152,0.0,4.12243109448,15.9888894789,66.7264694201,55.152983479,2.97173041782,8.60175552328
 05/10  04:00:00,139.03711104,27.8595746168,59.0727667701,0.0,12.3672932834,24.9413748627,99.4597165681,94.4868325384,4.9528840297,0.02
 05/10  05:00:00,146.934840344,28.7498776075,63.4113471683,2.66884600915,12.3672932834,24.9413748627,152.842875035,147.869991005,4.9528840297,0.02
 05/10  06:00:00,200.032998314,29.2755182902,71.6892953256,0.563767552651,24.7345865669,70.7195625826,116.663835647,106.738067588,9.90576805939,0.02
 05/10  07:00:00,236.564750128,29.8581669548,76.5001946116,0.00889410000749,37.1018798503,92.3937384068,90.5413375169,80.6155694576,9.90576805939,0.02
 05/10  08:00:00,254.141352318,30.2228228975,81.6778545897,0.0,37.1018798503,104.434947198,71.4134037499,61.4876356905,9.90576805939,0.02
 05/10  09:00:00,271.168692209,30.5984035297,86.2879780908,0.0,37.1018798503,116.476155989,57.4469071792,47.5211391198,9.90576805939,0.02
 05/10  10:00:00,276.415280891,31.0798821172,91.052512459,0.0,37.1018798503,116.476155989,54.0683345242,35.5359653382,9.90576805939,8.62660112655
 05/10  11:00:00,279.864130609,31.5155024129,94.0655848487,0.0,37.1018798503,116.476155989,39.603185311,29.6774172517,9.90576805939,0.02
 05/10  12:00:00,274.266020731,32.0305215517,99.9941309991,0.0,37.1018798503,104.434947198,33.113372435,23.1876043756,9.90576805939,0.02
 05/10  13:00:00,292.998964153,32.6438008525,106.0721251,0.0,37.1018798503,116.476155989,31.2613411332,12.7276149304,9.90576805939,8.62795814334
 05/10  14:00:00,297.280376407,33.2597672404,109.737733091,0.0,37.1018798503,116.476155989,17.6549829336,7.72921487419,9.90576805939,0.02
 05/10  15:00:00,298.003842967,33.8044720216,109.916656135,0.0,37.1018798503,116.476155989,25.1509332902,6.61990873526,9.90576805939,8.6252564956
 05/10  16:00:00,297.62455294,34.1770271667,109.1654145,0.0,37.1018798503,116.476155989,17.8696914672,7.94392340777,9.90576805939,0.02
 05/10  17:00:00,297.167698504,34.2530462587,108.633575513,0.0,37.1018798503,116.476155989,17.4904362508,7.56466819138,9.90576805939,0.02
 05/10  18:00:00,178.129037708,28.3031195769,76.8105518625,0.0,24.7345865669,47.5788473902,25.5735382798,20.6006542501,4.9528840297,0.02
 05/10  19:00:00,178.194239812,28.136166297,72.3443691617,0.0,24.7345865669,47.5788473902,36.4578774349,31.4849934052,4.9528840297,0.02
 05/10  20:00:00,165.078532632,28.5520010075,70.6730940857,0.0,12.3672932834,38.6892022431,58.7281513099,47.1491741496,2.97173041782,8.60724674242
 05/10  21:00:00,117.948238382,18.4280968029,45.5465573574,0.0,12.3672932834,27.0668015668,41.1159752311,38.1242448133,2.97173041782,0.02
 05/10  22:00:00,112.566870172,22.8874586236,54.9122005129,0.0,4.12243109448,15.9888894789,61.5087685915,58.5170381736,2.97173041782,0.02
 05/10  23:00:00,91.3168293763,16.6669859965,40.0462112928,0.0,4.12243109448,15.9888894789,48.8335856169,45.8418551991,2.97173041782,0.02
 05/10  24:00:00,103.13103984,21.4410551731,46.9461421401,0.0,4.12243109448,15.9888894789,72.6827620995,69.6910316817,2.97173041782,0.02
 05/11  01:00:00,82.7409595632,15.0225357294,33.1381603219,0.0,4.12243109448,15.9888894789,50.2186142341,47.2268838163,2.97173041782,0.02
 05/11  02:00:00,101.947781743,21.3137393624,45.8902000004,0.0,4.12243109448,15.9888894789,74.5678917558,71.576161338,2.97173041782,0.02
 05/11  03:00:00,83.4821119609,15.14985154,33.7519969607,0.0,4.12243109448,15.9888894789,52.2427928632,49.2510624454,2.97173041782,0.02
 05/11  04:00:00,139.181335826,27.6898202026,59.3867468125,0.0,12.3672932834,24.9413748627,86.4528036299,81.4799196002,4.9528840297,0.02
 05/11  05:00:00,147.341703295,29.2402355881,64.2605583632,1.73614054347,12.3672932834,24.9413748627,150.807612828,145.834728799,4.9528840297,0.02
 05/11  06:00:00,200.921755875,29.3284187493,72.8889780516,0.199942610263,24.7345865669,70.7195625826,112.378852495,102.453084436,9.90576805939,0.02
 05/11  07:00:00,240.225775151,30.0443597745,79.9839242508,0.0,37.1018798503,92.3937384068,77.9256673457,67.9998992863,9.90576805939,0.02
 05/11  08:00:00,258.557155144,30.5353736768,85.7810804974,0.0,37.1018798503,104.434947198,54.7386216026,44.8128535432,9.90576805939,0.02
 05/11  09:00:00,276.566005467,31.0791657622,91.2045186099,0.0,37.1018798503,116.476155989,48.0715830222,29.5431279225,9.90576805939,8.62268704032
 05/11  10:00:00,280.956257541,31.5935295721,95.0798999999,0.0,37.1018798503,116.476155989,32.5866495673,22.6608815079,9.90576805939,0.02
 05/11  11:00:00,284.497069606,32.0916458518,98.1223356323,0.0,37.1018798503,116.476155989,28.6913352619,18.7655672026,9.90576805939,0.02
 05/11  12:00:00,277.546294856,32.6262473,102.678725197,0.0,37.1018798503,104.434947198,31.2745861071,12.7448233413,9.90576805939,8.62399470641
 05/11  13:00:00,293.390682214,33.1693683552,105.938274442,0.0,37.1018798503,116.476155989,19.2478403019,9.3220722425,9.90576805939,0.02
 05/11  14:00:00,291.714635541,33.6423749639,103.789343426,0.0,37.1018798503,116.476155989,27.8729510682,9.34076701584,9.90576805939,8.62641599294
 05/11  15:00:00,294.706776353,33.9571124488,106.467026952,0.0,37.1018798503,116.476155989,18.4609794362,8.53521137681,9.90576805939,0.02
 05/11  16:00:00,300.929668979,34.2025092311,112.445021568,0.0,37.1018798503,116.476155989,13.2383520616,3.31258400219,9.90576805939,0.02
 05/11  17:00:00,288.328165455,33.7504416993,100.296624034,0.0,37.1018798503,116.476155989,18.0141492904,8.08838123105,9.90576805939,0.02
 05/11  18:00:00,167.231323892,28.2038241825,66.0121258074,0.0,24.7345865669,47.5788473902,52.6346718549,39.0745561158,4.9528840297,8.60723170939
 05/11  19:00:00,169.228430394,28.1192019082,63.3955395936,0.0,24.7345865669,47.5788473902,65.8613594281,60.8884753984,4.9528840297,0.02
 05/11  20:00:00,157.517579529,28.5409013414,63.1232684131,0.0,12.3672932834,38.6892022431,81.6529796567,78.6612492389,2.97173041782,0.02
 05/11  21:00:00,110.570481883,17.4414448908,39.1788318831,0.0,12.3672932834,27.0668015668,56.3851356765,53.3934052587,2.97173041782,0.02
 05/11  22:00:00,106.055230089,22.5762421976,48.7117774607,0.0,4.12243109448,15.9888894789,78.6087481085,75.6170176907,2.97173041782,0.02
 05/11  23:00:00,85.0393591434,15.531798972,34.9272970384,0.0,4.12243109448,15.9888894789,51.9891274465,48.9973970286,2.97173041782,0.02
 05/11  24:00:00,100.393104891,21.5259323802,44.1233304634,0.0,4.12243109448,15.9888894789,80.3635334333,77.3718030155,2.97173041782,0.02
 05/12  01:00:00,78.1454403517,14.8527813152,28.7123959471,0.0,4.12243109448,15.9888894789,59.3697090512,56.3779786334,2.97173041782,0.02
 05/12  02:00:00,96.3584830948,21.1015463447,40.5130947388,0.0,4.12243109448,15.9888894789,91.944364232,88.9526338142,2.97173041782,0.02
 05/12  03:00:00,78.9308208512,15.0225357294,29.3280219797,0.0,4.12243109448,15.9888894789,59.4642854441,56.4725550263,2.97173041782,0.02
 05/12  04:00:00,133.552566594,27.7746974097,53.6731006436,0.0,12.3672932834,24.9413748627,100.749679199,95.776795169,4.9528840297,0.02
 05/12  05:00:00,143.862049521,28.7648732106,60.473659872,2.51874786415,12.3672932834,24.9413748627,167.571672197,162.598788167,4.9528840297,0.02
 05/12  06:00:00,193.037517604,29.3019678096,66.910006707,0.670293472854,24.7345865669,70.7195625826,134.834566498,124.908798439,9.90576805939,0.02
 05/12  07:00:00,232.180855207,29.8702159079,72.0548929229,0.0582536768959,37.1018798503,92.3937384068,109.553069629,99.62730157,9.90576805939,0.02
 05/12  08:00:00,248.170865974,30.2073466547,75.7227958245,0.0,37.1018798503,104.434947198,98.5985553725,80.0727790636,9.90576805939,8.62000824943
 05/12  09:00:00,264.797621474,30.5339477603,79.9814274927,0.0,37.1018798503,116.476155989,75.123651268,65.1978832086,9.90576805939,0.02
 05/12  10:00:00,267.740139026,30.8527376787,82.6045416167,0.0,37.1018798503,116.476155989,65.7040374291,55.7782693697,9.90576805939,0.02
 05/12  11:00:00,268.364900527,31.2175567246,82.8642527281,0.0,37.1018798503,116.476155989,75.2986989589,56.7653229476,9.90576805939,8.62760795192
 05/12  12:00:00,252.82403932,31.3783187905,79.2044426802,0.0,37.1018798503,104.434947198,76.8662182341,66.9404501747,9.90576805939,0.02
 05/12  13:00:00,261.161042172,31.479033817,75.3989278899,0.0,37.1018798503,116.476155989,91.3940694011,81.4683013417,9.90576805939,0.02
 05/12  14:00:00,260.172987545,31.6494081719,74.2407178736,0.0,37.1018798503,116.476155989,101.300351804,82.7682407177,9.90576805939,8.62634302732
 05/12  15:00:00,259.558048836,31.6680155229,73.6073848097,0.0,37.1018798503,116.476155989,91.9621697572,82.0364016978,9.90576805939,0.02
 05/12  16:00:00,254.068965793,31.5498175599,68.2369774067,0.0,37.1018798503,116.476155989,91.9234192678,81.9976512084,9.90576805939,0.02
 05/12  17:00:00,250.220605213,31.389749421,64.549778475,0.0,37.1018798503,116.476155989,100.876486865,82.3562527721,9.90576805939,8.6144660336
 05/12  18:00:00,150.51410758,28.1142062381,49.3845558077,0.0,24.7345865669,47.5788473902,68.2565189148,63.2836348851,4.9528840297,0.02
 05/12  19:00:00,153.95625885,28.5385922736,47.7039859603,0.0,24.7345865669,47.5788473902,73.9059903148,68.9331062851,4.9528840297,0.02
 05/12  20:00:00,133.460932595,27.4068961789,40.2006238179,0.0,12.3672932834,38.6892022431,87.0906347351,84.0989043172,2.97173041782,0.02
 05/12  21:00:00,99.0035579473,17.1231553642,27.9301939711,0.0,12.3672932834,27.0668015668,61.435893584,58.4441631662,2.97173041782,0.02
 05/12  22:00:00,87.2774222855,21.1015463447,31.4320335312,0.0,4.12243109448,15.9888894789,81.7346434411,78.7429130233,2.97173041782,0.02
 05/12  23:00:00,71.9893136561,14.8527813152,22.5562688086,0.0,4.12243109448,15.9888894789,62.3715215336,59.3797911157,2.97173041782,0.02
 05/12  24:00:00,83.7642671274,20.6771603092,28.3432643652,0.0,4.12243109448,15.9888894789,90.9877781455,87.9960477277,2.97173041782,0.02
 05/13  01:00:00,67.5444191599,14.1737636584,18.7903920009,0.0,4.12243109448,15.9888894789,64.457047813,61.4653173952,2.97173041782,0.02
 05/13  02:00:00,83.6642728302,20.2209909415,28.7228078745,0.0,4.12243109448,15.9888894789,85.3195786449,82.3278482271,2.97173041782,0.02
 05/13  03:00:00,63.7506876566,12.5824072662,16.6347536541,0.0,4.12243109448,15.9888894789,57.1962233661,54.2044929483,2.97173041782,0.02
 05/13  04:00:00,97.5828875413,27.2654341671,35.3471917428,0.0,4.12243109448,16.0517297156,112.171542927,109.179812509,2.97173041782,0.02
 05/13  05:00:00,92.4880814157,26.4166620961,31.1011576492,0.0,4.12243109448,16.0517297156,111.536884419,108.545154001,2.97173041782,0.02
 05/13  06:00:00,112.301492457,28.9629783091,38.9091775835,0.0,4.12243109448,39.6058045677,92.4491788618,89.457448444,2.97173041782,0.02
 05/13  07:00:00,160.141207889,29.0004156462,42.0141933863,10.7050626049,12.3672932834,65.3531420225,149.000799577,144.027915548,4.9528840297,0.02
 05/13  08:00:00,162.487932829,28.9853244095,43.0564818495,9.13377273186,12.3672932834,68.2430321324,154.631320458,141.070669831,4.9528840297,8.60776659683
 05/13  09:00:00,189.790441915,29.0118148878,45.9338127277,4.51563602747,16.4897243779,93.1370602926,135.176305704,127.231691256,7.92461444751,0.02
 05/13  10:00:00,190.317297466,29.0218824932,48.478688782,2.487458684,16.4897243779,93.1370602926,129.758152504,121.813538056,7.92461444751,0.02
 05/13  11:00:00,189.966495103,29.034286409,49.2502735178,1.3526592447,16.4897243779,93.1370602926,126.922702668,118.97808822,7.92461444751,0.02
 05/13  12:00:00,181.851665596,29.0458385563,50.7206341577,0.907515124676,16.4897243779,83.9857416113,125.16349135,117.218876902,7.92461444751,0.02
 05/13  13:00:00,185.480526594,29.0650268182,54.5016858284,0.736128154952,16.4897243779,83.9857416113,123.502203485,115.557589037,7.92461444751,0.02
 05/13  14:00:00,188.611299469,29.084091139,57.8824802206,0.467083173988,16.4897243779,83.9857416113,121.562717175,113.618102728,7.92461444751,0.02
 05/13  15:00:00,168.383629681,28.9629783091,55.699904553,0.0,12.3672932834,70.6512738906,68.8914029909,55.3297828483,4.9528840297,8.60873611288
 05/13  16:00:00,168.845704887,28.9629783091,56.16200535,0.0,12.3672932834,70.6512738906,58.3540302927,53.381146263,4.9528840297,0.02
 05/13  17:00:00,156.025858975,28.9629783091,55.8656415019,0.0,12.3672932834,58.1284167478,61.4042072997,56.43132327,4.9528840297,0.02
 05/13  18:00:00,112.701920362,27.6898202026,47.0023319144,0.0,12.3672932834,24.9413748627,84.517127285,79.5442432553,4.9528840297,0.02
 05/13  19:00:00,115.269750956,27.9020132204,44.6596361492,0.0,12.3672932834,24.9413748627,92.5295950974,87.5567110677,4.9528840297,0.02
 05/13  20:00:00,102.019311415,27.2654341671,39.7836163175,0.0,4.12243109448,16.0517297156,102.770895107,99.7791646895,2.97173041782,0.02
 05/13  21:00:00,69.3773254326,14.0571031191,20.763327811,0.0,4.12243109448,15.9888894789,56.9123683561,53.9206379383,2.97173041782,0.02
 05/13  22:00:00,67.5773352803,14.9694418545,18.0042620749,0.0,4.12243109448,15.9888894789,65.2145268465,62.2227964287,2.97173041782,0.02
 05/13  23:00:00,70.785299653,15.2771673507,20.9278693411,0.0,4.12243109448,15.9888894789,61.1408356913,58.1491052735,2.97173041782,0.02
 05/13  24:00:00,65.5758684839,14.9694418545,16.0027952269,0.0,4.12243109448,15.9888894789,65.1944889898,62.202758572,2.97173041782,0.02
 05/14  01:00:00,67.7734827851,17.6111080641,17.5498536763,0.0,2.06121554724,15.9888894789,78.9478495145,75.9561190967,2.97173041782,0.02
 05/14  02:00:00,76.3802027491,22.0138850801,21.6369545212,0.0,2.06121554724,15.9888894789,100.001533546,97.0098031284,2.97173041782,0.02
 05/14  03:00:00,67.023873255,17.6111080641,16.8002440761,0.0,2.06121554724,15.9888894789,81.2625192721,78.2707888543,2.97173041782,0.02
 05/14  04:00:00,74.9572803935,22.0138850801,20.21403209,0.0,2.06121554724,15.9888894789,101.859145336,98.8674149181,2.97173041782,0.02
 05/14  05:00:00,68.2349327725,18.0354940996,17.5257703632,0.0611471140339,2.06121554724,15.9888894789,82.5862606958,79.594530278,2.97173041782,0.02
 05/14  06:00:00,65.0934443633,22.8626571511,23.2517884623,0.344635440789,2.06121554724,15.9888894789,103.172592509,100.180862091,2.97173041782,0.02
 05/14  07:00:00,54.923583401,17.6111080641,18.7949540508,0.0,2.06121554724,15.9888894789,83.0762196052,80.0844891874,2.97173041782,0.02
 05/14  08:00:00,108.330712826,23.7963064292,38.0914899904,0.0,4.12243109448,41.7362269337,95.8886948216,90.9158107919,4.9528840297,0.02
 05/14  09:00:00,98.5545922829,18.9691433777,33.2593745178,0.0,4.12243109448,41.7362269337,74.0822338357,69.109349806,4.9528840297,0.02
 05/14  10:00:00,111.391675149,23.3719203937,41.1904206272,0.0,4.12243109448,41.7362269337,89.4094641318,84.4365801021,4.9528840297,0.02
 05/14  11:00:00,102.314086264,19.3086522061,36.3143930549,0.0,4.12243109448,41.7362269337,71.5808101437,66.607926114,4.9528840297,0.02
 05/14  12:00:00,117.390729339,23.7114292221,46.6931209521,0.0,4.12243109448,41.7362269337,87.5958892546,82.6230052249,4.9528840297,0.02
 05/14  13:00:00,104.153666704,18.8842661706,38.7600883822,0.0,4.12243109448,41.7362269337,71.1165954163,66.1437113867,4.9528840297,0.02
 05/14  14:00:00,119.450203317,23.4992362043,49.109214969,0.0,4.12243109448,41.7362269337,86.3111015466,81.3382175169,4.9528840297,0.02
 05/14  15:00:00,110.19556544,19.5208452238,44.1999749652,0.0,4.12243109448,41.7362269337,77.8474584835,64.2928170473,4.9528840297,8.60175740647
 05/14  16:00:00,104.817427916,23.4992362043,51.501894044,0.0,4.12243109448,24.8785346261,84.9503328038,79.9774487741,4.9528840297,0.02
 05/14  17:00:00,79.3475570989,18.5341933118,42.3192106494,0.0,2.06121554724,15.9888894789,67.4999059064,64.5081754886,2.97173041782,0.02
 05/14  18:00:00,81.2549738716,20.4331839592,42.2575315894,0.0,2.06121554724,15.9888894789,80.0832323925,77.0915019747,2.97173041782,0.02
 05/14  19:00:00,76.6430666811,17.5475413997,35.9264073288,0.0,2.06121554724,15.9888894789,69.1486919638,66.156961546,2.97173041782,0.02
 05/14  20:00:00,82.1050793972,17.5475413997,31.9917534189,0.0,2.06121554724,15.9888894789,69.4027203378,66.41098992,2.97173041782,0.02
 05/14  21:00:00,72.2127056817,15.1074129365,24.5862450279,0.0,2.06121554724,15.9888894789,63.0743437455,60.0826133277,2.97173041782,0.02
 05/14  22:00:00,70.6103210696,14.4814891546,23.6331526383,0.0,2.06121554724,15.9888894789,59.6210825399,56.6293521221,2.97173041782,0.02
 05/14  23:00:00,74.6138002626,17.7808624783,24.2204164587,0.0,2.06121554724,15.9888894789,79.6173549905,76.6256245726,2.97173041782,0.02
 05/14  24:00:00,76.6238330308,18.4598801351,25.5514315846,0.0,2.06121554724,15.9888894789,80.2128414701,77.2211110523,2.97173041782,0.02
 05/15  01:00:00,70.1277108468,14.9376585223,20.6010868598,0.00870235356706,4.12243109448,15.9888894789,65.9750870555,62.9833566377,2.97173041782,0.02
 05/15  02:00:00,76.6727852405,18.9160495028,23.0579584687,0.00167209218129,4.12243109448,15.9888894789,85.3226156036,82.3308851857,2.97173041782,0.02
 05/15  03:00:00,72.3530092043,17.6111080641,20.0681643761,0.0,4.12243109448,15.9888894789,83.027939474,80.0362090562,2.97173041782,0.02
 05/15  04:00:00,116.511156351,28.1707910429,36.2355968267,0.0,12.3672932834,24.9413748627,115.654812363,110.681928333,4.9528840297,0.02
 05/15  05:00:00,131.342798368,28.140564105,37.7183340365,13.3791317344,12.3672932834,24.9413748627,185.17053378,180.19764975,4.9528840297,0.02
 05/15  06:00:00,173.07653179,29.0503298664,38.8210667692,9.04988564457,24.7345865669,70.7195625826,149.614009775,139.688241716,9.90576805939,0.02
 05/15  07:00:00,209.901612573,29.1320624739,47.6358392436,2.93622245552,37.1018798503,92.3937384068,126.651173727,116.725405668,9.90576805939,0.02
 05/15  08:00:00,235.329632508,29.2724216673,62.0712447327,1.74526421271,37.1018798503,104.434947198,117.177175375,107.251407316,9.90576805939,0.02
 05/15  09:00:00,258.379502625,29.5334160093,73.2890204204,1.27480676057,37.1018798503,116.476155989,119.396670743,100.868562812,9.90576805939,8.62233987122
 05/15  10:00:00,263.133265643,29.8324533116,78.3734734541,0.644518138209,37.1018798503,116.476155989,105.244442287,95.318674228,9.90576805939,0.02
 05/15  11:00:00,267.091969783,30.1047946267,82.5723701684,0.131718855198,37.1018798503,116.476155989,104.147584568,85.6161136644,9.90576805939,8.62570284371
 05/15  12:00:00,259.025190223,30.4737045272,86.3067955976,0.00342901300563,37.1018798503,104.434947198,86.8884721608,76.9627041014,9.90576805939,0.02
 05/15  13:00:00,273.353088285,30.8736407916,88.1964120488,0.0,37.1018798503,116.476155989,81.2778430245,71.3520749651,9.90576805939,0.02
 05/15  14:00:00,275.531032794,31.3118962028,89.9362588355,0.0,37.1018798503,116.476155989,87.7458072943,69.2140115723,9.90576805939,8.6260276626
 05/15  15:00:00,278.468615337,31.8263235559,92.3596795,0.0,37.1018798503,116.476155989,76.3200230509,66.3942549915,9.90576805939,0.02
 05/15  16:00:00,280.201922613,32.2655842847,93.6542045176,0.0,37.1018798503,116.476155989,74.2741612375,64.3483931781,9.90576805939,0.02
 05/15  17:00:00,280.13609689,32.4869271675,93.3680746099,0.0,37.1018798503,116.476155989,83.515270356,64.9951422126,9.90576805939,8.61436008405
 05/15  18:00:00,172.767319616,28.2889214882,71.4630470221,0.0,24.7345865669,47.5788473902,63.0780802658,58.1051962361,4.9528840297,0.02
 05/15  19:00:00,169.967705802,28.1196795384,64.1343505148,0.0,24.7345865669,47.5788473902,70.027847164,65.0549631343,4.9528840297,0.02
 05/15  20:00:00,153.514173375,28.5416213665,59.1191480185,0.0,12.3672932834,38.6892022431,85.0503921802,82.0586617624,2.97173041782,0.02
 05/15  21:00:00,105.988383937,17.4414448908,34.5967359024,0.0,12.3672932834,27.0668015668,59.2984126852,56.3066822674,2.97173041782,0.02
 05/15  22:00:00,95.2422925091,21.5542247826,38.9442258797,0.0,4.12243109448,15.9888894789,81.2382676997,78.2465372819,2.97173041782,0.02
 05/15  23:00:00,75.2903653141,14.4814891546,26.2519816062,0.0,4.12243109448,15.9888894789,54.0524685936,51.0607381758,2.97173041782,0.02
 05/15  24:00:00,88.8540462125,20.2209909415,33.9125817994,0.0,4.12243109448,15.9888894789,86.8707742094,83.8790437916,2.97173041782,0.02
 05/16  01:00:00,71.685685332,13.4594717395,23.6926874901,0.0,4.12243109448,15.9888894789,55.9533614279,52.9616310101,2.97173041782,0.02
 05/16  02:00:00,83.3369783074,19.3722188705,29.2442859955,0.0,4.12243109448,15.9888894789,88.4888621382,85.4971317204,2.97173041782,0.02
 05/16  03:00:00,72.2641366617,13.6009337514,24.1296767488,0.0,4.12243109448,15.9888894789,55.7341644323,52.7424340145,2.97173041782,0.02
 05/16  04:00:00,121.885496881,27.6898202026,42.0909082879,0.0,12.3672932834,24.9413748627,104.972624262,99.9997402326,4.9528840297,0.02
 05/16  05:00:00,134.192996764,28.6788039915,46.9751560859,6.43426825886,12.3672932834,24.9413748627,172.410551286,167.437667256,4.9528840297,0.02
 05/16  06:00:00,177.320342187,29.1089753983,49.3770383618,2.67907895642,24.7345865669,70.7195625826,138.590129773,128.664361713,9.90576805939,0.02
 05/16  07:00:00,218.89870806,29.4701381565,58.4473960317,0.783683323882,37.1018798503,92.3937384068,116.669680937,106.743912878,9.90576805939,0.02
 05/16  08:00:00,237.638424427,29.7895086033,65.0526290334,0.555596628497,37.1018798503,104.434947198,116.565144983,98.0397120986,9.90576805939,8.61966482506
 05/16  09:00:00,256.90151092,30.1782562406,72.1181311795,0.322900828395,37.1018798503,116.476155989,102.764147452,92.8383793921,9.90576805939,0.02
 05/16  10:00:00,265.457179331,30.5949100958,80.5004504991,0.0789696103485,37.1018798503,116.476155989,95.7131605302,85.7873924708,9.90576805939,0.02
 05/16  11:00:00,270.851775762,30.9665882799,85.602140367,0.0,37.1018798503,116.476155989,91.0044001422,72.4714535097,9.90576805939,8.62717857303
 05/16  12:00:00,262.051120162,31.3338114655,88.4760466274,0.0,37.1018798503,104.434947198,74.9507502952,65.0249822358,9.90576805939,0.02
 05/16  13:00:00,276.696230472,31.8060576411,90.6071065357,0.0,37.1018798503,116.476155989,73.3843064155,63.4585383561,9.90576805939,0.02
 05/16  14:00:00,279.478658114,32.3482376813,92.8476012392,0.0,37.1018798503,116.476155989,79.4830235003,60.9513373613,9.90576805939,8.62591807957
 05/16  15:00:00,282.193301162,32.8823443164,95.0283243744,0.0,37.1018798503,116.476155989,69.3010054043,59.3752373449,9.90576805939,0.02
 05/16  16:00:00,283.410166638,33.2474110706,95.8805982414,0.0,37.1018798503,116.476155989,68.5415559957,58.6157879363,9.90576805939,0.02
 05/16  17:00:00,281.556444312,33.3300098081,93.9453829152,0.0,37.1018798503,116.476155989,81.9449845508,63.4248955,9.90576805939,8.61432099137
 05/16  18:00:00,171.30887519,28.2923058936,70.001229548,0.0,24.7345865669,47.5788473902,62.9713989634,57.9985149337,4.9528840297,0.02
 05/16  19:00:00,168.212711031,28.1231397833,62.3758954898,0.0,24.7345865669,47.5788473902,68.2172045108,63.2443204811,4.9528840297,0.02
 05/16  20:00:00,151.582839283,28.5421689064,57.187262324,0.0,12.3672932834,38.6892022431,82.5127210967,79.5209906789,2.97173041782,0.02
 05/16  21:00:00,104.792602302,17.4414448908,33.4009512769,0.0,12.3672932834,27.0668015668,58.3922959548,55.4005655369,2.97173041782,0.02
 05/16  22:00:00,93.2522672125,21.5542247826,36.9542002673,0.0,4.12243109448,15.9888894789,80.2061447029,77.2144142851,2.97173041782,0.02
 05/16  23:00:00,73.8176876757,14.4814891546,24.7793036495,0.0,4.12243109448,15.9888894789,53.4607721231,50.4690417053,2.97173041782,0.02
 05/16  24:00:00,87.5989657865,21.1015463447,31.7535772356,0.0,4.12243109448,15.9888894789,90.5957927825,87.6040623646,2.97173041782,0.02
 05/17  01:00:00,70.3213915365,14.683026901,21.0581013822,0.0,4.12243109448,15.9888894789,64.2574155287,61.2656851108,2.97173041782,0.02
 05/17  02:00:00,80.9880653252,19.796604906,26.4709866524,0.0,4.12243109448,15.9888894789,87.9984463258,85.006715908,2.97173041782,0.02
 05/17  03:00:00,61.8156861063,12.3277756448,14.9543839723,0.0,4.12243109448,15.9888894789,57.1988963773,54.2071659594,2.97173041782,0.02
 05/17  04:00:00,118.109067634,28.25566825,37.7486306641,0.0,12.3672932834,24.9413748627,106.754305066,101.781421036,4.9528840297,0.02
 05/17  05:00:00,124.26463582,28.2395610756,38.7797486492,5.14055733594,12.3672932834,24.9413748627,172.248318248,167.275434218,4.9528840297,0.02
 05/17  06:00:00,169.14428162,29.2670810239,40.350099408,3.37185138327,24.7345865669,70.7195625826,138.911164322,128.985396263,9.90576805939,0.02
 05/17  07:00:00,208.171798549,29.5629524043,47.3308641135,1.08048628876,37.1018798503,92.3937384068,126.369154709,107.856672027,9.90576805939,8.60671462335
 05/17  08:00:00,227.494586256,29.7590840327,54.9019339197,0.59293500289,37.1018798503,104.434947198,109.198791348,99.2730232883,9.90576805939,0.02
 05/17  09:00:00,248.266365687,30.0943107149,63.5303941817,0.359423398168,37.1018798503,116.476155989,103.480718618,93.5549505589,9.90576805939,0.02
 05/17  10:00:00,255.745868678,30.5767088551,70.7902370587,0.0960461052914,37.1018798503,116.476155989,99.0973451446,89.0425093758,9.90576805939,0.149067709425
 05/17  11:00:00,259.794176035,31.0271282511,74.483333721,0.000725505507919,37.1018798503,116.476155989,104.185511549,85.7818550087,9.90576805939,8.4978884811
 05/17  12:00:00,252.046047499,31.4599809044,78.3447833885,0.0,37.1018798503,104.434947198,93.3671954399,83.4414273805,9.90576805939,0.02
 05/17  13:00:00,269.819787016,31.9919655589,83.5447575617,0.0,37.1018798503,116.476155989,99.5615385738,81.0286981022,9.90576805939,8.62707241215
 05/17  14:00:00,273.325660801,32.5685916659,86.4742802637,0.0,37.1018798503,116.476155989,88.8573333512,78.9315652918,9.90576805939,0.02
 05/17  15:00:00,275.209563715,33.1084986498,87.8184089064,0.0,37.1018798503,116.476155989,86.9421362914,77.016368232,9.90576805939,0.02
 05/17  16:00:00,277.374880153,33.4605929681,89.6321527571,0.0,37.1018798503,116.476155989,94.1308025892,75.6039293937,9.90576805939,8.62110513611
 05/17  17:00:00,278.015253718,33.5047261132,90.2294982289,0.0,37.1018798503,116.476155989,85.2532487069,75.3274806475,9.90576805939,0.02
 05/17  18:00:00,169.591719623,28.2907824885,68.2855942036,0.0,24.7345865669,47.5788473902,64.0743166022,59.1014325725,4.9528840297,0.02
 05/17  19:00:00,166.976832038,28.1217724439,61.1413790672,0.0,24.7345865669,47.5788473902,68.5556731788,63.5827891491,4.9528840297,0.02
 05/17  20:00:00,151.36310791,28.5418281916,56.9678662762,0.0,12.3672932834,38.6892022431,82.862489343,79.8707589252,2.97173041782,0.02
 05/17  21:00:00,105.424576326,17.4414448908,34.0329221825,0.0,12.3672932834,27.0668015668,58.3567358911,55.3650054733,2.97173041782,0.02
 05/17  22:00:00,94.1868012006,21.5542247826,37.8887339403,0.0,4.12243109448,15.9888894789,80.1496076079,77.1578771901,2.97173041782,0.02
 05/17  23:00:00,74.9076746114,14.4814891546,25.8692902695,0.0,4.12243109448,15.9888894789,53.3850354998,50.393305082,2.97173041782,0.02
 05/17  24:00:00,88.0834713202,20.2209909415,33.1420062701,0.0,4.12243109448,15.9888894789,83.8340545726,80.8423241547,2.97173041782,0.02
 05/18  01:00:00,73.9646575591,14.4814891546,24.926273248,0.0,4.12243109448,15.9888894789,58.9107988693,55.9190684515,2.97173041782,0.02
 05/18  02:00:00,81.1884381927,19.3722188705,27.0957452376,0.0,4.12243109448,15.9888894789,84.0947132802,81.1029828623,2.97173041782,0.02
 05/18  03:00:00,63.4408846014,12.3277756448,16.5795821488,0.0,4.12243109448,15.9888894789,56.9267716074,53.9350411896,2.97173041782,0.02
 05/18  04:00:00,121.448373203,28.1354255399,41.2081786256,0.0,12.3672932834,24.9413748627,114.573784326,101.019149394,4.9528840297,8.60175090243
 05/18  05:00:00,127.371786688,28.2678085767,42.7067077071,4.29250142237,12.3672932834,24.9413748627,171.274600446,166.301716417,4.9528840297,0.02
 05/18  06:00:00,173.87837546,29.3370669581,45.7784978296,2.60756078114,24.7345865669,70.7195625826,138.005622023,128.079853964,9.90576805939,0.02
 05/18  07:00:00,216.155210853,29.6567638409,55.531621481,0.769342219697,37.1018798503,92.3937384068,116.571994102,106.646226043,9.90576805939,0.02
 05/18  08:00:00,238.954974547,29.9107953242,66.3644360511,0.439112462574,37.1018798503,104.434947198,107.880448607,97.9546805472,9.90576805939,0.02
 05/18  09:00:00,261.88031292,30.3693605186,77.0106272914,0.218067645984,37.1018798503,116.476155989,98.4971313135,88.5713632541,9.90576805939,0.02
 05/18  10:00:00,271.493746396,30.9245483686,86.2640785477,0.0222632581299,37.1018798503,116.476155989,88.9591466823,70.4275959144,9.90576805939,8.62578270857
 05/18  11:00:00,275.836616587,31.4326288722,90.121011032,0.0,37.1018798503,116.476155989,78.0562129714,68.130444912,9.90576805939,0.02
 05/18  12:00:00,265.058325272,31.943271943,90.8737484941,0.0,37.1018798503,104.434947198,82.7550801574,72.829312098,9.90576805939,0.02
 05/18  13:00:00,280.409358029,32.5214188838,93.6049223781,0.0,37.1018798503,116.476155989,84.7267619103,66.1939611672,9.90576805939,8.62703268372
 05/18  14:00:00,285.46886971,33.159548987,98.0265174965,0.0,37.1018798503,116.476155989,65.1183880088,55.1926199494,9.90576805939,0.02
 05/18  15:00:00,286.410021605,33.690575827,98.4367673431,0.0,37.1018798503,116.476155989,68.8707117773,53.5969488153,9.90576805939,5.36799490267
 05/18  16:00:00,285.719580871,33.9339190688,97.5035801828,0.0,37.1018798503,116.476155989,68.8664756561,55.6872280936,9.90576805939,3.27347950307
 05/18  17:00:00,285.341723421,33.9357840225,97.1249036344,0.0,37.1018798503,116.476155989,64.4498077269,54.5240396675,9.90576805939,0.02
 05/18  18:00:00,174.154388504,28.2114819659,72.92755884,0.0,24.7345865669,47.5788473902,55.2879057937,50.315021764,4.9528840297,0.02
 05/18  19:00:00,173.416004801,28.1278626344,67.5744565868,0.0,24.7345865669,47.5788473902,61.6950753815,56.7221913518,4.9528840297,0.02
 05/18  20:00:00,158.770536018,28.545615083,64.3715023032,0.0,12.3672932834,38.6892022431,80.8026522943,77.8109218765,2.97173041782,0.02
 05/18  21:00:00,111.498200764,17.5475413997,40.0004471897,0.0,12.3672932834,27.0668015668,55.9564359657,52.9647055479,2.97173041782,0.02
 05/18  22:00:00,104.241280925,21.7805640015,47.7168741522,0.0,4.12243109448,15.9888894789,77.5340139539,74.5422835361,2.97173041782,0.02
 05/18  23:00:00,85.1989641877,15.7015533862,34.9171469066,0.0,4.12243109448,15.9888894789,54.9095825257,51.9178521079,2.97173041782,0.02
 05/18  24:00:00,101.193447995,21.6108095873,44.8387956101,0.0,4.12243109448,15.9888894789,92.3752129516,80.8017296703,2.97173041782,8.60175286352
 05/19  01:00:00,81.0412943817,15.14985154,31.311179122,0.0,4.12243109448,15.9888894789,61.6393035982,58.6475731804,2.97173041782,0.02
 05/19  02:00:00,91.9419598535,19.9380669178,37.2834188363,0.0,4.12243109448,15.9888894789,81.9755259105,78.9837954927,2.97173041782,0.02
 05/19  03:00:00,73.3694738678,13.6327170836,25.1798616742,0.0,4.12243109448,15.9888894789,58.2778451626,55.2861147448,2.97173041782,0.02
 05/19  04:00:00,133.581430628,28.029329031,53.4473327872,0.0,12.3672932834,24.9413748627,102.327340812,97.3544567828,4.9528840297,0.02
 05/19  05:00:00,140.666564647,28.7656100438,57.0803812332,2.71580463193,12.3672932834,24.9413748627,168.268960113,163.296076084,4.9528840297,0.02
 05/19  06:00:00,188.801333346,29.3046037999,62.6298793914,0.711600476615,24.7345865669,70.7195625826,135.375639423,125.449871364,9.90576805939,0.02
 05/19  07:00:00,230.990987495,29.8839757533,70.8114974882,0.0980312845033,37.1018798503,92.3937384068,112.742696253,102.816928193,9.90576805939,0.02
