Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/19  08:00:00,249.448776098,30.2084197247,76.9843841496,0.0153279536425,37.1018798503,104.434947198,92.2766618275,82.3508937681,9.90576805939,0.02
 05/19  09:00:00,267.208876606,30.6538466443,82.2727531553,0.0,37.1018798503,116.476155989,75.88348339,65.9577153306,9.90576805939,0.02
 05/19  10:00:00,271.660224888,31.0459700159,86.3314480696,0.0,37.1018798503,116.476155989,76.0460011066,57.5145489709,9.90576805939,8.62568407627
 05/19  11:00:00,275.930161627,31.4590971125,90.1880705845,0.0,37.1018798503,116.476155989,60.9860644588,51.0602963994,9.90576805939,0.02
 05/19  12:00:00,266.58926259,31.888701445,92.459240434,0.0,37.1018798503,104.434947198,67.4817581285,48.9527139344,9.90576805939,8.62327613474
 05/19  13:00:00,279.894271332,32.3700359934,93.2412660936,0.0,37.1018798503,116.476155989,57.8070802005,47.8813121411,9.90576805939,0.02
 05/19  14:00:00,283.114831321,32.8616637433,95.9703444864,0.0,37.1018798503,116.476155989,57.4948213181,47.5690532587,9.90576805939,0.02
 05/19  15:00:00,287.394359318,33.3456898472,99.7660090566,0.0,37.1018798503,116.476155989,59.6139278346,41.0837749342,9.90576805939,8.62438484093
 05/19  16:00:00,288.372675536,33.6726688798,100.417942467,0.0,37.1018798503,116.476155989,46.6568064292,36.7310383698,9.90576805939,0.02
 05/19  17:00:00,287.989809629,33.7782809338,99.9304831647,0.0,37.1018798503,116.476155989,47.2803910173,37.3546229579,9.90576805939,0.02
 05/19  18:00:00,175.26286206,28.2956160463,73.9518936279,0.0,24.7345865669,47.5788473902,48.6785124773,43.7056284476,4.9528840297,0.02
 05/19  19:00:00,175.31395615,28.1280054117,69.4722603822,0.0,24.7345865669,47.5788473902,61.6635348901,56.6906508604,4.9528840297,0.02
 05/19  20:00:00,160.892633379,28.5447533354,66.4944565717,0.0,12.3672932834,38.6892022431,80.2705739342,77.2788435164,2.97173041782,0.02
 05/19  21:00:00,110.670852932,17.5475413997,39.1730999553,0.0,12.3672932834,27.0668015668,64.5469389412,52.9706591319,2.97173041782,8.60454939152
 05/19  22:00:00,102.553785688,21.7805640015,46.0293795521,0.0,4.12243109448,15.9888894789,78.1068981,75.1151676821,2.97173041782,0.02
 05/19  23:00:00,83.9730816425,15.6166761791,33.7761422955,0.0,4.12243109448,15.9888894789,55.1193417419,52.1276113241,2.97173041782,0.02
 05/19  24:00:00,99.4949110211,21.5259323802,43.2251366361,0.0,4.12243109448,15.9888894789,83.8699588321,80.8782284143,2.97173041782,0.02
 05/20  01:00:00,77.6819759363,14.7679041081,28.3338088554,0.0,4.12243109448,15.9888894789,59.4553537523,56.4636233345,2.97173041782,0.02
 05/20  02:00:00,92.0008489321,20.2209909415,37.0593845784,0.0,4.12243109448,15.9888894789,84.0810875094,81.0893570916,2.97173041782,0.02
 05/20  03:00:00,71.2455246359,13.0916705088,23.6203280626,0.0,4.12243109448,15.9888894789,56.0354345497,53.0437041319,2.97173041782,0.02
 05/20  04:00:00,103.955270758,26.8410481316,42.1439617326,0.0,4.12243109448,16.0517297156,109.014332316,106.022601898,2.97173041782,0.02
 05/20  05:00:00,100.555752857,26.4166620961,39.1688298908,0.0,4.12243109448,16.0517297156,109.284038287,106.292307869,2.97173041782,0.02
 05/20  06:00:00,125.902291531,28.9629783091,52.5099775172,0.0,4.12243109448,39.6058045677,89.8629140058,86.871183588,2.97173041782,0.02
 05/20  07:00:00,172.219828564,28.9762937217,61.686034083,3.13596542221,12.3672932834,65.3531420225,144.602596387,139.629712357,4.9528840297,0.02
 05/20  08:00:00,181.697858451,28.9716224465,69.7198895475,1.69401643179,12.3672932834,68.2430321324,138.722626325,133.749742296,4.9528840297,0.02
 05/20  09:00:00,215.251017396,29.1165627877,75.2563080973,0.548971221032,16.4897243779,93.1370602926,115.004491359,107.059876912,7.92461444751,0.02
 05/20  10:00:00,220.647814735,29.1909121748,80.8956686352,0.231952425587,16.4897243779,93.1370602926,96.6470963308,88.7024818833,7.92461444751,0.02
 05/20  11:00:00,223.000833305,29.2383467211,83.3832731312,0.0499198626775,16.4897243779,93.1370602926,89.6956586391,81.7510441916,7.92461444751,0.02
 05/20  12:00:00,216.238125646,29.3146919987,85.7457657054,0.0,16.4897243779,83.9857416113,94.6306347065,78.0971491575,7.92461444751,8.60887110145
 05/20  13:00:00,218.152972618,29.4758976428,87.499425472,0.0,16.4897243779,83.9857416113,83.3984745562,75.4538601086,7.92461444751,0.02
 05/20  14:00:00,219.354982039,29.6560979441,88.521280734,0.0,16.4897243779,83.9857416113,84.4923079329,76.5476934854,7.92461444751,0.02
 05/20  15:00:00,199.815526882,28.9629783091,87.13183841,0.0,12.3672932834,70.6512738906,39.6817500229,34.7088659932,4.9528840297,0.02
 05/20  16:00:00,197.723044806,28.9629783091,85.0393493936,0.0,12.3672932834,70.6512738906,40.7627864793,35.7899024496,4.9528840297,0.02
 05/20  17:00:00,182.514136928,28.9629783091,82.3539166793,0.0,12.3672932834,58.1284167478,48.9998445771,44.0269605474,4.9528840297,0.02
 05/20  18:00:00,137.503263918,28.1993801683,71.2941151525,0.0,12.3672932834,24.9413748627,71.7761794747,66.803295445,4.9528840297,0.02
 05/20  19:00:00,138.939015485,28.114536447,68.1163770878,0.0,12.3672932834,24.9413748627,81.7143250449,76.7414410152,4.9528840297,0.02
 05/20  20:00:00,129.174742623,28.3263992559,65.8780820625,0.0,4.12243109448,16.0517297156,96.6097505524,93.6180201346,2.97173041782,0.02
 05/20  21:00:00,84.8546265566,15.4681410666,34.8062221892,0.0,4.12243109448,15.9888894789,57.20025199,54.2085215722,2.97173041782,0.02
 05/20  22:00:00,99.1841176934,20.645376977,43.8182669021,0.0,4.12243109448,15.9888894789,81.6742107245,78.6824803067,2.97173041782,0.02
 05/20  23:00:00,77.9380351145,13.5160565443,29.8884520335,0.0,4.12243109448,15.9888894789,53.7839529869,50.792222569,2.97173041782,0.02
 05/20  24:00:00,98.319401676,20.4331839592,43.1657438327,0.0,4.12243109448,15.9888894789,84.4280265351,81.4362961173,2.97173041782,0.02
 05/21  01:00:00,73.0468591444,13.1765477159,27.3980004464,0.0,2.06121554724,15.9888894789,54.04288732,51.0511569022,2.97173041782,0.02
 05/21  02:00:00,91.5527876092,19.4818975501,39.4350001885,0.0,2.06121554724,15.9888894789,90.6808469481,79.1073753635,2.97173041782,8.60174116674
 05/21  03:00:00,69.5557595326,12.2959923127,24.8108247526,0.0,2.06121554724,15.9888894789,53.2552739871,50.2635435693,2.97173041782,0.02
 05/21  04:00:00,85.7275958159,18.9160495028,34.1756566182,0.0,2.06121554724,15.9888894789,80.2314839947,77.2397535769,2.97173041782,0.02
 05/21  05:00:00,64.7161497026,11.2456824952,21.0448933108,0.0,2.06121554724,15.9888894789,46.4988005554,43.5070701376,2.97173041782,0.02
 05/21  06:00:00,80.3080109379,22.4382711156,39.2353766096,0.0,2.06121554724,15.9888894789,96.2171520121,93.2254215942,2.97173041782,0.02
 05/21  07:00:00,71.3823028733,18.2901257209,34.5746560647,0.0,2.06121554724,15.9888894789,78.0457876117,75.0540571939,2.97173041782,0.02
 05/21  08:00:00,121.765068798,23.7114292221,51.6107234642,0.0,4.12243109448,41.7362269337,90.4616217571,85.4887377274,4.9528840297,0.02
 05/21  09:00:00,108.891194358,18.8842661706,43.6808541852,0.0,4.12243109448,41.7362269337,64.1318222983,59.1589382686,4.9528840297,0.02
 05/21  10:00:00,125.005577104,23.3931396955,55.1695213703,0.0,4.12243109448,41.7362269337,73.0014820115,68.0285979818,4.9528840297,0.02
 05/21  11:00:00,115.600169834,19.5208452238,49.7532506669,0.0,4.12243109448,41.7362269337,59.327872066,54.3549880363,4.9528840297,0.02
 05/21  12:00:00,126.912508639,23.3931396955,57.0764529515,0.0,4.12243109448,41.7362269337,76.0049343541,71.0320503244,4.9528840297,0.02
 05/21  13:00:00,118.162003903,19.6269417327,52.2089882614,0.0,4.12243109448,41.7362269337,61.2129754991,56.2400914694,4.9528840297,0.02
 05/21  14:00:00,131.183266552,23.6053327132,61.1350178694,0.0,4.12243109448,41.7362269337,72.4949685975,67.5220845678,4.9528840297,0.02
 05/21  15:00:00,120.341371458,19.7330382416,54.28225932,0.0,4.12243109448,41.7362269337,57.5954732164,52.6225891867,4.9528840297,0.02
 05/21  16:00:00,114.995441993,23.7114292221,61.6987891114,0.0,4.12243109448,24.8785346261,70.4150100979,65.4421260682,4.9528840297,0.02
 05/21  17:00:00,86.9877345565,18.7463863295,49.7471957389,0.0,2.06121554724,15.9888894789,54.0878443796,51.0961139618,2.97173041782,0.02
 05/21  18:00:00,96.6468212742,22.6186808011,55.4171459052,0.0,2.06121554724,15.9888894789,73.6232505701,70.6315201523,2.97173041782,0.02
 05/21  19:00:00,79.4576091145,16.8791790142,41.7818477483,0.0,2.06121554724,15.9888894789,54.8919895553,51.9002591374,2.97173041782,0.02
 05/21  20:00:00,99.9587624124,21.2076428536,46.0684933719,0.0,2.06121554724,15.9888894789,79.4857046557,76.4939742379,2.97173041782,0.02
 05/21  21:00:00,81.5417353829,14.820997983,34.225058502,0.0,2.06121554724,15.9888894789,56.6136783849,53.6219479671,2.97173041782,0.02
 05/21  22:00:00,102.197987465,21.7381253979,47.7772358321,0.0,2.06121554724,15.9888894789,89.2404367557,86.2487063379,2.97173041782,0.02
 05/21  23:00:00,76.0471869681,13.6009337514,29.9739426782,0.0,2.06121554724,15.9888894789,56.5275456443,53.5358152265,2.97173041782,0.02
 05/21  24:00:00,92.1208219036,20.0087979237,39.4527660984,0.0,2.06121554724,15.9888894789,91.0626540727,88.0709236549,2.97173041782,0.02
 05/22  01:00:00,75.0615743472,13.6168254175,26.8995386532,0.0,4.12243109448,15.9888894789,57.8175069982,54.8257765804,2.97173041782,0.02
 05/22  02:00:00,96.1747676882,20.645376977,40.8089172928,0.0,4.12243109448,15.9888894789,88.5760135369,85.5842831191,2.97173041782,0.02
 05/22  03:00:00,63.6505782892,10.6515420455,18.5122469234,0.0,4.12243109448,15.9888894789,48.235888817,45.2441583992,2.97173041782,0.02
 05/22  04:00:00,133.539212197,28.220302747,53.2141410646,0.0,12.3672932834,24.9413748627,109.984298735,105.011414705,4.9528840297,0.02
 05/22  05:00:00,138.092063531,28.1920060131,53.2237004341,4.57158865244,12.3672932834,24.9413748627,180.206213512,175.233329483,4.9528840297,0.02
 05/22  06:00:00,186.554329848,29.0318573232,59.8226560028,1.54456704019,24.7345865669,70.7195625826,145.915019437,135.989251378,9.90576805939,0.02
 05/22  07:00:00,226.099732056,29.2227192788,66.3218480975,0.357686065788,37.1018798503,92.3937384068,133.690636337,115.178262853,9.90576805939,8.60660542478
 05/22  08:00:00,244.349747364,29.440851528,72.6054689826,0.0628249800507,37.1018798503,104.434947198,110.533941263,100.608173204,9.90576805939,0.02
 05/22  09:00:00,263.274931513,29.7450065567,79.2477044422,0.0,37.1018798503,116.476155989,86.5196823808,76.5939143214,9.90576805939,0.02
 05/22  10:00:00,268.681733169,30.0937102815,84.3051741419,0.0,37.1018798503,116.476155989,79.8876595161,61.3565129343,9.90576805939,8.62537852247
 05/22  11:00:00,271.992598349,30.4813233941,87.2283304908,0.0,37.1018798503,116.476155989,64.266859492,54.3410914326,9.90576805939,0.02
 05/22  12:00:00,263.110258048,30.7832069214,90.0857891029,0.0,37.1018798503,104.434947198,58.6117570194,48.68598896,9.90576805939,0.02
 05/22  13:00:00,275.963988199,31.1091941691,90.5717710597,0.0,37.1018798503,116.476155989,67.104578202,48.5722106117,9.90576805939,8.62659953093
 05/22  14:00:00,278.539302709,31.4414110413,92.8151324317,0.0,37.1018798503,116.476155989,54.1293546645,44.2035866051,9.90576805939,0.02
 05/22  15:00:00,281.371582326,31.8222096414,95.2667422931,0.0,37.1018798503,116.476155989,45.0028035643,35.0770355049,9.90576805939,0.02
 05/22  16:00:00,279.528988817,31.9918017431,93.2550829625,0.0,37.1018798503,116.476155989,56.6981947352,38.171688612,9.90576805939,8.62073806381
 05/22  17:00:00,276.662074323,31.9711708123,90.4098907332,0.0,37.1018798503,116.476155989,51.6957339954,41.769965936,9.90576805939,0.02
 05/22  18:00:00,169.201453744,28.2005107021,67.9856071227,0.0,24.7345865669,47.5788473902,50.166888588,45.1940045583,4.9528840297,0.02
 05/22  19:00:00,167.536752865,28.1157366288,64.0565094013,0.0,24.7345865669,47.5788473902,68.7300323896,63.75714836,4.9528840297,0.02
 05/22  20:00:00,155.885926917,28.4331843483,61.599336193,0.0,12.3672932834,38.6892022431,85.1651484271,82.1734180093,2.97173041782,0.02
 05/22  21:00:00,109.219878961,17.3353483819,37.9343252724,0.0,12.3672932834,27.0668015668,58.5154094145,55.5236789966,2.97173041782,0.02
 05/22  22:00:00,100.005833075,21.3986165695,43.8633744229,0.0,4.12243109448,15.9888894789,80.3565947789,77.3648643611,2.97173041782,0.02
 05/22  23:00:00,82.0454865025,15.4469217649,32.0183015322,0.0,4.12243109448,15.9888894789,57.0874827172,54.0957522994,2.97173041782,0.02
 05/22  24:00:00,97.4102313562,21.3137393624,41.3526498672,0.0,4.12243109448,15.9888894789,88.4012246068,85.409494189,2.97173041782,0.02
 05/23  01:00:00,77.3240576185,14.683026901,28.0607675434,0.0,4.12243109448,15.9888894789,60.6773293923,57.6855989745,2.97173041782,0.02
 05/23  02:00:00,93.5406793776,20.2209909415,38.5992147479,0.0,4.12243109448,15.9888894789,82.6765336337,79.6848032159,2.97173041782,0.02
 05/23  03:00:00,73.9661605773,13.3180097277,26.1146244386,0.0,4.12243109448,15.9888894789,54.8951287407,51.9033983228,2.97173041782,0.02
 05/23  04:00:00,130.420693205,27.5483581908,50.7675663778,0.0,12.3672932834,24.9413748627,112.072303844,98.5176710028,4.9528840297,8.60174881132
 05/23  05:00:00,144.331845278,28.9580056131,60.1070155267,3.1620555693,12.3672932834,24.9413748627,169.830772177,164.857888147,4.9528840297,0.02
 05/23  06:00:00,192.904174535,29.1991858226,66.6063232157,0.943416016394,24.7345865669,70.7195625826,137.041646671,127.115878612,9.90576805939,0.02
 05/23  07:00:00,230.407923595,29.6053056726,70.2966687887,0.308472722836,37.1018798503,92.3937384068,115.129369375,105.203601316,9.90576805939,0.02
 05/23  08:00:00,241.428636748,29.7810250671,69.3038668104,0.103137932952,37.1018798503,104.434947198,109.733887915,99.8081198559,9.90576805939,0.02
 05/23  09:00:00,254.431947084,29.9554740021,70.1829964444,0.0112470929443,37.1018798503,116.476155989,107.178577338,97.252809279,9.90576805939,0.02
 05/23  10:00:00,258.351742522,30.1676818025,73.9012324633,0.0,37.1018798503,116.476155989,105.745275546,87.2142237026,9.90576805939,8.62528378441
 05/23  11:00:00,261.876566183,30.5098226189,77.0838032315,0.0,37.1018798503,116.476155989,86.1380669482,76.2122988888,9.90576805939,0.02
 05/23  12:00:00,254.361872039,30.8556022471,81.2649987139,0.0,37.1018798503,104.434947198,76.2845079872,66.3587399278,9.90576805939,0.02
 05/23  13:00:00,266.000016864,31.1028390769,80.614184359,0.0,37.1018798503,116.476155989,85.1891573803,66.6568974975,9.90576805939,8.62649182336
 05/23  14:00:00,265.355770242,31.3352548151,79.7377512515,0.0,37.1018798503,116.476155989,81.8194105625,71.8936425031,9.90576805939,0.02
 05/23  15:00:00,268.112805144,31.54646667,82.2836991856,0.0,37.1018798503,116.476155989,75.4623128627,65.5365448033,9.90576805939,0.02
 05/23  16:00:00,270.021800585,31.6758101923,84.0639166174,0.0,37.1018798503,116.476155989,78.9405945728,60.4141606568,9.90576805939,8.6206658566
 05/23  17:00:00,271.020296728,31.7360200895,85.0032626446,0.0,37.1018798503,116.476155989,70.0726753299,60.1469072705,9.90576805939,0.02
 05/23  18:00:00,167.557523195,28.1148554365,66.4273301222,0.0,24.7345865669,47.5788473902,60.9026181518,55.9297341221,4.9528840297,0.02
 05/23  19:00:00,167.505190853,28.5392384613,63.6014436723,0.0,24.7345865669,47.5788473902,71.442212378,66.4693283483,4.9528840297,0.02
 05/23  20:00:00,148.409047353,27.7605512085,54.7950878104,0.0,12.3672932834,38.6892022431,85.1531306076,82.1614001897,2.97173041782,0.02
 05/23  21:00:00,109.040422833,17.6536379086,37.4365785109,0.0,12.3672932834,27.0668015668,58.1937765374,55.2020461196,2.97173041782,0.02
 05/23  22:00:00,96.8972085818,21.2713007589,40.8820656293,0.0,4.12243109448,15.9888894789,80.4991452129,77.5074147951,2.97173041782,0.02
 05/23  23:00:00,77.1171755499,14.4814891546,28.0787914923,0.0,4.12243109448,15.9888894789,56.6195699303,53.6278395125,2.97173041782,0.02
 05/23  24:00:00,83.7173356167,19.3722188705,29.6246429219,0.0,4.12243109448,15.9888894789,82.6210344488,79.629304031,2.97173041782,0.02
 05/24  01:00:00,71.5731881123,14.4283952797,22.5645295465,0.0,4.12243109448,15.9888894789,64.2189449062,61.2272144884,2.97173041782,0.02
 05/24  02:00:00,89.4492664284,21.1015463447,33.6038778892,0.0,4.12243109448,15.9888894789,103.103802338,91.5303250071,2.97173041782,8.60174691339
 05/24  03:00:00,64.8324093923,12.3277756448,17.971107369,0.0,4.12243109448,15.9888894789,57.420411391,54.4286809731,2.97173041782,0.02
 05/24  04:00:00,125.94539156,28.029329031,45.8112940527,0.0,12.3672932834,24.9413748627,106.139183194,101.166299165,4.9528840297,0.02
 05/24  05:00:00,135.273915322,28.6760794951,48.6725795755,5.8204878606,12.3672932834,24.9413748627,170.812189126,165.839305096,4.9528840297,0.02
 05/24  06:00:00,176.634367758,29.2251253927,48.5351552286,2.71883781843,24.7345865669,70.7195625826,137.741181524,127.815413465,9.90576805939,0.02
 05/24  07:00:00,211.07691062,29.6162532283,50.3874293807,0.875752588427,37.1018798503,92.3937384068,116.567925332,106.642157272,9.90576805939,0.02
 05/24  08:00:00,227.570351568,29.843381133,54.8475030489,0.638855938492,37.1018798503,104.434947198,108.62257795,98.6968098911,9.90576805939,0.02
 05/24  09:00:00,244.565605241,30.1459099063,59.7144864961,0.422972140818,37.1018798503,116.476155989,103.796590166,93.8708221067,9.90576805939,0.02
 05/24  10:00:00,247.434224618,30.4275698942,62.5533033726,0.170549834495,37.1018798503,116.476155989,109.22013684,90.689191859,9.90576805939,8.62517692151
 05/24  11:00:00,249.742991754,30.699856019,64.7302136017,0.0299785287513,37.1018798503,116.476155989,98.3230522998,88.3972842404,9.90576805939,0.02
 05/24  12:00:00,240.78532175,30.9818091978,67.5622344001,0.0,37.1018798503,104.434947198,96.4055487308,86.4797806714,9.90576805939,0.02
 05/24  13:00:00,254.965234407,31.2628925612,69.4193771898,0.0,37.1018798503,116.476155989,103.13774302,84.6055837151,9.90576805939,8.62639124503
 05/24  14:00:00,253.808202258,31.5344200761,67.9910125637,0.0,37.1018798503,116.476155989,92.7529670455,82.8271989862,9.90576805939,0.02
 05/24  15:00:00,255.124071337,31.9037137504,68.9377128712,0.0,37.1018798503,116.476155989,99.2966313125,80.7669681481,9.90576805939,8.62389510501
 05/24  16:00:00,256.767088135,32.1613732569,70.3236684342,0.0,37.1018798503,116.476155989,89.2481882835,79.3224202241,9.90576805939,0.02
 05/24  17:00:00,254.57920204,32.241948522,68.0562374951,0.0,37.1018798503,116.476155989,88.732531773,78.8067637136,9.90576805939,0.02
 05/24  18:00:00,152.321423828,28.200376002,51.105708865,0.0,24.7345865669,47.5788473902,65.6073064177,60.634422388,4.9528840297,0.02
 05/24  19:00:00,148.490396919,28.1158298584,45.0100569499,0.0,24.7345865669,47.5788473902,70.9612970394,65.9884130097,4.9528840297,0.02
 05/24  20:00:00,136.724001594,28.3268819513,42.5437098809,0.0,12.3672932834,38.6892022431,85.2724400283,82.2807096105,2.97173041782,0.02
 05/24  21:00:00,97.5288095607,17.264617376,26.3139849673,0.0,12.3672932834,27.0668015668,59.8049222438,56.8131918259,2.97173041782,0.02
 05/24  22:00:00,84.6327217782,21.3137393624,28.5751401413,0.0,4.12243109448,15.9888894789,79.5604351373,76.5687047194,2.97173041782,0.02
 05/24  23:00:00,69.9024644211,14.4814891546,20.8640802826,0.0,4.12243109448,15.9888894789,57.0833868175,54.0916563997,2.97173041782,0.02
 05/24  24:00:00,75.419792543,19.3722188705,21.3270997779,0.0,4.12243109448,15.9888894789,92.3181324109,80.7446564296,2.97173041782,8.60174556346
 05/25  01:00:00,67.6918237518,14.4814891546,18.6534397702,0.0,4.12243109448,15.9888894789,60.1339020187,57.1421716009,2.97173041782,0.02
 05/25  02:00:00,73.091037935,19.3722188705,18.9983454446,0.0,4.12243109448,15.9888894789,86.1347123824,83.1429819645,2.97173041782,0.02
 05/25  03:00:00,68.6709740153,17.6111080641,16.3861292521,0.0,4.12243109448,15.9888894789,78.035488175,75.0437577572,2.97173041782,0.02
 05/25  04:00:00,110.567091847,28.1707910429,30.2915324754,0.0,12.3672932834,24.9413748627,106.566122212,101.593238183,4.9528840297,0.02
 05/25  05:00:00,120.893197255,28.2204202257,32.2132963924,8.35471238081,12.3672932834,24.9413748627,174.561878131,169.588994101,4.9528840297,0.02
 05/25  06:00:00,162.294081972,29.219323489,31.6603330431,5.25917624458,24.7345865669,70.7195625826,140.165795099,130.24002704,9.90576805939,0.02
 05/25  07:00:00,202.094661334,29.5214213566,40.6557751683,1.71999017939,37.1018798503,92.3937384068,117.926002284,108.000234225,9.90576805939,0.02
 05/25  08:00:00,220.103385426,29.7367792872,46.921685683,1.20430585186,37.1018798503,104.434947198,109.298358013,99.3725899532,9.90576805939,0.02
 05/25  09:00:00,233.454548393,29.9911670113,48.2528314324,0.928308155636,37.1018798503,116.476155989,104.445795174,94.5200271151,9.90576805939,0.02
 05/25  10:00:00,235.825123536,30.1971715672,50.7419610196,0.603215157826,37.1018798503,116.476155989,109.929887679,91.3990407917,9.90576805939,8.62507882744
 05/25  11:00:00,237.129196262,30.3539041633,52.2356291991,0.256715605122,37.1018798503,116.476155989,99.3488336271,89.4230655677,9.90576805939,0.02
 05/25  12:00:00,227.361324924,30.5835415528,54.3326556041,0.0320278435174,37.1018798503,104.434947198,97.7286474492,87.8028793898,9.90576805939,0.02
 05/25  13:00:00,241.276495513,30.8327032753,56.1608532959,0.0,37.1018798503,116.476155989,104.483514362,85.9514000676,9.90576805939,8.62634623461
 05/25  14:00:00,242.005039532,31.0519366907,56.6703293239,0.0,37.1018798503,116.476155989,94.2135393452,84.2877712858,9.90576805939,0.02
 05/25  15:00:00,242.760693789,31.3288478044,57.1492080983,0.0,37.1018798503,116.476155989,101.005192167,82.4756289067,9.90576805939,8.62379520091
 05/25  16:00:00,244.12976198,31.5909376263,58.2567920216,0.0,37.1018798503,116.476155989,90.8046508107,80.8788827513,9.90576805939,0.02
 05/25  17:00:00,244.781134752,31.7199769422,58.5298584333,0.0,37.1018798503,116.476155989,89.8767038628,79.9509358034,9.90576805939,0.02
 05/25  18:00:00,150.675592742,28.199620592,45.9375606025,0.0,24.7345865669,47.5788473902,66.0523355739,61.0794515442,4.9528840297,0.02
 05/25  19:00:00,145.833689402,28.1150325016,41.3375241522,0.0,24.7345865669,47.5788473902,71.3793856372,66.4065016075,4.9528840297,0.02
 05/25  20:00:00,131.001070037,28.25566825,36.891991148,0.0,12.3672932834,38.6892022431,86.1724918465,83.1807614287,2.97173041782,0.02
 05/25  21:00:00,95.3989818062,17.5475413997,23.9012326952,0.0,12.3672932834,27.0668015668,60.5391533293,57.5474229115,2.97173041782,0.02
 05/25  22:00:00,80.3334262787,21.356177966,24.2334059887,0.0,4.12243109448,15.9888894789,81.5629130607,78.5711826429,2.97173041782,0.02
 05/25  23:00:00,61.76578938,14.0888864513,13.0966395373,0.0,4.12243109448,15.9888894789,71.6806310379,60.1071569521,2.97173041782,8.60174366802
 05/25  24:00:00,77.977927963,21.3137393624,21.9203464272,0.0,4.12243109448,15.9888894789,91.1912869706,88.1995565528,2.97173041782,0.02
 05/26  01:00:00,66.4735802642,17.6111080641,13.9021826162,0.0,4.12243109448,15.9888894789,75.9613274026,72.9695969848,2.97173041782,0.02
 05/26  02:00:00,73.7022442884,22.0138850801,16.7286773529,0.0,4.12243109448,15.9888894789,95.8170381313,92.8253077135,2.97173041782,0.02
 05/26  03:00:00,71.437563111,18.6720731528,17.791958722,0.0,4.12243109448,15.9888894789,77.9995073007,75.0077768829,2.97173041782,0.02
 05/26  04:00:00,103.725810526,27.5483581908,24.0726841246,0.0,12.3672932834,24.9413748627,108.282012346,103.309128317,4.9528840297,0.02
 05/26  05:00:00,125.490460629,28.6583745002,31.6133724443,13.1139455377,12.3672932834,24.9413748627,175.808045271,170.835161242,4.9528840297,0.02
 05/26  06:00:00,163.001770129,29.1132063903,28.8023960247,8.93091861798,24.7345865669,70.7195625826,141.980816845,132.055048786,9.90576805939,0.02
 05/26  07:00:00,200.784318931,29.4421038155,37.0622937246,4.08244751639,37.1018798503,92.3937384068,120.587192677,110.661424617,9.90576805939,0.02
 05/26  08:00:00,219.260325445,29.5678619962,45.5100720495,1.94177509712,37.1018798503,104.434947198,111.853333816,101.927565757,9.90576805939,0.02
 05/26  09:00:00,239.416407566,29.7680716288,54.1005439916,1.26554713475,37.1018798503,116.476155989,105.985722538,96.0599544783,9.90576805939,0.02
 05/26  10:00:00,243.913177365,30.026618407,58.8297753587,0.774030465452,37.1018798503,116.476155989,110.165696792,91.6349604227,9.90576805939,8.6249683103
 05/26  11:00:00,245.920997819,30.3180982377,60.9929749412,0.326975167575,37.1018798503,116.476155989,98.4576335993,88.5318655399,9.90576805939,0.02
 05/26  12:00:00,236.692837861,30.6556968374,63.7399869019,0.0558729659698,37.1018798503,104.434947198,104.785968237,86.257557279,9.90576805939,8.62264289844
 05/26  13:00:00,251.490754014,31.0561611769,66.1516713108,0.0,37.1018798503,116.476155989,94.0133173811,84.0875493217,9.90576805939,0.02
 05/26  14:00:00,254.571419311,31.4598263906,68.8288175196,0.0,37.1018798503,116.476155989,91.900296474,81.9745284146,9.90576805939,0.02
 05/26  15:00:00,258.165462633,31.9096148827,71.9732226445,0.0,37.1018798503,116.476155989,98.3601653408,79.8306741768,9.90576805939,8.62372310463
 05/26  16:00:00,259.247247881,32.2501688205,72.715053006,0.0,37.1018798503,116.476155989,88.3462793859,78.4205113265,9.90576805939,0.02
 05/26  17:00:00,258.440111521,32.3432913852,71.8158021614,0.0,37.1018798503,116.476155989,88.147450834,78.2216827746,9.90576805939,0.02
 05/26  18:00:00,156.182519757,28.2006948029,54.9664848687,0.0,24.7345865669,47.5788473902,65.2370675839,60.2641835542,4.9528840297,0.02
 05/26  19:00:00,153.666615604,28.1163439163,50.1857604065,0.0,24.7345865669,47.5788473902,70.8441664126,65.8712823829,4.9528840297,0.02
 05/26  20:00:00,140.944278776,28.4333588033,46.6575090121,0.0,12.3672932834,38.6892022431,84.9972971206,82.0055667028,2.97173041782,0.02
 05/26  21:00:00,98.4295895436,17.264617376,27.2147642747,0.0,12.3672932834,27.0668015668,65.6080146548,56.8555545605,2.97173041782,5.78072967657
 05/26  22:00:00,86.5777935645,21.4198358713,30.4141154265,0.0,4.12243109448,15.9888894789,82.3153809085,76.5023960457,2.97173041782,2.84125444497
 05/26  23:00:00,69.4528767586,14.1419803262,20.7540015959,0.0,4.12243109448,15.9888894789,54.0052088657,51.0134784479,2.97173041782,0.02
 05/26  24:00:00,82.7341429573,20.0795289297,27.9341404008,0.0,4.12243109448,15.9888894789,84.6385749215,81.6468445037,2.97173041782,0.02
 05/27  01:00:00,64.2129443023,12.7521616804,16.9272564835,0.0,4.12243109448,15.9888894789,55.9725053509,52.9807749331,2.97173041782,0.02
 05/27  02:00:00,81.4945281724,20.0795289297,26.6945258777,0.0,4.12243109448,15.9888894789,89.1606536854,86.1689232676,2.97173041782,0.02
 05/27  03:00:00,63.6051540173,12.7521616804,16.3194663572,0.0,4.12243109448,15.9888894789,56.9328024728,53.941072055,2.97173041782,0.02
 05/27  04:00:00,91.0578922368,26.4166620961,29.6709693674,0.0,4.12243109448,16.0517297156,113.695380524,110.703650107,2.97173041782,0.02
 05/27  05:00:00,97.1343338786,27.6898202026,34.4742529591,0.0,4.12243109448,16.0517297156,112.00853801,109.016807592,2.97173041782,0.02
 05/27  06:00:00,110.815698469,28.9629783091,37.4233846395,0.0,4.12243109448,39.6058045677,92.7452246726,89.7534942548,2.97173041782,0.02
 05/27  07:00:00,162.760890529,28.9895511628,42.4575803694,12.8922238727,12.3672932834,65.3531420225,149.099190231,144.126306201,4.9528840297,0.02
 05/27  08:00:00,170.727437294,28.9801884536,49.8961286873,10.5387985503,12.3672932834,68.2430321324,146.089575771,141.116691741,4.9528840297,0.02
 05/27  09:00:00,203.349202964,29.004852287,58.3150508982,5.70014228471,16.4897243779,93.1370602926,135.34178787,127.397173422,7.92461444751,0.02
 05/27  10:00:00,208.204549121,29.0087749505,66.0754745288,2.79103938063,16.4897243779,93.1370602926,129.105837558,121.161223111,7.92461444751,0.02
 05/27  11:00:00,211.808966773,29.0245613583,71.3140369295,1.14109682694,16.4897243779,93.1370602926,125.059405228,117.114790781,7.92461444751,0.02
 05/27  12:00:00,203.734207049,29.0538673412,72.9615180494,0.54115312498,16.4897243779,83.9857416113,130.927038447,114.393841051,7.92461444751,8.60858294914
 05/27  13:00:00,206.247450168,29.0863096209,75.7347283961,0.248771173949,16.4897243779,83.9857416113,120.052191795,112.107577348,7.92461444751,0.02
 05/27  14:00:00,207.100159555,29.1075856941,76.675591731,0.139393698659,16.4897243779,83.9857416113,114.093926758,106.149312311,7.92461444751,0.02
 05/27  15:00:00,187.700297347,28.9629783091,75.0166257408,0.0,12.3672932834,70.6512738906,58.5140902201,53.5412061904,4.9528840297,0.02
 05/27  16:00:00,180.595771759,28.9629783091,67.9120938999,0.0,12.3672932834,70.6512738906,59.0716359133,54.0987518836,4.9528840297,0.02
 05/27  17:00:00,166.908746862,28.9629783091,66.7485343573,0.0,12.3672932834,58.1284167478,62.97770063,58.0048166003,4.9528840297,0.02
 05/27  18:00:00,124.252451168,27.4776271849,58.765056163,0.0,12.3672932834,24.9413748627,85.2772586942,80.3043746645,4.9528840297,0.02
 05/27  19:00:00,131.198333911,28.3263992559,62.5130001493,0.0,12.3672932834,24.9413748627,92.1410073078,87.1681232781,4.9528840297,0.02
 05/27  20:00:00,118.360245569,27.6898202026,55.7001648406,0.0,4.12243109448,16.0517297156,101.65773795,98.6660075319,2.97173041782,0.02
 05/27  21:00:00,74.3726580186,13.0067933017,26.8323390231,0.0,4.12243109448,15.9888894789,55.467334697,52.4756042792,2.97173041782,0.02
 05/27  22:00:00,92.3686276843,19.796604906,37.8515497438,0.0,4.12243109448,15.9888894789,88.5066113945,85.5148809767,2.97173041782,0.02
 05/27  23:00:00,71.7584968614,12.4657467269,24.7825927922,0.0,4.12243109448,15.9888894789,50.496017622,47.5042872042,2.97173041782,0.02
 05/27  24:00:00,84.9575093612,18.4916634673,31.7687412049,0.0,4.12243109448,15.9888894789,78.1744654532,75.1827350354,2.97173041782,0.02
 05/28  01:00:00,58.2146343557,9.68610943524,16.1263199614,0.0,2.06121554724,15.9888894789,42.7390721571,39.7473417393,2.97173041782,0.02
 05/28  02:00:00,85.2168220138,18.6720731528,33.932228136,0.0,2.06121554724,15.9888894789,77.2748405117,74.2831100939,2.97173041782,0.02
 05/28  03:00:00,78.1482669501,17.6111080641,27.9246381174,0.0,2.06121554724,15.9888894789,79.0135437038,76.021813286,2.97173041782,0.02
 05/28  04:00:00,77.7228328805,17.6111080641,27.4992040115,0.0,2.06121554724,15.9888894789,86.6796387516,75.107866742,2.97173041782,8.60004159178
 05/28  05:00:00,72.0622484715,14.3117347404,25.254835059,0.0,2.06121554724,15.9888894789,59.3021234612,56.3103930434,2.97173041782,0.02
 05/28  06:00:00,74.6582973304,22.0138850801,34.0100495215,0.0,2.06121554724,15.9888894789,98.3546454312,95.3629150133,2.97173041782,0.02
 05/28  07:00:00,66.0833026242,17.6111080641,29.9546739732,0.0,2.06121554724,15.9888894789,78.7731344015,75.7814039837,2.97173041782,0.02
 05/28  08:00:00,120.308178914,23.626552015,50.2387113044,0.0,4.12243109448,41.7362269337,92.2999971478,87.3271131181,4.9528840297,0.02
 05/28  09:00:00,109.046509015,19.0964591883,43.6239763556,0.0,4.12243109448,41.7362269337,71.4281227405,66.4552387108,4.9528840297,0.02
 05/28  10:00:00,126.613506075,23.7114292221,56.4591613597,0.0,4.12243109448,41.7362269337,81.0042219976,76.0313379679,4.9528840297,0.02
 05/28  11:00:00,109.970100554,18.7145117564,44.9295154133,0.0,4.12243109448,41.7362269337,59.5619525061,54.5890684764,4.9528840297,0.02
 05/28  12:00:00,131.203237946,23.9660608434,60.7942616816,0.0,4.12243109448,41.7362269337,68.7735074207,63.800623391,4.9528840297,0.02
 05/28  13:00:00,113.479652609,19.0540205848,48.0995586985,0.0,4.12243109448,41.7362269337,55.9951993095,51.0223152798,4.9528840297,0.02
 05/28  14:00:00,130.653837674,24.0509380505,60.1599842481,0.0,4.12243109448,41.7362269337,73.0461466533,68.0732626236,4.9528840297,0.02
 05/28  15:00:00,113.233495157,19.1388977919,47.7685240737,0.0,4.12243109448,41.7362269337,56.6535018843,51.6806178546,4.9528840297,0.02
 05/28  16:00:00,113.777154684,24.0509380505,60.1409935886,0.0,4.12243109448,24.8785346261,73.0950188784,68.1221348487,4.9528840297,0.02
 05/28  17:00:00,80.0667160762,18.0037107674,43.5688534451,0.0,2.06121554724,15.9888894789,61.3609440028,58.369213585,2.97173041782,0.02
 05/28  18:00:00,93.7549506937,22.0351956228,53.1321295504,0.0,2.06121554724,15.9888894789,76.525704037,73.5339736192,2.97173041782,0.02
 05/28  19:00:00,75.652872391,16.7836465358,38.0492757316,0.0,2.06121554724,15.9888894789,63.3802948567,60.3885644389,2.97173041782,0.02
 05/28  20:00:00,95.1443905784,19.7648215738,42.7436802958,0.0,2.06121554724,15.9888894789,77.7519024909,74.7601720731,2.97173041782,0.02
 05/28  21:00:00,82.9181025783,16.242599961,34.1330875497,0.0,2.06121554724,15.9888894789,67.1633530977,64.1716226799,2.97173041782,0.02
 05/28  22:00:00,88.2459782878,17.9188335603,37.7379928141,0.0,2.06121554724,15.9888894789,75.5166902556,72.5249598377,2.97173041782,0.02
 05/28  23:00:00,82.5548968072,15.9879683397,34.0245133601,0.0,2.06121554724,15.9888894789,68.7339896823,65.7422592645,2.97173041782,0.02
 05/28  24:00:00,86.6867468908,17.4944475248,36.6031474055,0.0,2.06121554724,15.9888894789,75.0326390509,72.0409086331,2.97173041782,0.02
 05/29  01:00:00,79.3936450351,15.39382789,31.4574020663,0.0,2.06121554724,15.9888894789,69.9952800712,67.0035496534,2.97173041782,0.02
 05/29  02:00:00,90.895475907,18.7145117564,39.5684437984,0.0,2.06121554724,15.9888894789,83.0207466171,80.0290161993,2.97173041782,0.02
 05/29  03:00:00,76.4251803741,14.9694418545,28.9133233745,0.0,2.06121554724,15.9888894789,71.7262348722,68.7345044543,2.97173041782,0.02
 05/29  04:00:00,84.2817625197,17.0037853866,34.7063514332,0.0,2.06121554724,15.9888894789,76.6387841889,73.647053771,2.97173041782,0.02
 05/29  05:00:00,70.4053219332,14.0888864513,26.1465553399,0.0,2.06121554724,15.9888894789,67.6470346143,64.6553041965,2.97173041782,0.02
 05/29  06:00:00,88.1838001283,22.9475343582,46.6019031939,0.0,2.06121554724,15.9888894789,101.737232666,98.7455022485,2.97173041782,0.02
 05/29  07:00:00,70.4021917084,17.6111080641,34.2735630924,0.0,2.06121554724,15.9888894789,81.0702981799,78.078567762,2.97173041782,0.02
 05/29  08:00:00,122.120635534,23.626552015,52.0511678485,0.0,4.12243109448,41.7362269337,94.3194639148,89.3465798851,4.9528840297,0.02
 05/29  09:00:00,110.035270898,19.3086522061,44.4005450424,0.0,4.12243109448,41.7362269337,78.7744046082,65.2197837512,4.9528840297,8.6017368273
 05/29  10:00:00,125.111223582,23.7114292221,54.956878679,0.0,4.12243109448,41.7362269337,78.3712381827,73.398354153,4.9528840297,0.02
 05/29  11:00:00,109.89121678,18.7993889635,44.7657542852,0.0,4.12243109448,41.7362269337,57.2790238915,52.3061398618,4.9528840297,0.02
 05/29  12:00:00,130.162645296,23.9660608434,59.7536689219,0.0,4.12243109448,41.7362269337,64.5176027769,59.5447187472,4.9528840297,0.02
 05/29  13:00:00,113.221137947,19.0540205848,47.8410439628,0.0,4.12243109448,41.7362269337,52.1716248868,47.1987408571,4.9528840297,0.02
 05/29  14:00:00,132.183802291,24.0509380505,61.6899488245,0.0,4.12243109448,41.7362269337,61.0783199773,56.1054359476,4.9528840297,0.02
 05/29  15:00:00,112.343975377,19.1388977919,46.879004285,0.0,4.12243109448,41.7362269337,52.0967730328,47.1238890031,4.9528840297,0.02
 05/29  16:00:00,109.096009753,24.0509380505,55.4598486781,0.0,4.12243109448,24.8785346261,78.0869241793,73.1140401496,4.9528840297,0.02
 05/29  17:00:00,75.0915331475,17.8339563532,38.7634249791,0.0,2.06121554724,15.9888894789,69.2502032654,66.2584728476,2.97173041782,0.02
 05/29  18:00:00,81.7162593691,20.1892076093,42.9861631416,0.0,2.06121554724,15.9888894789,80.8918779981,77.9001475803,2.97173041782,0.02
 05/29  19:00:00,73.5028198033,17.3353483819,35.347521397,0.0,2.06121554724,15.9888894789,73.5211122488,70.529381831,2.97173041782,0.02
 05/29  20:00:00,86.8171447898,18.0037107674,36.2174808919,0.00680137210192,2.06121554724,15.9888894789,78.4569253599,75.4651949421,2.97173041782,0.02
 05/29  21:00:00,80.0061788556,15.8182139255,31.6425551892,0.00299481798877,2.06121554724,15.9888894789,71.8964843628,68.904753945,2.97173041782,0.02
 05/29  22:00:00,80.1322244979,16.2743832932,31.2920578705,0.0,2.06121554724,15.9888894789,71.9960853526,69.0043549348,2.97173041782,0.02
 05/29  23:00:00,81.6159880046,16.1577227539,32.9158503284,0.0,2.06121554724,15.9888894789,72.1641904963,69.1724600784,2.97173041782,0.02
 05/29  24:00:00,77.2832951623,15.8499972577,28.8675145618,0.0,2.06121554724,15.9888894789,75.3714204675,72.3796900497,2.97173041782,0.02
 05/30  01:00:00,83.5966321427,16.4706846448,32.5106328861,0.0,4.12243109448,15.9888894789,73.2938201227,70.3020897049,2.97173041782,0.02
 05/30  02:00:00,78.4577163338,15.8499972577,27.9807202425,0.0,4.12243109448,15.9888894789,74.9409221497,71.9491917319,2.97173041782,0.02
 05/30  03:00:00,79.9482529659,15.3620445578,30.0059463835,0.0,4.12243109448,15.9888894789,65.8485373589,62.8568069411,2.97173041782,0.02
 05/30  04:00:00,130.113097784,27.562504392,50.4458259783,0.0,12.3672932834,24.9413748627,112.445773184,107.472889154,4.9528840297,0.02
 05/30  05:00:00,144.884186446,28.5740502771,57.6228289442,8.93170645135,12.3672932834,24.9413748627,182.405859611,177.432975582,4.9528840297,0.02
 05/30  06:00:00,192.387223567,29.0364636858,63.1447205243,4.05079088499,24.7345865669,70.7195625826,147.438824497,137.513056437,9.90576805939,0.02
 05/30  07:00:00,228.739186717,29.1887216282,67.7966606725,1.55633203076,37.1018798503,92.3937384068,126.454224136,116.528456077,9.90576805939,0.02
 05/30  08:00:00,244.753367105,29.3120467567,72.3331617599,0.86752632734,37.1018798503,104.434947198,118.96763401,100.443190315,9.90576805939,8.6186756359
 05/30  09:00:00,258.837622701,29.500839536,74.7606470816,0.293991505251,37.1018798503,116.476155989,96.9202537565,86.9944856971,9.90576805939,0.02
 05/30  10:00:00,259.9048326,29.7061701448,75.836170873,0.0797426187038,37.1018798503,116.476155989,91.2535379985,81.3277699391,9.90576805939,0.02
 05/30  11:00:00,260.063367113,29.8930113112,75.885749356,0.00163053816577,37.1018798503,116.476155989,95.1111431803,76.5796781151,9.90576805939,8.62569700578
 05/30  12:00:00,247.544624795,30.1155609177,75.1878944489,0.0,37.1018798503,104.434947198,87.0066840203,77.0809159609,9.90576805939,0.02
 05/30  13:00:00,261.593322714,30.3610857887,76.9492881252,0.0,37.1018798503,116.476155989,83.9854327011,74.0596646417,9.90576805939,0.02
 05/30  14:00:00,261.790864219,30.5927217885,76.9153699633,0.0,37.1018798503,116.476155989,92.2672645816,73.7369875612,9.90576805939,8.62450896098
 05/30  15:00:00,260.925796713,30.7300224295,75.9132511408,0.0,37.1018798503,116.476155989,89.1941182987,79.2683502393,9.90576805939,0.02
 05/30  16:00:00,262.466461623,30.831305519,77.3530981936,0.0,37.1018798503,116.476155989,86.0636709391,76.1379028797,9.90576805939,0.02
 05/30  17:00:00,262.932656167,30.8722115006,77.7793987804,0.0,37.1018798503,116.476155989,92.1263776116,73.6070196491,9.90576805939,8.61358990317
 05/30  18:00:00,163.048721376,28.1142062381,61.9191829336,0.0,24.7345865669,47.5788473902,67.2912503827,62.318366353,4.9528840297,0.02
 05/30  19:00:00,166.73555303,28.5385922736,62.8324731637,0.0,24.7345865669,47.5788473902,74.1071200364,69.1342360067,4.9528840297,0.02
 05/30  20:00:00,150.303661376,27.6544546997,56.7958253125,0.0,12.3672932834,38.6892022431,87.808686325,84.8169559072,2.97173041782,0.02
 05/30  21:00:00,110.146477009,17.5475413997,38.648745306,0.0,12.3672932834,27.0668015668,58.6814287101,55.6896982923,2.97173041782,0.02
 05/30  22:00:00,99.0227198034,21.5259323802,42.752946868,0.0,4.12243109448,15.9888894789,79.6399082909,76.648177873,2.97173041782,0.02
 05/30  23:00:00,76.0227739811,14.5132724868,26.9292398201,0.0,4.12243109448,15.9888894789,59.9751689332,56.9834385154,2.97173041782,0.02
 05/30  24:00:00,94.2476304299,20.4331839592,39.0939742933,0.0,4.12243109448,15.9888894789,86.658315141,83.6665847232,2.97173041782,0.02
 05/31  01:00:00,67.0003336447,12.3277756448,20.1390331924,0.0,4.12243109448,15.9888894789,55.8318116174,52.8400811996,2.97173041782,0.02
 05/31  02:00:00,90.8056800608,20.3624529533,35.7227549623,0.0,4.12243109448,15.9888894789,87.3778203238,84.386089906,2.97173041782,0.02
 05/31  03:00:00,67.2026987533,12.3277756448,20.3413982445,0.0,4.12243109448,15.9888894789,56.4742941717,53.4825637539,2.97173041782,0.02
 05/31  04:00:00,132.919100635,28.1354255399,52.6789080039,0.0,12.3672932834,24.9413748627,105.087076251,100.114192222,4.9528840297,0.02
 05/31  05:00:00,137.131217043,28.2242690378,54.6123629696,4.53898457511,12.3672932834,24.9413748627,171.607930843,166.635046814,4.9528840297,0.02
 05/31  06:00:00,190.823568379,29.2844273022,63.2796056773,2.10428723063,24.7345865669,70.7195625826,137.890305919,127.96453786,9.90576805939,0.02
 05/31  07:00:00,229.70199027,29.5492349743,68.8529796657,1.10230736657,37.1018798503,92.3937384068,117.645313439,107.71954538,9.90576805939,0.02
 05/31  08:00:00,244.779801487,29.7404311441,72.3559428768,0.442796560256,37.1018798503,104.434947198,113.470616064,94.9462894133,9.90576805939,8.61855859114
 05/31  09:00:00,261.476530299,30.0677939323,77.0094747587,0.117122117544,37.1018798503,116.476155989,89.2057364329,79.2799683735,9.90576805939,0.02
 05/31  10:00:00,265.323131478,30.3583974775,80.6563916442,0.0256042114871,37.1018798503,116.476155989,76.3116538292,66.3858857698,9.90576805939,0.02
 05/31  11:00:00,266.738226009,30.6948702193,81.7603809857,0.0,37.1018798503,116.476155989,82.2321583543,63.7007875167,9.90576805939,8.62560277825
 05/31  12:00:00,257.317702945,31.0174015402,84.0591389479,0.0,37.1018798503,104.434947198,69.5218458332,59.5960777738,9.90576805939,0.02
 05/31  13:00:00,273.978912997,31.4259980959,88.269978347,0.0,37.1018798503,116.476155989,56.4132206064,46.487452547,9.90576805939,0.02
 05/31  14:00:00,279.499033883,31.8083546872,93.4079046921,0.0,37.1018798503,116.476155989,50.8950278073,32.3648449742,9.90576805939,8.6244147737
 05/31  15:00:00,280.782022182,32.0558395372,94.4436689254,0.0,37.1018798503,116.476155989,35.9695441522,26.0437760928,9.90576805939,0.02
 05/31  16:00:00,279.889892755,32.1395032614,93.468341649,0.0,37.1018798503,116.476155989,38.2945816531,28.3688135937,9.90576805939,0.02
 05/31  17:00:00,280.188089063,32.1469759506,93.7600734018,0.0,37.1018798503,116.476155989,36.4869382415,26.5611701821,9.90576805939,0.02
 05/31  18:00:00,171.500895596,28.2004461371,70.2851112416,0.0,24.7345865669,47.5788473902,44.1837098328,30.6255796047,4.9528840297,8.60524619841
 05/31  19:00:00,171.382579284,28.1157511553,67.9023399423,0.0,24.7345865669,47.5788473902,49.6381800534,44.6652960237,4.9528840297,0.02
 05/31  20:00:00,161.714514809,28.4333080388,67.4278270238,0.0,12.3672932834,38.6892022431,65.0898513145,62.0981208967,2.97173041782,0.02
 05/31  21:00:00,111.703336952,17.3353483819,40.4177995654,0.0,12.3672932834,27.0668015668,44.9318312553,41.9401008375,2.97173041782,0.02
 05/31  22:00:00,103.264192663,21.4693475755,47.0510046714,0.0,4.12243109448,15.9888894789,66.8105371231,63.8188067052,2.97173041782,0.02
 05/31  23:00:00,85.5320475898,15.531798972,35.419987084,0.0,4.12243109448,15.9888894789,49.4016584155,46.4099279977,2.97173041782,0.02
 05/31  24:00:00,101.386090432,21.3137393624,45.3285106199,0.0,4.12243109448,15.9888894789,80.142070744,77.1503403262,2.97173041782,0.02
 06/01  01:00:00,79.8560793553,14.7679041081,30.5079137546,0.0,4.12243109448,15.9888894789,58.8598097321,55.8680793143,2.97173041782,0.02
 06/01  02:00:00,99.028551488,21.1015463447,43.1831647281,0.0,4.12243109448,15.9888894789,87.2145761356,84.2228457178,2.97173041782,0.02
 06/01  03:00:00,81.8441526783,15.14985154,32.1140395916,0.0,4.12243109448,15.9888894789,63.2664587858,60.274728368,2.97173041782,0.02
 06/01  04:00:00,134.254080809,27.6898202026,54.4594936605,0.0,12.3672932834,24.9413748627,101.75181333,96.7789293001,4.9528840297,0.02
 06/01  05:00:00,143.091097238,28.8167540681,60.9746556368,3.54408722003,12.3672932834,24.9413748627,168.540724031,163.567840001,4.9528840297,0.02
 06/01  06:00:00,195.036280565,29.2495099175,68.5041719856,1.12735064138,24.7345865669,70.7195625826,134.566004978,124.640236918,9.90576805939,0.02
 06/01  07:00:00,234.124716509,29.7479130436,73.9394054179,0.239932418234,37.1018798503,92.3937384068,103.934013798,94.0082457386,9.90576805939,0.02
 06/01  08:00:00,252.599014492,30.2050533204,80.1105508583,0.0427795370353,37.1018798503,104.434947198,89.4471948527,70.9229060548,9.90576805939,8.61852073853
 06/01  09:00:00,272.791610129,30.7591022653,87.7496529191,0.000717681869923,37.1018798503,116.476155989,59.3792360961,49.4534680367,9.90576805939,0.02
 06/01  10:00:00,278.324466105,31.231918629,92.8098223805,0.0,37.1018798503,116.476155989,45.1977801221,35.2720120627,9.90576805939,0.02
 06/01  11:00:00,282.653359676,31.6333719012,96.737013522,0.0,37.1018798503,116.476155989,46.2774148451,27.7461497241,9.90576805939,8.6254970616
 06/01  12:00:00,275.241585897,32.0937236612,100.906705095,0.0,37.1018798503,104.434947198,32.9459455566,23.0201774972,9.90576805939,0.02
 06/01  13:00:00,291.137614494,32.6013719938,104.25332063,0.0,37.1018798503,116.476155989,28.3638610019,18.4380929425,9.90576805939,0.02
 06/01  14:00:00,295.17499302,33.1610612526,107.731153353,0.0,37.1018798503,116.476155989,31.1640772567,12.6339658163,9.90576805939,8.62434338099
 06/01  15:00:00,298.018611605,33.7054842358,110.030622669,0.0,37.1018798503,116.476155989,18.1067419747,8.18097391528,9.90576805939,0.02
 06/01  16:00:00,299.066806434,34.0481336612,110.736636866,0.0,37.1018798503,116.476155989,16.4614378999,6.53566984052,9.90576805939,0.02
 06/01  17:00:00,297.827468834,34.1463042756,109.400132858,0.0,37.1018798503,116.476155989,17.1871312837,7.26136322433,9.90576805939,0.02
 06/01  18:00:00,179.619765875,28.3029973193,78.3014250317,0.0,24.7345865669,47.5788473902,37.470104651,23.9116940805,4.9528840297,8.60552654078
 06/01  19:00:00,178.212316132,28.1371309592,74.7106935957,0.0,24.7345865669,47.5788473902,37.8906465606,32.9177625309,4.9528840297,0.02
 06/01  20:00:00,169.2710517,28.5546759149,74.8629970163,0.0,12.3672932834,38.6892022431,48.3473422712,45.3556118534,2.97173041782,0.02
 06/01  21:00:00,123.19468946,19.3086522061,49.889112735,0.0,12.3672932834,27.0668015668,40.4342066301,37.4424762122,2.97173041782,0.02
 06/01  22:00:00,115.655744099,23.0430668366,57.8454685807,0.0,4.12243109448,15.9888894789,53.4201310895,50.4284006717,2.97173041782,0.02
 06/01  23:00:00,94.4865513107,17.264617376,42.5949357242,0.0,4.12243109448,15.9888894789,42.5721246111,39.5803941933,2.97173041782,0.02
 06/01  24:00:00,109.319985809,22.4064877834,52.1462893154,0.0,4.12243109448,15.9888894789,60.2199748583,57.2282444404,2.97173041782,0.02
 06/02  01:00:00,93.380677426,17.2929097784,41.4607694829,0.0,4.12243109448,15.9888894789,49.0826237213,46.0908933034,2.97173041782,0.02
 06/02  02:00:00,105.407743013,21.5259323802,49.1379703753,0.0,4.12243109448,15.9888894789,66.6626635319,63.6709331141,2.97173041782,0.02
 06/02  03:00:00,83.2851517716,15.0225357294,33.6823546554,0.0,4.12243109448,15.9888894789,47.3800072938,44.388276876,2.97173041782,0.02
 06/02  04:00:00,143.209421356,28.220302747,62.8843518255,0.0,12.3672932834,24.9413748627,87.4688290486,82.4959450189,4.9528840297,0.02
 06/02  05:00:00,142.701894289,28.5976132766,62.7717373684,1.576943495,12.3672932834,24.9413748627,147.660161337,142.687277308,4.9528840297,0.02
 06/02  06:00:00,200.830411012,29.3545844866,75.1949795194,0.125599151277,24.7345865669,70.7195625826,106.22266451,96.2968964505,9.90576805939,0.02
 06/02  07:00:00,242.236120133,30.1598812591,81.8787762727,0.0,37.1018798503,92.3937384068,75.5350057393,65.6092376799,9.90576805939,0.02
 06/02  08:00:00,260.070219973,30.656273451,87.1733219624,0.0,37.1018798503,104.434947198,56.5126290454,46.586860986,9.90576805939,0.02
 06/02  09:00:00,278.339142862,31.2238720881,92.8331266288,0.0,37.1018798503,116.476155989,49.8029997362,31.2764031482,9.90576805939,8.62082852855
 06/02  10:00:00,284.10587625,31.7146185276,98.1085479144,0.0,37.1018798503,116.476155989,30.6774220653,20.7516540059,9.90576805939,0.02
