Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/02  11:00:00,289.070395426,32.1850354797,102.602392237,0.0,37.1018798503,116.476155989,33.7939136589,15.2627360978,9.90576805939,8.6254095017
 06/02  12:00:00,280.475087159,32.6744062509,105.559520791,0.0,37.1018798503,104.434947198,22.6334155956,12.7076475362,9.90576805939,0.02
 06/02  13:00:00,294.532700013,33.1630685736,107.086726703,0.0,37.1018798503,116.476155989,21.0505179203,11.1247498609,9.90576805939,0.02
 06/02  14:00:00,296.883829346,33.7009512553,108.900097366,0.0,37.1018798503,116.476155989,28.1856597181,9.65563657181,9.90576805939,8.62425508689
 06/02  15:00:00,297.716486398,34.1875363329,109.246450355,0.0,37.1018798503,116.476155989,18.7447202674,8.818952208,9.90576805939,0.02
 06/02  16:00:00,300.580086164,34.5383515047,111.759712618,0.0,37.1018798503,116.476155989,16.1241026906,6.19833463118,9.90576805939,0.02
 06/02  17:00:00,301.401003313,34.6773723747,112.442608602,0.0,37.1018798503,116.476155989,14.7839649318,4.8581968724,9.90576805939,0.02
 06/02  18:00:00,180.729933414,28.3127073936,79.4018838599,0.0,24.7345865669,47.5788473902,24.5379360911,19.5650520614,4.9528840297,0.02
 06/02  19:00:00,179.867734333,28.1506778381,76.3525548181,0.0,24.7345865669,47.5788473902,40.1294358779,26.5714392636,4.9528840297,8.60511258466
 06/02  20:00:00,170.376961875,28.5706858615,75.9528959301,0.0,12.3672932834,38.6892022431,40.2210961813,37.2293657635,2.97173041782,0.02
 06/02  21:00:00,123.026146697,19.3091194208,49.7201036768,0.0,12.3672932834,27.0668015668,33.4221828315,30.4304524137,2.97173041782,0.02
 06/02  22:00:00,116.706581502,23.1491633455,58.7902096028,0.0,4.12243109448,15.9888894789,45.2611969901,42.2694665723,2.97173041782,0.02
 06/02  23:00:00,95.9272205804,17.3353483819,43.9648741215,0.0,4.12243109448,15.9888894789,37.1389707371,34.1472403193,2.97173041782,0.02
 06/02  24:00:00,113.619174193,22.760142813,56.0918228085,0.0,4.12243109448,15.9888894789,51.0522259476,48.0604955298,2.97173041782,0.02
 06/03  01:00:00,96.228801894,17.5475413997,44.0542624726,0.0,4.12243109448,15.9888894789,41.0881966868,38.096466269,2.97173041782,0.02
 06/03  02:00:00,108.721595312,22.3216105763,51.6327762123,0.0,4.12243109448,15.9888894789,58.7259335875,55.7342031697,2.97173041782,0.02
 06/03  03:00:00,84.87869717,15.1074129365,35.1910229986,0.0,4.12243109448,15.9888894789,41.2027505071,38.2110200893,2.97173041782,0.02
 06/03  04:00:00,122.23572837,27.3503113742,59.9151577043,0.0,4.12243109448,16.0517297156,76.8580750832,73.8663446654,2.97173041782,0.02
 06/03  05:00:00,120.390440054,27.4776271849,60.2917202159,0.0,4.12243109448,16.0517297156,80.6324444363,77.6407140184,2.97173041782,0.02
 06/03  06:00:00,149.561871698,28.9629783091,76.1695591847,0.0,4.12243109448,39.6058045677,61.0389273419,58.0471969241,2.97173041782,0.02
 06/03  07:00:00,188.039975936,28.9822444417,80.0163291016,0.619868510912,12.3672932834,65.3531420225,96.8328395266,91.8599554969,4.9528840297,0.02
 06/03  08:00:00,194.786634837,28.9915256182,84.2107147819,0.272086850657,12.3672932834,68.2430321324,78.8208740097,73.84798998,4.9528840297,0.02
 06/03  09:00:00,227.972973143,29.1963217002,88.4043117389,0.0431862208717,16.4897243779,93.1370602926,59.9398134121,51.9951989646,7.92461444751,0.02
 06/03  10:00:00,232.737368592,29.3918221201,93.016285712,0.0,16.4897243779,93.1370602926,56.6031776799,40.0683640733,7.92461444751,8.61019915913
 06/03  11:00:00,236.563990058,29.5669299642,96.6678303448,0.0,16.4897243779,93.1370602926,42.4270184633,34.4824040158,7.92461444751,0.02
 06/03  12:00:00,230.27010372,29.7684335371,99.3240494021,0.0,16.4897243779,83.9857416113,42.906558641,34.9619441935,7.92461444751,0.02
 06/03  13:00:00,233.390906935,29.9533781709,102.25990455,0.0,16.4897243779,83.9857416113,40.3302117372,32.3855972896,7.92461444751,0.02
 06/03  14:00:00,234.003614777,30.1538824474,102.672148075,0.0,16.4897243779,83.9857416113,37.8003550084,29.8557405609,7.92461444751,0.02
 06/03  15:00:00,209.794539434,28.9629783091,97.1108688276,0.0,12.3672932834,70.6512738906,15.9843539529,11.0114699232,4.9528840297,0.02
 06/03  16:00:00,210.988512796,28.9629783091,98.3048350149,0.0,12.3672932834,70.6512738906,12.9317613808,7.95887735114,4.9528840297,0.02
 06/03  17:00:00,197.987329041,28.9629783091,97.8271164661,0.0,12.3672932834,58.1284167478,14.1238364504,9.15095242074,4.9528840297,0.02
 06/03  18:00:00,146.727514058,28.2905047083,80.4272415207,0.0,12.3672932834,24.9413748627,28.5254440599,23.5525600302,4.9528840297,0.02
 06/03  19:00:00,143.31664968,28.1206099986,74.8371051662,0.0,12.3672932834,24.9413748627,37.7886936525,32.8158096228,4.9528840297,0.02
 06/03  20:00:00,136.437033102,28.540151241,72.9266213248,0.0,4.12243109448,16.0517297156,51.9044786954,48.9127482775,2.97173041782,0.02
 06/03  21:00:00,90.2844686083,15.6803340844,40.0238719919,0.0,4.12243109448,15.9888894789,36.7272576631,33.7355272453,2.97173041782,0.02
 06/03  22:00:00,108.710931483,21.8795874098,52.0875026838,0.0,4.12243109448,15.9888894789,66.9519478156,55.3784830745,2.97173041782,8.60173432333
 06/03  23:00:00,88.592258692,15.7864305933,38.2255657105,0.0,4.12243109448,15.9888894789,44.7475636112,41.7558331934,2.97173041782,0.02
 06/03  24:00:00,103.776114005,21.356177966,47.6760948467,0.0,4.12243109448,15.9888894789,66.4989037367,63.5071733189,2.97173041782,0.02
 06/04  01:00:00,77.396852889,13.4594717395,31.4650713917,0.0,2.06121554724,15.9888894789,42.9803755548,39.988645137,2.97173041782,0.02
 06/04  02:00:00,99.3156319036,20.4756225628,46.1807523446,0.0,2.06121554724,15.9888894789,67.7467991426,64.7550687248,2.97173041782,0.02
 06/04  03:00:00,70.5423244297,12.3277756448,25.7422391633,0.0,2.06121554724,15.9888894789,44.7124737918,41.720743374,2.97173041782,0.02
 06/04  04:00:00,99.3713783661,20.5039149652,46.2082065234,0.0,2.06121554724,15.9888894789,71.2120876564,68.2203572385,2.97173041782,0.02
 06/04  05:00:00,68.7960422337,12.4975300591,26.175369322,0.0,2.06121554724,15.9888894789,47.4505597707,44.4588293529,2.97173041782,0.02
 06/04  06:00:00,91.1871937577,22.8626571511,49.6901745745,0.0,2.06121554724,15.9888894789,78.3828457035,75.3911152856,2.97173041782,0.02
 06/04  07:00:00,80.5971274597,18.6720731528,43.407534377,0.0,2.06121554724,15.9888894789,54.3529674469,51.3612370291,2.97173041782,0.02
 06/04  08:00:00,126.775001077,23.3577741925,56.9743119093,0.0,4.12243109448,41.7362269337,50.1715515869,45.1986675572,4.9528840297,0.02
 06/04  09:00:00,119.668452614,19.7330382416,53.6093414868,0.0,4.12243109448,41.7362269337,32.4688631654,27.4959791357,4.9528840297,0.02
 06/04  10:00:00,132.763765139,23.7131639117,62.6076862875,0.0,4.12243109448,41.7362269337,36.9452669595,31.9723829298,4.9528840297,0.02
 06/04  11:00:00,121.840198759,19.7341678712,55.7799580261,0.0,4.12243109448,41.7362269337,30.5453773068,25.5724932771,4.9528840297,0.02
 06/04  12:00:00,135.753100377,23.7136467144,65.5965387353,0.0,4.12243109448,41.7362269337,34.3645610948,29.3916770651,4.9528840297,0.02
 06/04  13:00:00,124.481504345,19.7340202586,58.4214112272,0.0,4.12243109448,41.7362269337,28.5170491096,23.5441650799,4.9528840297,0.02
 06/04  14:00:00,137.932043538,23.716387149,67.7727414552,0.0,4.12243109448,41.7362269337,34.6294841936,29.6566001639,4.9528840297,0.02
 06/04  15:00:00,126.30929358,19.7383846833,60.2448360229,0.0,4.12243109448,41.7362269337,25.0963494617,20.123465432,4.9528840297,0.02
 06/04  16:00:00,122.621915287,23.726916886,69.3097757514,0.0,4.12243109448,24.8785346261,30.5296150276,25.5567309979,4.9528840297,0.02
 06/04  17:00:00,98.163620526,19.7367034716,59.9093971506,0.0,2.06121554724,15.9888894789,32.4872555212,29.4955251034,2.97173041782,0.02
 06/04  18:00:00,109.797036303,23.7147590278,67.447915281,0.0,2.06121554724,15.9888894789,45.2736047439,42.2818743261,2.97173041782,0.02
 06/04  19:00:00,93.5002455777,18.8524828384,53.8044445364,0.0,2.06121554724,15.9888894789,33.7973596081,30.8056291903,2.97173041782,0.02
 06/04  20:00:00,112.637817167,22.72477731,57.2070462232,0.0,2.06121554724,15.9888894789,48.7362795004,45.7445490826,2.97173041782,0.02
 06/04  21:00:00,92.6645800283,16.8791790142,43.2429862462,0.0,2.06121554724,15.9888894789,41.1997319741,38.2080015563,2.97173041782,0.02
 06/04  22:00:00,103.779960614,21.3844703684,49.7128649597,0.0,2.06121554724,15.9888894789,56.3338177536,53.3420873358,2.97173041782,0.02
 06/04  23:00:00,87.5355099435,15.7864305933,39.2300329248,0.0,2.06121554724,15.9888894789,41.0253782945,38.0336478766,2.97173041782,0.02
 06/04  24:00:00,104.601982478,21.6956867944,50.2236703208,0.0,2.06121554724,15.9888894789,62.5403540659,59.5486236481,2.97173041782,0.02
 06/05  01:00:00,85.4487321509,15.3620445578,35.5064256183,0.0,4.12243109448,15.9888894789,48.5971476146,45.6054171968,2.97173041782,0.02
 06/05  02:00:00,100.706981636,20.4756225628,45.5108865707,0.0,4.12243109448,15.9888894789,67.6198743276,64.6281439098,2.97173041782,0.02
 06/05  03:00:00,79.1012595546,13.8024714978,30.7418944367,0.0,4.12243109448,15.9888894789,56.4775391843,44.9040798745,2.97173041782,8.6017288919
 06/05  04:00:00,141.942915327,27.7959167115,62.0422312951,0.0,12.3672932834,24.9413748627,82.7773633715,77.8044793418,4.9528840297,0.02
 06/05  05:00:00,147.978962054,28.6841894906,65.5640712417,3.97510074575,12.3672932834,24.9413748627,142.924174627,137.951290597,4.9528840297,0.02
 06/05  06:00:00,202.049501081,29.0567679392,76.1596798749,0.677805088658,24.7345865669,70.7195625826,104.699947864,94.7741798042,9.90576805939,0.02
 06/05  07:00:00,243.212574423,29.4841756638,83.5309420468,0.0,37.1018798503,92.3937384068,69.6463060571,59.7205379977,9.90576805939,0.02
 06/05  08:00:00,263.208852072,30.0027072266,90.9655955859,0.0,37.1018798503,104.434947198,45.1796832513,35.253915192,9.90576805939,0.02
 06/05  09:00:00,283.134231293,30.531629478,98.3204375415,0.0,37.1018798503,116.476155989,29.3656063895,19.4398383301,9.90576805939,0.02
 06/05  10:00:00,289.711612347,31.0450896754,104.383775991,0.0,37.1018798503,116.476155989,29.2263006698,10.6965061896,9.90576805939,8.62402642081
 06/05  11:00:00,293.821453696,31.5537521228,107.984849723,0.0,37.1018798503,116.476155989,15.5351733737,5.60940531426,9.90576805939,0.02
 06/05  12:00:00,285.755278265,32.0909581804,111.423128341,0.0,37.1018798503,104.434947198,13.0591773978,3.13340933845,9.90576805939,0.02
 06/05  13:00:00,302.533507708,32.6109988761,115.639586915,0.0,37.1018798503,116.476155989,20.3920493272,1.86281612873,9.90576805939,8.62346513911
 06/05  14:00:00,305.869224946,33.1889186434,118.397634232,0.0,37.1018798503,116.476155989,10.6586342858,0.732866226453,9.90576805939,0.02
 06/05  15:00:00,308.518108875,33.6946238265,120.540938256,0.0,37.1018798503,116.476155989,10.107522782,0.181754722582,9.90576805939,0.02
 06/05  16:00:00,309.136588246,34.0230130572,120.831536067,0.0,37.1018798503,116.476155989,19.0266330119,0.501250069198,9.90576805939,8.61961488332
 06/05  17:00:00,308.675866396,34.1604981315,120.234403478,0.0,37.1018798503,116.476155989,11.1709403711,1.24517231167,9.90576805939,0.02
 06/05  18:00:00,183.408972824,28.3143250939,82.1027021675,0.0,24.7345865669,47.5788473902,7.42128085859,2.44839682889,4.9528840297,0.02
 06/05  19:00:00,178.977679972,28.1515238751,75.4616714695,0.0,24.7345865669,47.5788473902,13.5613212145,8.58843718478,4.9528840297,0.02
 06/05  20:00:00,170.923480494,28.5701964297,76.4999001102,0.0,12.3672932834,38.6892022431,26.4532273676,23.4614969498,2.97173041782,0.02
 06/05  21:00:00,127.8288904,20.1900920783,53.6185003135,0.0,12.3672932834,27.0668015668,29.2662048562,26.2744744383,2.97173041782,0.02
 06/05  22:00:00,105.438310469,19.6269417327,51.137633153,0.0,4.12243109448,15.9888894789,35.298880173,32.3071497552,2.97173041782,0.02
 06/05  23:00:00,108.487891346,21.7381253979,52.0059251032,0.0,4.12243109448,15.9888894789,47.2977992136,44.3060687958,2.97173041782,0.02
 06/05  24:00:00,98.4643106663,18.286634791,45.5273086627,0.0,4.12243109448,15.9888894789,40.6899288795,37.6981984616,2.97173041782,0.02
 06/06  01:00:00,110.863653571,21.9503184157,54.1694943401,0.0,4.12243109448,15.9888894789,50.8909630231,47.8992326052,2.97173041782,0.02
 06/06  02:00:00,94.7858077073,17.9188335603,42.2166069574,0.0,4.12243109448,15.9888894789,49.4289874399,46.4372570221,2.97173041782,0.02
 06/06  03:00:00,104.701832199,21.5259323802,48.4320589409,0.0,4.12243109448,15.9888894789,66.6961567074,63.7044262896,2.97173041782,0.02
 06/06  04:00:00,141.188418244,27.7959167115,61.2877341483,0.0,12.3672932834,24.9413748627,82.0316890626,77.0588050329,4.9528840297,0.02
 06/06  05:00:00,146.223791829,28.9239334197,65.9121131896,1.63214446407,12.3672932834,24.9413748627,140.258219804,135.285335774,4.9528840297,0.02
 06/06  06:00:00,202.344890382,29.3170071006,76.8259751552,0.046659695331,24.7345865669,70.7195625826,109.280333867,90.7728359352,9.90576805939,8.6017298721
 06/06  07:00:00,245.073961611,30.1607266464,84.7157776711,0.0,37.1018798503,92.3937384068,69.1078252647,59.1820572053,9.90576805939,0.02
 06/06  08:00:00,262.526697659,30.7475402087,89.5386236512,0.0,37.1018798503,104.434947198,53.8821950307,43.9564269713,9.90576805939,0.02
 06/06  09:00:00,279.459224072,31.277382587,93.8996995929,0.0,37.1018798503,116.476155989,46.0716918333,36.1459237739,9.90576805939,0.02
 06/06  10:00:00,285.148879164,31.7679433905,99.0981783326,0.0,37.1018798503,116.476155989,47.2671733111,28.7375407902,9.90576805939,8.62386446147
 06/06  11:00:00,290.502957895,32.2218746538,103.998237522,0.0,37.1018798503,116.476155989,30.2699995733,20.3442315139,9.90576805939,0.02
 06/06  12:00:00,283.086490234,32.6610872153,108.184235989,0.0,37.1018798503,104.434947198,22.5861087971,12.6603407377,9.90576805939,0.02
 06/06  13:00:00,298.639377612,33.1208838694,111.235552494,0.0,37.1018798503,116.476155989,26.8056807994,8.27488767505,9.90576805939,8.62502506495
 06/06  14:00:00,303.326225285,33.6944218727,115.349145102,0.0,37.1018798503,116.476155989,15.7893745031,5.86360644375,9.90576805939,0.02
 06/06  15:00:00,306.425604811,34.2664402706,117.876644338,0.0,37.1018798503,116.476155989,13.5406504187,3.61488235931,9.90576805939,0.02
 06/06  16:00:00,304.827633072,34.594611396,115.950965774,0.0,37.1018798503,116.476155989,22.7739013162,4.24857673729,9.90576805939,8.61955651955
 06/06  17:00:00,302.97342657,34.6632188027,114.029237139,0.0,37.1018798503,116.476155989,15.5207492944,5.59498123504,9.90576805939,0.02
 06/06  18:00:00,181.438867346,28.31237654,80.1111817699,0.0,24.7345865669,47.5788473902,27.3677545644,22.3948705347,4.9528840297,0.02
 06/06  19:00:00,177.635308833,28.1477901426,74.1230400121,0.0,24.7345865669,47.5788473902,36.3191747395,31.3462907098,4.9528840297,0.02
 06/06  20:00:00,167.587192729,28.5628906667,73.1709244786,0.0,12.3672932834,38.6892022431,48.6243775787,45.6326471609,2.97173041782,0.02
 06/06  21:00:00,123.495222491,19.3086981843,50.1895983444,0.0,12.3672932834,27.0668015668,40.0726004456,37.0808700277,2.97173041782,0.02
 06/06  22:00:00,116.589266484,23.1491633455,58.6728942655,0.0,4.12243109448,15.9888894789,52.286789326,49.2950589082,2.97173041782,0.02
 06/06  23:00:00,93.9241990418,17.264617376,42.0325832567,0.0,4.12243109448,15.9888894789,46.4566976943,43.4649672765,2.97173041782,0.02
 06/06  24:00:00,109.297045442,22.5479497952,51.9818867316,0.0,4.12243109448,15.9888894789,68.8251211698,65.8333907519,2.97173041782,0.02
 06/07  01:00:00,89.3218937354,16.4972315823,38.2210321882,0.0,4.12243109448,15.9888894789,52.7068177255,49.7150873077,2.97173041782,0.02
 06/07  02:00:00,103.592412659,21.5259323802,47.322639801,0.0,4.12243109448,15.9888894789,76.6432738806,73.6515434628,2.97173041782,0.02
 06/07  03:00:00,81.2819703851,14.8527813152,31.848927457,0.0,4.12243109448,15.9888894789,55.6755533964,52.6838229786,2.97173041782,0.02
 06/07  04:00:00,140.793256689,28.220302747,60.4681869263,0.0,12.3672932834,24.9413748627,96.8285059939,91.8556219642,4.9528840297,0.02
 06/07  05:00:00,141.580765857,28.5444914542,61.4424875387,1.83818647778,12.3672932834,24.9413748627,161.121023647,156.148139617,4.9528840297,0.02
 06/07  06:00:00,197.633361565,29.2895821146,72.0087303482,0.179801004837,24.7345865669,70.7195625826,120.053329631,110.127561572,9.90576805939,0.02
 06/07  07:00:00,239.52179625,30.0463115775,79.2780174937,0.0,37.1018798503,92.3937384068,92.6550905438,74.1445530496,9.90576805939,8.60476943475
 06/07  08:00:00,259.877151316,30.6313721667,87.0052429017,0.0,37.1018798503,104.434947198,59.3050520052,49.3792839458,9.90576805939,0.02
 06/07  09:00:00,278.259542013,31.1973364213,92.7800871925,0.0,37.1018798503,116.476155989,45.3074659476,35.3816978882,9.90576805939,0.02
 06/07  10:00:00,282.307555064,31.6690584402,96.3557655955,0.0,37.1018798503,116.476155989,43.3003434164,33.374575357,9.90576805939,0.02
 06/07  11:00:00,286.508565358,32.1206687795,100.105017972,0.0,37.1018798503,116.476155989,46.8504563811,28.3197653998,9.90576805939,8.62492292186
 06/07  12:00:00,276.730633764,32.6253217924,101.864170852,0.0,37.1018798503,104.434947198,38.7667073809,28.8409393215,9.90576805939,0.02
 06/07  13:00:00,294.044614491,33.2093513336,106.552339355,0.0,37.1018798503,116.476155989,34.6389774835,24.7132094241,9.90576805939,0.02
 06/07  14:00:00,299.890164136,33.8424799717,111.765001135,0.0,37.1018798503,116.476155989,31.5433139373,13.0137657236,9.90576805939,8.62378015431
 06/07  15:00:00,303.090995428,34.4328158329,114.375687404,0.0,37.1018798503,116.476155989,17.4041697843,7.47840172488,9.90576805939,0.02
 06/07  16:00:00,301.662698586,34.7534805898,112.627184066,0.0,37.1018798503,116.476155989,19.7571371088,9.8313690494,9.90576805939,0.02
 06/07  17:00:00,301.011111087,34.8329392259,111.897163928,0.0,37.1018798503,116.476155989,31.7353375327,13.2163973205,9.90576805939,8.6131721529
 06/07  18:00:00,180.84173614,28.3147755075,79.51165186,0.0,24.7345865669,47.5788473902,31.3412856758,26.3684016462,4.9528840297,0.02
 06/07  19:00:00,174.881272986,28.1499406994,73.7160247631,0.0,24.7345865669,47.5788473902,41.4343282385,36.4614442088,4.9528840297,0.02
 06/07  20:00:00,166.963895931,28.5665091615,72.5440153059,0.0,12.3672932834,38.6892022431,60.559719646,57.5679892281,2.97173041782,0.02
 06/07  21:00:00,120.692016624,19.308772851,47.3863215286,0.0,12.3672932834,27.0668015668,53.3392430241,50.3475126063,2.97173041782,0.02
 06/07  22:00:00,112.550967456,23.1137978426,54.6699611194,0.0,4.12243109448,15.9888894789,72.4755914613,69.4838610435,2.97173041782,0.02
 06/07  23:00:00,91.5789864889,17.264617376,39.6873710845,0.0,4.12243109448,15.9888894789,58.3358782098,55.344147792,2.97173041782,0.02
 06/07  24:00:00,103.091087864,21.5259323802,46.8213153648,0.0,4.12243109448,15.9888894789,76.8803721915,73.8886417737,2.97173041782,0.02
 06/08  01:00:00,84.1368068646,15.3620445578,34.1945011385,0.0,4.12243109448,15.9888894789,56.7615852686,53.7698548508,2.97173041782,0.02
 06/08  02:00:00,99.7945805278,21.1015463447,43.9491940895,0.0,4.12243109448,15.9888894789,83.083780531,80.0920501131,2.97173041782,0.02
 06/08  03:00:00,82.6947588881,15.3620445578,32.7524531027,0.0,4.12243109448,15.9888894789,60.5924479323,57.6007175144,2.97173041782,0.02
 06/08  04:00:00,135.682390768,27.9444518239,55.6331723154,0.0,12.3672932834,24.9413748627,98.9818659794,94.0089819497,4.9528840297,0.02
 06/08  05:00:00,141.83408844,28.7726020234,60.9105296685,2.3953567492,12.3672932834,24.9413748627,165.691305767,160.718421737,4.9528840297,0.02
 06/08  06:00:00,194.479959244,29.2776449836,68.6708387022,0.37622785005,24.7345865669,70.7195625826,131.901702974,121.975934915,9.90576805939,0.02
 06/08  07:00:00,237.451512287,29.9963616248,77.2576900782,0.0,37.1018798503,92.3937384068,95.7175087223,85.7917406629,9.90576805939,0.02
 06/08  08:00:00,259.497108725,30.6154291986,86.641103213,0.0,37.1018798503,104.434947198,75.6022004026,57.078393796,9.90576805939,8.61803854722
 06/08  09:00:00,280.440199374,31.2248388291,94.9332622822,0.0,37.1018798503,116.476155989,44.8768026888,34.9510346295,9.90576805939,0.02
 06/08  10:00:00,286.421085548,31.7455993497,100.392786843,0.0,37.1018798503,116.476155989,32.7601769877,22.8344089284,9.90576805939,0.02
 06/08  11:00:00,290.958698899,32.2819942717,104.393790533,0.0,37.1018798503,116.476155989,37.6562845433,19.1256668949,9.90576805939,8.62484958908
 06/08  12:00:00,281.6001865,32.8256603179,106.53340764,0.0,37.1018798503,104.434947198,26.4794407064,16.553672647,9.90576805939,0.02
 06/08  13:00:00,294.231481514,33.3047223335,106.643869564,0.0,37.1018798503,116.476155989,29.924014303,19.9982462436,9.90576805939,0.02
 06/08  14:00:00,297.784691162,33.8241499124,109.677818895,0.0,37.1018798503,116.476155989,36.0190006723,17.4895291042,9.90576805939,8.62370350874
 06/08  15:00:00,299.548899666,34.3249067089,110.941526324,0.0,37.1018798503,116.476155989,27.4909568878,17.5651888284,9.90576805939,0.02
 06/08  16:00:00,300.694879407,34.6398218705,111.773050442,0.0,37.1018798503,116.476155989,31.4017375493,21.47596949,9.90576805939,0.02
 06/08  17:00:00,302.219031256,34.7767459792,113.161272698,0.0,37.1018798503,116.476155989,22.5929380626,12.6671700033,9.90576805939,0.02
 06/08  18:00:00,182.010515838,28.3100961455,80.6850896688,0.0,24.7345865669,47.5788473902,38.5175181711,24.9580439376,4.9528840297,8.60659020382
 06/08  19:00:00,176.726310286,28.1467255562,75.5642730775,0.0,24.7345865669,47.5788473902,39.9673486939,34.9944646642,4.9528840297,0.02
 06/08  20:00:00,168.335431817,28.5638045166,73.9182590003,0.0,12.3672932834,38.6892022431,54.0102849611,51.0185545433,2.97173041782,0.02
 06/08  21:00:00,122.060291162,19.3086853006,48.7546867094,0.0,12.3672932834,27.0668015668,44.8574954816,41.8657650638,2.97173041782,0.02
 06/08  22:00:00,114.213739161,23.1491633455,56.2973676615,0.0,4.12243109448,15.9888894789,61.5610734575,58.5693430397,2.97173041782,0.02
 06/08  23:00:00,92.5725765389,17.264617376,40.6809614787,0.0,4.12243109448,15.9888894789,52.708972704,49.7172422862,2.97173041782,0.02
 06/08  24:00:00,107.640740045,22.4064877834,50.4670440771,0.0,4.12243109448,15.9888894789,74.3587228252,71.3669924074,2.97173041782,0.02
 06/09  01:00:00,85.6309564035,15.4469217649,35.6037738227,0.0,4.12243109448,15.9888894789,53.6987452246,50.7070148068,2.97173041782,0.02
 06/09  02:00:00,102.045729448,21.3137393624,45.9881503485,0.0,4.12243109448,15.9888894789,80.6847130946,77.6929826768,2.97173041782,0.02
 06/09  03:00:00,80.9861611399,14.9376585223,31.4682417501,0.0,4.12243109448,15.9888894789,56.5115071178,53.5197767,2.97173041782,0.02
 06/09  04:00:00,139.170883617,28.1354255399,58.930691812,0.0,12.3672932834,24.9413748627,98.2791036561,93.3062196264,4.9528840297,0.02
 06/09  05:00:00,140.50740151,28.389257116,60.9160651879,1.44647957415,12.3672932834,24.9413748627,162.073098739,157.100214709,4.9528840297,0.02
 06/09  06:00:00,198.407718599,29.6190408882,72.3821417318,0.25128864119,24.7345865669,70.7195625826,122.059901072,112.134133013,9.90576805939,0.02
 06/09  07:00:00,237.959433828,30.0442233831,77.7177565605,0.0,37.1018798503,92.3937384068,92.5769218332,82.6511537738,9.90576805939,0.02
 06/09  08:00:00,255.349028295,30.3996887609,82.7087448573,0.0,37.1018798503,104.434947198,82.1165322818,63.5927915069,9.90576805939,8.61797271546
 06/09  09:00:00,275.774219585,30.9251199189,90.566996189,0.0,37.1018798503,116.476155989,49.3830098779,39.4572418185,9.90576805939,0.02
 06/09  10:00:00,281.838736897,31.484477137,96.0715928526,0.0,37.1018798503,116.476155989,36.0524635392,26.1266954798,9.90576805939,0.02
 06/09  11:00:00,287.663797275,32.0410341135,101.339840715,0.0,37.1018798503,116.476155989,38.1168064817,21.9623094833,9.90576805939,6.248728939
 06/09  12:00:00,281.060822468,32.6247724986,106.194925326,0.0,37.1018798503,104.434947198,27.3385571704,15.0390603002,9.90576805939,2.39372881074
 06/09  13:00:00,296.014047998,33.1644738307,108.566719656,0.0,37.1018798503,116.476155989,22.8535015804,12.9277335211,9.90576805939,0.02
 06/09  14:00:00,298.11188483,33.7584209997,110.070725462,0.0,37.1018798503,116.476155989,30.6092700341,12.0798872062,9.90576805939,8.62361476857
 06/09  15:00:00,293.605908616,34.1495924257,105.173850149,0.0,37.1018798503,116.476155989,21.8747228027,11.9489547433,9.90576805939,0.02
 06/09  16:00:00,288.735584374,34.2618319798,100.191772837,0.0,37.1018798503,116.476155989,27.8668928555,17.9411247961,9.90576805939,0.02
 06/09  17:00:00,292.802698617,34.3398017762,104.18190298,0.0,37.1018798503,116.476155989,24.9343111091,15.0085430497,9.90576805939,0.02
 06/09  18:00:00,177.580719241,28.3059161422,76.2594736108,0.0,24.7345865669,47.5788473902,28.1966807587,23.223796729,4.9528840297,0.02
 06/09  19:00:00,173.149444267,28.1408084501,71.9933026755,0.0,24.7345865669,47.5788473902,48.0753003589,34.5159340477,4.9528840297,8.60648228152
 06/09  20:00:00,166.154673819,28.5583021916,71.7429933862,0.0,12.3672932834,38.6892022431,53.900673814,50.9089433962,2.97173041782,0.02
 06/09  21:00:00,120.863427019,19.3086522061,47.5578556413,0.0,12.3672932834,27.0668015668,44.6915431282,41.6998127104,2.97173041782,0.02
 06/09  22:00:00,111.745314218,22.9723358307,54.005770351,0.0,4.12243109448,15.9888894789,63.8263835951,60.8346531773,2.97173041782,0.02
 06/09  23:00:00,89.042647027,16.3840619728,38.0549559188,0.0,4.12243109448,15.9888894789,50.3556663399,47.363935922,2.97173041782,0.02
 06/09  24:00:00,103.654147734,21.5259323802,47.3843757344,0.0,4.12243109448,15.9888894789,71.8174245789,68.8256941611,2.97173041782,0.02
 06/10  01:00:00,82.619377692,15.1922901436,32.8468268987,0.0,4.12243109448,15.9888894789,56.4967887485,53.5050583307,2.97173041782,0.02
 06/10  02:00:00,100.256581084,21.3137393624,44.1990021653,0.0,4.12243109448,15.9888894789,85.248581582,82.2568511642,2.97173041782,0.02
 06/10  03:00:00,81.5674324157,15.1922901436,31.7948815995,0.0,4.12243109448,15.9888894789,58.4519624995,55.4602320817,2.97173041782,0.02
 06/10  04:00:00,108.728906344,26.4166620961,47.3419855267,0.0,4.12243109448,16.0517297156,106.471704778,103.47997436,2.97173041782,0.02
 06/10  05:00:00,111.96776361,27.4776271849,51.86904435,0.0,4.12243109448,16.0517297156,106.466646796,103.474916379,2.97173041782,0.02
 06/10  06:00:00,138.25062393,28.9629783091,64.8583120033,0.0,4.12243109448,39.6058045677,87.0845773869,84.0928469691,2.97173041782,0.02
 06/10  07:00:00,183.176052174,28.9749447686,73.5342446573,2.24532945898,12.3672932834,65.3531420225,126.789884538,121.817000508,4.9528840297,0.02
 06/10  08:00:00,190.138777453,28.9790497942,79.1893835557,0.658049476769,12.3672932834,68.2430321324,102.166214068,97.1933300386,4.9528840297,0.02
 06/10  09:00:00,224.631143706,29.1434508471,84.9999029133,0.158656299925,16.4897243779,93.1370602926,77.6432917376,69.6986772901,7.92461444751,0.02
 06/10  10:00:00,229.698245314,29.2682340297,90.0609470447,0.0398250985804,16.4897243779,93.1370602926,63.5423180883,55.5977036408,7.92461444751,0.02
 06/10  11:00:00,234.655432001,29.3767888215,94.9494073664,0.0,16.4897243779,93.1370602926,62.4350403638,45.9005627288,7.92461444751,8.60986318744
 06/10  12:00:00,228.116298104,29.5437726819,97.39491497,0.0,16.4897243779,83.9857416113,48.7260007803,40.7813863328,7.92461444751,0.02
 06/10  13:00:00,228.45002682,29.764764992,97.5076536321,0.0,16.4897243779,83.9857416113,54.0959237856,46.1513093381,7.92461444751,0.02
 06/10  14:00:00,229.9297703,30.0348931551,98.7173098669,0.0,16.4897243779,83.9857416113,56.3115374116,48.366922964,7.92461444751,0.02
 06/10  15:00:00,199.345822564,28.9629783091,86.6621695229,0.0,12.3672932834,70.6512738906,25.7418950688,20.7690110391,4.9528840297,0.02
 06/10  16:00:00,193.057885876,28.9629783091,80.3742259631,0.0,12.3672932834,70.6512738906,30.8298301704,25.8569461407,4.9528840297,0.02
 06/10  17:00:00,182.591310965,28.9629783091,82.4311062293,0.0,12.3672932834,58.1284167478,30.7163318687,25.743447839,4.9528840297,0.02
 06/10  18:00:00,137.008408983,28.2001769602,70.7984649802,0.0,12.3672932834,24.9413748627,41.0920814405,36.1191974108,4.9528840297,0.02
 06/10  19:00:00,134.009072349,28.1154162535,67.8838890335,0.0,12.3672932834,24.9413748627,45.3582497372,40.3853657075,4.9528840297,0.02
 06/10  20:00:00,130.840121944,28.4329242187,67.4369379768,0.0,4.12243109448,16.0517297156,59.4515072711,56.4597768533,2.97173041782,0.02
 06/10  21:00:00,87.2864392401,15.5742375755,37.1319399205,0.0,4.12243109448,15.9888894789,42.945442353,39.9537119352,2.97173041782,0.02
 06/10  22:00:00,103.905840052,21.5259323802,47.6360670011,0.0,4.12243109448,15.9888894789,73.2094101484,70.2176797306,2.97173041782,0.02
 06/10  23:00:00,79.1452886699,13.6009337514,31.01082994,0.0,4.12243109448,15.9888894789,50.5367455411,47.5450151233,2.97173041782,0.02
 06/10  24:00:00,97.8315831241,20.2209909415,42.8901198597,0.0,4.12243109448,15.9888894789,88.928618849,77.3566321205,2.97173041782,8.60025631066
 06/11  01:00:00,76.9941448839,13.6009337514,30.9209017977,0.0,2.06121554724,15.9888894789,51.8028138517,48.8110834339,2.97173041782,0.02
 06/11  02:00:00,96.4678777109,20.3058681486,43.5027530092,0.0,2.06121554724,15.9888894789,80.2914208598,77.299690442,2.97173041782,0.02
 06/11  03:00:00,63.4912352288,10.5666648384,20.4989980584,0.0,2.06121554724,15.9888894789,45.7941460926,42.8024156748,2.97173041782,0.02
 06/11  04:00:00,86.1573016117,18.4916634673,35.0297501604,0.0,2.06121554724,15.9888894789,77.5258052676,74.5340748498,2.97173041782,0.02
 06/11  05:00:00,67.2046946145,11.839822945,25.288466141,0.0,2.06121554724,15.9888894789,45.9406025597,42.9488721419,2.97173041782,0.02
 06/11  06:00:00,81.3590858008,22.0138850801,40.7108392007,0.0,2.06121554724,15.9888894789,94.2558865744,91.2641561566,2.97173041782,0.02
 06/11  07:00:00,79.2778281743,18.8842661706,41.8760426008,0.0,2.06121554724,15.9888894789,74.4696152597,71.4778848419,2.97173041782,0.02
 06/11  08:00:00,122.925667484,23.2021659795,53.2805870704,0.0,4.12243109448,41.7362269337,77.4694699281,72.4965858984,4.9528840297,0.02
 06/11  09:00:00,115.129651525,19.3086522061,49.494926988,0.0,4.12243109448,41.7362269337,52.5566443809,47.5837603512,4.9528840297,0.02
 06/11  10:00:00,131.682925921,23.7114292221,61.5285823256,0.0,4.12243109448,41.7362269337,59.6837673186,54.7108832889,4.9528840297,0.02
 06/11  11:00:00,121.234833528,19.7338320891,55.1749291559,0.0,4.12243109448,41.7362269337,43.0395009418,38.0666169121,4.9528840297,0.02
 06/11  12:00:00,134.909819679,23.7118188361,64.7550865054,0.0,4.12243109448,41.7362269337,51.4960063602,46.5231223305,4.9528840297,0.02
 06/11  13:00:00,124.618745174,19.7342573217,58.5584155938,0.0,4.12243109448,41.7362269337,43.3087131701,38.3358291404,4.9528840297,0.02
 06/11  14:00:00,137.259255634,23.7122367875,67.1041045239,0.0,4.12243109448,41.7362269337,50.7562205327,45.783336503,4.9528840297,0.02
 06/11  15:00:00,121.297885314,19.7376853544,55.2341277059,0.0,4.12243109448,41.7362269337,42.7939045012,37.8210204715,4.9528840297,0.02
 06/11  16:00:00,110.768877012,23.7126755812,57.4709794106,0.0,4.12243109448,24.8785346261,69.9624063893,64.9895223596,4.9528840297,0.02
 06/11  17:00:00,79.4959957198,17.887320561,43.1378927212,0.0,2.06121554724,15.9888894789,62.3657292785,59.3739988607,2.97173041782,0.02
 06/11  18:00:00,89.4777500981,21.7805640015,49.1095615765,0.0,2.06121554724,15.9888894789,85.9882332385,82.9965028207,2.97173041782,0.02
 06/11  19:00:00,70.0199341578,15.6166761791,35.9792123389,0.0,2.06121554724,15.9888894789,59.6568982925,56.6651678747,2.97173041782,0.02
 06/11  20:00:00,103.6460501,21.9503184157,49.0131071263,0.0,2.06121554724,15.9888894789,85.0887302066,82.0969997888,2.97173041782,0.02
 06/11  21:00:00,78.0894026293,14.2692961368,31.3244292219,0.0,2.06121554724,15.9888894789,56.1080736724,53.1163432546,2.97173041782,0.02
 06/11  22:00:00,100.109528483,21.4410551731,45.9858487011,0.0,2.06121554724,15.9888894789,88.2747585515,85.2830281337,2.97173041782,0.02
 06/11  23:00:00,74.0880958008,13.1765477159,28.4392391705,0.0,2.06121554724,15.9888894789,53.4658719579,50.4741415401,2.97173041782,0.02
 06/11  24:00:00,92.689835577,19.796604906,40.2339744121,0.0,2.06121554724,15.9888894789,82.9336787889,79.9419483711,2.97173041782,0.02
 06/12  01:00:00,78.0058894308,13.6009337514,29.8714312244,0.0,4.12243109448,15.9888894789,54.2014835906,51.2097531728,2.97173041782,0.02
 06/12  02:00:00,91.387527575,19.3722188705,37.2948368995,0.0,4.12243109448,15.9888894789,85.3061740176,82.3144435998,2.97173041782,0.02
 06/12  03:00:00,69.9250653868,12.3277756448,23.0637652064,0.0,4.12243109448,15.9888894789,56.4162960186,53.4245656008,2.97173041782,0.02
 06/12  04:00:00,135.84364387,28.029329031,55.7095480645,0.0,12.3672932834,24.9413748627,110.197122196,105.224238166,4.9528840297,0.02
 06/12  05:00:00,143.793513017,28.5746312465,59.4283642126,6.03491740441,12.3672932834,24.9413748627,178.556216055,173.583332025,4.9528840297,0.02
 06/12  06:00:00,194.80577169,29.0355198078,68.0571043165,1.5578997332,24.7345865669,70.7195625826,149.671433865,131.163948607,9.90576805939,8.60171719899
 06/12  07:00:00,233.701459998,29.2319063826,73.9086351623,0.363470388497,37.1018798503,92.3937384068,104.07402081,94.1482527511,9.90576805939,0.02
 06/12  08:00:00,250.027175591,29.5047765479,78.1711529877,0.110740199433,37.1018798503,104.434947198,82.0358586306,72.1100905712,9.90576805939,0.02
 06/12  09:00:00,267.927257952,29.8626352854,83.7820135,0.000499170118894,37.1018798503,116.476155989,65.3960595696,55.4702915102,9.90576805939,0.02
 06/12  10:00:00,273.314899347,30.3181821257,88.7139959975,0.0,37.1018798503,116.476155989,61.224212318,42.6950166141,9.90576805939,8.62342764459
 06/12  11:00:00,278.238438963,30.7467193391,93.2089077385,0.0,37.1018798503,116.476155989,45.2161161162,35.2903480568,9.90576805939,0.02
 06/12  12:00:00,271.628681181,31.2051196472,98.1824325146,0.0,37.1018798503,104.434947198,36.3307755121,26.4050074527,9.90576805939,0.02
 06/12  13:00:00,279.280042385,31.4479867919,93.5491482376,0.0,37.1018798503,116.476155989,48.4553591613,29.9263270918,9.90576805939,8.62326401003
 06/12  14:00:00,278.320559097,31.7190117092,92.3189215934,0.0,37.1018798503,116.476155989,47.6839082192,37.7581401598,9.90576805939,0.02
 06/12  15:00:00,282.800819243,32.0764835083,96.4418591735,0.0,37.1018798503,116.476155989,38.7087952363,28.7830271769,9.90576805939,0.02
 06/12  16:00:00,283.850505826,32.2310974211,97.3373875236,0.0,37.1018798503,116.476155989,31.8538661789,21.9280981195,9.90576805939,0.02
 06/12  17:00:00,285.087156879,32.3793709507,98.4268134161,0.0,37.1018798503,116.476155989,39.17490966,20.6561977015,9.90576805939,8.61294389909
 06/12  18:00:00,174.470903042,28.2031601032,73.2524428654,0.0,24.7345865669,47.5788473902,33.399197063,28.4263130333,4.9528840297,0.02
 06/12  19:00:00,171.707748397,28.1184025533,70.5740442768,0.0,24.7345865669,47.5788473902,41.6059188131,36.6330347835,4.9528840297,0.02
 06/12  20:00:00,164.999365507,28.5407280767,70.6052709192,0.0,12.3672932834,38.6892022431,49.6904326397,46.6987022219,2.97173041782,0.02
 06/12  21:00:00,117.441548373,18.322000294,45.1459968233,0.0,12.3672932834,27.0668015668,36.6030843358,33.6113539179,2.97173041782,0.02
 06/12  22:00:00,111.111568568,22.6611194047,53.6832409235,0.0,4.12243109448,15.9888894789,53.0802103217,50.0884799039,2.97173041782,0.02
 06/12  23:00:00,94.6729788583,17.5475413997,42.4984396835,0.0,4.12243109448,15.9888894789,44.9355195257,41.9437891079,2.97173041782,0.02
 06/12  24:00:00,106.677172205,21.7805640015,50.1527683367,0.0,4.12243109448,15.9888894789,65.1131582922,62.1214278744,2.97173041782,0.02
 06/13  01:00:00,88.5087639452,16.242599961,37.6625346512,0.0,4.12243109448,15.9888894789,48.5358662963,45.5441358785,2.97173041782,0.02
 06/13  02:00:00,103.510409451,21.356177966,47.4103916399,0.0,4.12243109448,15.9888894789,64.4945053404,61.5027749226,2.97173041782,0.02
 06/13  03:00:00,81.9923633314,14.8527813152,32.5593210368,0.0,4.12243109448,15.9888894789,50.9186041084,47.9268736905,2.97173041782,0.02
 06/13  04:00:00,141.553279221,28.1142062381,61.334306602,0.0,12.3672932834,24.9413748627,92.6682621647,87.695378135,4.9528840297,0.02
 06/13  05:00:00,141.89590905,28.3748745758,61.3045725469,2.46086217586,12.3672932834,24.9413748627,154.965550841,149.992666811,4.9528840297,0.02
 06/13  06:00:00,198.583894778,29.1793452277,72.7375373852,0.511764703517,24.7345865669,70.7195625826,113.039283825,103.113515766,9.90576805939,0.02
 06/13  07:00:00,237.81507304,29.6937360883,77.9042362685,0.0196442573498,37.1018798503,92.3937384068,82.5311963925,72.6054283331,9.90576805939,0.02
 06/13  08:00:00,253.355369543,29.971620244,81.1432126211,0.0,37.1018798503,104.434947198,77.4031142185,58.881303796,9.90576805939,8.6160423632
 06/13  09:00:00,268.441402387,30.2543717338,83.9049534036,0.0,37.1018798503,116.476155989,57.7849797843,47.8592117249,9.90576805939,0.02
 06/13  10:00:00,273.649567774,30.5852970599,88.7815928938,0.0,37.1018798503,116.476155989,46.0183370735,36.0925690141,9.90576805939,0.02
 06/13  11:00:00,279.902856908,30.9998917324,94.6200916404,0.0,37.1018798503,116.476155989,40.5670274404,22.0368505005,9.90576805939,8.62440888054
 06/13  12:00:00,272.764259714,31.5152962923,99.0078694082,0.0,37.1018798503,104.434947198,24.4896580101,14.5638899507,9.90576805939,0.02
 06/13  13:00:00,289.407420978,32.0505727319,103.073984936,0.0,37.1018798503,116.476155989,21.0229201956,11.0971521362,9.90576805939,0.02
 06/13  14:00:00,293.918709374,32.67274757,106.963273631,0.0,37.1018798503,116.476155989,25.9990805096,7.47004633724,9.90576805939,8.62326611302
 06/13  15:00:00,295.499291511,33.221131168,107.995720959,0.0,37.1018798503,116.476155989,16.3604845869,6.43471652751,9.90576805939,0.02
 06/13  16:00:00,296.238289119,33.5925167099,108.363788291,0.0,37.1018798503,116.476155989,16.7603667801,6.83459872067,9.90576805939,0.02
 06/13  17:00:00,294.767084168,33.7115162808,106.774570592,0.0,37.1018798503,116.476155989,16.6319983166,6.70623025725,9.90576805939,0.02
 06/13  18:00:00,176.11594819,28.2986025877,74.8020221923,0.0,24.7345865669,47.5788473902,33.2912635404,19.7318911624,4.9528840297,8.60648834839
 06/13  19:00:00,171.515973974,28.1325275723,70.3681414518,0.0,24.7345865669,47.5788473902,32.2270639424,27.2541799127,4.9528840297,0.02
 06/13  20:00:00,165.912027,28.5499341688,71.50873141,0.0,12.3672932834,38.6892022431,44.1098276075,41.1180971897,2.97173041782,0.02
 06/13  21:00:00,121.821914547,19.3086522061,48.5163470685,0.0,12.3672932834,27.0668015668,37.2832407464,34.2915103285,2.97173041782,0.02
 06/13  22:00:00,114.348340997,23.0430668366,56.5380663963,0.0,4.12243109448,15.9888894789,50.6452931876,47.6535627698,2.97173041782,0.02
 06/13  23:00:00,93.4474455064,17.264617376,41.5558308365,0.0,4.12243109448,15.9888894789,42.8362307667,39.8445003489,2.97173041782,0.02
 06/13  24:00:00,108.779941958,22.4064877834,51.6062463803,0.0,4.12243109448,15.9888894789,59.0781494409,56.0864190231,2.97173041782,0.02
 06/14  01:00:00,90.3908389792,16.4123543752,39.3748557618,0.0,4.12243109448,15.9888894789,44.4654606694,41.4737302515,2.97173041782,0.02
 06/14  02:00:00,107.963817748,22.4064877834,50.7901222011,0.0,4.12243109448,15.9888894789,65.0354941711,62.0437637533,2.97173041782,0.02
 06/14  03:00:00,83.959412114,15.1074129365,34.2717386984,0.0,4.12243109448,15.9888894789,43.3417473178,40.3500169,2.97173041782,0.02
 06/14  04:00:00,144.028347511,28.220302747,63.7032788876,0.0,12.3672932834,24.9413748627,76.8446346547,71.871750625,4.9528840297,0.02
 06/14  05:00:00,143.882444919,28.5730179734,63.8309908829,1.72283682031,12.3672932834,24.9413748627,134.364109612,129.391225583,4.9528840297,0.02
 06/14  06:00:00,202.456864481,29.32873067,76.7580513233,0.214835539349,24.7345865669,70.7195625826,96.403234792,86.4774667326,9.90576805939,0.02
 06/14  07:00:00,241.988387128,30.0164050486,81.7745348638,0.0,37.1018798503,92.3937384068,70.2183949847,60.2926269254,9.90576805939,0.02
 06/14  08:00:00,259.09245692,30.426928347,86.4249566533,0.0,37.1018798503,104.434947198,53.1384553472,43.2126872878,9.90576805939,0.02
 06/14  09:00:00,276.106182162,30.8011887921,91.022910685,0.0,37.1018798503,116.476155989,45.7495722876,27.2238627957,9.90576805939,8.61994143248
 06/14  10:00:00,281.190863494,31.2139812078,95.6942483485,0.0,37.1018798503,116.476155989,27.7642618261,17.8384937667,9.90576805939,0.02
 06/14  11:00:00,284.228612988,31.6487868724,98.296939721,0.0,37.1018798503,116.476155989,23.2039498514,13.278181792,9.90576805939,0.02
 06/14  12:00:00,264.239108491,31.5519193053,90.4460802094,0.0,37.1018798503,104.434947198,42.566266666,24.0391993111,9.90576805939,8.6212992955
 06/14  13:00:00,271.300386392,31.3723001592,85.6452697354,0.0,37.1018798503,116.476155989,49.001260381,39.0754923217,9.90576805939,0.02
 06/14  14:00:00,273.183517549,31.3604008103,87.5404149365,0.0,37.1018798503,116.476155989,45.2038165123,35.2780484529,9.90576805939,0.02
 06/14  15:00:00,275.413465938,31.3343468373,89.79666453,0.0,37.1018798503,116.476155989,45.3612911761,26.833428234,9.90576805939,8.62209488268
 06/14  16:00:00,280.217253193,31.5519714998,94.3833337991,0.0,37.1018798503,116.476155989,24.316668246,14.3909001866,9.90576805939,0.02
 06/14  17:00:00,283.751987914,31.7224066027,97.7486088957,0.0,37.1018798503,116.476155989,18.7671930891,8.84142502968,9.90576805939,0.02
 06/14  18:00:00,172.167154935,28.1991319543,70.9527030398,0.0,24.7345865669,47.5788473902,26.3124760596,21.3395920299,4.9528840297,0.02
 06/14  19:00:00,168.908738445,28.1144084846,67.7790056282,0.0,24.7345865669,47.5788473902,36.8476529586,31.8747689289,4.9528840297,0.02
 06/14  20:00:00,161.960365053,28.3263992559,67.7805816085,0.0,12.3672932834,38.6892022431,60.9571592192,49.3790137436,2.97173041782,8.60641505784
 06/14  21:00:00,112.149915038,17.229251873,40.9704811249,0.0,12.3672932834,27.0668015668,42.0617008652,39.0699704474,2.97173041782,0.02
 06/14  22:00:00,107.555667393,22.4064877834,50.3819717415,0.0,4.12243109448,15.9888894789,60.3601962881,57.3684658703,2.97173041782,0.02
 06/14  23:00:00,83.5585682947,15.0225357294,33.9557720315,0.0,4.12243109448,15.9888894789,45.4482331701,42.4565027523,2.97173041782,0.02
 06/14  24:00:00,103.262912553,21.3137393624,47.2053337775,0.0,4.12243109448,15.9888894789,66.1650981638,63.173367746,2.97173041782,0.02
 06/15  01:00:00,88.3775375924,16.242599961,37.531308788,0.0,4.12243109448,15.9888894789,51.1083952711,48.1166648533,2.97173041782,0.02
 06/15  02:00:00,103.147294105,21.356177966,47.0472768195,0.0,4.12243109448,15.9888894789,69.8375507036,66.8458202858,2.97173041782,0.02
 06/15  03:00:00,76.7560092025,14.0888864513,28.0868623311,0.0,4.12243109448,15.9888894789,54.1227232487,51.1309928308,2.97173041782,0.02
 06/15  04:00:00,142.364672303,28.1354255399,62.1244809737,0.0,12.3672932834,24.9413748627,91.5110763305,86.5381923008,4.9528840297,0.02
 06/15  05:00:00,141.809176512,28.3466063887,62.065895302,1.64107569165,12.3672932834,24.9413748627,148.33939485,143.366510821,4.9528840297,0.02
 06/15  06:00:00,199.88993262,29.5576951456,73.7706359666,0.406354698154,24.7345865669,70.7195625826,112.089763981,102.163995922,9.90576805939,0.02
 06/15  07:00:00,238.419513128,30.0112583392,78.2083826286,0.00243011663686,37.1018798503,92.3937384068,85.418502072,75.4927340126,9.90576805939,0.02
 06/15  08:00:00,252.220452083,30.2759869621,79.7039252858,0.0,37.1018798503,104.434947198,76.2477074943,66.321939435,9.90576805939,0.02
 06/15  09:00:00,265.986610425,30.4556345755,81.2488286291,0.0,37.1018798503,116.476155989,77.6503825532,59.1247705359,9.90576805939,8.61984395783
 06/15  10:00:00,268.918320922,30.6680336247,83.9676833879,0.0,37.1018798503,116.476155989,59.3404860395,49.4147179801,9.90576805939,0.02
 06/15  11:00:00,271.662933586,30.9310465781,86.4490505644,0.0,37.1018798503,116.476155989,51.9574039879,42.0316359285,9.90576805939,0.02
 06/15  12:00:00,263.580404361,31.2124560415,90.1267781013,0.0,37.1018798503,104.434947198,51.75381325,33.2270464593,9.90576805939,8.62099873134
 06/15  13:00:00,280.698288436,31.5666013453,94.8489013307,0.0,37.1018798503,116.476155989,30.3968621921,20.4710941327,9.90576805939,0.02
 06/15  14:00:00,285.178747418,32.0060136252,98.8900802189,0.0,37.1018798503,116.476155989,24.0702770866,14.1445090272,9.90576805939,0.02
 06/15  15:00:00,285.796238437,32.3894326805,99.1242883486,0.0,37.1018798503,116.476155989,33.9813568628,15.4535721489,9.90576805939,8.62201665453
 06/15  16:00:00,285.035003569,32.6314533547,98.1216239582,0.0,37.1018798503,116.476155989,25.0045853336,15.0788172742,9.90576805939,0.02
 06/15  17:00:00,283.914989076,32.6612462445,96.9727952981,0.0,37.1018798503,116.476155989,25.2751761634,15.349408104,9.90576805939,0.02
 06/15  18:00:00,172.38323941,28.201269357,71.1666614041,0.0,24.7345865669,47.5788473902,34.2092095521,29.2363255224,4.9528840297,0.02
 06/15  19:00:00,169.504457368,28.1161903232,68.372954128,0.0,24.7345865669,47.5788473902,45.9522269868,40.9793429571,4.9528840297,0.02
 06/15  20:00:00,162.701225577,28.4335800489,68.414266522,0.0,12.3672932834,38.6892022431,59.4258165116,56.4340860938,2.97173041782,0.02
 06/15  21:00:00,112.608892878,17.3353483819,41.3233544657,0.0,12.3672932834,27.0668015668,44.6913143316,41.6995839138,2.97173041782,0.02
 06/15  22:00:00,107.701336613,22.4347801858,50.4993474612,0.0,4.12243109448,15.9888894789,64.5902694515,61.5985390337,2.97173041782,0.02
 06/15  23:00:00,86.436979738,15.531798972,36.3249190918,0.0,4.12243109448,15.9888894789,45.0854095945,42.0936791767,2.97173041782,0.02
 06/15  24:00:00,102.57004218,21.3137393624,46.5124622278,0.0,4.12243109448,15.9888894789,81.9627758374,70.3893367641,2.97173041782,8.60170865553
 06/16  01:00:00,81.0778291535,14.7679041081,31.729663502,0.0,4.12243109448,15.9888894789,51.7227607434,48.7310303256,2.97173041782,0.02
 06/16  02:00:00,100.65886722,21.1015463447,44.8134805385,0.0,4.12243109448,15.9888894789,76.7220392582,73.7303088404,2.97173041782,0.02
 06/16  03:00:00,84.8787242314,15.3620445578,34.9364183268,0.0,4.12243109448,15.9888894789,54.0470929233,51.0553625055,2.97173041782,0.02
 06/16  04:00:00,138.254596874,27.4776271849,58.6722030579,0.0,12.3672932834,24.9413748627,91.5501750814,86.5772910517,4.9528840297,0.02
 06/16  05:00:00,145.878624224,28.8930101552,64.7346835056,2.4953306715,12.3672932834,24.9413748627,150.137620599,145.164736569,4.9528840297,0.02
 06/16  06:00:00,199.44890417,29.3133004296,73.3529801195,0.627376123593,24.7345865669,70.7195625826,112.609667349,102.68389929,9.90576805939,0.02
 06/16  07:00:00,236.662801269,29.8611088188,76.4784759608,0.125770920473,37.1018798503,92.3937384068,91.3086282343,81.3828601749,9.90576805939,0.02
 06/16  08:00:00,250.041361654,30.0630149012,77.6908753243,0.0469590603561,37.1018798503,104.434947198,82.5057264113,72.5799583519,9.90576805939,0.02
 06/16  09:00:00,264.509531383,30.2568712689,79.9694430055,0.00109569904288,37.1018798503,116.476155989,71.883556399,61.9577883396,9.90576805939,0.02
 06/16  10:00:00,269.437118746,30.5581008425,84.5963530337,0.0,37.1018798503,116.476155989,64.7520082597,46.2231438385,9.90576805939,8.62309636176
 06/16  11:00:00,274.795098051,30.9153897386,89.5969197541,0.0,37.1018798503,116.476155989,43.0421759926,33.1164079332,9.90576805939,0.02
 06/16  12:00:00,267.375387719,31.3165465413,93.81770263,0.0,37.1018798503,104.434947198,36.6089126717,26.6831446124,9.90576805939,0.02
 06/16  13:00:00,282.280614135,31.818222587,96.1795432139,0.0,37.1018798503,116.476155989,43.2204805731,24.6921463447,9.90576805939,8.622566169
 06/16  14:00:00,287.159647572,32.4265548658,100.450485472,0.0,37.1018798503,116.476155989,27.5546356151,17.6288675557,9.90576805939,0.02
 06/16  15:00:00,291.47980705,33.093429504,104.103893589,0.0,37.1018798503,116.476155989,23.4520115678,13.5262435084,9.90576805939,0.02
