Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/16  16:00:00,293.339362588,33.5261276655,105.531241765,0.0,37.1018798503,116.476155989,31.5398302508,13.0151876899,9.90576805939,8.61887450145
 06/16  17:00:00,291.330490954,33.6563890281,103.393171924,0.0,37.1018798503,116.476155989,25.465510045,15.5397419857,9.90576805939,0.02
 06/16  18:00:00,175.824980719,28.2088545844,74.6008284537,0.0,24.7345865669,47.5788473902,39.1776085806,34.2047245509,4.9528840297,0.02
 06/16  19:00:00,171.883011964,28.1269244491,70.7407861029,0.0,24.7345865669,47.5788473902,52.3055477996,47.3326637699,4.9528840297,0.02
 06/16  20:00:00,163.622042951,28.5452003417,69.2234753832,0.0,12.3672932834,38.6892022431,70.5350628188,67.543332401,2.97173041782,0.02
 06/16  21:00:00,113.502655239,17.5475413997,42.0049304321,0.0,12.3672932834,27.0668015668,49.8619681502,46.8702377324,2.97173041782,0.02
 06/16  22:00:00,108.501133254,22.6611194047,51.0728055492,0.0,4.12243109448,15.9888894789,73.8156086855,70.8238782677,2.97173041782,0.02
 06/16  23:00:00,86.558320128,15.7015533862,36.2765057333,0.0,4.12243109448,15.9888894789,52.509284805,49.5175543872,2.97173041782,0.02
 06/16  24:00:00,102.207869983,21.6108095873,45.8532204672,0.0,4.12243109448,15.9888894789,80.8265124343,77.8347820165,2.97173041782,0.02
 06/17  01:00:00,79.6386717274,14.9376585223,30.1207522202,0.0,4.12243109448,15.9888894789,60.8830071769,57.8912767591,2.97173041782,0.02
 06/17  02:00:00,93.4800969066,20.6771603092,38.059096686,0.0,4.12243109448,15.9888894789,89.3778800961,86.3861496782,2.97173041782,0.02
 06/17  03:00:00,78.2021985557,14.4814891546,29.1638167685,0.0,4.12243109448,15.9888894789,58.4428008014,55.4510703836,2.97173041782,0.02
 06/17  04:00:00,104.588740974,26.4166620961,43.2018197654,0.0,4.12243109448,16.0517297156,107.75061552,104.758885102,2.97173041782,0.02
 06/17  05:00:00,100.157469329,26.4166620961,41.1197147488,0.0,4.12243109448,16.0517297156,107.703127622,104.711397205,2.97173041782,0.02
 06/17  06:00:00,129.667685259,28.9629783091,56.2753729066,0.0,4.12243109448,39.6058045677,88.4381011682,85.4463707504,2.97173041782,0.02
 06/17  07:00:00,176.499420658,28.9818980925,65.6318174831,3.46417136544,12.3672932834,65.3531420225,151.5418564,137.987269369,4.9528840297,8.60170300087
 06/17  08:00:00,181.677103818,28.9746610917,69.884293763,1.50586388164,12.3672932834,68.2430321324,138.855413242,133.882529212,4.9528840297,0.02
 06/17  09:00:00,212.337673366,29.0705015305,72.4583068362,0.479771757385,16.4897243779,93.1370602926,127.109281059,119.164666612,7.92461444751,0.02
 06/17  10:00:00,215.359469861,29.1420156887,75.6128339254,0.275434122489,16.4897243779,93.1370602926,116.182221358,108.237606911,7.92461444751,0.02
 06/17  11:00:00,218.146978935,29.1713881037,78.5045054505,0.141889882791,16.4897243779,93.1370602926,106.69721193,98.7525974825,7.92461444751,0.02
 06/17  12:00:00,211.485118169,29.2091840636,81.0471077842,0.0512133897801,16.4897243779,83.9857416113,99.2652657519,91.3206513044,7.92461444751,0.02
 06/17  13:00:00,213.518426356,29.2960724323,83.0410657891,0.00366779216183,16.4897243779,83.9857416113,93.6222432747,85.6776288272,7.92461444751,0.02
 06/17  14:00:00,214.521505249,29.4240290907,83.9198945688,0.0,16.4897243779,83.9857416113,91.6383730526,83.6937586051,7.92461444751,0.02
 06/17  15:00:00,194.496007238,28.9629783091,81.8123425674,0.0,12.3672932834,70.6512738906,55.0154981617,41.4548211099,4.9528840297,8.60779302213
 06/17  16:00:00,194.025793514,28.9629783091,81.3421549016,0.0,12.3672932834,70.6512738906,47.3128976005,42.3400135708,4.9528840297,0.02
 06/17  17:00:00,180.809231865,28.9629783091,80.6490422283,0.0,12.3672932834,58.1284167478,52.4890812078,47.5161971781,4.9528840297,0.02
 06/17  18:00:00,135.809644972,28.1142062381,69.6856733026,0.0,12.3672932834,24.9413748627,78.3106171955,73.3377331658,4.9528840297,0.02
 06/17  19:00:00,133.976288175,28.538656164,67.4278665748,0.0,12.3672932834,24.9413748627,85.9781384436,81.0052544139,4.9528840297,0.02
 06/17  20:00:00,120.706468299,27.7605512085,57.975658982,0.0,4.12243109448,16.0517297156,96.6537208755,93.6619904577,2.97173041782,0.02
 06/17  21:00:00,82.8347248307,14.9058751901,33.3719579653,0.0,4.12243109448,15.9888894789,53.5513893594,50.5596589415,2.97173041782,0.02
 06/17  22:00:00,98.4712819006,20.9000085983,42.8508027138,0.0,4.12243109448,15.9888894789,85.3955007965,82.4037703787,2.97173041782,0.02
 06/17  23:00:00,74.902654828,13.6009337514,26.7681977796,0.0,4.12243109448,15.9888894789,55.2553158664,52.2635854486,2.97173041782,0.02
 06/17  24:00:00,87.7500306809,19.796604906,33.232955144,0.0,4.12243109448,15.9888894789,83.9211821334,80.9294517155,2.97173041782,0.02
 06/18  01:00:00,63.7897043913,11.4154369094,19.9486965828,0.0,2.06121554724,15.9888894789,46.2200806291,43.2283502113,2.97173041782,0.02
 06/18  02:00:00,79.097225597,18.4916634673,27.9696754767,0.0,2.06121554724,15.9888894789,78.3778862828,75.386155865,2.97173041782,0.02
 06/18  03:00:00,56.2528628964,9.68610943524,14.1645509148,0.0,2.06121554724,15.9888894789,42.5262483933,39.5345179755,2.97173041782,0.02
 06/18  04:00:00,79.3783582342,18.375002928,28.3908370002,0.0,2.06121554724,15.9888894789,75.5763858777,72.5846554599,2.97173041782,0.02
 06/18  05:00:00,76.0684335778,18.9160495028,26.8656639843,0.0,2.06121554724,15.9888894789,79.4205094216,76.4287790038,2.97173041782,0.02
 06/18  06:00:00,60.1675460726,17.6111080641,24.0389196251,0.0,2.06121554724,15.9888894789,77.8175051536,74.8257747358,2.97173041782,0.02
 06/18  07:00:00,72.9050861935,22.0138850801,32.2568406182,0.0,2.06121554724,15.9888894789,96.0484291086,93.0566986908,2.97173041782,0.02
 06/18  08:00:00,102.72617421,19.223774999,37.1196994867,0.0,4.12243109448,41.7362269337,72.6220260188,67.6491419891,4.9528840297,0.02
 06/18  09:00:00,119.035437131,23.7963064292,48.6818632117,0.0,4.12243109448,41.7362269337,86.9319315612,81.9590475316,4.9528840297,0.02
 06/18  10:00:00,107.49308336,19.0540205848,41.7974030645,0.0,4.12243109448,41.7362269337,69.0859389367,64.113054907,4.9528840297,0.02
 06/18  11:00:00,126.258298319,24.0509380505,55.5634927982,0.0,4.12243109448,41.7362269337,85.6306675927,80.657783563,4.9528840297,0.02
 06/18  12:00:00,111.370804127,19.1388977919,45.404124461,0.0,4.12243109448,41.7362269337,68.4298374863,63.4569534566,4.9528840297,0.02
 06/18  13:00:00,129.319375609,24.0509380505,58.5533030732,0.0,4.12243109448,41.7362269337,84.8350247878,79.8621407581,4.9528840297,0.02
 06/18  14:00:00,113.815694433,19.1388977919,48.1356639029,0.0,4.12243109448,41.7362269337,67.7147297284,62.7418456987,4.9528840297,0.02
 06/18  15:00:00,132.130267557,24.1358152576,61.5017181636,0.0,4.12243109448,41.7362269337,83.5158649305,78.5429809008,4.9528840297,0.02
 06/18  16:00:00,98.3280481708,19.3086522061,49.5069105256,0.0,4.12243109448,24.8785346261,75.0727658937,61.5188332925,4.9528840297,8.60104857151
 06/18  17:00:00,100.153614294,23.1703826473,58.3722391185,0.0,2.06121554724,15.9888894789,84.3329462818,81.341215864,2.97173041782,0.02
 06/18  18:00:00,81.6526792147,18.2583423887,44.9001864339,0.0,2.06121554724,15.9888894789,67.8815270926,64.8897966748,2.97173041782,0.02
 06/18  19:00:00,94.8670307098,23.0855054402,53.1705328669,0.0,2.06121554724,15.9888894789,90.3491587721,87.3574283542,2.97173041782,0.02
 06/18  20:00:00,80.2321451496,16.0728455468,31.6168861481,0.0,2.06121554724,15.9888894789,62.8274908164,59.8357603986,2.97173041782,0.02
 06/18  21:00:00,93.1151840659,21.0697630125,39.3861655727,0.0,2.06121554724,15.9888894789,83.3799786998,80.388248282,2.97173041782,0.02
 06/18  22:00:00,70.5698460393,13.6009337514,24.4966041547,0.0,2.06121554724,15.9888894789,56.4276610441,53.4359306262,2.97173041782,0.02
 06/18  23:00:00,80.2343366503,18.9160495028,28.6824001471,0.0,2.06121554724,15.9888894789,83.9189537331,80.9272233153,2.97173041782,0.02
 06/18  24:00:00,63.41208878,11.6700685308,19.3164489975,0.0,2.06121554724,15.9888894789,48.2877712994,45.2960408816,2.97173041782,0.02
 06/19  01:00:00,78.9836732548,18.4916634673,25.7949073527,0.0,4.12243109448,15.9888894789,82.4095125491,79.4177821313,2.97173041782,0.02
 06/19  02:00:00,59.1647639302,10.5666648384,14.1113123943,0.0,4.12243109448,15.9888894789,48.2223411559,45.2306107381,2.97173041782,0.02
 06/19  03:00:00,77.6477521029,18.4916634673,24.4589862206,0.0,4.12243109448,15.9888894789,83.0833266551,80.0915962373,2.97173041782,0.02
 06/19  04:00:00,121.713860165,28.220302747,41.3887917076,0.0,12.3672932834,24.9413748627,111.04218231,106.06929828,4.9528840297,0.02
 06/19  05:00:00,127.554706315,28.1465425087,42.712350522,6.94021423828,12.3672932834,24.9413748627,181.019660841,176.046776811,4.9528840297,0.02
 06/19  06:00:00,175.202722124,29.0627104554,46.4606851642,3.52407978262,24.7345865669,70.7195625826,146.349408351,136.423640291,9.90576805939,0.02
 06/19  07:00:00,215.353875097,29.2137736234,55.0835202833,0.859141122545,37.1018798503,92.3937384068,123.694914598,113.769146538,9.90576805939,0.02
 06/19  08:00:00,241.330390664,29.438206963,69.1111549578,0.54049809533,37.1018798503,104.434947198,114.172057847,104.246289787,9.90576805939,0.02
 06/19  09:00:00,264.039841664,29.8558344744,79.678369737,0.223518585846,37.1018798503,116.476155989,111.686279852,93.1609058782,9.90576805939,8.61960591491
 06/19  10:00:00,267.015720574,30.1999919651,82.5228784313,0.0102680990881,37.1018798503,116.476155989,98.5016764852,88.5759084258,9.90576805939,0.02
 06/19  11:00:00,270.373490754,30.5834206752,85.5072500831,0.0,37.1018798503,116.476155989,95.5472504281,85.6214823687,9.90576805939,0.02
 06/19  12:00:00,262.247506686,30.9483437294,89.0580176422,0.0,37.1018798503,104.434947198,96.6272646969,78.1007100216,9.90576805939,8.62078661587
 06/19  13:00:00,279.047896161,31.4231971415,93.3419376608,0.0,37.1018798503,116.476155989,77.3812670526,67.4554989932,9.90576805939,0.02
 06/19  14:00:00,281.815185293,31.9890785261,95.5434714129,0.0,37.1018798503,116.476155989,70.1522178704,60.226449811,9.90576805939,0.02
 06/19  15:00:00,283.092384541,32.5844163341,96.2254742146,0.0,37.1018798503,116.476155989,78.2870731085,59.7595987852,9.90576805939,8.62170626398
 06/19  16:00:00,285.520266136,33.0266627727,98.2116960588,0.0,37.1018798503,116.476155989,66.0334657698,56.1076977104,9.90576805939,0.02
 06/19  17:00:00,285.928650538,33.1452612398,98.5024526121,0.0,37.1018798503,116.476155989,63.4643068125,53.5385387531,9.90576805939,0.02
 06/19  18:00:00,176.404972362,28.2109503577,75.1787181301,0.0,24.7345865669,47.5788473902,53.5456254623,48.5727414326,4.9528840297,0.02
 06/19  19:00:00,172.031278154,28.1289901068,70.8869799444,0.0,24.7345865669,47.5788473902,59.6054214793,54.6325374496,4.9528840297,0.02
 06/19  20:00:00,163.865032998,28.5482540313,69.4634048126,0.0,12.3672932834,38.6892022431,77.9125478097,74.9208173919,2.97173041782,0.02
 06/19  21:00:00,113.993136301,17.5475413997,42.4954075821,0.0,12.3672932834,27.0668015668,53.9400262218,50.948295804,2.97173041782,0.02
 06/19  22:00:00,111.583789,22.8874586236,53.929121683,0.0,4.12243109448,15.9888894789,76.2220036699,73.2302732521,2.97173041782,0.02
 06/19  23:00:00,91.3688040542,16.6669859965,40.0981882415,0.0,4.12243109448,15.9888894789,55.8777368579,52.8860064401,2.97173041782,0.02
 06/19  24:00:00,104.120305366,21.4410551731,47.9354098806,0.0,4.12243109448,15.9888894789,87.6714068903,76.0979586813,2.97173041782,8.60171779114
 06/20  01:00:00,83.5548086326,15.1074129365,33.867134438,0.0,4.12243109448,15.9888894789,54.5399662946,51.5482358768,2.97173041782,0.02
 06/20  02:00:00,102.930625929,21.5259323802,46.6608534959,0.0,4.12243109448,15.9888894789,82.8252140831,79.8334836653,2.97173041782,0.02
 06/20  03:00:00,80.435227122,15.0225357294,30.8324303286,0.0,4.12243109448,15.9888894789,57.6220678315,54.6303374137,2.97173041782,0.02
 06/20  04:00:00,134.028933317,27.8595746168,54.064592351,0.0,12.3672932834,24.9413748627,100.656595136,95.6837111067,4.9528840297,0.02
 06/20  05:00:00,138.541788834,28.6933197467,56.8236360162,3.2692334601,12.3672932834,24.9413748627,168.974791073,164.001907043,4.9528840297,0.02
 06/20  06:00:00,187.574045322,29.1847938457,61.536330584,0.697673675264,24.7345865669,70.7195625826,135.32579652,125.40002846,9.90576805939,0.02
 06/20  07:00:00,229.100896262,29.7183104764,69.0560847421,0.129060176227,37.1018798503,92.3937384068,113.518307528,103.592539469,9.90576805939,0.02
 06/20  08:00:00,247.52168547,30.1781935198,75.0843858894,0.0186097908459,37.1018798503,104.434947198,105.026971886,95.1012038263,9.90576805939,0.02
 06/20  09:00:00,265.887467784,30.6933823757,80.9119828453,0.0,37.1018798503,116.476155989,95.8235450499,85.8977769905,9.90576805939,0.02
 06/20  10:00:00,270.30359193,31.1167547106,84.9041920541,0.0,37.1018798503,116.476155989,96.4322952091,77.9037238925,9.90576805939,8.62280325716
 06/20  11:00:00,275.102881568,31.4829395891,89.3371782455,0.0,37.1018798503,116.476155989,80.1284328185,70.2026647591,9.90576805939,0.02
 06/20  12:00:00,267.719802537,31.8973037437,93.5813828363,0.0,37.1018798503,104.434947198,68.19235922,58.2665911606,9.90576805939,0.02
 06/20  13:00:00,284.704636187,32.4448939471,97.9769104139,0.0,37.1018798503,116.476155989,66.6882071592,48.1603287253,9.90576805939,8.62211037445
 06/20  14:00:00,288.997237109,33.0617267159,101.652928514,0.0,37.1018798503,116.476155989,50.1830143723,40.2572463129,9.90576805939,0.02
 06/20  15:00:00,290.981058407,33.64675344,103.051846986,0.0,37.1018798503,116.476155989,49.2691817007,39.3434136413,9.90576805939,0.02
 06/20  16:00:00,292.131302587,34.0193622571,103.829956208,0.0,37.1018798503,116.476155989,56.4180183949,37.8935892876,9.90576805939,8.61866104795
 06/20  17:00:00,291.171642288,34.144440557,102.746282157,0.0,37.1018798503,116.476155989,50.4331524156,40.5073843562,9.90576805939,0.02
 06/20  18:00:00,177.584677917,28.3048623404,76.2645242019,0.0,24.7345865669,47.5788473902,51.6490110676,46.6761270379,4.9528840297,0.02
 06/20  19:00:00,173.118395184,28.1383974383,71.9647029195,0.0,24.7345865669,47.5788473902,59.054692913,54.0818088833,4.9528840297,0.02
 06/20  20:00:00,164.394252027,28.5562399378,69.9846515937,0.0,12.3672932834,38.6892022431,76.2827884601,73.2910580423,2.97173041782,0.02
 06/20  21:00:00,116.179271668,18.4280968029,43.7776268246,0.0,12.3672932834,27.0668015668,57.0358836666,54.0441532488,2.97173041782,0.02
 06/20  22:00:00,109.628933368,22.9723358307,51.8893896165,0.0,4.12243109448,15.9888894789,78.5356579125,75.5439274946,2.97173041782,0.02
 06/20  23:00:00,85.5727968513,15.7864305933,35.206105629,0.0,4.12243109448,15.9888894789,55.7315561138,52.739825696,2.97173041782,0.02
 06/20  24:00:00,98.1290920606,21.4410551731,41.944197339,0.0,4.12243109448,15.9888894789,82.2663102913,79.2745798735,2.97173041782,0.02
 06/21  01:00:00,78.5931530669,15.0225357294,28.9903567293,0.0,4.12243109448,15.9888894789,56.4583595547,53.4666291369,2.97173041782,0.02
 06/21  02:00:00,95.0584922343,21.3137393624,39.0009133376,0.0,4.12243109448,15.9888894789,86.826140571,83.8344101531,2.97173041782,0.02
 06/21  03:00:00,73.6500699386,13.972225912,25.1209517713,0.0,4.12243109448,15.9888894789,57.5921770025,54.6004465847,2.97173041782,0.02
 06/21  04:00:00,129.282774406,28.1142062381,49.063802097,0.0,12.3672932834,24.9413748627,100.674641194,95.7017571644,4.9528840297,0.02
 06/21  05:00:00,132.038092837,28.4226051814,51.1035171955,2.75637101795,12.3672932834,24.9413748627,167.680144851,162.707260821,4.9528840297,0.02
 06/21  06:00:00,184.277383949,29.2208583058,58.0523984849,0.848880006429,24.7345865669,70.7195625826,134.379736505,124.453968445,9.90576805939,0.02
 06/21  07:00:00,228.079036253,29.7808663976,67.981398378,0.119322938919,37.1018798503,92.3937384068,121.035551056,102.52372286,9.90576805939,8.60606013703
 06/21  08:00:00,251.002853053,30.3090095778,78.4343996469,0.0189730932489,37.1018798503,104.434947198,100.246761615,90.3209935556,9.90576805939,0.02
 06/21  09:00:00,270.202708519,30.8645785729,85.0560780669,0.0,37.1018798503,116.476155989,86.5679347394,76.64216668,9.90576805939,0.02
 06/21  10:00:00,274.279538345,31.2936733529,88.7032147002,0.0,37.1018798503,116.476155989,79.7335578738,69.8077898144,9.90576805939,0.02
 06/21  11:00:00,276.951051981,31.6637428358,91.0045078924,0.0,37.1018798503,116.476155989,83.2832310054,64.7537143283,9.90576805939,8.62374861768
 06/21  12:00:00,267.607174307,32.0821143324,93.2839978145,0.0,37.1018798503,104.434947198,71.3990158844,61.473247825,9.90576805939,0.02
 06/21  13:00:00,283.12716681,32.5899002675,96.2544377025,0.0,37.1018798503,116.476155989,64.9395822826,55.0138142232,9.90576805939,0.02
 06/21  14:00:00,286.333580258,33.0819334658,98.9690194472,0.0,37.1018798503,116.476155989,68.2325041942,49.7040612486,9.90576805939,8.62267488619
 06/21  15:00:00,289.170550721,33.5547276215,101.333420855,0.0,37.1018798503,116.476155989,56.2603070187,46.3345389593,9.90576805939,0.02
 06/21  16:00:00,290.735433843,33.9267124016,102.526767935,0.0,37.1018798503,116.476155989,53.916735033,43.9909669736,9.90576805939,0.02
 06/21  17:00:00,290.186749657,34.1012095765,101.804563131,0.0,37.1018798503,116.476155989,55.8194909714,45.893722912,9.90576805939,0.02
 06/21  18:00:00,178.147373584,28.3042898358,76.8277750083,0.0,24.7345865669,47.5788473902,61.0537476216,47.4956366974,4.9528840297,8.60522689452
 06/21  19:00:00,173.529292889,28.1385647698,72.3754354312,0.0,24.7345865669,47.5788473902,58.7769291031,53.8040450734,4.9528840297,0.02
 06/21  20:00:00,164.120827156,28.5557243788,69.7117518297,0.0,12.3672932834,38.6892022431,76.0637423422,73.0720119244,2.97173041782,0.02
 06/21  21:00:00,115.852576998,18.4280968029,43.4509388675,0.0,12.3672932834,27.0668015668,57.0261108146,54.0343803968,2.97173041782,0.02
 06/21  22:00:00,109.77197918,22.9723358307,52.0324361329,0.0,4.12243109448,15.9888894789,78.3031215236,75.3113911057,2.97173041782,0.02
 06/21  23:00:00,87.3880472078,16.3840619728,36.4003569017,0.0,4.12243109448,15.9888894789,57.8110702516,54.8193398338,2.97173041782,0.02
 06/21  24:00:00,100.67927339,21.5259323802,44.4095021759,0.0,4.12243109448,15.9888894789,80.5267151127,77.5349846949,2.97173041782,0.02
 06/22  01:00:00,80.7568106875,15.1074129365,31.0691378613,0.0,4.12243109448,15.9888894789,58.8220297216,55.8302993038,2.97173041782,0.02
 06/22  02:00:00,100.404399235,21.5259323802,44.1346280433,0.0,4.12243109448,15.9888894789,83.1681156003,80.1763851825,2.97173041782,0.02
 06/22  03:00:00,81.6549312896,15.2771673507,31.7975039974,0.0,4.12243109448,15.9888894789,62.1205438335,59.1288134157,2.97173041782,0.02
 06/22  04:00:00,132.100410627,27.7746974097,52.2209478785,0.0,12.3672932834,24.9413748627,99.6251377428,94.6522537131,4.9528840297,0.02
 06/22  05:00:00,140.012766146,28.7707362612,59.0701495751,2.41628160367,12.3672932834,24.9413748627,166.181076828,161.208192799,4.9528840297,0.02
 06/22  06:00:00,194.712652862,29.2839009141,68.8443588873,0.429146649245,24.7345865669,70.7195625826,133.042105289,123.11633723,9.90576805939,0.02
 06/22  07:00:00,237.683952586,29.9950038445,77.4849730811,0.00653753343094,37.1018798503,92.3937384068,99.8914605236,89.9656924643,9.90576805939,0.02
 06/22  08:00:00,257.415924864,30.4529270059,84.7224570775,0.0,37.1018798503,104.434947198,80.0866646634,61.5636975199,9.90576805939,8.61719908407
 06/22  09:00:00,275.146564366,30.876837259,89.9876844368,0.0,37.1018798503,116.476155989,52.6861667211,42.7603986617,9.90576805939,0.02
 06/22  10:00:00,280.8870552,31.4082261933,95.1962397768,0.0,37.1018798503,116.476155989,39.760865376,29.8350973166,9.90576805939,0.02
 06/22  11:00:00,286.980757875,31.9435171633,100.754402918,0.0,37.1018798503,116.476155989,30.5254174025,20.5996493431,9.90576805939,0.02
 06/22  12:00:00,279.220063182,32.5105599823,104.468426853,0.0,37.1018798503,104.434947198,34.5767142221,16.0502028444,9.90576805939,8.6207433183
 06/22  13:00:00,294.372480568,33.073715143,107.016000718,0.0,37.1018798503,116.476155989,23.9355788914,14.0098108321,9.90576805939,0.02
 06/22  14:00:00,295.759253069,33.5430931614,107.933509555,0.0,37.1018798503,116.476155989,21.4677331834,11.541965124,9.90576805939,0.02
 06/22  15:00:00,282.645997512,33.2307437145,95.1328235344,0.0,37.1018798503,116.476155989,41.268166652,22.7409067096,9.90576805939,8.62149188304
 06/22  16:00:00,274.686179691,32.5895400766,87.8147347035,0.0,37.1018798503,116.476155989,51.2923580787,41.3665900193,9.90576805939,0.02
 06/22  17:00:00,276.148972287,32.3186331748,89.5493960172,0.0,37.1018798503,116.476155989,44.255366589,34.3295985296,9.90576805939,0.02
 06/22  18:00:00,169.360079617,28.1152739921,68.2294987467,0.0,24.7345865669,47.5788473902,39.6133303412,34.6404463115,4.9528840297,0.02
 06/22  19:00:00,171.40138187,28.5397480199,69.8463226744,0.0,24.7345865669,47.5788473902,44.44969916,39.4768151303,4.9528840297,0.02
 06/22  20:00:00,157.239978549,27.9020132204,63.4845880523,0.0,12.3672932834,38.6892022431,56.9526187684,53.9608883506,2.97173041782,0.02
 06/22  21:00:00,114.244951108,17.6536379086,42.6411283619,0.0,12.3672932834,27.0668015668,51.4582585067,39.8823606375,2.97173041782,8.60416745141
 06/22  22:00:00,107.314685327,22.4064877834,50.1409896643,0.0,4.12243109448,15.9888894789,62.6615848879,59.6698544701,2.97173041782,0.02
 06/22  23:00:00,83.2943449856,15.0225357294,33.6915487524,0.0,4.12243109448,15.9888894789,44.3523831988,41.360652781,2.97173041782,0.02
 06/22  24:00:00,105.35731227,22.1942947656,48.3958097454,0.0,4.12243109448,15.9888894789,71.8831817935,68.8914513757,2.97173041782,0.02
 06/23  01:00:00,83.8813642893,15.14985154,34.1512524166,0.0,4.12243109448,15.9888894789,48.8938712142,45.9021407964,2.97173041782,0.02
 06/23  02:00:00,97.3255285957,20.4649672914,42.1167221153,0.0,4.12243109448,15.9888894789,73.5389482312,70.5472178134,2.97173041782,0.02
 06/23  03:00:00,82.3327606567,14.9376585223,32.8148418769,0.0,4.12243109448,15.9888894789,50.8227612225,47.8310308046,2.97173041782,0.02
 06/23  04:00:00,141.77823375,27.9444518239,61.7290163292,0.0,12.3672932834,24.9413748627,88.1760971106,83.2032130809,4.9528840297,0.02
 06/23  05:00:00,145.69789213,28.7751705378,64.9306389191,2.23648376466,12.3672932834,24.9413748627,144.690533247,139.717649218,4.9528840297,0.02
 06/23  06:00:00,201.077237899,29.3382459495,75.0193238316,0.564421556007,24.7345865669,70.7195625826,105.547967251,95.6221991918,9.90576805939,0.02
 06/23  07:00:00,239.900199384,29.9033005646,79.6927567468,0.106707239717,37.1018798503,92.3937384068,78.4126435561,68.4868754967,9.90576805939,0.02
 06/23  08:00:00,255.675516641,30.1770466,83.2511422423,0.00682778975185,37.1018798503,104.434947198,63.065249128,53.1394810686,9.90576805939,0.02
 06/23  09:00:00,273.325739101,30.5134152322,88.5302106327,0.0,37.1018798503,116.476155989,43.2936045636,33.3678365042,9.90576805939,0.02
 06/23  10:00:00,279.279211598,30.8748149408,94.121819773,0.0,37.1018798503,116.476155989,37.7531074928,19.2247586705,9.90576805939,8.62258076294
 06/23  11:00:00,284.129340635,31.3004801681,98.5460894218,0.0,37.1018798503,116.476155989,22.6795503244,12.753782265,9.90576805939,0.02
 06/23  12:00:00,276.432729526,31.7419217458,102.449681871,0.0,37.1018798503,104.434947198,18.1808676827,8.25509962329,9.90576805939,0.02
 06/23  13:00:00,292.033871594,32.2227105236,105.528393138,0.0,37.1018798503,116.476155989,24.7566283169,6.22714251458,9.90576805939,8.62371774292
 06/23  14:00:00,293.550268363,32.6408828703,106.626798945,0.0,37.1018798503,116.476155989,15.8502759072,5.92450784777,9.90576805939,0.02
 06/23  15:00:00,293.21201304,32.8613144299,106.06823208,0.0,37.1018798503,116.476155989,16.1548717197,6.22910366027,9.90576805939,0.02
 06/23  16:00:00,291.863966316,32.9446499871,104.637384189,0.0,37.1018798503,116.476155989,24.8140189432,6.28979783636,9.90576805939,8.61845304749
 06/23  17:00:00,288.605974821,32.7359269786,101.589135284,0.0,37.1018798503,116.476155989,17.9654216563,8.03965359691,9.90576805939,0.02
 06/23  18:00:00,174.248145555,28.2010783077,73.0317751295,0.0,24.7345865669,47.5788473902,23.592953624,18.6200695943,4.9528840297,0.02
 06/23  19:00:00,171.327466829,28.1159442761,70.1962264365,0.0,24.7345865669,47.5788473902,30.8889225251,25.9160384954,4.9528840297,0.02
 06/23  20:00:00,164.544580017,28.4334460699,70.2577719328,0.0,12.3672932834,38.6892022431,42.8231568686,39.8314264508,2.97173041782,0.02
 06/23  21:00:00,119.840688949,19.0964591883,46.7473124144,0.0,12.3672932834,27.0668015668,38.1572957414,35.1655653236,2.97173041782,0.02
 06/23  22:00:00,111.461620086,22.5762421976,54.1181698769,0.0,4.12243109448,15.9888894789,48.4502278316,45.4584974137,2.97173041782,0.02
 06/23  23:00:00,94.8193123361,17.3777869855,42.8145278031,0.0,4.12243109448,15.9888894789,35.6924789105,32.7007484927,2.97173041782,0.02
 06/23  24:00:00,109.765178611,22.4913649905,52.5066055674,0.0,4.12243109448,15.9888894789,51.7686126169,48.7768821991,2.97173041782,0.02
 06/24  01:00:00,90.7578770151,16.9109623464,39.2199171382,0.0,4.12243109448,15.9888894789,43.6692429877,40.6775125699,2.97173041782,0.02
 06/24  02:00:00,103.004187851,21.1015463447,47.1588018771,0.0,4.12243109448,15.9888894789,56.0739917044,53.0822612866,2.97173041782,0.02
 06/24  03:00:00,80.7917923434,14.5132724868,31.6982590924,0.0,4.12243109448,15.9888894789,43.4859639168,40.494233499,2.97173041782,0.02
 06/24  04:00:00,124.339522058,27.6049429955,61.7643202324,0.0,4.12243109448,16.0517297156,78.4557462274,75.4640158096,2.97173041782,0.02
 06/24  05:00:00,120.814035318,27.4776271849,60.7153159602,0.0,4.12243109448,16.0517297156,89.5877808104,78.0143414472,2.97173041782,8.60170894541
 06/24  06:00:00,149.94556317,28.9629783091,76.5532512549,0.0,4.12243109448,39.6058045677,59.0196314613,56.0279010435,2.97173041782,0.02
 06/24  07:00:00,190.001543567,28.9767437307,81.4715550451,1.13171162737,12.3672932834,65.3531420225,90.1418419523,85.1689579226,4.9528840297,0.02
 06/24  08:00:00,196.091422184,28.9835539359,85.3367962301,0.458796038889,12.3672932834,68.2430321324,72.6734808762,67.7005968465,4.9528840297,0.02
 06/24  09:00:00,229.000574768,29.2089204357,89.2926667912,0.169903838664,16.4897243779,93.1370602926,57.4698359673,49.5252215198,7.92461444751,0.02
 06/24  10:00:00,232.52781004,29.3652428402,92.7898458534,0.0435445289827,16.4897243779,93.1370602926,53.078097706,45.1334832584,7.92461444751,0.02
 06/24  11:00:00,235.52420494,29.4660757973,95.7289428485,0.0,16.4897243779,93.1370602926,51.9667824461,44.0221679986,7.92461444751,0.02
 06/24  12:00:00,230.366370199,29.6045497645,99.5842149091,0.0,16.4897243779,83.9857416113,46.4461295657,38.5015151181,7.92461444751,0.02
 06/24  13:00:00,233.940625546,29.802780288,102.960232384,0.0,16.4897243779,83.9857416113,39.439498307,31.4948838595,7.92461444751,0.02
 06/24  14:00:00,237.225307793,30.0354784292,106.012254993,0.0,16.4897243779,83.9857416113,34.2889673139,26.3443528664,7.92461444751,0.02
 06/24  15:00:00,212.873070784,28.9629783091,100.189428306,0.0,12.3672932834,70.6512738906,19.6689807895,6.10844072245,4.9528840297,8.60765603735
 06/24  16:00:00,211.968903958,28.9629783091,99.285282923,0.0,12.3672932834,70.6512738906,10.0947940929,5.12191006323,4.9528840297,0.02
 06/24  17:00:00,197.598235026,28.9629783091,97.4380504391,0.0,12.3672932834,58.1284167478,12.8621201232,7.88923609349,4.9528840297,0.02
 06/24  18:00:00,144.465655409,28.2888994861,78.1669909536,0.0,12.3672932834,24.9413748627,28.9691658638,23.9962818341,4.9528840297,0.02
 06/24  19:00:00,139.757274099,28.1179287546,73.6295803652,0.0,12.3672932834,24.9413748627,34.6119082651,29.6390242354,4.9528840297,0.02
 06/24  20:00:00,136.956681194,28.539719998,73.4467035393,0.0,4.12243109448,16.0517297156,44.4048147232,41.4130843054,2.97173041782,0.02
 06/24  21:00:00,96.7476386207,17.4414448908,44.6791972586,0.0,4.12243109448,15.9888894789,37.0693054798,34.0775750619,2.97173041782,0.02
 06/24  22:00:00,110.473934578,21.8442219068,53.8858741098,0.0,4.12243109448,15.9888894789,49.2819841245,46.2902537067,2.97173041782,0.02
 06/24  23:00:00,90.5009523921,15.7864305933,40.13426211,0.0,4.12243109448,15.9888894789,37.9397186131,34.9479881953,2.97173041782,0.02
 06/24  24:00:00,105.725796967,21.356177966,49.6257803875,0.0,4.12243109448,15.9888894789,57.8982706274,54.9065402096,2.97173041782,0.02
 06/25  01:00:00,82.5697810257,15.0225357294,35.0282011621,0.0,2.06121554724,15.9888894789,41.533641271,38.5419108532,2.97173041782,0.02
 06/25  02:00:00,102.524507579,21.3137393624,48.5281451524,0.0,2.06121554724,15.9888894789,63.544942101,60.5532116832,2.97173041782,0.02
 06/25  03:00:00,78.7580577987,13.6009337514,32.6848166719,0.0,2.06121554724,15.9888894789,39.7391746756,36.7474442578,2.97173041782,0.02
 06/25  04:00:00,92.7673104462,19.3722188705,40.7358368509,0.0,2.06121554724,15.9888894789,61.4492657065,58.4575352887,2.97173041782,0.02
 06/25  05:00:00,76.0208941237,13.5160565443,32.3816967914,0.0,2.06121554724,15.9888894789,40.3152858221,37.3235554043,2.97173041782,0.02
 06/25  06:00:00,86.967243312,22.0138850801,46.3189981814,0.0,2.06121554724,15.9888894789,67.4744178332,64.4826874154,2.97173041782,0.02
 06/25  07:00:00,82.2593158411,18.8842661706,44.857531644,0.0,2.06121554724,15.9888894789,49.2956195432,46.3038891254,2.97173041782,0.02
 06/25  08:00:00,126.75552769,23.5416748079,56.7709397365,0.0,4.12243109448,41.7362269337,52.3028210299,47.3299370002,4.9528840297,0.02
 06/25  09:00:00,112.467832059,19.3086522061,46.8331087272,0.0,4.12243109448,41.7362269337,40.2163843748,35.2435003451,4.9528840297,0.02
 06/25  10:00:00,123.952296121,23.3719203937,54.137462481,0.0,4.12243109448,41.7362269337,48.9477696872,43.9748856576,4.9528840297,0.02
 06/25  11:00:00,110.541170243,19.0540205848,45.161078428,0.0,4.12243109448,41.7362269337,42.1839181169,37.2110340872,4.9528840297,0.02
 06/25  12:00:00,123.437189299,23.3719203937,53.6223555504,0.0,4.12243109448,41.7362269337,58.0664850792,53.0936010495,4.9528840297,0.02
 06/25  13:00:00,110.314127874,18.9691433777,45.018913154,0.0,4.12243109448,41.7362269337,43.2745568072,38.3016727775,4.9528840297,0.02
 06/25  14:00:00,128.285150918,23.7963064292,58.0459310182,0.0,4.12243109448,41.7362269337,46.4284938105,41.4556097808,4.9528840297,0.02
 06/25  15:00:00,107.610040993,18.6296345493,42.6543350133,0.0,4.12243109448,41.7362269337,52.1970500327,38.6424612611,4.9528840297,8.60170474195
 06/25  16:00:00,107.937730906,23.7963064292,54.5562033482,0.0,4.12243109448,24.8785346261,66.9953556434,62.0224716137,4.9528840297,0.02
 06/25  17:00:00,71.3207988798,16.0304069432,36.8429788755,0.0,2.06121554724,15.9888894789,47.8002142697,44.8084838519,2.97173041782,0.02
 06/25  18:00:00,87.9737828317,21.2713007589,48.1148585825,0.0,2.06121554724,15.9888894789,58.915885746,55.9241553281,2.97173041782,0.02
 06/25  19:00:00,67.7732527553,14.9376585223,34.4115496865,0.0,2.06121554724,15.9888894789,42.3863380202,39.3946076024,2.97173041782,0.02
 06/25  20:00:00,98.0764867546,20.6771603092,44.7167030412,0.0,2.06121554724,15.9888894789,58.0932338873,55.1015034695,2.97173041782,0.02
 06/25  21:00:00,81.3328352632,14.4814891546,34.3556700482,0.0,2.06121554724,15.9888894789,39.8688988091,36.8771683913,2.97173041782,0.02
 06/25  22:00:00,102.792497966,21.4410551731,48.6688194482,0.0,2.06121554724,15.9888894789,63.4922848868,60.500554469,2.97173041782,0.02
 06/25  23:00:00,76.1801081088,13.6327170836,30.0517150121,0.0,2.06121554724,15.9888894789,43.2041904505,40.2124600327,2.97173041782,0.02
 06/25  24:00:00,100.5754977,21.1015463447,46.7913280459,0.0,2.06121554724,15.9888894789,65.8723219488,62.880591531,2.97173041782,0.02
 06/26  01:00:00,84.1354858647,15.0225357294,34.5326902499,0.0,4.12243109448,15.9888894789,43.7252132052,40.7334827874,2.97173041782,0.02
 06/26  02:00:00,104.975882572,21.4410551731,48.7909886209,0.0,4.12243109448,15.9888894789,65.7605159953,62.7687855775,2.97173041782,0.02
 06/26  03:00:00,78.5109509861,14.1737636584,29.7569274474,0.0,4.12243109448,15.9888894789,47.1390797622,44.1473493444,2.97173041782,0.02
 06/26  04:00:00,144.645712728,28.220302747,64.3206447289,0.0,12.3672932834,24.9413748627,79.2197992956,74.2469152659,4.9528840297,0.02
 06/26  05:00:00,145.404879809,28.2180586115,63.8504010185,3.58082158563,12.3672932834,24.9413748627,136.491906931,131.519022901,4.9528840297,0.02
 06/26  06:00:00,202.812015386,29.0753350008,76.6391967959,0.942237313508,24.7345865669,70.7195625826,101.244523569,91.3187555098,9.90576805939,0.02
 06/26  07:00:00,239.09071615,29.375691,79.3912191799,0.126372833341,37.1018798503,92.3937384068,77.8425306778,67.9167626184,9.90576805939,0.02
 06/26  08:00:00,253.360412935,29.6487050431,81.4539320517,0.0172657543641,37.1018798503,104.434947198,67.8942910579,57.9685229985,9.90576805939,0.02
 06/26  09:00:00,267.148936157,29.9119596788,82.954900757,0.0,37.1018798503,116.476155989,68.8544296969,50.329483403,9.90576805939,8.61917823444
 06/26  10:00:00,268.15229702,30.0903326919,83.7794157814,0.0,37.1018798503,116.476155989,55.760976424,45.8352083646,9.90576805939,0.02
 06/26  11:00:00,268.497132861,30.1901137184,84.0242312983,0.0,37.1018798503,116.476155989,53.402273455,43.4765053956,9.90576805939,0.02
 06/26  12:00:00,259.198748997,30.2991429268,86.658498215,0.0,37.1018798503,104.434947198,56.1436637004,37.6176255884,9.90576805939,8.62027005259
 06/26  13:00:00,274.431225233,30.5276721502,89.6208295466,0.0,37.1018798503,116.476155989,36.8833717028,26.9576036434,9.90576805939,0.02
 06/26  14:00:00,277.250110428,30.8629195809,92.1045902257,0.0,37.1018798503,116.476155989,30.3509941744,20.425226115,9.90576805939,0.02
 06/26  15:00:00,280.171956716,31.317295256,94.5722006097,0.0,37.1018798503,116.476155989,34.1059633775,15.5789568719,9.90576805939,8.6212384462
 06/26  16:00:00,283.684301701,31.7737482002,97.6286757577,0.0,37.1018798503,116.476155989,22.3712009826,12.4454329232,9.90576805939,0.02
 06/26  17:00:00,287.59049709,32.1411737749,101.168406702,0.0,37.1018798503,116.476155989,17.6225550718,7.69678701246,9.90576805939,0.02
 06/26  18:00:00,175.302609751,28.2032979681,74.0840168471,0.0,24.7345865669,47.5788473902,18.609366105,13.6364820753,4.9528840297,0.02
 06/26  19:00:00,172.72334466,28.1187140236,71.5893315461,0.0,24.7345865669,47.5788473902,28.8969194915,23.9240354618,4.9528840297,0.02
 06/26  20:00:00,166.027519043,28.541067631,71.633086342,0.0,12.3672932834,38.6892022431,40.5133642818,37.521633864,2.97173041782,0.02
 06/26  21:00:00,120.946104575,19.2025556972,47.7466298083,0.0,12.3672932834,27.0668015668,33.3550134424,30.3632830246,2.97173041782,0.02
 06/26  22:00:00,113.01905856,22.7672159136,55.4846344615,0.0,4.12243109448,15.9888894789,43.1946336935,40.2029032757,2.97173041782,0.02
 06/26  23:00:00,96.2124896428,17.5475413997,44.0379505222,0.0,4.12243109448,15.9888894789,34.5313254446,31.5395950268,2.97173041782,0.02
 06/26  24:00:00,109.678005888,22.3216105763,52.5891870851,0.0,4.12243109448,15.9888894789,44.480563757,41.4888333392,2.97173041782,0.02
 06/27  01:00:00,92.286547918,16.95340095,40.7061493076,0.0,4.12243109448,15.9888894789,43.171739715,31.5982986029,2.97173041782,8.60171069429
 06/27  02:00:00,110.226972313,22.4064877834,53.0532764899,0.0,4.12243109448,15.9888894789,45.8029426269,42.8112122091,2.97173041782,0.02
 06/27  03:00:00,90.290565066,16.242599961,39.444336058,0.0,4.12243109448,15.9888894789,35.5823904955,32.5906600777,2.97173041782,0.02
 06/27  04:00:00,146.619218115,28.0505483328,66.4639038673,0.0,12.3672932834,24.9413748627,48.0379649343,43.0650809046,4.9528840297,0.02
 06/27  05:00:00,146.910931239,28.3549086172,67.4621040985,1.33831935069,12.3672932834,24.9413748627,98.5954844155,93.6226003858,4.9528840297,0.02
 06/27  06:00:00,212.732790623,29.6402167687,86.8448990319,0.0924280463321,24.7345865669,70.7195625826,59.1159809642,49.1902129048,9.90576805939,0.02
 06/27  07:00:00,252.894698463,30.2138119896,92.4834534886,0.0,37.1018798503,92.3937384068,32.537394062,22.6116260026,9.90576805939,0.02
 06/27  08:00:00,269.06511891,30.5592941834,96.2653577728,0.0,37.1018798503,104.434947198,22.8816563633,12.9558883039,9.90576805939,0.02
 06/27  09:00:00,286.575296276,31.0542770136,101.238951616,0.0,37.1018798503,116.476155989,16.212673044,6.28690498462,9.90576805939,0.02
 06/27  10:00:00,289.950913813,31.5400903515,104.128201433,0.0,37.1018798503,116.476155989,22.0709303647,3.54284135636,9.90576805939,8.62232094899
 06/27  11:00:00,293.957410978,32.0509499652,107.623740523,0.0,37.1018798503,116.476155989,11.6545617927,1.72879373334,9.90576805939,0.02
 06/27  12:00:00,286.516028109,32.5190247417,111.755928624,0.0,37.1018798503,104.434947198,10.473968361,0.548200301605,9.90576805939,0.02
 06/27  13:00:00,302.375236257,33.0120018264,115.080422194,0.0,37.1018798503,116.476155989,18.6939282593,0.166575767609,9.90576805939,8.62158443229
 06/27  14:00:00,304.66934219,33.4348887989,116.951913633,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/27  15:00:00,305.398121686,33.8853604082,117.230350037,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/27  16:00:00,307.21889411,34.2560254938,118.68090545,0.0,37.1018798503,116.476155989,18.5240164009,0.0,9.90576805939,8.6182483415
 06/27  17:00:00,306.6114518,34.4218216795,117.908713779,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/27  18:00:00,182.684859181,28.3126826981,81.4036319706,0.0,24.7345865669,47.5788473902,5.16729525403,0.194411224331,4.9528840297,0.02
 06/27  19:00:00,179.31335416,28.1495691667,78.1485014317,0.0,24.7345865669,47.5788473902,10.7540030325,5.78111900284,4.9528840297,0.02
 06/27  20:00:00,172.743621002,28.568489649,78.3217826675,0.0,12.3672932834,38.6892022431,20.4878947287,17.4961643108,2.97173041782,0.02
 06/27  21:00:00,128.391405766,20.18965072,54.1814768671,0.0,12.3672932834,27.0668015668,22.1171467154,19.1254162976,2.97173041782,0.02
 06/27  22:00:00,107.31892238,19.6269417327,53.0182470543,0.0,4.12243109448,15.9888894789,23.6306853001,20.6389548823,2.97173041782,0.02
 06/27  23:00:00,114.553340558,22.6186808011,57.1674524904,0.0,4.12243109448,15.9888894789,32.5994227394,29.6076923215,2.97173041782,0.02
 06/27  24:00:00,100.476769775,18.322000294,47.5044042621,0.0,4.12243109448,15.9888894789,28.1335448624,25.1418144446,2.97173041782,0.02
 06/28  01:00:00,111.850448826,21.9503184157,55.1562915719,0.0,4.12243109448,15.9888894789,35.597898906,32.6061684882,2.97173041782,0.02
 06/28  02:00:00,96.7470613891,17.9188335603,44.1778626181,0.0,4.12243109448,15.9888894789,32.0785142908,29.086783873,2.97173041782,0.02
 06/28  03:00:00,106.935270175,21.3137393624,50.8776919147,0.0,4.12243109448,15.9888894789,39.8765645658,36.884834148,2.97173041782,0.02
 06/28  04:00:00,149.049069495,28.1566448417,68.7876592524,0.0,12.3672932834,24.9413748627,42.799017975,37.8261339453,4.9528840297,0.02
 06/28  05:00:00,147.939089011,28.5384317061,68.8855168673,0.75954166592,12.3672932834,24.9413748627,93.1528929352,88.1800089055,4.9528840297,0.02
 06/28  06:00:00,213.455528546,30.0317135415,87.2086239759,0.0599445480901,24.7345865669,70.7195625826,59.0150373716,49.0892693122,9.90576805939,0.02
 06/28  07:00:00,253.672648399,30.6567332098,92.8184754981,0.0,37.1018798503,92.3937384068,32.4841913838,22.5584233244,9.90576805939,0.02
 06/28  08:00:00,270.489591649,31.1668750351,97.0822421554,0.0,37.1018798503,104.434947198,29.5722961098,11.0496260883,9.90576805939,8.61690196207
 06/28  09:00:00,287.566127752,31.7698665304,101.514252403,0.0,37.1018798503,116.476155989,15.6224510229,5.69668296347,9.90576805939,0.02
 06/28  10:00:00,292.762404058,32.301970688,106.177838741,0.0,37.1018798503,116.476155989,13.5042429986,3.57847493926,9.90576805939,0.02
 06/28  11:00:00,297.832918299,32.8526069961,110.69750849,0.0,37.1018798503,116.476155989,20.9131134908,2.38409017652,9.90576805939,8.62325525486
 06/28  12:00:00,288.347789756,33.2846008039,112.822172616,0.0,37.1018798503,104.434947198,11.6746944219,1.74892636248,9.90576805939,0.02
 06/28  13:00:00,302.660923078,33.7052541484,114.672902684,0.0,37.1018798503,116.476155989,11.1235275189,1.19775945947,9.90576805939,0.02
 06/28  14:00:00,306.409748404,34.1735063289,117.953608505,0.0,37.1018798503,116.476155989,18.9195198706,0.392121389523,9.90576805939,8.62163042168
 06/28  15:00:00,309.028469578,34.5665182258,120.179594471,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/28  16:00:00,309.579286889,34.8147033152,120.482681009,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/28  17:00:00,308.2637942,34.8704244953,119.112426849,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/28  18:00:00,181.484146938,28.314145164,80.2014317883,0.0,24.7345865669,47.5788473902,6.68653906719,1.71365503749,4.9528840297,0.02
 06/28  19:00:00,177.778650616,28.1516934681,76.6116482143,0.0,24.7345865669,47.5788473902,27.0938706656,13.5347518795,4.9528840297,8.60623475646
 06/28  20:00:00,171.675019226,28.5703882776,77.2512785283,0.0,12.3672932834,38.6892022431,28.2975617345,25.3058313167,2.97173041782,0.02
 06/28  21:00:00,128.057491405,20.1896281657,53.8475892152,0.0,12.3672932834,27.0668015668,27.6069485305,24.6152181126,2.97173041782,0.02
 06/28  22:00:00,107.211429553,19.6269417327,52.9107547833,0.0,4.12243109448,15.9888894789,29.7690055797,26.7772751619,2.97173041782,0.02
 06/28  23:00:00,116.556923599,23.4992362043,58.2671122901,0.0,4.12243109448,15.9888894789,41.0354347154,38.0437042976,2.97173041782,0.02
 06/28  24:00:00,99.1553428676,18.2512692881,46.2537089563,0.0,4.12243109448,15.9888894789,33.2847548668,30.293024449,2.97173041782,0.02
 06/29  01:00:00,111.089213151,21.9503184157,54.3950565104,0.0,4.12243109448,15.9888894789,42.8787868772,39.8870564594,2.97173041782,0.02
 06/29  02:00:00,95.7954806622,17.9188335603,43.2262825224,0.0,4.12243109448,15.9888894789,38.2725165012,35.2807860834,2.97173041782,0.02
 06/29  03:00:00,105.564769359,21.2430083565,49.5779227529,0.0,4.12243109448,15.9888894789,46.8757000254,43.8839696075,2.97173041782,0.02
 06/29  04:00:00,148.134822754,28.1566448417,67.8734131751,0.0,12.3672932834,24.9413748627,50.0620648287,45.089180799,4.9528840297,0.02
 06/29  05:00:00,149.395595535,28.5405511316,68.0254490338,0.72483061169,12.3672932834,24.9413748627,99.7637749869,94.7908909572,4.9528840297,0.02
 06/29  06:00:00,212.729861015,29.9883893414,86.5117444562,0.0744814318549,24.7345865669,70.7195625826,61.858513532,51.9327454726,9.90576805939,0.02
 06/29  07:00:00,253.109818595,30.6267226904,92.2856697498,0.0,37.1018798503,92.3937384068,34.8920104205,24.9662423611,9.90576805939,0.02
 06/29  08:00:00,268.051082087,31.1745398154,94.6360493145,0.0,37.1018798503,104.434947198,25.3896809123,15.4639128529,9.90576805939,0.02
 06/29  09:00:00,280.609801533,31.3222401052,95.0054861272,0.0,37.1018798503,116.476155989,31.6199640152,13.095179033,9.90576805939,8.61901692281
 06/29  10:00:00,278.300739512,31.3223790922,92.6958295746,0.0,37.1018798503,116.476155989,23.8675497549,13.9417816955,9.90576805939,0.02
 06/29  11:00:00,272.230619741,31.2195060981,86.7283490749,0.0,37.1018798503,116.476155989,39.4489285014,29.523160442,9.90576805939,0.02
 06/29  12:00:00,267.027697305,31.3477272583,93.4388651374,0.0,37.1018798503,104.434947198,41.9847696065,23.4588877134,9.90576805939,8.62011383365
 06/29  13:00:00,290.28293272,31.6990324938,104.301192159,0.0,37.1018798503,116.476155989,13.6396206623,3.71385260292,9.90576805939,0.02
 06/29  14:00:00,294.86997153,32.1834057096,108.403988861,0.0,37.1018798503,116.476155989,11.7295415431,1.80377348367,9.90576805939,0.02
 06/29  15:00:00,298.090530496,32.7361356119,111.071940804,0.0,37.1018798503,116.476155989,19.5496088667,1.02278256333,9.90576805939,8.62105824402
 06/29  16:00:00,299.216012904,33.2084399412,111.725700137,0.0,37.1018798503,116.476155989,10.1632433293,0.237475269905,9.90576805939,0.02
 06/29  17:00:00,297.158002007,33.4855766012,109.391521399,0.0,37.1018798503,116.476155989,11.1278551478,1.20208708843,9.90576805939,0.02
 06/29  18:00:00,177.946427175,28.2932830627,76.6378549673,0.0,24.7345865669,47.5788473902,11.0170906386,6.04420660889,4.9528840297,0.02
 06/29  19:00:00,175.333796391,28.1256322209,74.1928709458,0.0,24.7345865669,47.5788473902,16.1002479885,11.1273639588,4.9528840297,0.02
 06/29  20:00:00,168.623717323,28.545272276,74.2250859021,0.0,12.3672932834,38.6892022431,24.4566848867,21.4649544689,2.97173041782,0.02
 06/29  21:00:00,122.650221886,19.3086522061,49.3446539257,0.0,12.3672932834,27.0668015668,23.215737096,20.2240066782,2.97173041782,0.02
 06/29  22:00:00,114.424442463,22.8520931207,56.80514149,0.0,4.12243109448,15.9888894789,33.4337906973,30.4420602795,2.97173041782,0.02
 06/29  23:00:00,95.4496071953,17.229251873,43.5933579341,0.0,4.12243109448,15.9888894789,26.5610344126,23.5693039948,2.97173041782,0.02
 06/29  24:00:00,111.917797699,22.4064877834,54.7441020216,0.0,4.12243109448,15.9888894789,34.4743886344,31.4826582166,2.97173041782,0.02
 06/30  01:00:00,94.781701609,17.2080325713,42.9466716596,0.0,4.12243109448,15.9888894789,32.4411218154,29.4493913976,2.97173041782,0.02
 06/30  02:00:00,110.606286032,22.4064877834,53.4325903585,0.0,4.12243109448,15.9888894789,55.9895115941,44.4160740937,2.97173041782,8.6017070826
 06/30  03:00:00,91.6081370796,16.95340095,40.0277387709,0.0,4.12243109448,15.9888894789,37.5070313662,34.5153009484,2.97173041782,0.02
 06/30  04:00:00,146.807173417,28.220302747,66.4821048692,0.0,12.3672932834,24.9413748627,55.9611199201,50.9882358904,4.9528840297,0.02
 06/30  05:00:00,149.094954619,28.6848185544,67.1122318223,1.1931385291,12.3672932834,24.9413748627,107.795410181,102.822526151,4.9528840297,0.02
 06/30  06:00:00,208.107952083,29.4382173913,82.5144880522,0.0,24.7345865669,70.7195625826,72.7565578416,62.8307897822,9.90576805939,0.02
 06/30  07:00:00,249.304406987,30.3809487409,88.7260287698,0.0,37.1018798503,92.3937384068,45.7469988041,35.8212307447,9.90576805939,0.02
 06/30  08:00:00,266.596415707,30.9934635231,93.362503079,0.0,37.1018798503,104.434947198,30.9087430736,20.9829750142,9.90576805939,0.02
 06/30  09:00:00,283.467059847,31.5458573209,97.6391572922,0.0,37.1018798503,116.476155989,22.5498042741,12.6240362147,9.90576805939,0.02
 06/30  10:00:00,286.484247346,31.9979974586,100.203624284,0.0,37.1018798503,116.476155989,28.0215937806,9.49374755784,9.90576805939,8.62207816338
 06/30  11:00:00,291.1301882,32.4539689238,104.393517115,0.0,37.1018798503,116.476155989,17.4268003356,7.50103227618,9.90576805939,0.02
 06/30  12:00:00,281.208557585,32.8917590795,106.07574915,0.0,37.1018798503,104.434947198,15.738512279,5.81274421958,9.90576805939,0.02
 06/30  13:00:00,296.529132698,33.357994563,108.888327962,0.0,37.1018798503,116.476155989,24.2027384217,5.67384873759,9.90576805939,8.62312162475
 06/30  14:00:00,298.71941628,33.8326346383,110.60425269,0.0,37.1018798503,116.476155989,14.4331151967,4.50734713727,9.90576805939,0.02
 06/30  15:00:00,300.533640753,34.3089153703,111.942341864,0.0,37.1018798503,116.476155989,13.6869102309,3.7611421715,9.90576805939,0.02
 06/30  16:00:00,302.87350291,34.6088485731,113.982715056,0.0,37.1018798503,116.476155989,12.2542317248,2.32846366543,9.90576805939,0.02
 06/30  17:00:00,301.408673163,34.615081329,112.512652717,0.0,37.1018798503,116.476155989,21.0751155319,2.55707906109,9.90576805939,8.61226841142
 06/30  18:00:00,179.885360925,28.3071522557,78.5629293744,0.0,24.7345865669,47.5788473902,17.6133079522,12.6404239225,4.9528840297,0.02
 06/30  19:00:00,176.178960506,28.1418846225,75.0217973758,0.0,24.7345865669,47.5788473902,23.3907728241,18.4178887945,4.9528840297,0.02
 06/30  20:00:00,168.593075863,28.5590912799,74.1806421626,0.0,12.3672932834,38.6892022431,33.7923899221,30.8006595043,2.97173041782,0.02
