Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/30  21:00:00,122.230380079,19.3086522061,48.924821834,0.0,12.3672932834,27.0668015668,32.5321969797,29.5404665619,2.97173041782,0.02
 06/30  22:00:00,114.696364333,23.0430668366,56.8860906272,0.0,4.12243109448,15.9888894789,52.2033330519,49.2116026341,2.97173041782,0.02
 06/30  23:00:00,93.9298600595,17.264617376,42.0382462799,0.0,4.12243109448,15.9888894789,48.366149042,45.3744186241,2.97173041782,0.02
 06/30  24:00:00,109.374539374,22.4064877834,52.2008446829,0.0,4.12243109448,15.9888894789,63.8158580448,60.824127627,2.97173041782,0.02
 07/01  01:00:00,94.2237326403,17.3777869855,42.2189492643,0.0,4.12243109448,15.9888894789,43.2960795027,40.3043490849,2.97173041782,0.02
 07/01  02:00:00,109.106631311,22.4064877834,51.9329366263,0.0,4.12243109448,15.9888894789,50.0144218762,47.0226914584,2.97173041782,0.02
 07/01  03:00:00,87.7103474156,15.9879683397,37.1187510419,0.0,4.12243109448,15.9888894789,35.949939781,32.9582093632,2.97173041782,0.02
 07/01  04:00:00,122.243479014,27.2654341671,60.0077871628,0.0,4.12243109448,16.0517297156,65.017453446,62.0257230282,2.97173041782,0.02
 07/01  05:00:00,123.213668534,27.4776271849,60.765783629,0.0,4.12243109448,16.0517297156,70.8016349646,67.8099045468,2.97173041782,0.02
 07/01  06:00:00,151.938025128,28.9629783091,78.5457142084,0.0,4.12243109448,39.6058045677,50.2044651002,47.2127346824,2.97173041782,0.02
 07/01  07:00:00,194.408393349,28.98565351,86.1748472524,0.8263602913,12.3672932834,65.3531420225,75.190942506,70.2180584763,4.9528840297,0.02
 07/01  08:00:00,206.345801138,28.9970623543,95.814205225,0.222256773151,12.3672932834,68.2430321324,48.9561676067,43.983283577,4.9528840297,0.02
 07/01  09:00:00,243.138123787,29.2784687344,103.528929848,0.00161793770075,16.4897243779,93.1370602926,40.3220331574,23.7885960425,7.92461444751,8.60882266746
 07/01  10:00:00,247.354221957,29.5485571632,107.47650132,0.0,16.4897243779,93.1370602926,25.4401512624,17.4955368149,7.92461444751,0.02
 07/01  11:00:00,249.895395348,29.7554030543,109.81083656,0.0,16.4897243779,93.1370602926,21.9810144031,14.0363999556,7.92461444751,0.02
 07/01  12:00:00,243.419786325,29.9715372218,112.270671058,0.0,16.4897243779,83.9857416113,19.8008579916,11.8562435441,7.92461444751,0.02
 07/01  13:00:00,244.396388969,30.2127368862,113.006067611,0.0,16.4897243779,83.9857416113,18.1262695954,10.1816551479,7.92461444751,0.02
 07/01  14:00:00,247.083341433,30.5162615318,115.38953322,0.0,16.4897243779,83.9857416113,16.9329038862,8.98828943869,7.92461444751,0.02
 07/01  15:00:00,219.041116332,28.9629783091,107.058535821,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 07/01  16:00:00,221.201302562,28.9629783091,109.21871516,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 07/01  17:00:00,205.879710741,28.9629783091,106.30372512,0.0,12.3672932834,58.1284167478,5.57784772142,0.60496369172,4.9528840297,0.02
 07/01  18:00:00,148.411758028,28.3847148977,82.0172769696,0.0,12.3672932834,24.9413748627,17.9666869386,4.41209482228,4.9528840297,8.60170808658
 07/01  19:00:00,141.834514165,28.1286269869,75.6961210955,0.0,12.3672932834,24.9413748627,21.820302605,16.8474185753,4.9528840297,0.02
 07/01  20:00:00,137.610625822,28.5469600256,74.0934071606,0.0,4.12243109448,16.0517297156,39.0937975882,36.1020671703,2.97173041782,0.02
 07/01  21:00:00,97.2689285138,17.5475413997,45.0943897816,0.0,4.12243109448,15.9888894789,29.7460659655,26.7543355477,2.97173041782,0.02
 07/01  22:00:00,113.895745604,22.9369703278,56.1915675491,0.0,4.12243109448,15.9888894789,42.3878584068,39.396127989,2.97173041782,0.02
 07/01  23:00:00,93.5460675575,17.229251873,41.6898185203,0.0,4.12243109448,15.9888894789,35.5025854628,32.5108550449,2.97173041782,0.02
 07/01  24:00:00,106.340783648,21.5259323802,50.0710121039,0.0,4.12243109448,15.9888894789,48.9189551571,45.9272247393,2.97173041782,0.02
 07/02  01:00:00,84.6805691432,15.3620445578,36.7994799842,0.0,2.06121554724,15.9888894789,37.4879496407,34.4962192229,2.97173041782,0.02
 07/02  02:00:00,102.46176643,21.3137393624,48.4654036226,0.0,2.06121554724,15.9888894789,54.414556006,51.4228255881,2.97173041782,0.02
 07/02  03:00:00,81.6743771749,14.9376585223,34.2176741506,0.0,2.06121554724,15.9888894789,39.0841929922,36.0924625744,2.97173041782,0.02
 07/02  04:00:00,102.391579875,21.3137393624,48.3952171525,0.0,2.06121554724,15.9888894789,58.2975901989,55.3058597811,2.97173041782,0.02
 07/02  05:00:00,79.9864892747,14.2692961368,33.2215171207,0.0,2.06121554724,15.9888894789,40.5734921128,37.581761695,2.97173041782,0.02
 07/02  06:00:00,89.7242871653,22.4382711156,48.6516559197,0.0,2.06121554724,15.9888894789,62.5008110408,59.509080623,2.97173041782,0.02
 07/02  07:00:00,80.2004318008,18.4598801351,43.2230336251,0.0,2.06121554724,15.9888894789,41.2727455132,38.2810150954,2.97173041782,0.02
 07/02  08:00:00,134.296343111,23.9448415416,63.9085884715,0.0,4.12243109448,41.7362269337,33.9822189324,29.0093349027,4.9528840297,0.02
 07/02  09:00:00,120.753087063,19.3087615191,55.118254525,0.0,4.12243109448,41.7362269337,15.3297732575,10.3568892278,4.9528840297,0.02
 07/02  10:00:00,143.293540181,24.1407437796,72.7098833177,0.0,4.12243109448,41.7362269337,12.9690042808,7.99612025106,4.9528840297,0.02
 07/02  11:00:00,125.458049479,19.3124187095,59.8195597543,0.0,4.12243109448,41.7362269337,11.3926935166,6.41980948687,4.9528840297,0.02
 07/02  12:00:00,146.428034312,24.1440247084,75.841096514,0.0,4.12243109448,41.7362269337,16.4937652892,11.5208812595,4.9528840297,0.02
 07/02  13:00:00,122.445307544,19.3151869148,56.8040496003,0.0,4.12243109448,41.7362269337,17.5865641929,12.6136801632,4.9528840297,0.02
 07/02  14:00:00,138.539084893,24.1526668698,67.9435049115,0.0,4.12243109448,41.7362269337,28.9454569672,23.9725729375,4.9528840297,0.02
 07/02  15:00:00,120.095282554,19.3196658335,54.4495456615,0.0,4.12243109448,41.7362269337,18.6812097423,13.7083257126,4.9528840297,0.02
 07/02  16:00:00,124.365162499,24.1636896728,70.6162519852,0.0,4.12243109448,24.8785346261,11.9739716331,7.00108760336,4.9528840297,0.02
 07/02  17:00:00,93.9108852522,19.3167729322,56.0765942191,0.0,2.06121554724,15.9888894789,10.8848677659,7.89313734806,2.97173041782,0.02
 07/02  18:00:00,110.748700172,24.1453458862,67.9689940884,0.0,2.06121554724,15.9888894789,16.6134375016,13.6217070838,2.97173041782,0.02
 07/02  19:00:00,87.4740509432,18.4290771218,50.5508240772,0.0,2.06121554724,15.9888894789,18.6878241849,15.696093767,2.97173041782,0.02
 07/02  20:00:00,117.443191472,23.2552598544,61.4819397711,0.0,2.06121554724,15.9888894789,32.7857759331,29.7940455153,2.97173041782,0.02
 07/02  21:00:00,94.9857846443,17.4414448908,44.9785583543,0.0,2.06121554724,15.9888894789,29.0462445222,26.0545141044,2.97173041782,0.02
 07/02  22:00:00,111.768890732,22.72477731,56.338121501,0.0,2.06121554724,15.9888894789,42.4969259934,39.5051955756,2.97173041782,0.02
 07/02  23:00:00,89.8482669032,16.3840619728,40.9217918655,0.0,2.06121554724,15.9888894789,31.9029029448,28.911172527,2.97173041782,0.02
 07/02  24:00:00,104.952616309,21.5259323802,50.7440603613,0.0,2.06121554724,15.9888894789,54.2283656839,42.6549312529,2.97173041782,8.60170401318
 07/03  01:00:00,87.8904759425,15.531798972,37.7784168841,0.0,4.12243109448,15.9888894789,37.0569194438,34.065189026,2.97173041782,0.02
 07/03  02:00:00,105.68410697,21.5259323802,49.4143356849,0.0,4.12243109448,15.9888894789,57.5676583001,54.5759278823,2.97173041782,0.02
 07/03  03:00:00,84.7851181423,15.1922901436,35.0125680612,0.0,4.12243109448,15.9888894789,41.7169915468,38.725261129,2.97173041782,0.02
 07/03  04:00:00,144.422521233,28.220302747,64.0974532428,0.0,12.3672932834,24.9413748627,75.4576277508,70.4847437211,4.9528840297,0.02
 07/03  05:00:00,147.524437093,28.3203068714,64.0293075743,3.07005745784,12.3672932834,24.9413748627,130.881937636,125.909053606,4.9528840297,0.02
 07/03  06:00:00,204.203015605,29.1333224204,78.1263531236,0.788093914186,24.7345865669,70.7195625826,92.6559529144,82.730184855,9.90576805939,0.02
 07/03  07:00:00,244.709042879,29.6516237953,84.8552607486,0.00473385985948,37.1018798503,92.3937384068,59.672497927,49.7467298676,9.90576805939,0.02
 07/03  08:00:00,266.106927046,30.1673640177,93.6991151796,0.0,37.1018798503,104.434947198,35.6771312482,25.7513631888,9.90576805939,0.02
 07/03  09:00:00,286.624908156,30.5918205925,101.751039659,0.0,37.1018798503,116.476155989,21.2887698284,11.363001769,9.90576805939,0.02
 07/03  10:00:00,293.141400379,31.0601042836,107.798705047,0.0,37.1018798503,116.476155989,22.7375381585,4.20981119053,9.90576805939,8.62195890859
 07/03  11:00:00,301.683838446,31.6193658438,115.781779795,0.0,37.1018798503,116.476155989,10.4032363344,0.477468275052,9.90576805939,0.02
 07/03  12:00:00,294.244332378,32.2200887691,119.783192748,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/03  13:00:00,306.792837656,32.7830626919,119.726989908,0.0,37.1018798503,116.476155989,18.5287801602,0.0,9.90576805939,8.6230121008
 07/03  14:00:00,286.01648871,32.5996000129,99.134376652,0.0,37.1018798503,116.476155989,16.1186938055,6.19292574607,9.90576805939,0.02
 07/03  15:00:00,272.350308882,32.1338338247,85.9340915636,0.0,37.1018798503,116.476155989,46.1444649642,36.2186969048,9.90576805939,0.02
 07/03  16:00:00,273.767150156,31.8297087352,87.6555018972,0.0,37.1018798503,116.476155989,42.4391734036,32.5134053442,9.90576805939,0.02
 07/03  17:00:00,277.83590158,31.6780860036,91.8769063711,0.0,37.1018798503,116.476155989,37.4159703404,18.8980105743,9.90576805939,8.61219170674
 07/03  18:00:00,171.306317034,28.1151086896,70.1759333962,0.0,24.7345865669,47.5788473902,21.5293272343,16.5564432046,4.9528840297,0.02
 07/03  19:00:00,173.906247164,28.5396150116,72.351355499,0.0,24.7345865669,47.5788473902,23.7001926508,18.7273086211,4.9528840297,0.02
 07/03  20:00:00,160.711153089,27.9020132204,66.9557983351,0.0,12.3672932834,38.6892022431,29.9456184528,26.953888035,2.97173041782,0.02
 07/03  21:00:00,123.012631968,19.5208452238,49.4948810139,0.0,12.3672932834,27.0668015668,25.6928454382,22.7011150203,2.97173041782,0.02
 07/03  22:00:00,110.295382005,22.4064877834,53.1216873786,0.0,4.12243109448,15.9888894789,35.5697791414,32.5780487236,2.97173041782,0.02
 07/03  23:00:00,92.4414385159,17.0382781571,40.7761639811,0.0,4.12243109448,15.9888894789,32.8081596822,29.8164292643,2.97173041782,0.02
 07/03  24:00:00,107.732300555,22.1942947656,50.7707989074,0.0,4.12243109448,15.9888894789,45.3112794479,42.3195490301,2.97173041782,0.02
 07/04  01:00:00,90.3734877346,17.1231553642,40.6845515478,0.0,2.06121554724,15.9888894789,35.6341890182,32.6424586004,2.97173041782,0.02
 07/04  02:00:00,102.799352001,21.3137393624,48.8029897189,0.0,2.06121554724,15.9888894789,47.6912206683,44.6994902505,2.97173041782,0.02
 07/04  03:00:00,85.1392087115,15.9030911326,36.6937051115,0.0,2.06121554724,15.9888894789,38.936047897,35.9443174792,2.97173041782,0.02
 07/04  04:00:00,104.98035944,22.1942947656,50.0800732764,0.0,2.06121554724,15.9888894789,59.2645199764,56.2727895586,2.97173041782,0.02
 07/04  05:00:00,84.0172705825,15.3620445578,36.1361819013,0.0,2.06121554724,15.9888894789,41.1278417704,38.1361113526,2.97173041782,0.02
 07/04  06:00:00,86.4882313655,22.0138850801,45.8399863982,0.0,2.06121554724,15.9888894789,61.5893864909,58.5976560731,2.97173041782,0.02
 07/04  07:00:00,81.7590147507,18.8842661706,44.357230721,0.0,2.06121554724,15.9888894789,47.3957070943,44.4039766765,2.97173041782,0.02
 07/04  08:00:00,126.894095483,23.6477713168,56.8034111918,0.0,4.12243109448,41.7362269337,50.498731943,45.5258479133,4.9528840297,0.02
 07/04  09:00:00,112.954188981,18.9903626795,47.6377553506,0.0,4.12243109448,41.7362269337,35.1062364019,30.1333523722,4.9528840297,0.02
 07/04  10:00:00,135.246787385,24.0297187487,64.7741555677,0.0,4.12243109448,41.7362269337,33.7403000177,28.767415988,4.9528840297,0.02
 07/04  11:00:00,119.806484993,19.3086522061,54.1717617374,0.0,4.12243109448,41.7362269337,20.5796950135,15.6068109838,4.9528840297,0.02
 07/04  12:00:00,139.727930573,24.1361698987,69.1488475556,0.0,4.12243109448,41.7362269337,27.9882257607,14.4336422132,4.9528840297,8.60169951779
 07/04  13:00:00,120.441957628,19.309853076,54.8060335787,0.0,4.12243109448,41.7362269337,14.6347689845,9.66188495477,4.9528840297,0.02
 07/04  14:00:00,138.223634821,24.1420723398,67.6386495063,0.0,4.12243109448,41.7362269337,16.8844473768,11.9115633471,4.9528840297,0.02
 07/04  15:00:00,118.968957762,19.3137441912,53.3291427248,0.0,4.12243109448,41.7362269337,16.7910629201,11.8181788904,4.9528840297,0.02
 07/04  16:00:00,114.454277683,24.1438754773,60.7251816496,0.0,4.12243109448,24.8785346261,36.2923805828,31.3194965531,4.9528840297,0.02
 07/04  17:00:00,80.460108765,18.4280968029,43.5378626285,0.0,2.06121554724,15.9888894789,46.132201524,43.1404711062,2.97173041782,0.02
 07/04  18:00:00,94.7822945483,22.9369703278,53.2343328551,0.0,2.06121554724,15.9888894789,62.6181815377,59.6264511198,2.97173041782,0.02
 07/04  19:00:00,73.0981248838,16.3840619728,38.2666504739,0.0,2.06121554724,15.9888894789,46.0150773368,43.023346919,2.97173041782,0.02
 07/04  20:00:00,102.600964109,21.5259323802,48.3924088332,0.0,2.06121554724,15.9888894789,62.418988373,59.4272579551,2.97173041782,0.02
 07/04  21:00:00,83.9166681114,15.4469217649,35.9507023675,0.0,2.06121554724,15.9888894789,45.8593104447,42.8675800269,2.97173041782,0.02
 07/04  22:00:00,102.192462694,21.5259323802,47.9839074513,0.0,2.06121554724,15.9888894789,66.1303724866,63.1386420687,2.97173041782,0.02
 07/04  23:00:00,80.9944635742,15.0225357294,33.4528838883,0.0,2.06121554724,15.9888894789,46.1014625339,43.1097321161,2.97173041782,0.02
 07/04  24:00:00,99.5766015801,21.1015463447,45.7924323856,0.0,2.06121554724,15.9888894789,68.0015965083,65.0098660905,2.97173041782,0.02
 07/05  01:00:00,84.7548057341,15.2771673507,34.8973789352,0.0,4.12243109448,15.9888894789,47.0850152598,44.093284842,2.97173041782,0.02
 07/05  02:00:00,104.220887323,21.5259323802,47.9511165923,0.0,4.12243109448,15.9888894789,68.8398676447,65.8481372268,2.97173041782,0.02
 07/05  03:00:00,81.7496672671,14.7679041081,32.4015036964,0.0,4.12243109448,15.9888894789,48.5994233437,45.6076929259,2.97173041782,0.02
 07/05  04:00:00,141.076328032,27.7959167115,61.1756464774,0.0,12.3672932834,24.9413748627,82.8930166486,77.9201326189,4.9528840297,0.02
 07/05  05:00:00,150.237334885,28.6582898729,65.3652780613,4.10900209111,12.3672932834,24.9413748627,135.070394978,130.097510948,4.9528840297,0.02
 07/05  06:00:00,201.988979691,29.0557143884,75.7900071343,0.988012285454,24.7345865669,70.7195625826,99.7111304011,89.7853623417,9.90576805939,0.02
 07/05  07:00:00,239.098547841,29.436312537,79.3524004708,0.112407471882,37.1018798503,92.3937384068,76.0735461716,66.1477781122,9.90576805939,0.02
 07/05  08:00:00,255.071399905,29.6999734584,83.1174653897,0.0134662474337,37.1018798503,104.434947198,62.3940333952,52.4682653358,9.90576805939,0.02
 07/05  09:00:00,269.765623832,29.9407127431,85.5429072091,0.0,37.1018798503,116.476155989,60.9064356318,42.3819256233,9.90576805939,8.61874194914
 07/05  10:00:00,274.478620488,30.332726469,89.8633727936,0.0,37.1018798503,116.476155989,41.6477683573,31.7220002979,9.90576805939,0.02
 07/05  11:00:00,281.579136102,30.7906087205,96.5057643135,0.0,37.1018798503,116.476155989,27.877177423,17.9514093636,9.90576805939,0.02
 07/05  12:00:00,275.215320962,31.3155574576,101.658716376,0.0,37.1018798503,104.434947198,28.7873180872,10.2616997137,9.90576805939,8.61985031413
 07/05  13:00:00,291.2514903,31.8337716768,105.135030368,0.0,37.1018798503,116.476155989,17.3539327332,7.42816467382,9.90576805939,0.02
 07/05  14:00:00,294.588961078,32.3248013963,107.981587243,0.0,37.1018798503,116.476155989,14.9767251535,5.05095709413,9.90576805939,0.02
 07/05  15:00:00,296.131149786,32.7595281045,109.089211707,0.0,37.1018798503,116.476155989,22.2515587658,3.72505408892,9.90576805939,8.62073661748
 07/05  16:00:00,292.872127411,32.8529021991,105.737380028,0.0,37.1018798503,116.476155989,13.2629210937,3.33715303428,9.90576805939,0.02
 07/05  17:00:00,281.199762527,32.5796549424,94.3392081083,0.0,37.1018798503,116.476155989,22.9853615338,13.0595934744,9.90576805939,0.02
 07/05  18:00:00,169.574701662,28.2031124759,68.3563017802,0.0,24.7345865669,47.5788473902,35.7624575599,30.7895735302,4.9528840297,0.02
 07/05  19:00:00,168.981106953,28.1182448931,67.8475705444,0.0,24.7345865669,47.5788473902,38.1653802096,33.1924961799,4.9528840297,0.02
 07/05  20:00:00,162.992357957,28.5403483671,68.5986521449,0.0,12.3672932834,38.6892022431,50.8287960908,47.837065673,2.97173041782,0.02
 07/05  21:00:00,118.797922303,19.2025556972,45.5984517951,0.0,12.3672932834,27.0668015668,43.4328322641,40.4411018463,2.97173041782,0.02
 07/05  22:00:00,108.784550675,22.5762421976,51.4411007199,0.0,4.12243109448,15.9888894789,58.5471247043,55.5553942864,2.97173041782,0.02
 07/05  23:00:00,92.5667095942,17.3777869855,40.5619253148,0.0,4.12243109448,15.9888894789,47.1789587437,44.1872283259,2.97173041782,0.02
 07/05  24:00:00,108.205126211,22.5762421976,50.861676254,0.0,4.12243109448,15.9888894789,73.66989043,62.0964550103,2.97173041782,8.60170500187
 07/06  01:00:00,86.9423562809,16.0304069432,36.3083206315,0.0,4.12243109448,15.9888894789,49.5396019996,46.5478715817,2.97173041782,0.02
 07/06  02:00:00,102.904002474,21.2713007589,46.8888626243,0.0,4.12243109448,15.9888894789,60.9972210204,58.0054906025,2.97173041782,0.02
 07/06  03:00:00,85.4233028845,15.7333367184,35.086337647,0.0,4.12243109448,15.9888894789,46.1687253243,43.1769949065,2.97173041782,0.02
 07/06  04:00:00,141.938735079,27.7959167115,62.0380529734,0.0,12.3672932834,24.9413748627,66.8681893228,61.8953052931,4.9528840297,0.02
 07/06  05:00:00,149.675134322,28.8814622202,66.2078578237,2.48104895419,12.3672932834,24.9413748627,124.946896871,119.974012841,4.9528840297,0.02
 07/06  06:00:00,202.40699817,29.2317015046,76.6634954736,0.35655492493,24.7345865669,70.7195625826,91.5803226072,81.6545545478,9.90576805939,0.02
 07/06  07:00:00,240.8486293,29.8531746605,80.7943906215,0.00363913511958,37.1018798503,92.3937384068,68.7785505833,58.8527825239,9.90576805939,0.02
 07/06  08:00:00,258.258978252,30.2652971882,85.7532396557,0.0,37.1018798503,104.434947198,52.0741266948,42.1483586355,9.90576805939,0.02
 07/06  09:00:00,277.035910278,30.6461506142,92.1077213404,0.0,37.1018798503,116.476155989,33.4588308655,23.5330628061,9.90576805939,0.02
 07/06  10:00:00,282.815083061,31.0951930215,97.4373112549,0.0,37.1018798503,116.476155989,30.1240900428,11.5965206896,9.90576805939,8.62180129389
 07/06  11:00:00,287.392816786,31.5957763664,101.514360624,0.0,37.1018798503,116.476155989,16.6485579029,6.72278984353,9.90576805939,0.02
 07/06  12:00:00,276.656776225,31.9371809469,102.478556048,0.0,37.1018798503,104.434947198,15.9016076752,5.97583961578,9.90576805939,0.02
 07/06  13:00:00,291.327209861,32.3549753595,104.689460456,0.0,37.1018798503,116.476155989,23.4281535244,4.8996023232,9.90576805939,8.62278314179
 07/06  14:00:00,293.399973985,32.6994717053,106.418002735,0.0,37.1018798503,116.476155989,13.7365524162,3.8107843568,9.90576805939,0.02
 07/06  15:00:00,294.558045282,33.0300895171,107.245585636,0.0,37.1018798503,116.476155989,12.9244319634,2.99866390398,9.90576805939,0.02
 07/06  16:00:00,290.878461626,33.1200301977,103.476503639,0.0,37.1018798503,116.476155989,13.654414352,3.72864629257,9.90576805939,0.02
 07/06  17:00:00,287.40728793,32.9845402513,100.141839538,0.0,37.1018798503,116.476155989,25.1773050045,6.65942119175,9.90576805939,8.61211575335
 07/06  18:00:00,172.983204464,28.2038842086,71.7640480825,0.0,24.7345865669,47.5788473902,23.2484534892,18.2755694595,4.9528840297,0.02
 07/06  19:00:00,170.668320702,28.1187961643,69.534251088,0.0,24.7345865669,47.5788473902,33.0571130284,28.0842289987,4.9528840297,0.02
 07/06  20:00:00,164.78916177,28.5405130597,70.3953105671,0.0,12.3672932834,38.6892022431,41.7509213179,38.7591909001,2.97173041782,0.02
 07/06  21:00:00,119.984694348,19.2025556972,46.7852348471,0.0,12.3672932834,27.0668015668,36.2982034862,33.3064730684,2.97173041782,0.02
 07/06  22:00:00,110.576848664,22.6611194047,53.1485226105,0.0,4.12243109448,15.9888894789,52.3760769684,49.3843465505,2.97173041782,0.02
 07/06  23:00:00,93.7774898623,17.4626641926,41.6878294861,0.0,4.12243109448,15.9888894789,43.0082898327,40.0165594149,2.97173041782,0.02
 07/06  24:00:00,108.794396915,22.5762421976,51.4509480295,0.0,4.12243109448,15.9888894789,60.3916524535,57.3999220357,2.97173041782,0.02
 07/07  01:00:00,91.0829213753,17.1231553642,39.3327698315,0.0,4.12243109448,15.9888894789,47.9649012132,44.9731707953,2.97173041782,0.02
 07/07  02:00:00,103.422225382,21.356177966,47.3222091396,0.0,4.12243109448,15.9888894789,62.7560910917,59.7643606739,2.97173041782,0.02
 07/07  03:00:00,88.0729068063,16.6138921216,36.832018447,0.0,4.12243109448,15.9888894789,51.6137193096,48.6219888918,2.97173041782,0.02
 07/07  04:00:00,141.894492241,27.7959167115,61.9938107187,0.0,12.3672932834,24.9413748627,71.7202683916,66.7473843619,4.9528840297,0.02
 07/07  05:00:00,149.24533569,28.9782041269,66.3047234672,1.85764324966,12.3672932834,24.9413748627,128.622520892,123.649636862,4.9528840297,0.02
 07/07  06:00:00,202.286590487,29.3210890181,76.6111938661,0.199061714453,24.7345865669,70.7195625826,93.3650303546,83.4392622952,9.90576805939,0.02
 07/07  07:00:00,242.222493894,30.0009380234,82.024126331,0.0,37.1018798503,92.3937384068,66.0266610615,56.1008930021,9.90576805939,0.02
 07/07  08:00:00,257.348271134,30.311718105,84.7960898384,0.0,37.1018798503,104.434947198,62.2343818783,43.7120837706,9.90576805939,8.61653004836
 07/07  09:00:00,274.223318139,30.7438029027,89.1975438206,0.0,37.1018798503,116.476155989,39.763368951,29.8376008917,9.90576805939,0.02
 07/07  10:00:00,278.798420996,31.1103929492,93.4054827937,0.0,37.1018798503,116.476155989,28.3189184393,18.3931503799,9.90576805939,0.02
 07/07  11:00:00,281.76347338,31.4510633565,96.0296313899,0.0,37.1018798503,116.476155989,33.5652293163,15.036741854,9.90576805939,8.62271940287
 07/07  12:00:00,274.061531234,31.8714410878,99.9491088605,0.0,37.1018798503,104.434947198,19.7458856911,9.82011763167,9.90576805939,0.02
 07/07  13:00:00,290.023044311,32.2647545445,103.475579622,0.0,37.1018798503,116.476155989,15.3611949201,5.43542686074,9.90576805939,0.02
 07/07  14:00:00,292.09749502,32.521661301,105.293235729,0.0,37.1018798503,116.476155989,14.3760806676,4.45031260819,9.90576805939,0.02
 07/07  15:00:00,293.562530047,32.8546832142,106.425508014,0.0,37.1018798503,116.476155989,22.402811281,3.87638415449,9.90576805939,8.62065906707
 07/07  16:00:00,284.222130749,32.6144862769,97.3257876043,0.0,37.1018798503,116.476155989,17.4105948848,7.4848268254,9.90576805939,0.02
 07/07  17:00:00,277.444821801,32.2207195264,90.9431903753,0.0,37.1018798503,116.476155989,25.4364135953,15.5106455359,9.90576805939,0.02
 07/07  18:00:00,168.826448348,28.115123858,67.6960314684,0.0,24.7345865669,47.5788473902,26.73583489,21.7629508603,4.9528840297,0.02
 07/07  19:00:00,171.816353024,28.5395302628,70.261525547,0.0,24.7345865669,47.5788473902,30.5536357907,25.580751761,4.9528840297,0.02
 07/07  20:00:00,158.991487066,27.9020132204,65.2361113885,0.0,12.3672932834,38.6892022431,47.6031272816,36.0252636655,2.97173041782,8.60613319828
 07/07  21:00:00,121.359010188,19.414748715,47.9473526713,0.0,12.3672932834,27.0668015668,32.7099037858,29.718173368,2.97173041782,0.02
 07/07  22:00:00,108.823366165,22.4064877834,51.6496716617,0.0,4.12243109448,15.9888894789,45.5644117962,42.5726813784,2.97173041782,0.02
 07/07  23:00:00,90.1544295281,16.8685237429,38.6589095921,0.0,4.12243109448,15.9888894789,39.9275349086,36.9358044907,2.97173041782,0.02
 07/07  24:00:00,107.814824216,22.4064877834,50.6411297929,0.0,4.12243109448,15.9888894789,57.648118361,54.6563879432,2.97173041782,0.02
 07/08  01:00:00,87.485976165,16.0728455468,36.8095029548,0.0,4.12243109448,15.9888894789,42.334706713,39.3429762952,2.97173041782,0.02
 07/08  02:00:00,107.285025487,22.4064877834,50.1113311673,0.0,4.12243109448,15.9888894789,66.6529870522,63.6612566344,2.97173041782,0.02
 07/08  03:00:00,85.7272912152,15.8182139255,35.3054496698,0.0,4.12243109448,15.9888894789,49.7261019606,46.7343715428,2.97173041782,0.02
 07/08  04:00:00,117.972652937,26.8410481316,56.1613475821,0.0,4.12243109448,16.0517297156,81.7816483283,78.7899179105,2.97173041782,0.02
 07/08  05:00:00,122.218993382,27.4776271849,59.7711089819,0.0,4.12243109448,16.0517297156,84.0735122166,81.0817817988,2.97173041782,0.02
 07/08  06:00:00,148.328928927,28.9629783091,74.936618555,0.0,4.12243109448,39.6058045677,63.294774045,60.3030436272,2.97173041782,0.02
 07/08  07:00:00,186.841330898,28.9676105924,76.5614450698,2.89074352821,12.3672932834,65.3531420225,104.133853492,99.1609694619,4.9528840297,0.02
 07/08  08:00:00,190.761586455,28.9650544595,78.0726231488,2.41164979358,12.3672932834,68.2430321324,95.1802203312,90.2073363015,4.9528840297,0.02
 07/08  09:00:00,221.283470391,29.0286225967,81.1187217689,0.807048422906,16.4897243779,93.1370602926,75.9430592874,67.9984448399,7.92461444751,0.02
 07/08  10:00:00,224.335510065,29.0726939809,84.5602539363,0.373385781324,16.4897243779,93.1370602926,61.9154751802,53.9708607327,7.92461444751,0.02
 07/08  11:00:00,228.295164664,29.1289408511,88.7606122792,0.0764242749588,16.4897243779,93.1370602926,50.6788620588,42.7342476112,7.92461444751,0.02
 07/08  12:00:00,225.356703908,29.2304880862,94.9486167845,0.0,16.4897243779,83.9857416113,45.7997148965,29.2674507644,7.92461444751,8.6076496846
 07/08  13:00:00,230.103747466,29.4280646212,99.4981118023,0.0,16.4897243779,83.9857416113,28.6711357939,20.7265213464,7.92461444751,0.02
 07/08  14:00:00,234.561427295,29.6811336838,103.702772578,0.0,16.4897243779,83.9857416113,22.1010087609,14.1563943134,7.92461444751,0.02
 07/08  15:00:00,213.162850178,28.9629783091,101.180299247,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 07/08  16:00:00,213.957011896,28.9629783091,101.974455519,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 07/08  17:00:00,200.710475433,28.9629783091,101.134503536,0.0,12.3672932834,58.1284167478,5.73104497817,0.75816094847,4.9528840297,0.02
 07/08  18:00:00,145.610990178,28.2020518789,79.3991735134,0.0,12.3672932834,24.9413748627,7.659108695,2.6862246653,4.9528840297,0.02
 07/08  19:00:00,141.321874092,28.1170241078,75.1950851801,0.0,12.3672932834,24.9413748627,15.2978271564,10.3249431267,4.9528840297,0.02
 07/08  20:00:00,137.237731639,28.5397020129,73.727772137,0.0,4.12243109448,16.0517297156,29.5288819892,26.5371515713,2.97173041782,0.02
 07/08  21:00:00,96.280911478,17.4414448908,44.2124702769,0.0,4.12243109448,15.9888894789,28.5901197029,25.5983892851,2.97173041782,0.02
 07/08  22:00:00,109.323760951,21.8442219068,52.7357006365,0.0,4.12243109448,15.9888894789,43.4128173272,40.4210869094,2.97173041782,0.02
 07/08  23:00:00,89.322037225,15.7864305933,38.9553470909,0.0,4.12243109448,15.9888894789,35.5436576737,32.5519272559,2.97173041782,0.02
 07/08  24:00:00,104.128249045,21.356177966,48.0282326079,0.0,4.12243109448,15.9888894789,54.8706524521,51.8789220343,2.97173041782,0.02
 07/09  01:00:00,78.2681074833,13.6009337514,32.1948665429,0.0,2.06121554724,15.9888894789,35.4280595641,32.4363291463,2.97173041782,0.02
 07/09  02:00:00,101.772920518,21.356177966,47.734119599,0.0,2.06121554724,15.9888894789,62.341096464,59.3493660462,2.97173041782,0.02
 07/09  03:00:00,70.1522572025,12.3277756448,25.3521742886,0.0,2.06121554724,15.9888894789,39.9073281879,36.9155977701,2.97173041782,0.02
 07/09  04:00:00,99.6430808222,20.645376977,46.3384492215,0.0,2.06121554724,15.9888894789,63.7921971232,60.8004667053,2.97173041782,0.02
 07/09  05:00:00,70.994469835,12.4975300591,26.0246324174,0.0,2.06121554724,15.9888894789,44.3849794986,41.3932490808,2.97173041782,0.02
 07/09  06:00:00,91.0048471058,22.8626571511,49.5078300084,0.0,2.06121554724,15.9888894789,80.4937112416,68.921595935,2.97173041782,8.60038488883
 07/09  07:00:00,81.9918157121,18.8842661706,44.5900317265,0.0,2.06121554724,15.9888894789,49.3390642064,46.3473337885,2.97173041782,0.02
 07/09  08:00:00,126.794558068,23.3577741925,56.9938710638,0.0,4.12243109448,41.7362269337,44.529454172,39.5565701423,4.9528840297,0.02
 07/09  09:00:00,119.703979824,19.7330382416,53.6448709054,0.0,4.12243109448,41.7362269337,26.8309106362,21.8580266065,4.9528840297,0.02
 07/09  10:00:00,132.882614611,23.713831415,62.7258705083,0.0,4.12243109448,41.7362269337,27.4082824401,22.4353984104,4.9528840297,0.02
 07/09  11:00:00,122.493397928,19.7347426334,56.4325847264,0.0,4.12243109448,41.7362269337,19.4793168257,14.506432796,4.9528840297,0.02
 07/09  12:00:00,136.373615672,23.71475088,66.2159521966,0.0,4.12243109448,41.7362269337,19.2061235502,14.2332395205,4.9528840297,0.02
 07/09  13:00:00,125.221243865,19.7348981563,59.1602752189,0.0,4.12243109448,41.7362269337,15.8480687688,10.8751847391,4.9528840297,0.02
 07/09  14:00:00,139.250766949,23.7214820683,69.0863723509,0.0,4.12243109448,41.7362269337,17.1225733901,12.1496893604,4.9528840297,0.02
 07/09  15:00:00,127.571176542,19.7417089957,61.5033971105,0.0,4.12243109448,41.7362269337,11.1181341202,6.14525009054,4.9528840297,0.02
 07/09  16:00:00,122.842435274,23.7330472849,69.5241678095,0.0,4.12243109448,24.8785346261,14.5080089793,9.53512494958,4.9528840297,0.02
 07/09  17:00:00,98.2820204064,19.7387756222,60.0257273809,0.0,2.06121554724,15.9888894789,15.9856688358,12.993938418,2.97173041782,0.02
 07/09  18:00:00,108.311756848,23.7172747676,65.9601226158,0.0,2.06121554724,15.9888894789,19.4372353545,16.4455049366,2.97173041782,0.02
 07/09  19:00:00,90.8610134272,18.8525793518,53.5142850965,0.0,2.06121554724,15.9888894789,19.0806599951,16.0889295773,2.97173041782,0.02
 07/09  20:00:00,113.243807709,22.72477731,57.8130393491,0.0,2.06121554724,15.9888894789,32.5812989105,29.5895684927,2.97173041782,0.02
 07/09  21:00:00,93.5133663622,16.9852755231,43.9856786805,0.0,2.06121554724,15.9888894789,31.0817456876,28.0900152698,2.97173041782,0.02
 07/09  22:00:00,103.930443218,21.3844703684,49.8633501977,0.0,2.06121554724,15.9888894789,45.108961742,42.1172313242,2.97173041782,0.02
 07/09  23:00:00,87.993093924,15.7864305933,39.6876195622,0.0,2.06121554724,15.9888894789,32.6284493075,29.6367188897,2.97173041782,0.02
 07/09  24:00:00,106.683682884,21.7805640015,52.220496199,0.0,2.06121554724,15.9888894789,49.528853098,46.5371226801,2.97173041782,0.02
 07/10  01:00:00,85.8480087305,15.14985154,36.1178978815,0.0,4.12243109448,15.9888894789,35.2276626827,32.2359322649,2.97173041782,0.02
 07/10  02:00:00,106.176609242,21.5259323802,49.9068386317,0.0,4.12243109448,15.9888894789,52.1689086778,49.17717826,2.97173041782,0.02
 07/10  03:00:00,85.2782996955,15.14985154,35.5481887948,0.0,4.12243109448,15.9888894789,37.8039970619,34.8122666441,2.97173041782,0.02
 07/10  04:00:00,142.890524156,27.7959167115,62.9898426861,0.0,12.3672932834,24.9413748627,64.7034847703,59.7306007406,4.9528840297,0.02
 07/10  05:00:00,151.351438263,28.670268646,66.9946296776,3.58177514762,12.3672932834,24.9413748627,123.446336592,118.473452562,4.9528840297,0.02
 07/10  06:00:00,205.359456925,29.0823697416,79.4092278016,0.712613551744,24.7345865669,70.7195625826,86.7756566144,76.849888555,9.90576805939,0.02
 07/10  07:00:00,246.26301277,29.519580511,86.5460040105,0.0,37.1018798503,92.3937384068,54.2145391999,44.2887711405,9.90576805939,0.02
 07/10  08:00:00,265.413319446,30.0362813259,93.1365863205,0.0,37.1018798503,104.434947198,43.8402584016,25.3180582528,9.90576805939,8.6164320895
 07/10  09:00:00,285.543842402,30.5703683103,100.691511211,0.0,37.1018798503,116.476155989,23.4297989397,13.5040308803,9.90576805939,0.02
 07/10  10:00:00,293.374014091,31.093993408,107.997484883,0.0,37.1018798503,116.476155989,13.7949926397,3.86922458029,9.90576805939,0.02
 07/10  11:00:00,297.081259895,31.6016184232,111.196874577,0.0,37.1018798503,116.476155989,19.5452199158,1.01687486076,9.90576805939,8.6225769956
 07/10  12:00:00,287.667228978,32.1145601938,113.311697687,0.0,37.1018798503,104.434947198,10.3859850497,0.460216990329,9.90576805939,0.02
 07/10  13:00:00,304.655210972,32.7313836714,117.641128339,0.0,37.1018798503,116.476155989,9.96025423112,0.0344861717327,9.90576805939,0.02
 07/10  14:00:00,308.283524745,33.3095501241,120.691387579,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/10  15:00:00,312.427137318,33.9759077668,124.168899944,0.0,37.1018798503,116.476155989,18.5262919222,0.0,9.90576805939,8.62052386281
 07/10  16:00:00,313.810086619,34.4014963696,125.126742863,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/10  17:00:00,311.137363831,34.4331673155,122.423290896,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/10  18:00:00,183.587056929,28.3192021534,82.3810908103,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/10  19:00:00,176.564679152,28.1540252845,75.3953594704,0.0,24.7345865669,47.5788473902,9.83683973967,4.86395570997,4.9528840297,0.02
 07/10  20:00:00,167.385620453,28.5713228353,72.9609374837,0.0,12.3672932834,38.6892022431,41.0979808356,29.5201560537,2.97173041782,8.60609436402
 07/10  21:00:00,124.086398124,20.1896724665,49.876448584,0.0,12.3672932834,27.0668015668,33.0895538724,30.0978234546,2.97173041782,0.02
 07/10  22:00:00,102.658164909,19.5915762298,48.392855668,0.0,4.12243109448,15.9888894789,34.8671943529,31.8754639351,2.97173041782,0.02
 07/10  23:00:00,106.668194049,21.667394392,50.2569614543,0.0,4.12243109448,15.9888894789,46.0788284342,43.0870980164,2.97173041782,0.02
 07/10  24:00:00,95.4244351239,18.1451727792,42.6288978394,0.0,4.12243109448,15.9888894789,40.7310796613,37.7393492435,2.97173041782,0.02
 07/11  01:00:00,106.320117515,21.7805640015,49.7957154318,0.0,4.12243109448,15.9888894789,55.1171943867,52.1254639689,2.97173041782,0.02
 07/11  02:00:00,93.6431886306,18.0037107674,40.9891134663,0.0,4.12243109448,15.9888894789,48.636237154,45.6445067362,2.97173041782,0.02
 07/11  03:00:00,101.828070558,21.1015463447,45.9826861842,0.0,4.12243109448,15.9888894789,57.7622251563,54.7704947385,2.97173041782,0.02
 07/11  04:00:00,143.935084475,28.220302747,63.6100172465,0.0,12.3672932834,24.9413748627,68.5573364667,63.584452437,4.9528840297,0.02
 07/11  05:00:00,146.261428175,28.4772689967,63.761404444,1.9179902658,12.3672932834,24.9413748627,124.670925762,119.698041733,4.9528840297,0.02
 07/11  06:00:00,204.853408617,29.2362314484,79.3426477888,0.119283914961,24.7345865669,70.7195625826,81.8660957084,71.940327649,9.90576805939,0.02
 07/11  07:00:00,249.018100147,29.9725642541,88.8481187949,0.0,37.1018798503,92.3937384068,41.8804206651,31.9546526057,9.90576805939,0.02
 07/11  08:00:00,268.705998619,30.5455704439,95.9199848679,0.0,37.1018798503,104.434947198,23.6998944848,13.7741264254,9.90576805939,0.02
 07/11  09:00:00,286.728622687,31.0976993783,101.348875126,0.0,37.1018798503,116.476155989,15.7001735364,5.77440547697,9.90576805939,0.02
 07/11  10:00:00,292.898519621,31.6326320745,106.983383955,0.0,37.1018798503,116.476155989,20.7726944533,2.24700289771,9.90576805939,8.61992349624
 07/11  11:00:00,297.15457691,32.1417177494,110.730174893,0.0,37.1018798503,116.476155989,11.0646106695,1.13884261012,9.90576805939,0.02
 07/11  12:00:00,289.4119135,32.6801596868,114.490705724,0.0,37.1018798503,104.434947198,10.5986411736,0.672873114207,9.90576805939,0.02
 07/11  13:00:00,305.184452452,33.2693739675,117.632369505,0.0,37.1018798503,116.476155989,18.7294435436,0.201074912685,9.90576805939,8.62260057149
 07/11  14:00:00,306.566541528,33.7977254804,118.486319452,0.0,37.1018798503,116.476155989,10.0356378367,0.109869777278,9.90576805939,0.02
 07/11  15:00:00,311.345418598,34.338926229,122.724115184,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/11  16:00:00,314.148707471,34.7867761597,125.080025361,0.0,37.1018798503,116.476155989,18.5234268826,0.0,9.90576805939,8.61765882322
 07/11  17:00:00,312.37021044,34.8965607552,123.19278013,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/11  18:00:00,183.746968524,28.3194554585,82.8348219404,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/11  19:00:00,179.348576973,28.1571683804,78.1761352845,0.0,24.7345865669,47.5788473902,5.30052244552,0.327638415828,4.9528840297,0.02
 07/11  20:00:00,170.852272187,28.5761794289,76.4227539183,0.0,12.3672932834,38.6892022431,18.1985219491,15.2067915313,2.97173041782,0.02
 07/11  21:00:00,126.906526909,20.1899398858,52.6963142532,0.0,12.3672932834,27.0668015668,23.1250232891,20.1332928712,2.97173041782,0.02
 07/11  22:00:00,105.389262064,19.6269417327,51.088587278,0.0,4.12243109448,15.9888894789,26.4993811419,23.5076507241,2.97173041782,0.02
 07/11  23:00:00,113.912865445,23.4992362043,55.6230540999,0.0,4.12243109448,15.9888894789,40.0011391143,37.0094086964,2.97173041782,0.02
 07/11  24:00:00,96.0432641666,18.1451727792,43.2477267082,0.0,4.12243109448,15.9888894789,35.3144142733,32.3226838555,2.97173041782,0.02
 07/12  01:00:00,107.868749248,21.8654412086,51.2594697212,0.0,4.12243109448,15.9888894789,48.657967698,45.6662372802,2.97173041782,0.02
 07/12  02:00:00,96.2443795814,18.2159037851,43.3781111057,0.0,4.12243109448,15.9888894789,41.8742911322,38.8825607144,2.97173041782,0.02
 07/12  03:00:00,106.525248546,21.5259323802,50.2554777887,0.0,4.12243109448,15.9888894789,48.9991011958,46.007370778,2.97173041782,0.02
 07/12  04:00:00,142.227598461,27.4776271849,62.6452063946,0.0,12.3672932834,24.9413748627,51.8283298428,46.8554458131,4.9528840297,0.02
 07/12  05:00:00,152.34479334,29.0336157572,70.1104495246,1.09596313996,12.3672932834,24.9413748627,97.5721297148,92.5992456851,4.9528840297,0.02
 07/12  06:00:00,211.61439119,29.4433745119,86.0157707173,0.0,24.7345865669,70.7195625826,57.1598332767,47.2340652173,9.90576805939,0.02
 07/12  07:00:00,254.71738804,30.335758567,94.1841995505,0.0,37.1018798503,92.3937384068,37.0610956236,18.5495435056,9.90576805939,8.60578405861
 07/12  08:00:00,273.046042417,30.9377236698,99.8679127197,0.0,37.1018798503,104.434947198,16.7635515167,6.8377834573,9.90576805939,0.02
 07/12  09:00:00,290.179866224,31.5445393705,104.353357121,0.0,37.1018798503,116.476155989,13.4229475344,3.49717947506,9.90576805939,0.02
 07/12  10:00:00,296.86321395,32.1543113092,110.426352913,0.0,37.1018798503,116.476155989,10.9110482721,0.985280212725,9.90576805939,0.02
 07/12  11:00:00,303.125234829,32.7282756374,116.114227148,0.0,37.1018798503,116.476155989,18.5334410682,0.00519116999785,9.90576805939,8.62248183886
 07/12  12:00:00,293.168415123,33.2228144357,117.704632831,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/12  13:00:00,308.340361273,33.7490200189,120.308628788,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  14:00:00,311.491125787,34.3279237561,122.880624923,0.0,37.1018798503,116.476155989,18.5272298171,0.0,9.90576805939,8.62146175775
 07/12  15:00:00,315.952364729,34.9271484894,126.742912916,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  16:00:00,315.193276201,35.2531646437,125.65825508,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  17:00:00,313.37749413,35.2353178452,123.861264087,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  18:00:00,184.700957061,28.3206097071,83.5227909653,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/12  19:00:00,179.228908813,28.1566349145,78.0569767079,0.0,24.7345865669,47.5788473902,15.3761414605,1.81717404579,4.9528840297,8.60608338505
 07/12  20:00:00,170.748238552,28.5738521652,76.3210422531,0.0,12.3672932834,38.6892022431,22.3845180992,19.3927876813,2.97173041782,0.02
 07/12  21:00:00,125.749585527,20.1895995696,51.5397182265,0.0,12.3672932834,27.0668015668,26.3250546854,23.3333242676,2.97173041782,0.02
 07/12  22:00:00,104.227304125,19.6269417327,49.9266300223,0.0,4.12243109448,15.9888894789,29.391200189,26.3994697711,2.97173041782,0.02
 07/12  23:00:00,113.154046421,23.4285051984,54.9349667916,0.0,4.12243109448,15.9888894789,40.9567558544,37.9650254365,2.97173041782,0.02
 07/12  24:00:00,96.3093435201,18.1451727792,43.5138067965,0.0,4.12243109448,15.9888894789,34.6117237664,31.6199933486,2.97173041782,0.02
 07/13  01:00:00,107.745566464,21.8654412086,51.1362876953,0.0,4.12243109448,15.9888894789,48.9268178713,45.9350874534,2.97173041782,0.02
 07/13  02:00:00,95.0089068411,18.1451727792,42.2133701515,0.0,4.12243109448,15.9888894789,45.2664085662,42.2746781484,2.97173041782,0.02
 07/13  03:00:00,104.185647581,21.4410551731,48.0007548329,0.0,4.12243109448,15.9888894789,58.3435961039,55.3518656861,2.97173041782,0.02
 07/13  04:00:00,140.718872191,27.6898202026,60.9242879298,0.0,12.3672932834,24.9413748627,69.5679832996,64.5950992699,4.9528840297,0.02
 07/13  05:00:00,148.978768952,29.0450617194,66.1870957045,1.64184745368,12.3672932834,24.9413748627,121.714065963,116.741181934,4.9528840297,0.02
 07/13  06:00:00,204.009599277,29.3571062644,78.4415404912,0.055707423603,24.7345865669,70.7195625826,83.7297078582,73.8039397988,9.90576805939,0.02
 07/13  07:00:00,248.813561304,30.2458005149,88.3703468232,0.0,37.1018798503,92.3937384068,45.893003164,35.9672351046,9.90576805939,0.02
 07/13  08:00:00,270.540716908,30.9299731809,97.370295265,0.0,37.1018798503,104.434947198,22.3872606194,12.46149256,9.90576805939,0.02
 07/13  09:00:00,290.460451319,31.5331898202,104.64521976,0.0,37.1018798503,116.476155989,23.173591139,4.6494111645,9.90576805939,8.6184119151
 07/13  10:00:00,298.179030878,32.0398808274,111.856674995,0.0,37.1018798503,116.476155989,10.8477417831,0.921973723694,9.90576805939,0.02
 07/13  11:00:00,304.03105683,32.6497766166,117.098584791,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  12:00:00,294.443456319,33.1559638003,119.046433785,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/13  13:00:00,308.982776632,33.6728157131,121.027295098,0.0,37.1018798503,116.476155989,18.5283291236,0.0,9.90576805939,8.62256106422
 07/13  14:00:00,315.227398822,34.224656971,126.720236302,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  15:00:00,318.601089465,34.7576991131,129.561002899,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  16:00:00,318.434698388,35.1573134582,128.995513928,0.0,37.1018798503,116.476155989,18.5233563147,0.0,9.90576805939,8.61758825527
 07/13  17:00:00,318.814678558,35.312626416,129.221185206,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  18:00:00,186.043232854,28.3245508994,85.188305003,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/13  19:00:00,179.297446941,28.1625083648,78.1196632632,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/13  20:00:00,172.175554721,28.5814985596,77.7407151397,0.0,12.3672932834,38.6892022431,8.6601509376,5.66842051978,2.97173041782,0.02
 07/13  21:00:00,128.580733542,20.1910015522,54.3694579671,0.0,12.3672932834,27.0668015668,18.2380057167,15.2462752989,2.97173041782,0.02
 07/13  22:00:00,108.206475851,19.7330614711,53.7996812005,0.0,4.12243109448,15.9888894789,19.8816249873,16.8898945695,2.97173041782,0.02
 07/13  23:00:00,117.15380711,23.4992362043,58.863995638,0.0,4.12243109448,15.9888894789,27.8642399093,24.8725094915,2.97173041782,0.02
 07/13  24:00:00,102.571149438,19.2025556972,48.6948605209,0.0,4.12243109448,15.9888894789,25.3072766847,22.3155462668,2.97173041782,0.02
 07/14  01:00:00,113.511537866,22.8308738189,55.9134571854,0.0,4.12243109448,15.9888894789,35.306163367,32.3144329492,2.97173041782,0.02
 07/14  02:00:00,95.1825011368,17.9188335603,42.6133027553,0.0,4.12243109448,15.9888894789,33.5992546664,30.6075242486,2.97173041782,0.02
 07/14  03:00:00,104.422369765,21.2430083565,48.4355229006,0.0,4.12243109448,15.9888894789,46.3930267201,43.4012963022,2.97173041782,0.02
 07/14  04:00:00,145.166858329,28.1566448417,64.9054484747,0.0,12.3672932834,24.9413748627,60.9069423979,55.9340583682,4.9528840297,0.02
 07/14  05:00:00,145.517596215,28.5068648038,64.0195268973,0.88643946427,12.3672932834,24.9413748627,123.620544676,118.647660647,4.9528840297,0.02
 07/14  06:00:00,204.701157129,29.8605208883,78.5975810155,0.0878091390516,24.7345865669,70.7195625826,96.9752980408,78.4678414317,9.90576805939,8.60168854971
 07/14  07:00:00,250.000321852,30.527675971,89.275228131,0.0,37.1018798503,92.3937384068,50.0715245466,40.1457564872,9.90576805939,0.02
 07/14  08:00:00,271.047430367,31.2183466784,97.5886895602,0.0,37.1018798503,104.434947198,27.5390861701,17.6133181107,9.90576805939,0.02
 07/14  09:00:00,289.906668226,31.8632191774,103.761472124,0.0,37.1018798503,116.476155989,19.2771517657,9.35138370628,9.90576805939,0.02
 07/14  10:00:00,298.487714826,32.4699501742,111.735204998,0.0,37.1018798503,116.476155989,13.4438243066,3.51805624724,9.90576805939,0.02
 07/14  11:00:00,304.541489819,32.9995717168,117.259222722,0.0,37.1018798503,116.476155989,19.0541201856,0.525932579738,9.90576805939,8.62241954647
 07/14  12:00:00,297.94728857,33.5165844161,122.189731685,0.0,37.1018798503,104.434947198,9.93706183265,0.0112937732582,9.90576805939,0.02
 07/14  13:00:00,314.440326683,34.1469536748,126.010651008,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  14:00:00,317.773414601,34.7586788846,128.732187641,0.0,37.1018798503,116.476155989,18.5271483395,0.0,9.90576805939,8.62138028016
 07/14  15:00:00,320.470522733,35.3102884135,130.87793261,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  16:00:00,316.547677636,35.5163783357,126.749436291,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  17:00:00,318.476025678,35.5670381677,128.628070828,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  18:00:00,184.377882531,28.3278351632,83.5722257044,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/14  19:00:00,176.917746814,28.1639840512,75.7384757609,0.0,24.7345865669,47.5788473902,13.7634982594,0.204590666544,4.9528840297,8.60602356314
 07/14  20:00:00,168.568283108,28.5819443596,74.133006524,0.0,12.3672932834,38.6892022431,24.9717202432,21.9799898254,2.97173041782,0.02
 07/14  21:00:00,125.689112334,20.1910098353,51.4778372668,0.0,12.3672932834,27.0668015668,25.7223033657,22.7305729479,2.97173041782,0.02
 07/14  22:00:00,104.566231007,19.6269417327,50.2655570643,0.0,4.12243109448,15.9888894789,26.50979876,23.5180683422,2.97173041782,0.02
 07/14  23:00:00,114.109037528,23.5699672103,55.7484960341,0.0,4.12243109448,15.9888894789,39.012717011,36.0209865932,2.97173041782,0.02
 07/14  24:00:00,96.3333198332,18.1451727792,43.5377832445,0.0,4.12243109448,15.9888894789,33.3324317854,30.3407013676,2.97173041782,0.02
 07/15  01:00:00,108.481986069,21.8654412086,51.8727074195,0.0,4.12243109448,15.9888894789,44.9338143239,41.9420839061,2.97173041782,0.02
 07/15  02:00:00,95.7886727434,18.1451727792,42.9931361628,0.0,4.12243109448,15.9888894789,39.9233644591,36.9316340413,2.97173041782,0.02
 07/15  03:00:00,105.29557552,21.5259323802,49.0258056632,0.0,4.12243109448,15.9888894789,52.6256825069,49.6339520891,2.97173041782,0.02
 07/15  04:00:00,121.528587504,27.2654341671,59.2928967032,0.0,4.12243109448,16.0517297156,69.4331771307,66.4414467129,2.97173041782,0.02
 07/15  05:00:00,119.245335355,26.8410481316,57.4340305635,0.0,4.12243109448,16.0517297156,73.3125375048,70.320807087,2.97173041782,0.02
