Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/15  06:00:00,151.41775275,28.9629783091,78.0254429,0.0,4.12243109448,39.6058045677,55.2281730527,52.2364426349,2.97173041782,0.02
 07/15  07:00:00,189.857865491,28.9948854385,81.7644978989,0.676950937821,12.3672932834,65.3531420225,91.8057154323,86.8328314026,4.9528840297,0.02
 07/15  08:00:00,195.873415895,28.9927960218,85.3432580389,0.225107992203,12.3672932834,68.2430321324,75.8893289959,70.9164449662,4.9528840297,0.02
 07/15  09:00:00,232.521619677,29.1808596361,93.0033021931,0.00838042979483,16.4897243779,93.1370602926,50.0922828324,42.1476683849,7.92461444751,0.02
 07/15  10:00:00,238.126475537,29.4607690729,98.3365276811,0.0,16.4897243779,93.1370602926,37.3281468128,29.3835323653,7.92461444751,0.02
 07/15  11:00:00,241.327620943,29.7413357991,101.257112715,0.0,16.4897243779,93.1370602926,44.6872634509,28.1535511118,7.92461444751,8.60909789158
 07/15  12:00:00,236.441689404,29.985532811,105.278596528,0.0,16.4897243779,83.9857416113,29.7371335484,21.7925191009,7.92461444751,0.02
 07/15  13:00:00,238.280547136,30.2303781147,106.872611261,0.0,16.4897243779,83.9857416113,25.739122164,17.7945077165,7.92461444751,0.02
 07/15  14:00:00,238.024964016,30.4534051655,106.394040407,0.0,16.4897243779,83.9857416113,29.0109240231,21.0663095756,7.92461444751,0.02
 07/15  15:00:00,211.659519325,28.9629783091,98.9759156359,0.0,12.3672932834,70.6512738906,14.3260127719,9.3531287422,4.9528840297,0.02
 07/15  16:00:00,210.782727067,28.9629783091,98.0991170087,0.0,12.3672932834,70.6512738906,14.7165056069,9.7436215772,4.9528840297,0.02
 07/15  17:00:00,197.5162484,28.9629783091,97.3560654941,0.0,12.3672932834,58.1284167478,15.1756502497,10.2027662201,4.9528840297,0.02
 07/15  18:00:00,146.762563315,28.2922508223,80.460547638,0.0,12.3672932834,24.9413748627,27.7017002087,22.728816179,4.9528840297,0.02
 07/15  19:00:00,140.983929283,28.1206309233,74.8535334873,0.0,12.3672932834,24.9413748627,36.867196207,31.8943121773,4.9528840297,0.02
 07/15  20:00:00,136.478514429,28.54071963,72.9675372407,0.0,4.12243109448,16.0517297156,49.1523841915,46.1606537737,2.97173041782,0.02
 07/15  21:00:00,96.2471747077,17.4414448908,44.178733437,0.0,4.12243109448,15.9888894789,38.2661058867,35.2743754689,2.97173041782,0.02
 07/15  22:00:00,113.015459135,22.72477731,55.5234749341,0.0,4.12243109448,15.9888894789,53.6095192443,50.6177888265,2.97173041782,0.02
 07/15  23:00:00,90.2111194526,15.7864305933,39.844429248,0.0,4.12243109448,15.9888894789,38.904111811,35.9123813932,2.97173041782,0.02
 07/15  24:00:00,104.980660288,21.4410551731,48.7957665728,0.0,4.12243109448,15.9888894789,61.3843150931,58.3925846753,2.97173041782,0.02
 07/16  01:00:00,81.9240700247,15.1074129365,34.2976129888,0.0,2.06121554724,15.9888894789,45.754919275,42.7631888572,2.97173041782,0.02
 07/16  02:00:00,100.857395998,21.3137393624,46.8610336258,0.0,2.06121554724,15.9888894789,83.0804136167,71.5069861764,2.97173041782,8.60169702241
 07/16  03:00:00,76.3480788233,13.4594717395,30.4162998809,0.0,2.06121554724,15.9888894789,49.4035096935,46.4117792757,2.97173041782,0.02
 07/16  04:00:00,91.1122871251,19.3722188705,39.0808138226,0.0,2.06121554724,15.9888894789,78.9914601092,75.9997296914,2.97173041782,0.02
 07/16  05:00:00,76.9937849994,13.6009337514,30.9205441998,0.0,2.06121554724,15.9888894789,50.6922942787,47.7005638609,2.97173041782,0.02
 07/16  06:00:00,84.7012255503,22.0138850801,44.0529809333,0.0,2.06121554724,15.9888894789,88.6452025989,85.6534721811,2.97173041782,0.02
 07/16  07:00:00,81.5338187211,18.8842661706,44.1320351391,0.0,2.06121554724,15.9888894789,59.4402234993,56.4484930815,2.97173041782,0.02
 07/16  08:00:00,129.166851033,23.7538678257,58.9700707733,0.0,4.12243109448,41.7362269337,56.4074112359,51.4345272062,4.9528840297,0.02
 07/16  09:00:00,116.260988978,19.3086522061,50.6262664488,0.0,4.12243109448,41.7362269337,35.8965113239,30.9236272942,4.9528840297,0.02
 07/16  10:00:00,137.317095232,24.1384565414,66.735726333,0.0,4.12243109448,41.7362269337,32.4749140018,27.5020299721,4.9528840297,0.02
 07/16  11:00:00,120.996971627,19.3107363486,55.3601650179,0.0,4.12243109448,41.7362269337,23.9212933594,18.9484093297,4.9528840297,0.02
 07/16  12:00:00,140.684937996,24.1396279168,70.1023977724,0.0,4.12243109448,41.7362269337,29.3659803039,24.3930962742,4.9528840297,0.02
 07/16  13:00:00,122.553931083,19.3104312197,56.917429643,0.0,4.12243109448,41.7362269337,24.8208328543,19.8479488246,4.9528840297,0.02
 07/16  14:00:00,142.104814302,24.1437573069,71.518144717,0.0,4.12243109448,41.7362269337,30.9077932051,25.9349091755,4.9528840297,0.02
 07/16  15:00:00,122.973045411,19.3153180478,57.3316571609,0.0,4.12243109448,41.7362269337,26.8777445792,21.9048605496,4.9528840297,0.02
 07/16  16:00:00,125.00469723,24.153799272,71.2656779962,0.0,4.12243109448,24.8785346261,31.667953344,26.6950693143,4.9528840297,0.02
 07/16  17:00:00,93.1291971545,19.3127140726,55.2989658815,0.0,2.06121554724,15.9888894789,28.3326675184,25.3409371006,2.97173041782,0.02
 07/16  18:00:00,109.023829467,24.1384546868,66.2510155037,0.0,2.06121554724,15.9888894789,39.7634262625,36.7716958447,2.97173041782,0.02
 07/16  19:00:00,82.5337323108,17.5475413997,46.5154105213,0.0,2.06121554724,15.9888894789,32.5332393503,29.5415089325,2.97173041782,0.02
 07/16  20:00:00,113.248162268,23.0430668366,57.4991045438,0.0,2.06121554724,15.9888894789,48.0066628832,45.0149324653,2.97173041782,0.02
 07/16  21:00:00,89.287564722,16.4547929787,40.2903597348,0.0,2.06121554724,15.9888894789,38.4187742859,35.4270438681,2.97173041782,0.02
 07/16  22:00:00,104.021607645,21.5259323802,49.813052751,0.0,2.06121554724,15.9888894789,54.5014576503,51.5097272325,2.97173041782,0.02
 07/16  23:00:00,85.2711247871,15.531798972,37.2202821742,0.0,2.06121554724,15.9888894789,39.4018708119,36.4101403941,2.97173041782,0.02
 07/16  24:00:00,102.955076972,21.5259323802,48.7465220256,0.0,2.06121554724,15.9888894789,61.8792138248,58.887483407,2.97173041782,0.02
 07/17  01:00:00,84.5298305858,15.1922901436,34.757281229,0.0,4.12243109448,15.9888894789,44.3875365821,41.3958061643,2.97173041782,0.02
 07/17  02:00:00,101.767393709,21.1015463447,45.9220092201,0.0,4.12243109448,15.9888894789,67.8437371394,64.8520067216,2.97173041782,0.02
 07/17  03:00:00,81.0905121303,14.2268575333,32.3067637277,0.0,4.12243109448,15.9888894789,45.9390183009,42.9472878831,2.97173041782,0.02
 07/17  04:00:00,141.778841846,27.9444518239,61.7296253323,0.0,12.3672932834,24.9413748627,85.6213872719,80.6485032422,4.9528840297,0.02
 07/17  05:00:00,149.124776709,28.6040899266,64.3760715052,4.03985054677,12.3672932834,24.9413748627,145.212163008,140.239278978,4.9528840297,0.02
 07/17  06:00:00,200.788883406,29.0503359198,74.820836551,0.762465157968,24.7345865669,70.7195625826,106.157125395,96.231357336,9.90576805939,0.02
 07/17  07:00:00,241.012657339,29.4218327968,81.3764991205,0.0169028501489,37.1018798503,92.3937384068,80.0993126559,61.5878112784,9.90576805939,8.6057333181
 07/17  08:00:00,263.245880439,29.9732300984,91.0322611794,0.0,37.1018798503,104.434947198,44.0218509133,34.0960828539,9.90576805939,0.02
 07/17  09:00:00,284.003036393,30.5080027453,99.2130715727,0.0,37.1018798503,116.476155989,26.056584912,16.1308168526,9.90576805939,0.02
 07/17  10:00:00,290.143490546,30.9565312916,104.904418219,0.0,37.1018798503,116.476155989,19.8343586469,9.90859058756,9.90576805939,0.02
 07/17  11:00:00,293.625715116,31.46409763,107.878909563,0.0,37.1018798503,116.476155989,25.4709517943,6.94282108682,9.90576805939,8.62236264804
 07/17  12:00:00,283.346203268,31.9827679441,109.122477954,0.0,37.1018798503,104.434947198,17.2554422198,7.32967416039,9.90576805939,0.02
 07/17  13:00:00,299.500737388,32.5268222933,112.691213484,0.0,37.1018798503,116.476155989,15.2483299755,5.32256191608,9.90576805939,0.02
 07/17  14:00:00,303.650023477,33.0222214129,116.34524308,0.0,37.1018798503,116.476155989,20.3570094871,1.83173307268,9.90576805939,8.61950835507
 07/17  15:00:00,303.801937672,33.5281011966,115.991546985,0.0,37.1018798503,116.476155989,11.2724833119,1.34671525254,9.90576805939,0.02
 07/17  16:00:00,302.951783638,33.7322484221,114.937688341,0.0,37.1018798503,116.476155989,11.3230948008,1.39732674142,9.90576805939,0.02
 07/17  17:00:00,300.809269413,33.7965166617,112.731846901,0.0,37.1018798503,116.476155989,11.7882861711,1.86251811167,9.90576805939,0.02
 07/17  18:00:00,178.052628053,28.3016591389,76.7356785519,0.0,24.7345865669,47.5788473902,21.3845763668,16.4116923371,4.9528840297,0.02
 07/17  19:00:00,172.683317105,28.1348715117,71.5331518102,0.0,24.7345865669,47.5788473902,45.2967003404,31.7378685156,4.9528840297,8.60594779514
 07/17  20:00:00,165.31287965,28.5531409602,70.9063996909,0.0,12.3672932834,38.6892022431,44.2318484575,41.2401180397,2.97173041782,0.02
 07/17  21:00:00,121.059081328,19.3086522061,47.7535319747,0.0,12.3672932834,27.0668015668,34.9130808177,31.9213503999,2.97173041782,0.02
 07/17  22:00:00,112.894347719,22.9723358307,55.1548060657,0.0,4.12243109448,15.9888894789,47.5848014672,44.5930710494,2.97173041782,0.02
 07/17  23:00:00,92.8852510958,17.264617376,40.9936383869,0.0,4.12243109448,15.9888894789,40.1950136302,37.2032832124,2.97173041782,0.02
 07/17  24:00:00,107.929947008,22.4064877834,50.7562534102,0.0,4.12243109448,15.9888894789,57.1967945669,54.2050641491,2.97173041782,0.02
 07/18  01:00:00,91.8935834653,17.2080325713,40.0585555919,0.0,4.12243109448,15.9888894789,48.5433950241,45.5516646063,2.97173041782,0.02
 07/18  02:00:00,107.362310569,22.4064877834,50.1886169931,0.0,4.12243109448,15.9888894789,67.0847952431,64.0930648253,2.97173041782,0.02
 07/18  03:00:00,82.1781443481,14.9376585223,32.6602273338,0.0,4.12243109448,15.9888894789,46.9489574684,43.9572270506,2.97173041782,0.02
 07/18  04:00:00,142.526896624,28.1354255399,62.286707211,0.0,12.3672932834,24.9413748627,83.696624858,78.7237408283,4.9528840297,0.02
 07/18  05:00:00,144.391015755,28.3191776412,62.1944748009,1.77259942157,12.3672932834,24.9413748627,143.053024678,138.080140648,4.9528840297,0.02
 07/18  06:00:00,200.5924253,29.4424215245,74.751097013,0.243661846122,24.7345865669,70.7195625826,105.618903625,95.693135566,9.90576805939,0.02
 07/18  07:00:00,243.663110513,29.9397432516,83.5259562513,0.0,37.1018798503,92.3937384068,66.2082902471,56.2825221877,9.90576805939,0.02
 07/18  08:00:00,268.166670161,30.5742152078,95.3520159179,0.0,37.1018798503,104.434947198,32.627055764,22.7012877046,9.90576805939,0.02
 07/18  09:00:00,291.784422073,31.2146828073,106.28770966,0.0,37.1018798503,116.476155989,24.0805232094,5.55647057639,9.90576805939,8.61828457364
 07/18  10:00:00,297.288602458,31.800524094,111.205617314,0.0,37.1018798503,116.476155989,11.8687745059,1.94300644653,9.90576805939,0.02
 07/18  11:00:00,301.906072856,32.4362688909,115.187123012,0.0,37.1018798503,116.476155989,10.6382157495,0.712447690088,9.90576805939,0.02
 07/18  12:00:00,288.951597041,33.0193092324,113.69124202,0.0,37.1018798503,104.434947198,10.2015218519,0.275753792468,9.90576805939,0.02
 07/18  13:00:00,300.276912643,33.6221290285,112.372130274,0.0,37.1018798503,116.476155989,20.3048895611,1.77840615246,9.90576805939,8.62071534929
 07/18  14:00:00,299.927773411,33.9279339947,111.71734904,0.0,37.1018798503,116.476155989,11.8349109028,1.90914284341,9.90576805939,0.02
 07/18  15:00:00,295.219538981,34.0714712862,106.865695162,0.0,37.1018798503,116.476155989,13.4380438758,3.51227581644,9.90576805939,0.02
 07/18  16:00:00,290.799112656,34.0354914789,102.481756044,0.0,37.1018798503,116.476155989,26.0340382177,7.51111975336,9.90576805939,8.61715040495
 07/18  17:00:00,290.604071298,33.8584433564,102.46476892,0.0,37.1018798503,116.476155989,18.1488583464,8.22309028702,9.90576805939,0.02
 07/18  18:00:00,172.57804718,28.2088356541,71.3539437614,0.0,24.7345865669,47.5788473902,30.937470397,25.9645863673,4.9528840297,0.02
 07/18  19:00:00,168.440682551,28.1247374185,67.3006736628,0.0,24.7345865669,47.5788473902,49.1600696187,44.187185589,4.9528840297,0.02
 07/18  20:00:00,162.177273331,28.5437422581,67.780193941,0.0,12.3672932834,38.6892022431,62.1175273789,59.125796961,2.97173041782,0.02
 07/18  21:00:00,118.627960585,19.3086522061,45.3224049469,0.0,12.3672932834,27.0668015668,49.3509025774,46.3591721596,2.97173041782,0.02
 07/18  22:00:00,109.68449913,22.8025814165,52.1147110974,0.0,4.12243109448,15.9888894789,66.224114763,63.2323843451,2.97173041782,0.02
 07/18  23:00:00,93.5022355889,17.5475413997,41.3276980375,0.0,4.12243109448,15.9888894789,51.7829643254,48.7912339076,2.97173041782,0.02
 07/18  24:00:00,106.127898738,22.3216105763,49.0390815049,0.0,4.12243109448,15.9888894789,70.6768146047,67.6850841869,2.97173041782,0.02
 07/19  01:00:00,88.409614542,16.8685237429,36.9140946307,0.0,4.12243109448,15.9888894789,55.857133968,52.8654035502,2.97173041782,0.02
 07/19  02:00:00,104.27655163,22.1942947656,47.3150501848,0.0,4.12243109448,15.9888894789,79.7022880607,76.7105576429,2.97173041782,0.02
 07/19  03:00:00,84.2645854753,15.3620445578,34.3222815173,0.0,4.12243109448,15.9888894789,52.6811722391,49.6894418213,2.97173041782,0.02
 07/19  04:00:00,137.975845272,27.5483581908,58.32272228,0.0,12.3672932834,24.9413748627,93.4144325457,88.441548516,4.9528840297,0.02
 07/19  05:00:00,147.380495662,29.1737456651,64.0842656539,2.0177195051,12.3672932834,24.9413748627,152.430036681,147.457152651,4.9528840297,0.02
 07/19  06:00:00,200.298439237,29.2746739303,72.1602355081,0.359117251293,24.7345865669,70.7195625826,114.330211329,104.404443269,9.90576805939,0.02
 07/19  07:00:00,239.516240193,29.9084476334,79.4103757395,0.0,37.1018798503,92.3937384068,88.6896712282,70.1781833858,9.90576805939,8.605719783
 07/19  08:00:00,260.26052168,30.3667209399,87.6534171434,0.0,37.1018798503,104.434947198,50.8873591535,40.9615910941,9.90576805939,0.02
 07/19  09:00:00,280.39371298,30.9237942987,95.1879561755,0.0,37.1018798503,116.476155989,29.5475707083,19.6218026489,9.90576805939,0.02
 07/19  10:00:00,287.217844402,31.4268106908,101.508491759,0.0,37.1018798503,116.476155989,19.1510410696,9.22527301016,9.90576805939,0.02
 07/19  11:00:00,292.821467932,31.9502178253,106.588557953,0.0,37.1018798503,116.476155989,23.3607531298,4.83445786388,9.90576805939,8.62052720658
 07/19  12:00:00,285.958450102,32.5901349736,111.127358664,0.0,37.1018798503,104.434947198,13.0217095938,3.09594153442,9.90576805939,0.02
 07/19  13:00:00,303.400116682,33.2484826927,115.86893203,0.0,37.1018798503,116.476155989,11.4371782679,1.51141020848,9.90576805939,0.02
 07/19  14:00:00,308.060832306,33.8985822463,119.879703311,0.0,37.1018798503,116.476155989,19.0123637715,0.485359248922,9.90576805939,8.62123646319
 07/19  15:00:00,308.64707633,34.3992954725,119.965494826,0.0,37.1018798503,116.476155989,10.0363019669,0.110533907485,9.90576805939,0.02
 07/19  16:00:00,307.447633803,34.6872923785,118.478494798,0.0,37.1018798503,116.476155989,9.94376379048,0.0179957310877,9.90576805939,0.02
 07/19  17:00:00,304.977210578,34.667265442,116.029039401,0.0,37.1018798503,116.476155989,10.2802742554,0.354506195975,9.90576805939,0.02
 07/19  18:00:00,180.439715809,28.3054166162,79.1190088797,0.0,24.7345865669,47.5788473902,11.2361811168,6.26329708713,4.9528840297,0.02
 07/19  19:00:00,175.61777372,28.139267634,74.4632150312,0.0,24.7345865669,47.5788473902,29.7189823907,16.1600718361,4.9528840297,8.60602652492
 07/19  20:00:00,168.155541904,28.5556265709,73.7465813625,0.0,12.3672932834,38.6892022431,32.5941798992,29.6024494814,2.97173041782,0.02
 07/19  21:00:00,124.627184901,20.1892076093,50.4177130471,0.0,12.3672932834,27.0668015668,34.9618438159,31.9701133981,2.97173041782,0.02
 07/19  22:00:00,101.598432312,19.4501142179,47.4745860269,0.0,4.12243109448,15.9888894789,41.8559790677,38.8642486499,2.97173041782,0.02
 07/19  23:00:00,106.038699264,21.667394392,49.6274675643,0.0,4.12243109448,15.9888894789,53.5263205504,50.5345901326,2.97173041782,0.02
 07/19  24:00:00,93.423889598,18.0037107674,40.7698151761,0.0,4.12243109448,15.9888894789,49.6632765321,46.6715461143,2.97173041782,0.02
 07/20  01:00:00,102.913321942,21.4410551731,46.7284294809,0.0,4.12243109448,15.9888894789,67.8774421424,64.8857117245,2.97173041782,0.02
 07/20  02:00:00,92.6809495194,18.0037107674,40.0268751084,0.0,4.12243109448,15.9888894789,55.745521926,52.7537915081,2.97173041782,0.02
 07/20  03:00:00,100.571579154,20.645376977,45.2057332768,0.0,4.12243109448,15.9888894789,68.4610287453,65.4692983274,2.97173041782,0.02
 07/20  04:00:00,142.144182585,28.1354255399,61.9039932437,0.0,12.3672932834,24.9413748627,85.6108583749,80.6379743452,4.9528840297,0.02
 07/20  05:00:00,144.047870493,28.3798922592,62.078678712,1.48453569927,12.3672932834,24.9413748627,140.240996629,135.268112599,4.9528840297,0.02
 07/20  06:00:00,203.954418784,29.5984360885,75.5684335347,0.28313764335,24.7345865669,70.7195625826,100.862443575,90.9366755157,9.90576805939,0.02
 07/20  07:00:00,243.809964655,30.0901879889,83.5223664124,0.0,37.1018798503,92.3937384068,64.5619689293,54.6362008699,9.90576805939,0.02
 07/20  08:00:00,265.137874425,30.5861803702,92.31125573,0.0,37.1018798503,104.434947198,35.2035208623,25.277752803,9.90576805939,0.02
 07/20  09:00:00,284.882192225,31.1191483103,99.4810233029,0.0,37.1018798503,116.476155989,28.0601649014,9.53616476094,9.90576805939,8.61823208107
 07/20  10:00:00,290.938289741,31.7384011939,104.917432221,0.0,37.1018798503,116.476155989,14.0298020753,4.10403401593,9.90576805939,0.02
 07/20  11:00:00,297.273753685,32.3617515278,110.629322168,0.0,37.1018798503,116.476155989,12.4113628382,2.48559477884,9.90576805939,0.02
 07/20  12:00:00,290.852164025,33.0277253024,115.583394933,0.0,37.1018798503,104.434947198,19.7752069003,1.2501961303,9.90576805939,8.61924271057
 07/20  13:00:00,304.081401433,33.6661384913,116.132620753,0.0,37.1018798503,116.476155989,11.0049285856,1.07916052618,9.90576805939,0.02
 07/20  14:00:00,308.038554864,34.3553738888,119.400692038,0.0,37.1018798503,116.476155989,10.4685701635,0.542802104149,9.90576805939,0.02
 07/20  15:00:00,313.745432388,35.0036665519,124.459394565,0.0,37.1018798503,116.476155989,9.92964696493,0.00387890553992,9.90576805939,0.02
 07/20  16:00:00,314.905358264,35.3307679152,125.292735,0.0,37.1018798503,116.476155989,18.523176235,0.0,9.90576805939,8.61740817562
 07/20  17:00:00,311.69444674,35.1444084112,122.269181017,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  18:00:00,181.910004355,28.3125243535,80.7107390022,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/20  19:00:00,177.25366908,28.1475856054,76.0908124509,0.0,24.7345865669,47.5788473902,12.6253716669,7.65248763716,4.9528840297,0.02
 07/20  20:00:00,170.663774102,28.5652688042,76.2451685949,0.0,12.3672932834,38.6892022431,25.7433533901,22.7516229723,2.97173041782,0.02
 07/20  21:00:00,126.247023334,20.1893140158,52.0374377086,0.0,12.3672932834,27.0668015668,27.0918134128,24.100082995,2.97173041782,0.02
 07/20  22:00:00,104.78014045,19.6269417327,50.4794657796,0.0,4.12243109448,15.9888894789,28.9832302575,25.9914998397,2.97173041782,0.02
 07/20  23:00:00,110.335276471,22.5479497952,53.0201200644,0.0,4.12243109448,15.9888894789,42.0122449833,39.0205145654,2.97173041782,0.02
 07/20  24:00:00,95.5289207843,18.1451727792,42.7333834412,0.0,4.12243109448,15.9888894789,39.5568734723,36.5651430545,2.97173041782,0.02
 07/21  01:00:00,106.720901034,21.7805640015,50.1964988151,0.0,4.12243109448,15.9888894789,52.6068622236,49.6151318058,2.97173041782,0.02
 07/21  02:00:00,93.909209342,18.0037107674,41.255133984,0.0,4.12243109448,15.9888894789,47.6689186398,44.677188222,2.97173041782,0.02
 07/21  03:00:00,103.484326597,21.356177966,47.3843103538,0.0,4.12243109448,15.9888894789,57.5683853617,54.5766549439,2.97173041782,0.02
 07/21  04:00:00,141.326584231,27.7959167115,61.4259027377,0.0,12.3672932834,24.9413748627,70.560442405,65.5875583753,4.9528840297,0.02
 07/21  05:00:00,148.542505867,29.0712098881,65.7201584689,1.64637269124,12.3672932834,24.9413748627,130.686572563,125.713688533,4.9528840297,0.02
 07/21  06:00:00,204.838993869,29.3714673847,76.8292702967,0.133843661317,24.7345865669,70.7195625826,100.869218298,82.3621446493,9.90576805939,8.60130558948
 07/21  07:00:00,247.459418625,30.3022336244,86.9597709815,0.0,37.1018798503,92.3937384068,51.8389688753,41.9132008159,9.90576805939,0.02
 07/21  08:00:00,269.357504847,30.986061137,96.1310630357,0.0,37.1018798503,104.434947198,25.2829528529,15.3571847935,9.90576805939,0.02
 07/21  09:00:00,291.426012894,31.587618142,105.556433795,0.0,37.1018798503,116.476155989,14.4364030757,4.51063501634,9.90576805939,0.02
 07/21  10:00:00,296.075258314,32.1329382514,109.659779881,0.0,37.1018798503,116.476155989,11.7343646547,1.80859659533,9.90576805939,0.02
 07/21  11:00:00,300.64125782,32.7406519312,113.617922924,0.0,37.1018798503,116.476155989,20.0264791862,1.49853281082,9.90576805939,8.62217831599
 07/21  12:00:00,295.849404705,33.4586146463,120.149835939,0.0,37.1018798503,104.434947198,10.0101059989,0.0843379394863,9.90576805939,0.02
 07/21  13:00:00,312.391903734,34.0539575147,124.055246645,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  14:00:00,315.399571695,34.5373428849,126.579689354,0.0,37.1018798503,116.476155989,18.5269321371,0.0,9.90576805939,8.62116407774
 07/21  15:00:00,313.040177137,34.9457686277,123.81212588,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  16:00:00,316.413795716,35.3525330739,126.779418241,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  17:00:00,319.805389525,35.5219381247,130.002547132,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  18:00:00,186.19582279,28.3284059675,85.0488113104,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/21  19:00:00,179.162244246,28.1672676875,77.9796873406,0.0,24.7345865669,47.5788473902,14.1841461299,0.625254698824,4.9528840297,8.60600740139
 07/21  20:00:00,169.437105094,28.5857180757,74.998054999,0.0,12.3672932834,38.6892022431,21.3068524064,18.3151219886,2.97173041782,0.02
 07/21  21:00:00,126.063099488,20.1912007138,51.851635236,0.0,12.3672932834,27.0668015668,27.3878849298,24.396154512,2.97173041782,0.02
 07/21  22:00:00,105.128116456,19.6269551622,50.8274292895,0.0,4.12243109448,15.9888894789,29.8456515079,26.85392109,2.97173041782,0.02
 07/21  23:00:00,114.327645527,23.5699672103,55.9671042431,0.0,4.12243109448,15.9888894789,43.4539201658,40.462189748,2.97173041782,0.02
 07/21  24:00:00,96.2766446419,18.1451727792,43.4811082685,0.0,4.12243109448,15.9888894789,36.2826132491,33.2908828313,2.97173041782,0.02
 07/22  01:00:00,107.747924268,21.8654412086,51.1386458266,0.0,4.12243109448,15.9888894789,49.4415183865,46.4497879687,2.97173041782,0.02
 07/22  02:00:00,95.0210154085,18.1451727792,42.2254790404,0.0,4.12243109448,15.9888894789,45.6167133251,42.6249829073,2.97173041782,0.02
 07/22  03:00:00,104.723043027,21.5259323802,48.4532733874,0.0,4.12243109448,15.9888894789,57.4827398774,54.4910094596,2.97173041782,0.02
 07/22  04:00:00,120.483944926,27.2654341671,58.2482543466,0.0,4.12243109448,16.0517297156,77.3057929289,74.3140625111,2.97173041782,0.02
 07/22  05:00:00,117.317968247,26.8410481316,55.5066636809,0.0,4.12243109448,16.0517297156,83.9689691529,80.9772387351,2.97173041782,0.02
 07/22  06:00:00,150.770265964,28.9629783091,75.0287896766,0.0,4.12243109448,39.6058045677,61.6913543467,58.6996239289,2.97173041782,0.02
 07/22  07:00:00,189.526366949,28.9862102987,80.7990489184,1.31957674819,12.3672932834,65.3531420225,91.7711896597,86.7983056301,4.9528840297,0.02
 07/22  08:00:00,197.746494931,28.9854219237,87.1665657279,0.282258636132,12.3672932834,68.2430321324,67.902539073,62.9296550433,4.9528840297,0.02
 07/22  09:00:00,233.970592407,29.1305101366,94.4913546674,0.0196583453807,16.4897243779,93.1370602926,43.4728724994,35.5282580519,7.92461444751,0.02
 07/22  10:00:00,239.91477906,29.3833255024,100.202283908,0.0,16.4897243779,93.1370602926,33.5500263797,25.6054119322,7.92461444751,0.02
 07/22  11:00:00,245.022971912,29.6556106141,105.038186473,0.0,16.4897243779,93.1370602926,35.1721590528,18.6386287508,7.92461444751,8.60891585448
 07/22  12:00:00,240.207787382,29.9149213676,109.115306151,0.0,16.4897243779,83.9857416113,20.0297968347,12.0851823872,7.92461444751,0.02
 07/22  13:00:00,245.001314385,30.2392516042,113.584510374,0.0,16.4897243779,83.9857416113,16.067154338,8.12253989046,7.92461444751,0.02
 07/22  14:00:00,248.531757231,30.6099027858,116.74434259,0.0,16.4897243779,83.9857416113,12.8644012724,4.91978682485,7.92461444751,0.02
 07/22  15:00:00,218.967680897,28.9629783091,106.985136701,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 07/22  16:00:00,220.630381565,28.9629783091,108.647831206,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 07/22  17:00:00,206.961061475,28.9629783091,107.501934191,0.0,12.3672932834,58.1284167478,4.9728840297,0.0,4.9528840297,0.02
 07/22  18:00:00,148.174685527,28.3886531779,82.3916360481,0.0,12.3672932834,24.9413748627,5.45209716272,0.479213133022,4.9528840297,0.02
 07/22  19:00:00,143.857971907,28.132171918,77.7160354385,0.0,12.3672932834,24.9413748627,9.18469683915,4.21181280945,4.9528840297,0.02
 07/22  20:00:00,141.220807949,28.5511031618,77.6994475509,0.0,4.12243109448,16.0517297156,27.7384107823,24.7466803644,2.97173041782,0.02
 07/22  21:00:00,99.3170350701,17.5475413997,47.1424976129,0.0,4.12243109448,15.9888894789,24.4880449638,21.496314546,2.97173041782,0.02
 07/22  22:00:00,117.234379539,23.0430668366,59.424106134,0.0,4.12243109448,15.9888894789,33.3473699798,30.355639562,2.97173041782,0.02
 07/22  23:00:00,96.1003680197,17.3353483819,44.1380235216,0.0,4.12243109448,15.9888894789,27.9849693353,24.9932389175,2.97173041782,0.02
 07/22  24:00:00,111.996715881,22.5125842923,54.7169249561,0.0,4.12243109448,15.9888894789,39.6350057876,36.6432753698,2.97173041782,0.02
 07/23  01:00:00,87.9901776775,15.7015533862,39.7695805034,0.0,2.06121554724,15.9888894789,29.3853442245,26.3936138067,2.97173041782,0.02
 07/23  02:00:00,105.061249582,21.6108095873,50.7678172709,0.0,2.06121554724,15.9888894789,47.420706347,44.4289759292,2.97173041782,0.02
 07/23  03:00:00,84.3311015693,15.3620445578,36.4500131493,0.0,2.06121554724,15.9888894789,46.56764328,34.9959892098,2.97173041782,8.59992365241
 07/23  04:00:00,99.8272694065,20.8893533269,46.2552933774,0.0,2.06121554724,15.9888894789,54.5358944853,51.5441640674,2.97173041782,0.02
 07/23  05:00:00,78.9123641988,14.5132724868,31.8800479885,0.0,2.06121554724,15.9888894789,37.9842112619,34.9924808441,2.97173041782,0.02
 07/23  06:00:00,96.6542146744,23.0748501688,52.5958384628,0.0,2.06121554724,15.9888894789,56.8383666376,53.8466362198,2.97173041782,0.02
 07/23  07:00:00,82.5423667895,18.6296345493,45.3952149974,0.0,2.06121554724,15.9888894789,36.9334085627,33.9416781449,2.97173041782,0.02
 07/23  08:00:00,131.021159353,23.5628941097,61.0153529852,0.0,4.12243109448,41.7362269337,35.3597404164,30.3868563867,4.9528840297,0.02
 07/23  09:00:00,115.352782915,18.9903626795,50.0363500945,0.0,4.12243109448,41.7362269337,26.8905050996,21.9176210699,4.9528840297,0.02
 07/23  10:00:00,133.213433892,23.7114292221,63.0590925013,0.0,4.12243109448,41.7362269337,31.6981597583,26.7252757286,4.9528840297,0.02
 07/23  11:00:00,119.189021778,19.2025556972,53.6603960166,0.0,4.12243109448,41.7362269337,22.6120286875,17.6391446578,4.9528840297,0.02
 07/23  12:00:00,140.618191636,24.1358152576,70.0394642728,0.0,4.12243109448,41.7362269337,20.2157083981,15.2428243684,4.9528840297,0.02
 07/23  13:00:00,121.522968363,19.308690066,55.8882082831,0.0,4.12243109448,41.7362269337,14.7325867673,9.75970273757,4.9528840297,0.02
 07/23  14:00:00,141.39727164,24.1409304282,70.8134291462,0.0,4.12243109448,41.7362269337,16.5162808334,11.5433968037,4.9528840297,0.02
 07/23  15:00:00,120.720846986,19.3144379684,55.0803390334,0.0,4.12243109448,41.7362269337,16.6393738023,11.6664897726,4.9528840297,0.02
 07/23  16:00:00,119.951351053,24.148901485,66.2172298286,0.0,4.12243109448,24.8785346261,25.3227927673,20.3499087376,4.9528840297,0.02
 07/23  17:00:00,89.1470828738,19.310283354,51.3192825463,0.0,2.06121554724,15.9888894789,24.3018087997,21.3100783819,2.97173041782,0.02
 07/23  18:00:00,106.668437365,24.1360295484,63.8980487716,0.0,2.06121554724,15.9888894789,33.0521811799,30.0604507621,2.97173041782,0.02
 07/23  19:00:00,82.762468103,17.5475413997,46.7441465487,0.0,2.06121554724,15.9888894789,24.3292723583,21.3375419405,2.97173041782,0.02
 07/23  20:00:00,113.885359024,22.9369703278,58.242398048,0.0,2.06121554724,15.9888894789,36.7809117767,33.7891813589,2.97173041782,0.02
 07/23  21:00:00,90.1017720286,16.4547929787,41.1045672844,0.0,2.06121554724,15.9888894789,31.2330767894,28.2413463716,2.97173041782,0.02
 07/23  22:00:00,105.822545322,21.667394392,51.4725286637,0.0,2.06121554724,15.9888894789,47.2838654172,44.2921349993,2.97173041782,0.02
 07/23  23:00:00,87.3601016261,15.7015533862,39.1395048492,0.0,2.06121554724,15.9888894789,32.1677360191,29.1760056013,2.97173041782,0.02
 07/23  24:00:00,105.388234738,21.6956867944,51.0099256309,0.0,2.06121554724,15.9888894789,48.8822184423,45.8904880244,2.97173041782,0.02
 07/24  01:00:00,86.8724790471,15.3620445578,36.9301755206,0.0,4.12243109448,15.9888894789,36.7883698162,33.7966393984,2.97173041782,0.02
 07/24  02:00:00,106.600303584,21.5259323802,50.3305333078,0.0,4.12243109448,15.9888894789,50.7766825606,47.7849521428,2.97173041782,0.02
 07/24  03:00:00,87.2373925505,15.8182139255,36.8155511783,0.0,4.12243109448,15.9888894789,38.6790370799,35.6873066621,2.97173041782,0.02
 07/24  04:00:00,143.539899138,27.7959167115,63.63921799,0.0,12.3672932834,24.9413748627,61.2523101192,56.2794260895,4.9528840297,0.02
 07/24  05:00:00,151.841608812,28.7344951261,67.3650095362,3.6373396752,12.3672932834,24.9413748627,121.072607986,116.099723956,4.9528840297,0.02
 07/24  06:00:00,207.465372553,29.1090934985,79.1166729432,0.735193925464,24.7345865669,70.7195625826,88.7101207491,78.7843526897,9.90576805939,0.02
 07/24  07:00:00,244.956758556,29.5821633938,85.1771717439,0.0,37.1018798503,92.3937384068,69.4584280351,50.9469520032,9.90576805939,8.60570797248
 07/24  08:00:00,266.017462603,30.0896521998,93.6874229693,0.0,37.1018798503,104.434947198,36.5446182352,26.6188501758,9.90576805939,0.02
 07/24  09:00:00,286.713000023,30.5993195417,101.831737875,0.0,37.1018798503,116.476155989,21.1742961487,11.2485280893,9.90576805939,0.02
 07/24  10:00:00,291.80184846,31.1758618061,106.343470316,0.0,37.1018798503,116.476155989,14.3214943288,4.39572626937,9.90576805939,0.02
 07/24  11:00:00,298.98845457,31.702861005,113.002881187,0.0,37.1018798503,116.476155989,19.3761927119,0.848253842293,9.90576805939,8.6221708102
 07/24  12:00:00,284.923535124,31.8144502391,110.868146446,0.0,37.1018798503,104.434947198,10.5840550063,0.658286946931,9.90576805939,0.02
 07/24  13:00:00,299.464646218,31.8041725303,113.377799478,0.0,37.1018798503,116.476155989,11.4016908751,1.47592281568,9.90576805939,0.02
 07/24  14:00:00,306.037734077,32.1195403124,119.635637428,0.0,37.1018798503,116.476155989,18.526872345,0.0,9.90576805939,8.62110428564
 07/24  15:00:00,305.917070112,32.6178794434,119.016910794,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/24  16:00:00,306.728151546,33.0402894041,119.406037151,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/24  17:00:00,299.332720203,33.1649561256,111.886873017,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/24  18:00:00,175.854857851,28.2915331671,74.5480409057,0.0,24.7345865669,47.5788473902,11.8493515338,6.8764675041,4.9528840297,0.02
 07/24  19:00:00,170.488252747,28.1221110669,69.350853793,0.0,24.7345865669,47.5788473902,30.9265724748,25.9536884451,4.9528840297,0.02
 07/24  20:00:00,163.586352553,28.5426543263,69.1903481868,0.0,12.3672932834,38.6892022431,54.580615483,43.0043258949,2.97173041782,8.60455917027
 07/24  21:00:00,122.830450745,20.0831111004,48.7270711662,0.0,12.3672932834,27.0668015668,40.5375288106,37.5457983928,2.97173041782,0.02
 07/24  22:00:00,101.526492152,19.3652370108,47.487522855,0.0,4.12243109448,15.9888894789,40.7482709852,37.7565405674,2.97173041782,0.02
 07/24  23:00:00,108.158690146,21.9503184157,51.4645342334,0.0,4.12243109448,15.9888894789,52.5743641263,49.5826337085,2.97173041782,0.02
 07/24  24:00:00,93.3214516509,17.9188335603,40.7522542736,0.0,4.12243109448,15.9888894789,49.6619848386,46.6702544208,2.97173041782,0.02
 07/25  01:00:00,104.405230058,21.5259323802,48.1354602443,0.0,4.12243109448,15.9888894789,63.437978099,60.4462476812,2.97173041782,0.02
 07/25  02:00:00,93.5425010431,18.0037107674,40.8884265115,0.0,4.12243109448,15.9888894789,53.1098110624,50.1180806446,2.97173041782,0.02
 07/25  03:00:00,104.366069189,21.5259323802,48.0962993982,0.0,4.12243109448,15.9888894789,66.1329176069,63.1411871891,2.97173041782,0.02
 07/25  04:00:00,140.958121927,27.6898202026,61.1635378475,0.0,12.3672932834,24.9413748627,72.835941816,67.8630577863,4.9528840297,0.02
 07/25  05:00:00,149.684377979,28.8831437129,66.4907161589,2.20575423076,12.3672932834,24.9413748627,124.925452231,119.952568201,4.9528840297,0.02
 07/25  06:00:00,205.452601687,29.2158481552,77.5572198642,0.175122116109,24.7345865669,70.7195625826,87.4258416777,77.5000736183,9.90576805939,0.02
 07/25  07:00:00,243.928670408,29.8966809476,83.834580894,0.0,37.1018798503,92.3937384068,59.2541460256,49.3283779662,9.90576805939,0.02
 07/25  08:00:00,261.806388782,30.4250369747,89.1409311357,0.0,37.1018798503,104.434947198,39.2765177147,29.3507496553,9.90576805939,0.02
 07/25  09:00:00,279.988514983,30.9603391151,94.7461522994,0.0,37.1018798503,116.476155989,34.6280172861,16.4919527502,9.90576805939,8.23029647654
 07/25  10:00:00,286.576426872,31.443037963,100.850926906,0.0,37.1018798503,116.476155989,17.6227811172,7.30937550539,9.90576805939,0.407637552383
 07/25  11:00:00,291.899516336,31.9089702179,105.70789518,0.0,37.1018798503,116.476155989,13.7599083473,3.83414028789,9.90576805939,0.02
 07/25  12:00:00,286.393079956,32.5848540535,111.567207435,0.0,37.1018798503,104.434947198,11.7971757528,1.87140769344,9.90576805939,0.02
 07/25  13:00:00,299.148430786,33.0494662225,111.816290221,0.0,37.1018798503,116.476155989,19.4915146188,0.963593625496,9.90576805939,8.62215293392
 07/25  14:00:00,300.648259156,33.4791694469,112.886628081,0.0,37.1018798503,116.476155989,11.1282999214,1.20253186205,9.90576805939,0.02
 07/25  15:00:00,302.622591861,33.8424146288,114.497834401,0.0,37.1018798503,116.476155989,10.9558547917,1.03008673231,9.90576805939,0.02
 07/25  16:00:00,288.607314557,33.7080360048,100.617393741,0.0,37.1018798503,116.476155989,26.1257489628,7.60266243613,9.90576805939,8.61731846728
 07/25  17:00:00,280.866213688,33.4868206775,93.098539699,0.0,37.1018798503,116.476155989,34.5787879243,24.6530198649,9.90576805939,0.02
 07/25  18:00:00,171.242524071,28.2054947176,70.0217679615,0.0,24.7345865669,47.5788473902,33.8106784851,28.8377944555,4.9528840297,0.02
 07/25  19:00:00,171.231161567,28.1224074401,67.7443229688,0.0,24.7345865669,47.5788473902,37.1563523121,32.1834682824,4.9528840297,0.02
 07/25  20:00:00,163.279441376,28.5420793901,68.884032114,0.0,12.3672932834,38.6892022431,43.9257140546,40.9339836368,2.97173041782,0.02
 07/25  21:00:00,119.527062934,19.2025556972,46.3276079092,0.0,12.3672932834,27.0668015668,36.375584248,33.3838538302,2.97173041782,0.02
 07/25  22:00:00,111.33260773,22.8025814165,53.7628201096,0.0,4.12243109448,15.9888894789,51.4299343057,48.4382038879,2.97173041782,0.02
 07/25  23:00:00,94.3142827289,17.5475413997,42.1397455905,0.0,4.12243109448,15.9888894789,43.6226870307,40.6309566129,2.97173041782,0.02
 07/25  24:00:00,106.664538041,22.2367333692,49.6605984288,0.0,4.12243109448,15.9888894789,60.0443637694,57.0526333516,2.97173041782,0.02
 07/26  01:00:00,89.7978767022,16.8685237429,38.3023571923,0.0,4.12243109448,15.9888894789,45.6917232313,42.6999928135,2.97173041782,0.02
 07/26  02:00:00,107.358492092,22.4064877834,50.1847980305,0.0,4.12243109448,15.9888894789,63.756834973,60.7651045552,2.97173041782,0.02
 07/26  03:00:00,86.4160053196,15.9030911326,35.9092867753,0.0,4.12243109448,15.9888894789,44.7923753843,41.8006449665,2.97173041782,0.02
 07/26  04:00:00,143.274347956,27.9656711257,63.2039124321,0.0,12.3672932834,24.9413748627,67.6977875645,62.7249035348,4.9528840297,0.02
 07/26  05:00:00,145.965666174,28.3904079663,64.2351163198,1.23537745295,12.3672932834,24.9413748627,122.448743983,117.475859953,4.9528840297,0.02
 07/26  06:00:00,207.991141816,29.646770137,79.6721267197,0.16783281539,24.7345865669,70.7195625826,84.4579205597,74.5321525003,9.90576805939,0.02
 07/26  07:00:00,243.667719189,30.0643635672,83.4059330553,0.0,37.1018798503,92.3937384068,60.7182086677,50.7924406083,9.90576805939,0.02
 07/26  08:00:00,254.456976756,30.2696910574,81.9468924741,0.0,37.1018798503,104.434947198,70.5438200586,52.0220233992,9.90576805939,8.61602860007
 07/26  09:00:00,266.719523638,30.4733286833,81.9642576251,0.0,37.1018798503,116.476155989,63.0363785142,53.1106104548,9.90576805939,0.02
 07/26  10:00:00,269.315700543,30.6791055043,84.3540858148,0.0,37.1018798503,116.476155989,52.9222279119,42.9964598525,9.90576805939,0.02
 07/26  11:00:00,273.610949955,30.9220044107,88.4062293198,0.0,37.1018798503,116.476155989,48.2588434939,29.7310114241,9.90576805939,8.6220640104
 07/26  12:00:00,264.405663155,31.1913186005,90.9734099409,0.0,37.1018798503,104.434947198,29.8239827146,19.8982146552,9.90576805939,0.02
 07/26  13:00:00,282.616670838,31.6435061494,96.6904981998,0.0,37.1018798503,116.476155989,21.4512430336,11.5254749742,9.90576805939,0.02
 07/26  14:00:00,287.360944223,32.1779891107,100.90040157,0.0,37.1018798503,116.476155989,24.1613071091,5.63446860092,9.90576805939,8.62107044883
 07/26  15:00:00,290.483132025,32.6480198072,103.552829203,0.0,37.1018798503,116.476155989,14.5133311464,4.58756308698,9.90576805939,0.02
 07/26  16:00:00,285.709026433,32.6916543832,98.7355529809,0.0,37.1018798503,116.476155989,14.9759382476,5.05017018819,9.90576805939,0.02
 07/26  17:00:00,282.829977591,32.490701266,96.0583893658,0.0,37.1018798503,116.476155989,16.7789324731,6.85316441369,9.90576805939,0.02
 07/26  18:00:00,172.141645711,28.2004399994,70.9259237812,0.0,24.7345865669,47.5788473902,16.3149980358,11.3421140061,4.9528840297,0.02
 07/26  19:00:00,172.765899904,28.1157438551,69.2857033484,0.0,24.7345865669,47.5788473902,23.7773764493,18.8044924196,4.9528840297,0.02
 07/26  20:00:00,163.96929858,28.433284731,69.6826625219,0.0,12.3672932834,38.6892022431,42.9128850366,31.3366691654,2.97173041782,8.60448545329
 07/26  21:00:00,119.416211871,19.0964591883,46.3228498403,0.0,12.3672932834,27.0668015668,31.6156035313,28.6238731135,2.97173041782,0.02
 07/26  22:00:00,109.252547467,22.4347801858,52.0505611641,0.0,4.12243109448,15.9888894789,45.5885595989,42.5968291811,2.97173041782,0.02
 07/26  23:00:00,93.4797465849,17.3777869855,41.4749640108,0.0,4.12243109448,15.9888894789,39.1081515635,36.1164211457,2.97173041782,0.02
 07/26  24:00:00,107.55786085,22.4064877834,50.384167033,0.0,4.12243109448,15.9888894789,56.7903681612,53.7986377433,2.97173041782,0.02
 07/27  01:00:00,87.0122646498,15.9879683397,36.4206692218,0.0,4.12243109448,15.9888894789,42.9855942943,39.9938638765,2.97173041782,0.02
 07/27  02:00:00,101.064701967,20.8893533269,45.4315110945,0.0,4.12243109448,15.9888894789,57.4722966565,54.4805662387,2.97173041782,0.02
 07/27  03:00:00,86.0057443464,15.8182139255,35.5839033788,0.0,4.12243109448,15.9888894789,41.000481965,38.0087515472,2.97173041782,0.02
 07/27  04:00:00,144.550873176,28.1354255399,64.3106836554,0.0,12.3672932834,24.9413748627,64.0065472117,59.033663182,4.9528840297,0.02
 07/27  05:00:00,146.117797714,28.3903792596,64.3615356544,1.26111882979,12.3672932834,24.9413748627,118.34483007,113.371946041,4.9528840297,0.02
 07/27  06:00:00,207.732555768,29.6418018401,79.3135591027,0.272783189211,24.7345865669,70.7195625826,83.3457826136,73.4200145542,9.90576805939,0.02
 07/27  07:00:00,243.764414735,30.1508266363,83.4161791785,0.0,37.1018798503,92.3937384068,60.3071560071,50.3813879477,9.90576805939,0.02
 07/27  08:00:00,261.626717171,30.5718377527,88.8144630748,0.0,37.1018798503,104.434947198,41.6866879073,31.7609198479,9.90576805939,0.02
 07/27  09:00:00,281.743864048,31.1406864909,96.3211605125,0.0,37.1018798503,116.476155989,24.0323758323,14.1066077729,9.90576805939,0.02
 07/27  10:00:00,289.377226038,31.7648302358,103.329924979,0.0,37.1018798503,116.476155989,24.2173168273,5.69044092439,9.90576805939,8.62110784356
 07/27  11:00:00,294.528999313,32.3175091348,107.928847175,0.0,37.1018798503,116.476155989,13.0795238121,3.15375575275,9.90576805939,0.02
 07/27  12:00:00,286.224959662,32.8877923692,111.096156243,0.0,37.1018798503,104.434947198,12.7363475147,2.81057945531,9.90576805939,0.02
 07/27  13:00:00,302.272048611,33.4904004865,114.498965214,0.0,37.1018798503,116.476155989,19.8540511993,1.32616905709,9.90576805939,8.62211408285
 07/27  14:00:00,303.102100453,33.8497449131,114.969900979,0.0,37.1018798503,116.476155989,10.7990670934,0.873299034033,9.90576805939,0.02
 07/27  15:00:00,303.360737614,34.2019747201,114.876427992,0.0,37.1018798503,116.476155989,10.7243571879,0.798589128463,9.90576805939,0.02
 07/27  16:00:00,303.762535693,34.3362611247,115.14438612,0.0,37.1018798503,116.476155989,19.175906119,0.652863964122,9.90576805939,8.61727409551
 07/27  17:00:00,303.694155026,34.3542899173,115.059009058,0.0,37.1018798503,116.476155989,10.1583911227,0.232623063312,9.90576805939,0.02
 07/27  18:00:00,179.471251498,28.3026434936,78.2818742156,0.0,24.7345865669,47.5788473902,6.30985072377,1.33696669407,4.9528840297,0.02
 07/27  19:00:00,177.25378349,28.1363332656,73.7530207631,0.0,24.7345865669,47.5788473902,13.2636682932,8.29078426346,4.9528840297,0.02
 07/27  20:00:00,167.383925724,28.5518637199,72.9787339888,0.0,12.3672932834,38.6892022431,27.4623990992,24.4706686814,2.97173041782,0.02
 07/27  21:00:00,124.494566754,20.1892076093,50.2850924697,0.0,12.3672932834,27.0668015668,30.0025438383,27.0108134204,2.97173041782,0.02
 07/27  22:00:00,99.0360442088,18.4846816076,45.9009985742,0.0,4.12243109448,15.9888894789,32.0322256846,29.0404952667,2.97173041782,0.02
 07/27  23:00:00,106.96791133,21.667394392,50.5566792372,0.0,4.12243109448,15.9888894789,45.0338223148,42.042091897,2.97173041782,0.02
 07/27  24:00:00,94.4147398789,18.0037107674,41.7606650455,0.0,4.12243109448,15.9888894789,41.5716460737,38.5799156559,2.97173041782,0.02
 07/28  01:00:00,103.777967742,21.356177966,47.6779520441,0.0,4.12243109448,15.9888894789,56.0736760605,53.0819456427,2.97173041782,0.02
 07/28  02:00:00,93.6868333807,18.0037107674,41.0327585093,0.0,4.12243109448,15.9888894789,47.2770543203,44.2853239025,2.97173041782,0.02
 07/28  03:00:00,97.8915972008,19.552628556,43.6418676824,0.0,4.12243109448,15.9888894789,55.1684217328,52.176691315,2.97173041782,0.02
 07/28  04:00:00,142.224558679,27.9656711257,62.1541232602,0.0,12.3672932834,24.9413748627,71.9859543928,67.0130703631,4.9528840297,0.02
 07/28  05:00:00,144.27800111,28.3863687579,62.4453540285,1.34151399462,12.3672932834,24.9413748627,134.750369131,129.777485102,4.9528840297,0.02
 07/28  06:00:00,203.423587136,29.5993086424,75.0772828626,0.242583593448,24.7345865669,70.7195625826,100.290706898,90.3649388387,9.90576805939,0.02
 07/28  07:00:00,243.527316359,30.1119970102,83.2178986014,0.0,37.1018798503,92.3937384068,63.9534921098,54.0277240504,9.90576805939,0.02
 07/28  08:00:00,265.573859686,30.667700658,92.665754549,0.0,37.1018798503,104.434947198,43.7085884654,25.1867921083,9.90576805939,8.61602829776
 07/28  09:00:00,286.07409432,31.2977367407,100.494425878,0.0,37.1018798503,116.476155989,21.4863479545,11.5605798951,9.90576805939,0.02
 07/28  10:00:00,291.834600805,31.8859009166,105.666199024,0.0,37.1018798503,116.476155989,15.821287966,5.89551990665,9.90576805939,0.02
 07/28  11:00:00,297.19229665,32.3294495686,110.580125101,0.0,37.1018798503,116.476155989,22.0118802695,3.48582308104,9.90576805939,8.62028912907
 07/28  12:00:00,288.190218775,32.9557342418,112.993552175,0.0,37.1018798503,104.434947198,11.3565127802,1.4307447208,9.90576805939,0.02
 07/28  13:00:00,307.332256709,33.6495795508,119.400019556,0.0,37.1018798503,116.476155989,10.2543793858,0.328611326386,9.90576805939,0.02
 07/28  14:00:00,312.105759988,34.1918739844,123.63133959,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/28  15:00:00,311.556559321,34.6260901323,122.648175596,0.0,37.1018798503,116.476155989,18.525797121,0.0,9.90576805939,8.62002906158
 07/28  16:00:00,298.675986166,34.3922444718,110.001929201,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/28  17:00:00,286.399520212,33.8951651519,98.2234727989,0.0,37.1018798503,116.476155989,11.7380313612,1.81226330183,9.90576805939,0.02
 07/28  18:00:00,170.69753763,28.206711309,69.4755464784,0.0,24.7345865669,47.5788473902,25.9117758782,20.9388918485,4.9528840297,0.02
 07/28  19:00:00,171.020120399,28.1230754442,67.5325943595,0.0,24.7345865669,47.5788473902,34.4942967216,29.5214126919,4.9528840297,0.02
 07/28  20:00:00,162.9163108,28.5424214163,68.5205395628,0.0,12.3672932834,38.6892022431,43.7695585013,40.7778280835,2.97173041782,0.02
 07/28  21:00:00,119.371951561,19.2025556972,46.1724886282,0.0,12.3672932834,27.0668015668,45.2287269147,33.6547319799,2.97173041782,8.60226451696
 07/28  22:00:00,111.018343113,22.8025814165,53.4485552566,0.0,4.12243109448,15.9888894789,49.8316378444,46.8399074266,2.97173041782,0.02
 07/28  23:00:00,93.9479916979,17.5475413997,41.7734544103,0.0,4.12243109448,15.9888894789,41.8164950734,38.8247646555,2.97173041782,0.02
 07/28  24:00:00,106.734591896,22.3216105763,49.6457750089,0.0,4.12243109448,15.9888894789,57.7466479069,54.754917489,2.97173041782,0.02
 07/29  01:00:00,89.1809221672,16.8685237429,37.6854026617,0.0,4.12243109448,15.9888894789,45.8681045917,42.8763741739,2.97173041782,0.02
 07/29  02:00:00,106.587154751,22.4064877834,49.4134607669,0.0,4.12243109448,15.9888894789,66.0762457757,63.0845153579,2.97173041782,0.02
 07/29  03:00:00,87.8530040748,16.242599961,37.0067768491,0.0,4.12243109448,15.9888894789,47.3599804922,44.3682500743,2.97173041782,0.02
 07/29  04:00:00,120.228558264,27.2654341671,57.9928672466,0.0,4.12243109448,16.0517297156,82.8102096652,79.8184792474,2.97173041782,0.02
 07/29  05:00:00,117.316985719,26.8410481316,55.5056807632,0.0,4.12243109448,16.0517297156,85.1218790135,82.1301485956,2.97173041782,0.02
 07/29  06:00:00,151.238121943,28.9629783091,75.4966453114,0.0,4.12243109448,39.6058045677,61.0275077263,58.0357773085,2.97173041782,0.02
 07/29  07:00:00,188.188689263,28.9736948224,78.3517916334,2.44167152314,12.3672932834,65.3531420225,96.1241676015,91.1512835718,4.9528840297,0.02
 07/29  08:00:00,193.199701496,28.9730074874,81.9027309502,1.01171481867,12.3672932834,68.2430321324,80.5258467968,75.5529627671,4.9528840297,0.02
 07/29  09:00:00,228.41577443,29.0550333328,88.8585052954,0.173176998436,16.4897243779,93.1370602926,52.5168523805,44.572237933,7.92461444751,0.02
 07/29  10:00:00,232.704282097,29.1396004085,93.1989132129,0.0366137749363,16.4897243779,93.1370602926,42.2272348216,34.282620374,7.92461444751,0.02
 07/29  11:00:00,234.347776095,29.3219296652,94.6966814103,0.0,16.4897243779,93.1370602926,40.2208567026,32.276242255,7.92461444751,0.02
 07/29  12:00:00,227.578533131,29.5636686649,96.8372761279,0.0,16.4897243779,83.9857416113,45.31556508,28.7835591284,7.92461444751,8.60739150408
