Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/29  13:00:00,229.895731929,29.7094422333,99.0087222547,0.0,16.4897243779,83.9857416113,33.3746656434,25.4300511959,7.92461444751,0.02
 07/29  14:00:00,231.45882557,29.83260361,100.448714365,0.0,16.4897243779,83.9857416113,30.5482135892,22.6035991416,7.92461444751,0.02
 07/29  15:00:00,211.91511665,28.9629783091,99.2315296962,0.0,12.3672932834,70.6512738906,8.22784097092,3.25495694122,4.9528840297,0.02
 07/29  16:00:00,210.7758214,28.9629783091,98.0922300515,0.0,12.3672932834,70.6512738906,7.3165758474,2.34369181771,4.9528840297,0.02
 07/29  17:00:00,199.168651057,28.9629783091,99.0084765571,0.0,12.3672932834,58.1284167478,8.41916307538,3.44627904569,4.9528840297,0.02
 07/29  18:00:00,145.709379386,28.284623179,79.4149921992,0.0,12.3672932834,24.9413748627,15.7663378013,10.7934537716,4.9528840297,0.02
 07/29  19:00:00,142.006492306,28.1150826739,73.5324789401,0.0,12.3672932834,24.9413748627,28.6309754314,23.6580914017,4.9528840297,0.02
 07/29  20:00:00,134.48116754,28.4326840287,71.0782268017,0.0,4.12243109448,16.0517297156,41.0995870513,38.1078566335,2.97173041782,0.02
 07/29  21:00:00,88.7186266544,15.5742375755,38.5641303767,0.0,4.12243109448,15.9888894789,31.5486286304,28.5568982126,2.97173041782,0.02
 07/29  22:00:00,106.69484777,21.6320288891,50.3189812551,0.0,4.12243109448,15.9888894789,50.8302707245,47.8385403067,2.97173041782,0.02
 07/29  23:00:00,87.6997538818,15.6166761791,37.502818944,0.0,4.12243109448,15.9888894789,37.0244299837,34.0326995659,2.97173041782,0.02
 07/29  24:00:00,104.693254221,21.5259323802,48.4234841523,0.0,4.12243109448,15.9888894789,58.6487140527,55.6569836349,2.97173041782,0.02
 07/30  01:00:00,72.6252679014,12.7521616804,27.4007997798,0.0,2.06121554724,15.9888894789,40.0607246133,37.0689941955,2.97173041782,0.02
 07/30  02:00:00,98.8415857376,20.5039149652,45.6784169823,0.0,2.06121554724,15.9888894789,64.094192542,61.1024621241,2.97173041782,0.02
 07/30  03:00:00,73.9460509197,12.9219160946,28.5518283057,0.0,2.06121554724,15.9888894789,41.6739515893,38.6822211715,2.97173041782,0.02
 07/30  04:00:00,94.0211923265,19.796604906,41.5653335473,0.0,2.06121554724,15.9888894789,66.2245692411,63.2328388233,2.97173041782,0.02
 07/30  05:00:00,71.8098179178,12.6672844733,26.6702268374,0.0,2.06121554724,15.9888894789,45.9273991123,42.9356686945,2.97173041782,0.02
 07/30  06:00:00,92.8830203586,22.8626571511,49.036837334,0.0,2.06121554724,15.9888894789,79.5993984836,76.6076680658,2.97173041782,0.02
 07/30  07:00:00,80.9569482019,18.6720731528,43.7673578625,0.0,2.06121554724,15.9888894789,50.5237087057,47.5319782879,2.97173041782,0.02
 07/30  08:00:00,127.914967278,23.2870431866,58.1850117985,0.0,4.12243109448,41.7362269337,45.4173317793,31.8643768126,4.9528840297,8.60007093701
 07/30  09:00:00,122.470485886,19.7338365408,56.4105791834,0.0,4.12243109448,41.7362269337,18.8042281031,13.8313440734,4.9528840297,0.02
 07/30  10:00:00,137.263072004,23.7133624363,67.1067974066,0.0,4.12243109448,41.7362269337,16.6497034074,11.6768193777,4.9528840297,0.02
 07/30  11:00:00,126.410406866,19.7377581259,60.3465787101,0.0,4.12243109448,41.7362269337,14.5027997521,9.5299157224,4.9528840297,0.02
 07/30  12:00:00,139.25022761,23.7134742525,69.0938413111,0.0,4.12243109448,41.7362269337,19.6571429063,14.6842588766,4.9528840297,0.02
 07/30  13:00:00,123.18130308,19.7368259782,57.1184071719,0.0,4.12243109448,41.7362269337,17.3364460223,12.3635619926,4.9528840297,0.02
 07/30  14:00:00,136.96727896,23.7136077616,66.8107592384,0.0,4.12243109448,41.7362269337,21.6001151225,16.6272310928,4.9528840297,0.02
 07/30  15:00:00,125.783829619,19.742054467,59.7157052946,0.0,4.12243109448,41.7362269337,18.0235420718,13.0506580421,4.9528840297,0.02
 07/30  16:00:00,119.982407835,23.7170940667,66.6800941761,0.0,4.12243109448,24.8785346261,20.8383156728,15.8654316431,4.9528840297,0.02
 07/30  17:00:00,97.6718856188,19.7387024385,59.4156663729,0.0,2.06121554724,15.9888894789,16.7142990593,13.7225686415,2.97173041782,0.02
 07/30  18:00:00,109.006951692,23.7115028251,66.6610900055,0.0,2.06121554724,15.9888894789,24.1874790033,21.1957485855,2.97173041782,0.02
 07/30  19:00:00,93.2229632777,18.8524828384,53.5271654055,0.0,2.06121554724,15.9888894789,24.3091298886,21.3173994708,2.97173041782,0.02
 07/30  20:00:00,113.136850364,22.6611194047,57.7697405284,0.0,2.06121554724,15.9888894789,38.7197737099,35.7280432921,2.97173041782,0.02
 07/30  21:00:00,95.4420701392,17.5475413997,45.3287487932,0.0,2.06121554724,15.9888894789,34.3277025966,31.3359721788,2.97173041782,0.02
 07/30  22:00:00,106.430155158,21.6108095873,52.1367235516,0.0,2.06121554724,15.9888894789,52.259397536,49.2676671181,2.97173041782,0.02
 07/30  23:00:00,85.178136624,15.3620445578,37.2970489371,0.0,2.06121554724,15.9888894789,40.5184173206,37.5266869028,2.97173041782,0.02
 07/30  24:00:00,102.626095776,21.3137393624,48.6297343758,0.0,2.06121554724,15.9888894789,63.8629891793,60.8712587615,2.97173041782,0.02
 07/31  01:00:00,86.1636759655,15.3620445578,36.2213727136,0.0,4.12243109448,15.9888894789,45.1026686475,42.1109382297,2.97173041782,0.02
 07/31  02:00:00,104.896360848,21.5259323802,48.6265908584,0.0,4.12243109448,15.9888894789,66.3910621833,63.3993317655,2.97173041782,0.02
 07/31  03:00:00,84.1020421296,15.14985154,34.371931855,0.0,4.12243109448,15.9888894789,49.9203264807,46.9285960629,2.97173041782,0.02
 07/31  04:00:00,141.212523645,27.6898202026,61.4179393157,0.0,12.3672932834,24.9413748627,86.0096065921,81.0367225624,4.9528840297,0.02
 07/31  05:00:00,149.338865915,28.6514226315,65.392643371,3.19003575748,12.3672932834,24.9413748627,146.176622899,141.203738869,4.9528840297,0.02
 07/31  06:00:00,202.029559558,29.0542882661,73.8855192553,0.585340180901,24.7345865669,70.7195625826,111.705923381,101.780155322,9.90576805939,0.02
 07/31  07:00:00,238.879490954,29.3935399122,79.288534258,0.0,37.1018798503,92.3937384068,83.6893377629,73.7635697035,9.90576805939,0.02
 07/31  08:00:00,256.584852372,29.7804334013,84.5639743393,0.0,37.1018798503,104.434947198,77.9204169235,59.3986108386,9.90576805939,8.61603802549
 07/31  09:00:00,276.234170148,30.3169277273,91.6353185761,0.0,37.1018798503,116.476155989,50.6457985019,40.7200304425,9.90576805939,0.02
 07/31  10:00:00,285.215909683,30.8642869406,100.069146257,0.0,37.1018798503,116.476155989,31.3688495442,21.4430814848,9.90576805939,0.02
 07/31  11:00:00,291.265479997,31.4195002795,105.563263661,0.0,37.1018798503,116.476155989,21.6757539906,11.7499859312,9.90576805939,0.02
 07/31  12:00:00,280.478468868,31.9407466269,106.296760616,0.0,37.1018798503,104.434947198,30.8451848191,12.3201594266,9.90576805939,8.61925733315
 07/31  13:00:00,295.509305279,32.4950965975,108.731575644,0.0,37.1018798503,116.476155989,23.1739388388,13.2481707794,9.90576805939,0.02
 07/31  14:00:00,298.724993178,33.0663125187,111.376159863,0.0,37.1018798503,116.476155989,20.0340732617,10.1083052023,9.90576805939,0.02
 07/31  15:00:00,300.26489563,33.5964824313,112.386073654,0.0,37.1018798503,116.476155989,27.3061236718,8.7803449971,9.90576805939,8.6200106153
 07/31  16:00:00,300.847961551,33.9680778358,112.598086888,0.0,37.1018798503,116.476155989,18.231445886,8.30567782661,9.90576805939,0.02
 07/31  17:00:00,299.962223378,34.0825021526,111.598852082,0.0,37.1018798503,116.476155989,21.2844420303,11.3586739709,9.90576805939,0.02
 07/31  18:00:00,181.298966767,28.3080065237,79.9756862862,0.0,24.7345865669,47.5788473902,31.9706812617,26.997797232,4.9528840297,0.02
 07/31  19:00:00,176.443629641,28.1401475962,72.9390374102,0.0,24.7345865669,47.5788473902,41.9527244555,36.9798404258,4.9528840297,0.02
 07/31  20:00:00,165.165820425,28.5546504271,70.7578262004,0.0,12.3672932834,38.6892022431,56.478188143,53.4864577252,2.97173041782,0.02
 07/31  21:00:00,119.603700104,19.3086522061,46.2981407128,0.0,12.3672932834,27.0668015668,48.1415570524,45.1498266346,2.97173041782,0.02
 07/31  22:00:00,110.915931198,22.9723358307,53.1763883733,0.0,4.12243109448,15.9888894789,66.3596630385,63.3679326207,2.97173041782,0.02
 07/31  23:00:00,93.582246439,17.5475413997,41.4077085102,0.0,4.12243109448,15.9888894789,49.54362401,46.5518935922,2.97173041782,0.02
 07/31  24:00:00,103.902836137,21.4410551731,47.7179424074,0.0,4.12243109448,15.9888894789,70.9290959429,59.3558970379,2.97173041782,8.60146848722
 08/01  01:00:00,83.5701735371,15.1074129365,33.8825010548,0.0,4.12243109448,15.9888894789,49.5329807102,46.5412502924,2.97173041782,0.02
 08/01  02:00:00,104.578364707,22.1942947656,47.6168631806,0.0,4.12243109448,15.9888894789,87.8052825262,84.8135521084,2.97173041782,0.02
 08/01  03:00:00,84.5505289304,15.3620445578,34.6082250093,0.0,4.12243109448,15.9888894789,56.0005181701,53.0087877523,2.97173041782,0.02
 08/01  04:00:00,139.457153723,27.5837236937,59.7686653759,0.0,12.3672932834,24.9413748627,97.7671487489,92.7942647192,4.9528840297,0.02
 08/01  05:00:00,148.794834471,29.1430294326,65.5616737834,1.98536666896,12.3672932834,24.9413748627,155.138486283,150.165602253,4.9528840297,0.02
 08/01  06:00:00,199.378877707,29.2109267555,71.464907033,0.198631722386,24.7345865669,70.7195625826,122.700248056,112.774479997,9.90576805939,0.02
 08/01  07:00:00,236.420626576,29.8003921295,76.4228220092,0.0,37.1018798503,92.3937384068,95.1549775432,85.2292094839,9.90576805939,0.02
 08/01  08:00:00,254.637338522,30.188630674,82.2083093834,0.0,37.1018798503,104.434947198,72.1021558957,62.1763878363,9.90576805939,0.02
 08/01  09:00:00,272.997044892,30.6977979013,88.0172589999,0.0,37.1018798503,116.476155989,53.8680478637,43.9422798043,9.90576805939,0.02
 08/01  10:00:00,280.509990583,31.2543620326,94.973100558,0.0,37.1018798503,116.476155989,44.9339595202,26.4071316604,9.90576805939,8.62105980037
 08/01  11:00:00,288.602837039,31.9139249599,102.406297013,0.0,37.1018798503,116.476155989,24.253364301,14.3275962416,9.90576805939,0.02
 08/01  12:00:00,281.854812137,32.6089692162,107.004863478,0.0,37.1018798503,104.434947198,20.8300197253,10.9042516659,9.90576805939,0.02
 08/01  13:00:00,298.510694023,33.3110661466,110.916903807,0.0,37.1018798503,116.476155989,27.0922802396,8.56450450039,9.90576805939,8.62200767982
 08/01  14:00:00,302.233680954,34.0000644241,113.951173463,0.0,37.1018798503,116.476155989,17.2400561368,7.31428807741,9.90576805939,0.02
 08/01  15:00:00,304.89268135,34.6291636668,115.981215526,0.0,37.1018798503,116.476155989,17.1380425112,7.21227445184,9.90576805939,0.02
 08/01  16:00:00,307.540219512,35.0590785663,118.199272952,0.0,37.1018798503,116.476155989,16.3685811526,6.4428130932,9.90576805939,0.02
 08/01  17:00:00,305.930937546,35.0694666715,116.580564435,0.0,37.1018798503,116.476155989,25.1517234844,6.63421882752,9.90576805939,8.61173659754
 08/01  18:00:00,182.452930098,28.3155668581,81.1221001865,0.0,24.7345865669,47.5788473902,26.9270507862,21.9541667565,4.9528840297,0.02
 08/01  19:00:00,179.646012072,28.1500265741,76.1315596169,0.0,24.7345865669,47.5788473902,32.9630007395,27.9901167098,4.9528840297,0.02
 08/01  20:00:00,169.229178157,28.5653612762,74.8104950895,0.0,12.3672932834,38.6892022431,44.7234513445,41.7317209267,2.97173041782,0.02
 08/01  21:00:00,122.642735885,19.30866356,49.3371780527,0.0,12.3672932834,27.0668015668,38.4429062583,35.4511758405,2.97173041782,0.02
 08/01  22:00:00,115.298478682,23.1491633455,57.3821096521,0.0,4.12243109448,15.9888894789,53.8226512306,50.8309208128,2.97173041782,0.02
 08/01  23:00:00,93.4102665836,17.264617376,41.5186539906,0.0,4.12243109448,15.9888894789,47.3439110331,44.3521806152,2.97173041782,0.02
 08/01  24:00:00,108.004966531,22.4064877834,50.8312730282,0.0,4.12243109448,15.9888894789,67.6507836968,64.659053279,2.97173041782,0.02
 08/02  01:00:00,88.6670307075,16.3274771681,37.7359266992,0.0,4.12243109448,15.9888894789,53.5633445523,50.5716141344,2.97173041782,0.02
 08/02  02:00:00,103.896884921,21.5259323802,47.6271151915,0.0,4.12243109448,15.9888894789,77.0388105939,74.0470801761,2.97173041782,0.02
 08/02  03:00:00,83.1109607641,15.0225357294,33.5081665542,0.0,4.12243109448,15.9888894789,52.614735618,49.6230052002,2.97173041782,0.02
 08/02  04:00:00,144.470253417,28.220302747,64.1451867907,0.0,12.3672932834,24.9413748627,90.326193727,85.3533096973,4.9528840297,0.02
 08/02  05:00:00,145.094220911,28.6039669894,62.8678023556,1.51768765294,12.3672932834,24.9413748627,153.738160988,148.765276958,4.9528840297,0.02
 08/02  06:00:00,200.278744744,29.3260390778,72.322077551,0.126216494802,24.7345865669,70.7195625826,118.875079011,108.949310952,9.90576805939,0.02
 08/02  07:00:00,239.823728947,30.022019946,79.6042955762,0.0,37.1018798503,92.3937384068,84.9168870072,74.9911189478,9.90576805939,0.02
 08/02  08:00:00,260.049782256,30.5126616229,87.2966694144,0.0,37.1018798503,104.434947198,65.5825718845,47.0624642615,9.90576805939,8.61433956363
 08/02  09:00:00,279.294976303,31.1004266366,93.9126217783,0.0,37.1018798503,116.476155989,37.4663823219,27.5406142625,9.90576805939,0.02
 08/02  10:00:00,287.586277974,31.7109575392,101.592852834,0.0,37.1018798503,116.476155989,23.6852306384,13.7594625791,9.90576805939,0.02
 08/02  11:00:00,295.163075556,32.3652680337,108.515101587,0.0,37.1018798503,116.476155989,15.0878081286,5.16204006925,9.90576805939,0.02
 08/02  12:00:00,287.876297216,33.016583971,112.61873391,0.0,37.1018798503,104.434947198,22.2055990161,3.68074180062,9.90576805939,8.61908915613
 08/02  13:00:00,304.894144482,33.645845278,116.965674406,0.0,37.1018798503,116.476155989,12.9983999913,3.07263193191,9.90576805939,0.02
 08/02  14:00:00,310.831362504,34.3066407813,122.242210562,0.0,37.1018798503,116.476155989,11.1595427522,1.23377469282,9.90576805939,0.02
 08/02  15:00:00,314.492260087,34.9133568306,125.296548982,0.0,37.1018798503,116.476155989,18.8868536061,0.361078137604,9.90576805939,8.62000740912
 08/02  16:00:00,311.148252122,35.249503446,121.616955166,0.0,37.1018798503,116.476155989,10.9000199969,0.974251937555,9.90576805939,0.02
 08/02  17:00:00,309.250298735,35.2111890946,119.758245338,0.0,37.1018798503,116.476155989,11.8901043258,1.96433626641,9.90576805939,0.02
 08/02  18:00:00,184.422441737,28.3178446694,83.0893253209,0.0,24.7345865669,47.5788473902,16.0677806182,11.0948965885,4.9528840297,0.02
 08/02  19:00:00,180.154874915,28.1521874266,76.6382450929,0.0,24.7345865669,47.5788473902,25.972992774,21.0001087443,4.9528840297,0.02
 08/02  20:00:00,170.154141027,28.5673313952,75.7334680975,0.0,12.3672932834,38.6892022431,34.2042169028,31.212486485,2.97173041782,0.02
 08/02  21:00:00,126.121294312,20.1893835944,51.9116363861,0.0,12.3672932834,27.0668015668,33.0673654657,30.0756350479,2.97173041782,0.02
 08/02  22:00:00,104.927473883,19.6269417327,50.6267989397,0.0,4.12243109448,15.9888894789,36.2903656197,33.2986352019,2.97173041782,0.02
 08/02  23:00:00,108.786467057,21.7381253979,52.3045031878,0.0,4.12243109448,15.9888894789,46.1527382508,43.161007833,2.97173041782,0.02
 08/02  24:00:00,96.3933156339,18.1451727792,43.5977780167,0.0,4.12243109448,15.9888894789,42.1973595318,39.2056291139,2.97173041782,0.02
 08/03  01:00:00,107.982286528,21.8654412086,51.3730068317,0.0,4.12243109448,15.9888894789,65.3640552011,53.7906331324,2.97173041782,8.60169165092
 08/03  02:00:00,94.5721357267,18.0037107674,41.9180602244,0.0,4.12243109448,15.9888894789,49.3893085071,46.3975780893,2.97173041782,0.02
 08/03  03:00:00,105.042704885,21.4410551731,48.8578114164,0.0,4.12243109448,15.9888894789,58.2184769035,55.2267464857,2.97173041782,0.02
 08/03  04:00:00,142.175518204,27.7959167115,62.2748368123,0.0,12.3672932834,24.9413748627,71.8827654866,66.9098814569,4.9528840297,0.02
 08/03  05:00:00,149.488061138,29.1157434037,66.8576713727,1.409881758,12.3672932834,24.9413748627,129.000485708,124.027601678,4.9528840297,0.02
 08/03  06:00:00,205.476925637,29.4083212172,77.5608670628,0.00332515003903,24.7345865669,70.7195625826,90.8261664705,80.9003984111,9.90576805939,0.02
 08/03  07:00:00,243.500116277,30.2835738845,83.0191305693,0.0,37.1018798503,92.3937384068,64.0720006827,54.1462326233,9.90576805939,0.02
 08/03  08:00:00,263.759371469,30.9010871162,90.6178919438,0.0,37.1018798503,104.434947198,40.6337961829,30.7080281235,9.90576805939,0.02
 08/03  09:00:00,285.793525702,31.5053372449,100.006208618,0.0,37.1018798503,116.476155989,20.6932857797,10.7675177203,9.90576805939,0.02
 08/03  10:00:00,293.454331054,32.0848450329,107.086945425,0.0,37.1018798503,116.476155989,22.2183772986,3.69162111863,9.90576805939,8.6209881206
 08/03  11:00:00,298.933289222,32.6597085584,111.990968362,0.0,37.1018798503,116.476155989,12.0046035897,2.07883553029,9.90576805939,0.02
 08/03  12:00:00,291.87326253,33.2877235261,116.34456824,0.0,37.1018798503,104.434947198,11.0879095106,1.16214145119,9.90576805939,0.02
 08/03  13:00:00,309.434389303,34.0290010597,121.122666263,0.0,37.1018798503,116.476155989,17.8588383617,0.502808957296,9.90576805939,7.45026134502
 08/03  14:00:00,315.200373428,34.6658500711,126.252068513,0.0,37.1018798503,116.476155989,11.1228771371,0.0263598808545,9.90576805939,1.19074919682
 08/03  15:00:00,317.163002231,35.2222285571,127.658480254,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/03  16:00:00,318.391731939,35.5908749345,128.518997006,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/03  17:00:00,316.739434121,35.5805582198,126.877963012,0.0,37.1018798503,116.476155989,18.5174917019,0.0,9.90576805939,8.61172364249
 08/03  18:00:00,185.638429055,28.322382092,84.3475132863,0.0,24.7345865669,47.5788473902,5.65974623086,0.686862201168,4.9528840297,0.02
 08/03  19:00:00,177.589943519,28.1556019727,74.0699141193,0.0,24.7345865669,47.5788473902,19.50095891,14.5280748803,4.9528840297,0.02
 08/03  20:00:00,164.430264763,28.5681388736,70.0088048013,0.0,12.3672932834,38.6892022431,43.0547033584,40.0629729406,2.97173041782,0.02
 08/03  21:00:00,123.384142347,20.1892979436,49.1745825438,0.0,12.3672932834,27.0668015668,39.1509950056,36.1592645877,2.97173041782,0.02
 08/03  22:00:00,103.154815055,19.6269417327,48.8541413859,0.0,4.12243109448,15.9888894789,38.2512457197,35.2595153019,2.97173041782,0.02
 08/03  23:00:00,109.659223334,22.5479497952,52.344067933,0.0,4.12243109448,15.9888894789,48.8304910421,45.8387606243,2.97173041782,0.02
 08/03  24:00:00,95.7744695046,18.1451727792,42.9789331711,0.0,4.12243109448,15.9888894789,40.4971207338,37.505390316,2.97173041782,0.02
 08/04  01:00:00,107.796746626,21.8654412086,51.1874681881,0.0,4.12243109448,15.9888894789,53.00821959,50.0164891722,2.97173041782,0.02
 08/04  02:00:00,94.3063636651,18.0037107674,41.6522892992,0.0,4.12243109448,15.9888894789,48.3021948443,45.3104644264,2.97173041782,0.02
 08/04  03:00:00,104.449267343,21.4410551731,48.2643748886,0.0,4.12243109448,15.9888894789,60.2946343676,57.3029039498,2.97173041782,0.02
 08/04  04:00:00,141.840388742,27.7959167115,61.9397082486,0.0,12.3672932834,24.9413748627,74.7153153579,69.7424313282,4.9528840297,0.02
 08/04  05:00:00,149.490715402,29.1076768581,66.8151354501,1.46313927956,12.3672932834,24.9413748627,130.414095115,125.441211085,4.9528840297,0.02
 08/04  06:00:00,207.05078406,29.3848128137,76.7410848346,0.0713082253062,24.7345865669,70.7195625826,95.3956185322,85.4698504728,9.90576805939,0.02
 08/04  07:00:00,243.239777377,30.1841591692,82.8582066223,0.0,37.1018798503,92.3937384068,66.5979584185,56.6721903591,9.90576805939,0.02
 08/04  08:00:00,261.970130753,30.7224150644,89.0072659962,0.0,37.1018798503,104.434947198,42.338288443,32.4125203836,9.90576805939,0.02
 08/04  09:00:00,281.434651395,31.2793770242,95.8733317072,0.0,37.1018798503,116.476155989,33.8988941287,15.3750639427,9.90576805939,8.61806212662
 08/04  10:00:00,291.312725503,31.8936910184,105.136575378,0.0,37.1018798503,116.476155989,15.5472013508,5.62143329144,9.90576805939,0.02
 08/04  11:00:00,298.480255474,32.58909554,111.608464081,0.0,37.1018798503,116.476155989,11.4822146945,1.55644663509,9.90576805939,0.02
 08/04  12:00:00,292.616962018,33.2855381336,117.090426344,0.0,37.1018798503,104.434947198,18.9205388491,0.395683455642,9.90576805939,8.61908733404
 08/04  13:00:00,309.4180094,33.9707654021,121.164626104,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/04  14:00:00,313.661436794,34.6726946332,124.706240504,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/04  15:00:00,310.056209842,35.1710247453,120.602818393,0.0,37.1018798503,116.476155989,18.5239824524,0.0,9.90576805939,8.61821439304
 08/04  16:00:00,299.132594726,35.1307863905,109.720014251,0.0,37.1018798503,116.476155989,10.2559594326,0.330191373164,9.90576805939,0.02
 08/04  17:00:00,294.89469019,34.7451001085,105.868730394,0.0,37.1018798503,116.476155989,14.6948528827,4.76908482333,9.90576805939,0.02
 08/04  18:00:00,176.294749107,28.3037480792,74.9757314591,0.0,24.7345865669,47.5788473902,20.2430284602,15.2701444305,4.9528840297,0.02
 08/04  19:00:00,176.241747266,28.1376522957,72.7396547766,0.0,24.7345865669,47.5788473902,27.5029301976,22.5300461679,4.9528840297,0.02
 08/04  20:00:00,168.539692455,28.5552775717,74.1310755742,0.0,12.3672932834,38.6892022431,34.8919652506,31.9002348328,2.97173041782,0.02
 08/04  21:00:00,126.3897757,20.1892076093,52.1802950052,0.0,12.3672932834,27.0668015668,29.9493718335,26.9576414156,2.97173041782,0.02
 08/04  22:00:00,105.167217981,19.5208452238,50.9726396708,0.0,4.12243109448,15.9888894789,30.0689029161,27.0771724983,2.97173041782,0.02
 08/04  23:00:00,112.69070721,22.6186808011,55.3048196491,0.0,4.12243109448,15.9888894789,41.3364583816,38.3447279638,2.97173041782,0.02
 08/04  24:00:00,97.3147177634,18.1098072763,44.5545457743,0.0,4.12243109448,15.9888894789,35.3775576546,32.3858272368,2.97173041782,0.02
 08/05  01:00:00,108.900271919,21.8654412086,52.2909923157,0.0,4.12243109448,15.9888894789,49.08678445,46.0950540322,2.97173041782,0.02
 08/05  02:00:00,96.1185748655,18.2159037851,43.2523063172,0.0,4.12243109448,15.9888894789,55.5779568773,44.0045312545,2.97173041782,8.60169520491
 08/05  03:00:00,105.878148766,21.5259323802,49.6083780344,0.0,4.12243109448,15.9888894789,56.7577884025,53.7660579847,2.97173041782,0.02
 08/05  04:00:00,123.735150204,27.4776271849,61.2872656286,0.0,4.12243109448,16.0517297156,70.5971547749,67.6054243571,2.97173041782,0.02
 08/05  05:00:00,121.716221652,27.2654341671,59.480530179,0.0,4.12243109448,16.0517297156,79.2405577387,76.2488273208,2.97173041782,0.02
 08/05  06:00:00,152.234836973,28.9629783091,74.1441932483,0.0,4.12243109448,39.6058045677,65.4041227309,62.4123923131,2.97173041782,0.02
 08/05  07:00:00,186.864969905,28.9777099791,78.7666238307,0.699104436043,12.3672932834,65.3531420225,99.6096196869,94.6367356572,4.9528840297,0.02
 08/05  08:00:00,196.35596283,29.02618933,85.6423277408,0.375197465623,12.3672932834,68.2430321324,73.0317444691,68.0588604394,4.9528840297,0.02
 08/05  09:00:00,232.923795515,29.2589455922,93.2131231602,0.122678937133,16.4897243779,93.1370602926,47.7117604638,39.7671460163,7.92461444751,0.02
 08/05  10:00:00,238.617485452,29.4717296869,98.8070592345,0.00955770676862,16.4897243779,93.1370602926,37.3114371138,29.3668226663,7.92461444751,0.02
 08/05  11:00:00,243.655773743,29.7042222209,103.62240354,0.0,16.4897243779,93.1370602926,31.0713894913,23.1267750438,7.92461444751,0.02
 08/05  12:00:00,238.112543469,29.9581046614,106.976864251,0.0,16.4897243779,83.9857416113,25.8061796685,17.861565221,7.92461444751,0.02
 08/05  13:00:00,242.477672104,30.2434931988,111.056597304,0.0,16.4897243779,83.9857416113,21.6208012896,13.6761868421,7.92461444751,0.02
 08/05  14:00:00,243.914385423,30.5209905874,112.215851888,0.0,16.4897243779,83.9857416113,29.8769538681,13.3452170311,7.92461444751,8.60712238955
 08/05  15:00:00,218.01357255,28.9629783091,105.329974112,0.0,12.3672932834,70.6512738906,6.65214782395,1.67926379426,4.9528840297,0.02
 08/05  16:00:00,219.836128215,28.9629783091,107.152542293,0.0,12.3672932834,70.6512738906,5.06040219034,0.0875181606463,4.9528840297,0.02
 08/05  17:00:00,205.485232807,28.9629783091,105.325062581,0.0,12.3672932834,58.1284167478,6.68945476369,1.71657073399,4.9528840297,0.02
 08/05  18:00:00,151.291561649,28.387735843,84.8940622606,0.0,12.3672932834,24.9413748627,17.4683389832,12.4954549535,4.9528840297,0.02
 08/05  19:00:00,145.970556277,28.1310687458,77.4805573068,0.0,12.3672932834,24.9413748627,21.5604380942,16.5875540645,4.9528840297,0.02
 08/05  20:00:00,140.285099699,28.5491173767,76.7657260849,0.0,4.12243109448,16.0517297156,31.9932858473,29.0015554295,2.97173041782,0.02
 08/05  21:00:00,99.5290707261,17.5475413997,47.354534274,0.0,4.12243109448,15.9888894789,27.5691080124,24.5773775946,2.97173041782,0.02
 08/05  22:00:00,116.618787378,22.9369703278,58.9146114929,0.0,4.12243109448,15.9888894789,39.9505953957,36.9588649779,2.97173041782,0.02
 08/05  23:00:00,96.0304608243,17.3353483819,44.0681173427,0.0,4.12243109448,15.9888894789,31.8487186877,28.8569882699,2.97173041782,0.02
 08/05  24:00:00,111.56034372,22.5125842923,54.2805538165,0.0,4.12243109448,15.9888894789,45.8362887646,42.8445583468,2.97173041782,0.02
 08/06  01:00:00,86.9080391227,15.6166761791,38.7723201571,0.0,2.06121554724,15.9888894789,34.9377027892,31.9459723714,2.97173041782,0.02
 08/06  02:00:00,104.714630323,21.6108095873,50.4211990181,0.0,2.06121554724,15.9888894789,55.5285403809,52.536809963,2.97173041782,0.02
 08/06  03:00:00,83.258037431,15.14985154,35.5891430345,0.0,2.06121554724,15.9888894789,42.7773270625,39.7855966447,2.97173041782,0.02
 08/06  04:00:00,101.792273253,21.1864235518,47.9232279085,0.0,2.06121554724,15.9888894789,57.2585929812,54.2668625634,2.97173041782,0.02
 08/06  05:00:00,80.6461769321,14.7679041081,33.3592298877,0.0,2.06121554724,15.9888894789,44.9603430399,41.9686126221,2.97173041782,0.02
 08/06  06:00:00,93.9785287827,22.4382711156,48.2075656292,0.0,2.06121554724,15.9888894789,70.4999031142,67.5081726964,2.97173041782,0.02
 08/06  07:00:00,81.1371207401,18.7993889635,43.820215096,0.0,2.06121554724,15.9888894789,50.8612062715,47.8694758537,2.97173041782,0.02
 08/06  08:00:00,126.987843595,23.5416748079,57.0032569872,0.0,4.12243109448,41.7362269337,47.3008731682,42.3279891385,4.9528840297,0.02
 08/06  09:00:00,117.845494063,19.5208452238,51.9985790593,0.0,4.12243109448,41.7362269337,28.3822705823,23.4093865526,4.9528840297,0.02
 08/06  10:00:00,133.960710793,23.7118531298,63.8059457627,0.0,4.12243109448,41.7362269337,26.1573283286,21.1844442989,4.9528840297,0.02
 08/06  11:00:00,123.615161076,19.7339228735,57.5551683178,0.0,4.12243109448,41.7362269337,18.6244138759,13.6515298462,4.9528840297,0.02
 08/06  12:00:00,137.409268366,23.7148216862,67.2515346711,0.0,4.12243109448,41.7362269337,17.8173147549,12.8444307252,4.9528840297,0.02
 08/06  13:00:00,127.272654275,19.7380148178,61.2085694608,0.0,4.12243109448,41.7362269337,12.9247755178,7.95189148807,4.9528840297,0.02
 08/06  14:00:00,141.582500928,23.728862062,71.4107267471,0.0,4.12243109448,41.7362269337,24.9396004075,11.3850296667,4.9528840297,8.60168671109
 08/06  15:00:00,129.816919719,19.7464798374,63.7443698689,0.0,4.12243109448,41.7362269337,12.566595053,7.59371102329,4.9528840297,0.02
 08/06  16:00:00,126.379041178,23.7464315927,73.0473898743,0.0,4.12243109448,24.8785346261,14.8838694001,9.91098537045,4.9528840297,0.02
 08/06  17:00:00,101.221712175,19.7443941803,62.9598011037,0.0,2.06121554724,15.9888894789,15.1965949831,12.2048645653,2.97173041782,0.02
 08/06  18:00:00,110.417838944,23.7251147225,68.0583653097,0.0,2.06121554724,15.9888894789,23.4501771372,20.4584467193,2.97173041782,0.02
 08/06  19:00:00,96.7637418094,19.7350436141,56.1620147273,0.0,2.06121554724,15.9888894789,24.0944113921,21.1026809743,2.97173041782,0.02
 08/06  20:00:00,115.598416804,22.8308738189,60.0615525629,0.0,2.06121554724,15.9888894789,35.1963155885,32.2045851707,2.97173041782,0.02
 08/06  21:00:00,98.5361627028,17.8658309263,48.1045518664,0.0,2.06121554724,15.9888894789,30.9483533904,27.9566229726,2.97173041782,0.02
 08/06  22:00:00,110.117790035,22.3003912745,55.1114083904,0.0,2.06121554724,15.9888894789,47.9263659814,44.9346355636,2.97173041782,0.02
 08/06  23:00:00,91.9786740519,16.6669859965,42.7692765995,0.0,2.06121554724,15.9888894789,38.5786678629,35.5869374451,2.97173041782,0.02
 08/06  24:00:00,107.618519974,21.8654412086,53.0704568382,0.0,2.06121554724,15.9888894789,49.7581685729,46.7664381551,2.97173041782,0.02
 08/07  01:00:00,89.1685423277,16.0304069432,38.5345083961,0.0,4.12243109448,15.9888894789,33.7413064577,30.7495760399,2.97173041782,0.02
 08/07  02:00:00,108.673735133,22.1942947656,51.712234484,0.0,4.12243109448,15.9888894789,50.2156601559,47.2239297381,2.97173041782,0.02
 08/07  03:00:00,85.1246888008,15.0225357294,35.5218944976,0.0,4.12243109448,15.9888894789,37.0507566546,34.0590262368,2.97173041782,0.02
 08/07  04:00:00,147.648424771,28.3263992559,67.2172615683,0.0,12.3672932834,24.9413748627,61.6331919919,56.6603079622,4.9528840297,0.02
 08/07  05:00:00,149.636712242,28.265615369,66.6877897775,2.57854313861,12.3672932834,24.9413748627,114.498678995,109.525794965,4.9528840297,0.02
 08/07  06:00:00,214.713173191,29.3419259836,83.8074150732,0.710253826761,24.7345865669,70.7195625826,75.5250650956,65.5992970362,9.90576805939,0.02
 08/07  07:00:00,247.805773917,29.710079091,87.8955823472,0.0027013429465,37.1018798503,92.3937384068,49.2027411894,39.27697313,9.90576805939,0.02
 08/07  08:00:00,265.527726334,30.173327519,93.1139638048,0.0,37.1018798503,104.434947198,34.1495826308,24.2238145714,9.90576805939,0.02
 08/07  09:00:00,284.899054665,30.6798254395,99.9372353424,0.0,37.1018798503,116.476155989,29.1898050828,10.6659749964,9.90576805939,8.61806202707
 08/07  10:00:00,292.275177614,31.1831662696,106.809568622,0.0,37.1018798503,116.476155989,13.019965646,3.09419758663,9.90576805939,0.02
 08/07  11:00:00,283.01860468,31.3122116438,97.4237218341,0.0,37.1018798503,116.476155989,19.0422012812,9.11643322181,9.90576805939,0.02
 08/07  12:00:00,267.413338008,31.4931561271,93.6791514637,0.0,37.1018798503,104.434947198,37.80409329,19.2791846975,9.90576805939,8.6191405331
 08/07  13:00:00,288.873878243,31.8804260885,102.710835222,0.0,37.1018798503,116.476155989,15.8690143787,5.9432463193,9.90576805939,0.02
 08/07  14:00:00,296.796796144,32.3829728399,110.131344562,0.0,37.1018798503,116.476155989,10.1912705861,0.265502526677,9.90576805939,0.02
 08/07  15:00:00,302.671353938,32.8727571902,115.516235266,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/07  16:00:00,294.785811669,32.8842424525,107.619736472,0.0,37.1018798503,116.476155989,18.5230239243,0.0,9.90576805939,8.61725586493
 08/07  17:00:00,286.79187649,32.6968873176,99.8141389504,0.0,37.1018798503,116.476155989,13.1185847455,3.19281668608,9.90576805939,0.02
 08/07  18:00:00,172.747392703,28.2032760376,71.5288521564,0.0,24.7345865669,47.5788473902,17.7548865392,12.7820025095,4.9528840297,0.02
 08/07  19:00:00,175.046916435,28.1183448657,69.2149699518,0.0,24.7345865669,47.5788473902,26.8766003542,21.9037163245,4.9528840297,0.02
 08/07  20:00:00,165.015701395,28.5401226746,70.6222447582,0.0,12.3672932834,38.6892022431,35.9631738735,32.9714434557,2.97173041782,0.02
 08/07  21:00:00,120.638289943,19.2025556972,47.4388325774,0.0,12.3672932834,27.0668015668,29.7279512474,26.7362208296,2.97173041782,0.02
 08/07  22:00:00,111.692868323,22.6611194047,54.2645424785,0.0,4.12243109448,15.9888894789,40.2530747653,37.2613443475,2.97173041782,0.02
 08/07  23:00:00,95.1730034198,17.4626641926,43.0833432521,0.0,4.12243109448,15.9888894789,32.2026858408,29.210955423,2.97173041782,0.02
 08/07  24:00:00,111.73971328,22.6611194047,54.3113873947,0.0,4.12243109448,15.9888894789,44.4003415456,41.4086111278,2.97173041782,0.02
 08/08  01:00:00,93.0411874423,17.1231553642,41.2910360496,0.0,4.12243109448,15.9888894789,35.1191339155,32.1274034977,2.97173041782,0.02
 08/08  02:00:00,109.063699237,22.3216105763,51.9748821204,0.0,4.12243109448,15.9888894789,49.1953377432,46.2036073253,2.97173041782,0.02
 08/08  03:00:00,89.5411625737,16.6987693287,38.215397157,0.0,4.12243109448,15.9888894789,41.9349729858,38.943242568,2.97173041782,0.02
 08/08  04:00:00,142.643780465,27.7959167115,62.7430990919,0.0,12.3672932834,24.9413748627,65.8679390109,60.8950549812,4.9528840297,0.02
 08/08  05:00:00,150.003067762,28.8877742862,66.8654947454,2.14503403199,12.3672932834,24.9413748627,125.147661981,120.174777951,4.9528840297,0.02
 08/08  06:00:00,206.055459806,29.1921049332,75.8015436254,0.20823220652,24.7345865669,70.7195625826,103.606782336,85.1009970059,9.90576805939,8.60001727072
 08/08  07:00:00,241.327748621,29.8305262954,81.2998111401,0.0,37.1018798503,92.3937384068,69.8317702475,59.9060021881,9.90576805939,0.02
 08/08  08:00:00,259.405413711,30.2819986653,86.8830420893,0.0,37.1018798503,104.434947198,49.0572786827,39.1315106233,9.90576805939,0.02
 08/08  09:00:00,277.45944539,30.7963415239,92.3811514383,0.0,37.1018798503,116.476155989,35.6824107463,25.7566426869,9.90576805939,0.02
 08/08  10:00:00,282.087498821,31.3147889703,96.4901800366,0.0,37.1018798503,116.476155989,25.9327447841,16.0069767248,9.90576805939,0.02
 08/08  11:00:00,285.95111368,31.857069314,99.8113796564,0.0,37.1018798503,116.476155989,30.5488385528,12.0210551898,9.90576805939,8.62201530365
 08/08  12:00:00,279.553784796,32.4839268916,104.828914512,0.0,37.1018798503,104.434947198,18.9067636392,8.98099557981,9.90576805939,0.02
 08/08  13:00:00,294.485619633,33.1170127917,107.085919689,0.0,37.1018798503,116.476155989,18.4230044923,8.49723643293,9.90576805939,0.02
 08/08  14:00:00,296.505744644,33.694981366,108.528237921,0.0,37.1018798503,116.476155989,27.7417725054,9.21500016094,9.90576805939,8.62100428507
 08/08  15:00:00,299.298782353,34.1723791349,110.844132995,0.0,37.1018798503,116.476155989,17.3387391154,7.41297105606,9.90576805939,0.02
 08/08  16:00:00,298.44850733,34.4035447791,109.763128795,0.0,37.1018798503,116.476155989,19.6685813271,9.74281326774,9.90576805939,0.02
 08/08  17:00:00,294.815966286,34.3655223718,106.169546723,0.0,37.1018798503,116.476155989,32.5727460367,22.6469779773,9.90576805939,0.02
 08/08  18:00:00,178.000123374,28.3026574368,76.6821794217,0.0,24.7345865669,47.5788473902,47.9719548357,42.999070806,4.9528840297,0.02
 08/08  19:00:00,177.326154283,28.1351031287,71.4774311028,0.0,24.7345865669,47.5788473902,70.8256733237,57.2668415209,4.9528840297,8.60594777314
 08/08  20:00:00,162.340313485,28.5504010353,67.9365828673,0.0,12.3672932834,38.6892022431,77.0506226764,74.0588922585,2.97173041782,0.02
 08/08  21:00:00,117.749425454,19.3086522061,44.4438797042,0.0,12.3672932834,27.0668015668,59.674226118,56.6824957002,2.97173041782,0.02
 08/08  22:00:00,106.801661217,22.8874586236,49.1469970971,0.0,4.12243109448,15.9888894789,77.1412687632,74.1495383454,2.97173041782,0.02
 08/08  23:00:00,86.695198323,16.6669859965,35.4245857283,0.0,4.12243109448,15.9888894789,57.6882509208,54.696520503,2.97173041782,0.02
 08/08  24:00:00,97.0239208882,21.2713007589,41.0087830447,0.0,4.12243109448,15.9888894789,81.782143276,78.7904128582,2.97173041782,0.02
 08/09  01:00:00,79.409876015,15.14985154,29.6797662719,0.0,4.12243109448,15.9888894789,59.1091715283,56.1174411104,2.97173041782,0.02
 08/09  02:00:00,91.4135433883,20.6771603092,35.9925459679,0.0,4.12243109448,15.9888894789,87.1516949513,84.1599645335,2.97173041782,0.02
 08/09  03:00:00,73.6305626086,14.0571031191,25.0165696747,0.0,4.12243109448,15.9888894789,54.1269528715,51.1352224537,2.97173041782,0.02
 08/09  04:00:00,127.124247491,27.6473815991,47.3721022777,0.0,12.3672932834,24.9413748627,99.4675642469,94.4946802172,4.9528840297,0.02
 08/09  05:00:00,136.928110864,28.7738070553,53.1917278739,2.85781229933,12.3672932834,24.9413748627,166.104679649,161.131795619,4.9528840297,0.02
 08/09  06:00:00,186.618324957,29.2292985133,55.7859113732,0.749537074444,24.7345865669,70.7195625826,133.418781456,123.493013396,9.90576805939,0.02
 08/09  07:00:00,223.829329621,29.6943801636,63.9078821159,0.0296602618503,37.1018798503,92.3937384068,111.69246147,101.766693411,9.90576805939,0.02
 08/09  08:00:00,249.469262564,30.1704709888,77.0583640969,0.0,37.1018798503,104.434947198,91.9579960024,82.032227943,9.90576805939,0.02
 08/09  09:00:00,272.200252469,30.706521468,87.2117216867,0.0,37.1018798503,116.476155989,69.0716784533,50.5478372009,9.90576805939,8.61807319294
 08/09  10:00:00,278.595787135,31.224573025,93.088772584,0.0,37.1018798503,116.476155989,50.8101820196,40.8844139603,9.90576805939,0.02
 08/09  11:00:00,282.726752362,31.7970040684,96.6470850505,0.0,37.1018798503,116.476155989,55.7505770677,45.8248090084,9.90576805939,0.02
 08/09  12:00:00,274.740200411,32.4074759905,100.091694402,0.0,37.1018798503,104.434947198,51.539563061,41.6137950017,9.90576805939,0.02
 08/09  13:00:00,289.683119143,33.0429946397,102.357493917,0.0,37.1018798503,116.476155989,54.5734419092,36.0455477518,9.90576805939,8.62212609799
 08/09  14:00:00,291.590844229,33.6461100308,103.662262688,0.0,37.1018798503,116.476155989,43.5960094004,33.670241341,9.90576805939,0.02
 08/09  15:00:00,292.867853473,34.1342304999,104.451268874,0.0,37.1018798503,116.476155989,42.6918326736,32.7660646142,9.90576805939,0.02
 08/09  16:00:00,293.093343501,34.4586935081,104.352798108,0.0,37.1018798503,116.476155989,50.8593849565,32.336352871,9.90576805939,8.61726402611
 08/09  17:00:00,294.230655683,34.5314203409,105.418386671,0.0,37.1018798503,116.476155989,41.9795081472,32.0537400878,9.90576805939,0.02
 08/09  18:00:00,177.961225555,28.3044557665,76.6415067773,0.0,24.7345865669,47.5788473902,45.3458702561,40.3729862264,4.9528840297,0.02
 08/09  19:00:00,176.196739951,28.136822978,70.3463169843,0.0,24.7345865669,47.5788473902,50.7369816214,45.7640975917,4.9528840297,0.02
 08/09  20:00:00,163.458982124,28.5523915858,69.0532582685,0.0,12.3672932834,38.6892022431,61.3670858281,58.3753554103,2.97173041782,0.02
 08/09  21:00:00,115.756766411,18.4280968029,43.3551373096,0.0,12.3672932834,27.0668015668,51.8919310874,48.9002006696,2.97173041782,0.02
 08/09  22:00:00,108.35900245,22.8874586236,50.7043374828,0.0,4.12243109448,15.9888894789,76.811049476,73.8193190582,2.97173041782,0.02
 08/09  23:00:00,85.822022001,15.7864305933,35.4553323567,0.0,4.12243109448,15.9888894789,54.7886755679,51.7969451501,2.97173041782,0.02
 08/09  24:00:00,99.10972528,21.356177966,43.009709344,0.0,4.12243109448,15.9888894789,81.6814391755,78.6897087577,2.97173041782,0.02
 08/10  01:00:00,80.672884188,15.14985154,30.94277354,0.0,4.12243109448,15.9888894789,59.1234727179,56.1317423001,2.97173041782,0.02
 08/10  02:00:00,96.9997762619,21.2713007589,40.9846374698,0.0,4.12243109448,15.9888894789,84.2395097734,81.2477793556,2.97173041782,0.02
 08/10  03:00:00,73.0865687744,14.0888864513,24.417423156,0.0,4.12243109448,15.9888894789,61.6760710461,58.6843406283,2.97173041782,0.02
 08/10  04:00:00,132.270822669,28.029329031,52.1367290694,0.0,12.3672932834,24.9413748627,100.467022572,95.4941385427,4.9528840297,0.02
 08/10  05:00:00,138.654170673,28.756008828,54.9599232617,2.83347397825,12.3672932834,24.9413748627,165.972983453,161.000099423,4.9528840297,0.02
 08/10  06:00:00,190.619839296,29.2708639596,59.7555366055,0.739859750522,24.7345865669,70.7195625826,133.265650259,123.3398822,9.90576805939,0.02
 08/10  07:00:00,229.348628908,29.772989077,69.2964294006,0.0817945741601,37.1018798503,92.3937384068,120.089040957,101.577588447,9.90576805939,8.60568445046
 08/10  08:00:00,251.214558103,30.1959118264,78.7782738369,0.0,37.1018798503,104.434947198,85.2164492829,75.2906812235,9.90576805939,0.02
 08/10  09:00:00,272.867267037,30.7385375703,87.8467828647,0.0,37.1018798503,116.476155989,57.2021650122,47.2763969528,9.90576805939,0.02
 08/10  10:00:00,280.569901797,31.3064973108,94.9808820725,0.0,37.1018798503,116.476155989,41.3300163291,31.4042482697,9.90576805939,0.02
 08/10  11:00:00,287.36049899,31.8527972913,101.225017839,0.0,37.1018798503,116.476155989,44.7196749576,26.191886127,9.90576805939,8.62202077127
 08/10  12:00:00,279.471802984,32.4651123446,104.76575193,0.0,37.1018798503,104.434947198,36.113569709,26.1878016496,9.90576805939,0.02
 08/10  13:00:00,292.219712233,33.0797149369,104.857317632,0.0,37.1018798503,116.476155989,41.2962381052,31.3704700458,9.90576805939,0.02
 08/10  14:00:00,295.868023235,33.6913850353,107.894098145,0.0,37.1018798503,116.476155989,45.1424270729,26.6156274163,9.90576805939,8.62103159719
 08/10  15:00:00,299.983342622,34.2920188363,111.409054295,0.0,37.1018798503,116.476155989,28.9392820488,19.0135139894,9.90576805939,0.02
 08/10  16:00:00,302.145012429,34.7272175143,113.135966608,0.0,37.1018798503,116.476155989,25.9196975142,15.9939294548,9.90576805939,0.02
 08/10  17:00:00,302.874455716,34.8772332479,113.71632899,0.0,37.1018798503,116.476155989,19.2160859319,9.29031787256,9.90576805939,0.02
 08/10  18:00:00,181.350947628,28.3131110604,80.0225517064,0.0,24.7345865669,47.5788473902,32.2837747284,27.3108906987,4.9528840297,0.02
 08/10  19:00:00,178.280929077,28.1462737107,72.4210330521,0.0,24.7345865669,47.5788473902,50.9980648622,42.6810581467,4.9528840297,3.36412268585
 08/10  20:00:00,164.30224341,28.5593902681,69.889514943,0.0,12.3672932834,38.6892022431,68.6466558068,60.414753201,2.97173041782,5.26017218794
 08/10  21:00:00,119.681509804,19.3086522061,46.3759623341,0.0,12.3672932834,27.0668015668,52.1246520124,49.1329215946,2.97173041782,0.02
 08/10  22:00:00,110.701532717,22.9723358307,52.9619912835,0.0,4.12243109448,15.9888894789,71.7271198839,68.7353894661,2.97173041782,0.02
 08/10  23:00:00,88.4060669993,16.3840619728,37.418378332,0.0,4.12243109448,15.9888894789,53.9171311958,50.925400778,2.97173041782,0.02
 08/10  24:00:00,102.744651852,21.5259323802,46.4748822996,0.0,4.12243109448,15.9888894789,76.2094647081,73.2177342903,2.97173041782,0.02
 08/11  01:00:00,82.1808369265,15.1074129365,32.4931657047,0.0,4.12243109448,15.9888894789,57.0995289774,54.1077985596,2.97173041782,0.02
 08/11  02:00:00,100.613151182,21.3137393624,44.5555746339,0.0,4.12243109448,15.9888894789,84.3319845859,81.3402541681,2.97173041782,0.02
 08/11  03:00:00,81.0539405478,15.0225357294,31.4511465233,0.0,4.12243109448,15.9888894789,57.1011683581,54.1094379402,2.97173041782,0.02
 08/11  04:00:00,136.78046157,27.7746974097,56.9010004877,0.0,12.3672932834,24.9413748627,98.2163235776,93.2434395479,4.9528840297,0.02
 08/11  05:00:00,145.082146935,28.7793141185,61.8850229171,2.31304621232,12.3672932834,24.9413748627,165.109297816,160.136413787,4.9528840297,0.02
 08/11  06:00:00,197.846379951,29.2870877511,67.2920875321,0.413626625361,24.7345865669,70.7195625826,132.320612107,122.394844048,9.90576805939,0.02
 08/11  07:00:00,234.114093999,29.9089722568,74.007714641,0.0,37.1018798503,92.3937384068,102.676611293,92.7508432332,9.90576805939,0.02
 08/11  08:00:00,255.714184615,30.4635023704,83.0102586695,0.0,37.1018798503,104.434947198,70.9368545327,61.0110864733,9.90576805939,0.02
 08/11  09:00:00,278.289249395,31.0403378424,92.9668917893,0.0,37.1018798503,116.476155989,52.2581406894,33.7342754282,9.90576805939,8.61809720175
 08/11  10:00:00,288.497520046,31.6146983371,102.600376424,0.0,37.1018798503,116.476155989,26.5588315579,16.6330634985,9.90576805939,0.02
 08/11  11:00:00,295.015754256,32.2402967308,108.492800685,0.0,37.1018798503,116.476155989,20.7613091794,10.8355411201,9.90576805939,0.02
 08/11  12:00:00,286.188486287,32.9175793983,111.029882766,0.0,37.1018798503,104.434947198,21.2658366851,11.3400686257,9.90576805939,0.02
 08/11  13:00:00,300.54035001,33.5636383592,112.694061893,0.0,37.1018798503,116.476155989,29.4922804026,10.9645973435,9.90576805939,8.62191499967
 08/11  14:00:00,300.883495252,34.1459134616,112.45511577,0.0,37.1018798503,116.476155989,21.1902295603,11.2644615009,9.90576805939,0.02
 08/11  15:00:00,304.929959536,34.6631557565,115.984455559,0.0,37.1018798503,116.476155989,19.0048993685,9.07913130911,9.90576805939,0.02
 08/11  16:00:00,307.428770827,35.0301204509,118.116782533,0.0,37.1018798503,116.476155989,23.946529529,5.42347234321,9.90576805939,8.61728912636
 08/11  17:00:00,305.217323702,35.0609601378,115.875514571,0.0,37.1018798503,116.476155989,16.6379005024,6.71213244303,9.90576805939,0.02
 08/11  18:00:00,182.960412581,28.3156622849,81.6294883289,0.0,24.7345865669,47.5788473902,29.2699677125,24.2970836828,4.9528840297,0.02
 08/11  19:00:00,180.192714016,28.1498476426,74.3292676109,0.0,24.7345865669,47.5788473902,39.5198858028,34.5470017731,4.9528840297,0.02
 08/11  20:00:00,166.182968791,28.5623261774,71.7673116508,0.0,12.3672932834,38.6892022431,53.0190753913,50.0273449735,2.97173041782,0.02
 08/11  21:00:00,120.886506392,19.3086522061,47.580954219,0.0,12.3672932834,27.0668015668,44.1200219372,41.1282915194,2.97173041782,0.02
 08/11  22:00:00,112.081015228,22.9723358307,54.3414731284,0.0,4.12243109448,15.9888894789,63.2535405133,60.2618100954,2.97173041782,0.02
 08/11  23:00:00,91.8491775684,17.264617376,39.9575643887,0.0,4.12243109448,15.9888894789,53.6511159135,50.6593854957,2.97173041782,0.02
 08/11  24:00:00,106.585818033,22.4064877834,49.4121239413,0.0,4.12243109448,15.9888894789,74.8057423682,71.8140119504,2.97173041782,0.02
 08/12  01:00:00,88.1180143315,16.242599961,37.2717869204,0.0,4.12243109448,15.9888894789,54.6469261155,51.6551956977,2.97173041782,0.02
 08/12  02:00:00,107.961777757,22.4064877834,50.788083598,0.0,4.12243109448,15.9888894789,71.3416566004,68.3499261826,2.97173041782,0.02
 08/12  03:00:00,83.9573050066,15.0225357294,34.3545101821,0.0,4.12243109448,15.9888894789,45.5539383226,42.5622079048,2.97173041782,0.02
 08/12  04:00:00,121.966720873,27.2654341671,59.7310295458,0.0,4.12243109448,16.0517297156,83.8840879159,80.8923574981,2.97173041782,0.02
 08/12  05:00:00,123.969521557,27.6898202026,61.3094441577,0.0,4.12243109448,16.0517297156,91.0616622684,88.0699318506,2.97173041782,0.02
 08/12  06:00:00,151.838234257,28.9629783091,73.7475905275,0.0,4.12243109448,39.6058045677,73.392097487,70.4003670692,2.97173041782,0.02
 08/12  07:00:00,184.590005645,28.9787469713,76.3458281623,0.843898738496,12.3672932834,65.3531420225,111.872851754,106.899967725,4.9528840297,0.02
 08/12  08:00:00,192.093713939,28.9892527167,81.4904370652,0.301769976909,12.3672932834,68.2430321324,101.605771722,88.0464939379,4.9528840297,8.60639375398
 08/12  09:00:00,228.676336472,29.1990166707,89.0784551928,0.0698225057563,16.4897243779,93.1370602926,63.7634574766,55.8188430291,7.92461444751,0.02
 08/12  10:00:00,236.810040812,29.4241444313,97.0567694474,0.0,16.4897243779,93.1370602926,44.9788129183,37.0341984708,7.92461444751,0.02
 08/12  11:00:00,240.825201376,29.6490208547,100.847045946,0.0,16.4897243779,93.1370602926,42.8910591519,34.9464447044,7.92461444751,0.02
 08/12  12:00:00,232.192544147,29.8819356781,101.133045008,0.0,16.4897243779,83.9857416113,51.0342598591,43.0896454116,7.92461444751,0.02
 08/12  13:00:00,236.370463537,30.1549708817,105.037922337,0.0,16.4897243779,83.9857416113,47.7203466351,39.7757321876,7.92461444751,0.02
 08/12  14:00:00,241.012985361,30.4653121902,109.370140015,0.0,16.4897243779,83.9857416113,41.4662367852,33.5216223377,7.92461444751,0.02
 08/12  15:00:00,214.295898125,28.9629783091,101.612278793,0.0,12.3672932834,70.6512738906,17.4563528284,12.4834687987,4.9528840297,0.02
 08/12  16:00:00,213.482831725,28.9629783091,100.799209931,0.0,12.3672932834,70.6512738906,25.9183246594,12.3582913064,4.9528840297,8.60714932326
 08/12  17:00:00,199.623319025,28.9629783091,99.4631420801,0.0,12.3672932834,58.1284167478,18.8319830214,13.8590989917,4.9528840297,0.02
 08/12  18:00:00,148.787411475,28.3823374415,82.3953101056,0.0,12.3672932834,24.9413748627,32.6830540157,27.710169986,4.9528840297,0.02
