Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/12  19:00:00,147.100451898,28.1266609966,76.2656936694,0.0,12.3672932834,24.9413748627,41.3208838215,36.3479997918,4.9528840297,0.02
 08/12  20:00:00,137.731755647,28.5453752779,74.2161238308,0.0,4.12243109448,16.0517297156,55.3792639842,52.3875335664,2.97173041782,0.02
 08/12  21:00:00,96.4589478645,17.4414448908,44.3905076575,0.0,4.12243109448,15.9888894789,42.4560428661,39.4643124483,2.97173041782,0.02
 08/12  22:00:00,113.688038728,22.8308738189,56.0899591233,0.0,4.12243109448,15.9888894789,58.112703579,55.1209731612,2.97173041782,0.02
 08/12  23:00:00,89.0346213085,15.4681410666,38.986221775,0.0,4.12243109448,15.9888894789,38.837324198,35.8455937802,2.97173041782,0.02
 08/12  24:00:00,106.631316937,21.5259323802,50.3615471967,0.0,4.12243109448,15.9888894789,60.3985605355,57.4068301177,2.97173041782,0.02
 08/13  01:00:00,83.008048888,15.1922901436,35.296715812,0.0,2.06121554724,15.9888894789,49.9994869967,47.0077565789,2.97173041782,0.02
 08/13  02:00:00,99.802780741,20.645376977,46.4981503434,0.0,2.06121554724,15.9888894789,71.4347045165,68.4429740987,2.97173041782,0.02
 08/13  03:00:00,76.3282487482,13.4311793372,30.4247632924,0.0,2.06121554724,15.9888894789,49.0162934755,46.0245630577,2.97173041782,0.02
 08/13  04:00:00,95.7884127862,20.0795289297,43.0496304142,0.0,2.06121554724,15.9888894789,78.2580060744,75.2662756566,2.97173041782,0.02
 08/13  05:00:00,72.3342975002,12.7521616804,27.1098296721,0.0,2.06121554724,15.9888894789,49.3799690056,46.3882385878,2.97173041782,0.02
 08/13  06:00:00,95.0110677607,22.8626571511,48.815718556,0.0,2.06121554724,15.9888894789,88.995979052,86.0042486342,2.97173041782,0.02
 08/13  07:00:00,75.0131889476,18.0354940996,38.4601781741,0.0,2.06121554724,15.9888894789,65.8197448298,62.8280144119,2.97173041782,0.02
 08/13  08:00:00,126.871936758,23.6477713168,56.78125367,0.0,4.12243109448,41.7362269337,60.175466192,55.2025821623,4.9528840297,0.02
 08/13  09:00:00,114.496972793,19.2025556972,48.9683473649,0.0,4.12243109448,41.7362269337,37.2330813071,32.2601972774,4.9528840297,0.02
 08/13  10:00:00,136.138705746,24.1377912187,65.5580026948,0.0,4.12243109448,41.7362269337,34.8261391523,29.8532551226,4.9528840297,0.02
 08/13  11:00:00,120.755075944,19.3106194922,55.1183866536,0.0,4.12243109448,41.7362269337,22.6113695899,17.6384855602,4.9528840297,0.02
 08/13  12:00:00,142.377361446,24.1393789435,71.7950705974,0.0,4.12243109448,41.7362269337,24.1072372868,19.1343532571,4.9528840297,0.02
 08/13  13:00:00,124.881338804,19.3132957634,59.2419731657,0.0,4.12243109448,41.7362269337,21.8442308118,16.8713467821,4.9528840297,0.02
 08/13  14:00:00,145.837926434,24.1537714423,75.2412430051,0.0,4.12243109448,41.7362269337,26.2415799534,21.2686959237,4.9528840297,0.02
 08/13  15:00:00,126.30580599,19.3226760587,60.6570599703,0.0,4.12243109448,41.7362269337,20.1759091397,15.20302511,4.9528840297,0.02
 08/13  16:00:00,129.680827875,24.170721603,75.9248865029,0.0,4.12243109448,24.8785346261,28.0089740945,23.0360900648,4.9528840297,0.02
 08/13  17:00:00,97.4784506769,19.3214345186,59.6394991039,0.0,2.06121554724,15.9888894789,25.1590715336,22.1673411158,2.97173041782,0.02
 08/13  18:00:00,115.162823864,24.152941311,72.3755233787,0.0,2.06121554724,15.9888894789,34.5443578132,31.5526273954,2.97173041782,0.02
 08/13  19:00:00,97.1768044868,19.3125983325,54.6483556636,0.0,2.06121554724,15.9888894789,29.7075094972,26.7157790793,2.97173041782,0.02
 08/13  20:00:00,118.004382512,23.2561125826,62.0422790697,0.0,2.06121554724,15.9888894789,49.9291212276,38.3573159295,2.97173041782,8.60007488026
 08/13  21:00:00,94.2168830001,17.4414448908,44.209657779,0.0,2.06121554724,15.9888894789,39.0980630923,36.1063326745,2.97173041782,0.02
 08/13  22:00:00,107.69774831,21.8795874098,53.1355385686,0.0,2.06121554724,15.9888894789,55.729011892,52.7372814742,2.97173041782,0.02
 08/13  23:00:00,88.5901845834,15.7864305933,40.284710615,0.0,2.06121554724,15.9888894789,39.1427085709,36.1509781531,2.97173041782,0.02
 08/13  24:00:00,105.198882622,21.4410551731,51.075205229,0.0,2.06121554724,15.9888894789,53.7431740357,50.7514436179,2.97173041782,0.02
 08/14  01:00:00,86.2232524119,15.1922901436,36.4507034251,0.0,4.12243109448,15.9888894789,40.6680312018,37.6763007839,2.97173041782,0.02
 08/14  02:00:00,106.426858277,21.5259323802,50.1570881948,0.0,4.12243109448,15.9888894789,60.0894505908,57.097720173,2.97173041782,0.02
 08/14  03:00:00,89.7557728636,16.242599961,38.909545715,0.0,4.12243109448,15.9888894789,46.2662855692,43.2745551514,2.97173041782,0.02
 08/14  04:00:00,145.152644342,27.9656711257,65.0822091013,0.0,12.3672932834,24.9413748627,71.2929888349,66.3201048052,4.9528840297,0.02
 08/14  05:00:00,148.327002522,28.2552913542,65.5670241438,2.39992292811,12.3672932834,24.9413748627,128.767379759,123.79449573,4.9528840297,0.02
 08/14  06:00:00,209.760209957,29.2958100898,78.9866168752,0.624204573982,24.7345865669,70.7195625826,95.7468501675,85.8210821081,9.90576805939,0.02
 08/14  07:00:00,244.096997756,29.7019090699,84.1976788634,0.0,37.1018798503,92.3937384068,67.7170376964,57.791269637,9.90576805939,0.02
 08/14  08:00:00,262.478023495,30.2320995772,90.0055098679,0.0,37.1018798503,104.434947198,47.2931129912,37.3673449318,9.90576805939,0.02
 08/14  09:00:00,283.583033692,30.7466996611,98.5543211571,0.0,37.1018798503,116.476155989,29.6131426532,19.6873745938,9.90576805939,0.02
 08/14  10:00:00,292.619240604,31.3582664554,106.978485281,0.0,37.1018798503,116.476155989,25.5168994822,6.98999416442,9.90576805939,8.62113725841
 08/14  11:00:00,299.55097243,31.9815047907,113.286828648,0.0,37.1018798503,116.476155989,13.5496432303,3.62387517088,9.90576805939,0.02
 08/14  12:00:00,294.917290068,32.6428618237,120.03342142,0.0,37.1018798503,104.434947198,11.3381368177,1.41236875833,9.90576805939,0.02
 08/14  13:00:00,312.290632736,33.3571464538,124.650787524,0.0,37.1018798503,116.476155989,18.918654666,0.390739706664,9.90576805939,8.62214689998
 08/14  14:00:00,314.071737129,34.0464677833,125.742817021,0.0,37.1018798503,116.476155989,10.5086358679,0.582867808515,9.90576805939,0.02
 08/14  15:00:00,316.584488863,34.5862791353,127.715878894,0.0,37.1018798503,116.476155989,10.560779422,0.635011362641,9.90576805939,0.02
 08/14  16:00:00,318.880159017,34.9466098265,129.651657048,0.0,37.1018798503,116.476155989,18.5426912432,0.0196040563081,9.90576805939,8.61731912749
 08/14  17:00:00,315.941229414,34.9794592345,126.680904088,0.0,37.1018798503,116.476155989,10.2694666633,0.343698603883,9.90576805939,0.02
 08/14  18:00:00,186.765927591,28.3275526249,85.423114811,0.0,24.7345865669,47.5788473902,9.26613626593,4.29325223623,4.9528840297,0.02
 08/14  19:00:00,183.918049341,28.1616465356,78.0428071853,0.0,24.7345865669,47.5788473902,22.3058431967,17.332959167,4.9528840297,0.02
 08/14  20:00:00,169.422006971,28.5779471254,74.9907325836,0.0,12.3672932834,38.6892022431,39.0326465581,36.0409161402,2.97173041782,0.02
 08/14  21:00:00,127.197667058,20.1900739311,52.9873269206,0.0,12.3672932834,27.0668015668,30.9165478816,27.9248174638,2.97173041782,0.02
 08/14  22:00:00,107.172674838,19.6269417327,52.872000713,0.0,4.12243109448,15.9888894789,28.648434698,25.6567042802,2.97173041782,0.02
 08/14  23:00:00,116.537760029,23.4992362043,58.2479493446,0.0,4.12243109448,15.9888894789,40.0502121157,37.0584816979,2.97173041782,0.02
 08/14  24:00:00,99.1942929743,18.357365797,46.1865631598,0.0,4.12243109448,15.9888894789,35.0786127557,32.0868823379,2.97173041782,0.02
 08/15  01:00:00,110.122946992,21.9503184157,53.4287908592,0.0,4.12243109448,15.9888894789,47.8119595181,44.8202291003,2.97173041782,0.02
 08/15  02:00:00,95.2173240335,17.9188335603,42.6481263845,0.0,4.12243109448,15.9888894789,42.0539211177,39.0621906999,2.97173041782,0.02
 08/15  03:00:00,104.944568018,21.3137393624,48.886990881,0.0,4.12243109448,15.9888894789,55.1119473335,52.1202169157,2.97173041782,0.02
 08/15  04:00:00,145.41598397,28.1566448417,65.1545748512,0.0,12.3672932834,24.9413748627,68.1589682207,63.186084191,4.9528840297,0.02
 08/15  05:00:00,146.283086702,28.4326820804,64.4929797646,1.25266054394,12.3672932834,24.9413748627,129.583824983,124.610940953,4.9528840297,0.02
 08/15  06:00:00,208.927860179,29.6594085097,78.3197561207,0.095116860499,24.7345865669,70.7195625826,92.7997624984,82.873994439,9.90576805939,0.02
 08/15  07:00:00,246.105905581,30.2410467225,85.6674384119,0.0,37.1018798503,92.3937384068,58.6706885439,48.7449204845,9.90576805939,0.02
 08/15  08:00:00,266.641851514,30.8433231913,93.5581069903,0.0,37.1018798503,104.434947198,41.7553134146,23.2334600885,9.90576805939,8.61608526678
 08/15  09:00:00,290.144113037,31.4339664761,104.428213698,0.0,37.1018798503,116.476155989,16.2737806777,6.34801261834,9.90576805939,0.02
 08/15  10:00:00,300.276013475,32.0989563638,113.894557145,0.0,37.1018798503,116.476155989,10.4568978727,0.531129813262,9.90576805939,0.02
 08/15  11:00:00,306.562705758,32.7902121867,119.48976151,0.0,37.1018798503,116.476155989,18.5278843427,0.0,9.90576805939,8.62211628334
 08/15  12:00:00,300.140091565,33.5305027965,124.36864936,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 08/15  13:00:00,318.416857829,34.2850681204,129.849132289,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/15  14:00:00,323.256122066,34.9361777576,134.037398272,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/15  15:00:00,325.877792172,35.4556081199,136.139874369,0.0,37.1018798503,116.476155989,18.5258547793,0.0,9.90576805939,8.6200867199
 08/15  16:00:00,326.955408391,35.7904212775,136.883174005,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/15  17:00:00,324.371082169,35.7741533126,134.316046443,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/15  18:00:00,189.686764972,28.4140884773,88.5865017432,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/15  19:00:00,186.394090993,28.1676547819,80.512818893,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/15  20:00:00,172.360413404,28.5856239895,77.9214395438,0.0,12.3672932834,38.6892022431,18.9132029073,15.9214724895,2.97173041782,0.02
 08/15  21:00:00,128.160505905,20.1908855222,53.9493423422,0.0,12.3672932834,27.0668015668,34.316113096,22.740413035,2.97173041782,8.60396964317
 08/15  22:00:00,106.951543899,19.6270393292,52.6507714305,0.0,4.12243109448,15.9888894789,26.8379918393,23.8462614215,2.97173041782,0.02
 08/15  23:00:00,117.824826431,23.6053327132,59.4289185976,0.0,4.12243109448,15.9888894789,35.1181554745,32.1264250567,2.97173041782,0.02
 08/15  24:00:00,102.73332854,19.2025556972,48.8570398704,0.0,4.12243109448,15.9888894789,29.4806190669,26.4888886491,2.97173041782,0.02
 08/16  01:00:00,112.006673776,22.5125842923,54.7268829044,0.0,4.12243109448,15.9888894789,39.2039517535,36.2122213357,2.97173041782,0.02
 08/16  02:00:00,97.2415174822,18.0037107674,44.5874422661,0.0,4.12243109448,15.9888894789,32.407313376,29.4155829581,2.97173041782,0.02
 08/16  03:00:00,108.458811871,21.5825171849,52.1324566349,0.0,4.12243109448,15.9888894789,43.0918572422,40.1001268244,2.97173041782,0.02
 08/16  04:00:00,148.760811104,28.3263992559,68.3296473736,0.0,12.3672932834,24.9413748627,51.8519869949,46.8791029652,4.9528840297,0.02
 08/16  05:00:00,150.80130082,28.9138523627,68.7290862731,1.05359774929,12.3672932834,24.9413748627,101.845307075,96.8724230454,4.9528840297,0.02
 08/16  06:00:00,215.625474985,29.6010699474,85.1708262985,0.0,24.7345865669,70.7195625826,63.7272287143,53.8014606549,9.90576805939,0.02
 08/16  07:00:00,251.335241213,30.493422522,90.644405397,0.0,37.1018798503,92.3937384068,39.3489990842,29.4232310248,9.90576805939,0.02
 08/16  08:00:00,271.237442787,30.994896292,98.0021304796,0.0,37.1018798503,104.434947198,23.2010966999,13.2753286405,9.90576805939,0.02
 08/16  09:00:00,294.544120152,31.7152093566,108.546898336,0.0,37.1018798503,116.476155989,13.3112489601,3.38548090075,9.90576805939,0.02
 08/16  10:00:00,302.744003876,32.4146518687,116.046852376,0.0,37.1018798503,116.476155989,18.9464551534,0.419511082095,9.90576805939,8.62117601196
 08/16  11:00:00,309.390978584,33.1264341776,121.98190518,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/16  12:00:00,305.82551972,33.8556200123,129.728893118,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 08/16  13:00:00,324.226049277,34.6807600311,135.262581359,0.0,37.1018798503,116.476155989,18.5279572332,0.0,9.90576805939,8.62218917383
 08/16  14:00:00,330.051224236,35.4767374129,140.292033165,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/16  15:00:00,330.9568238,35.8714454332,140.803047406,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/16  16:00:00,328.222540421,35.92626951,138.014377471,0.0,37.1018798503,116.476155989,18.5230868739,0.0,9.90576805939,8.61731881455
 08/16  17:00:00,319.369947332,35.4703686119,129.618705459,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/16  18:00:00,178.095315518,28.3089010266,76.8704694546,0.0,24.7345865669,47.5788473902,5.23935382815,0.26646979845,4.9528840297,0.02
 08/16  19:00:00,175.234862288,28.1394208509,69.3818454971,0.0,24.7345865669,47.5788473902,26.5503365208,21.5774524911,4.9528840297,0.02
 08/16  20:00:00,165.372492226,28.5547886809,70.9643760928,0.0,12.3672932834,38.6892022431,34.0122606376,31.0205302198,2.97173041782,0.02
 08/16  21:00:00,124.299301937,20.1892076093,50.0898280407,0.0,12.3672932834,27.0668015668,29.6497486136,26.6580181957,2.97173041782,0.02
 08/16  22:00:00,103.157229368,19.5208452238,48.962651744,0.0,4.12243109448,15.9888894789,29.9591619591,26.9674315413,2.97173041782,0.02
 08/16  23:00:00,113.305162119,23.3931396955,55.1214479367,0.0,4.12243109448,15.9888894789,39.5333169105,36.5415864927,2.97173041782,0.02
 08/16  24:00:00,99.6592250048,19.0257281824,45.9597643836,0.0,4.12243109448,15.9888894789,32.7082886959,29.716558278,2.97173041782,0.02
 08/17  01:00:00,111.894145925,22.7459966118,54.3809431722,0.0,4.12243109448,15.9888894789,42.4704352709,39.4787048531,2.97173041782,0.02
 08/17  02:00:00,96.7335692951,18.2159037851,43.8673014105,0.0,4.12243109448,15.9888894789,38.8183822255,35.8266518077,2.97173041782,0.02
 08/17  03:00:00,106.16311195,21.5259323802,49.8933417849,0.0,4.12243109448,15.9888894789,49.8071534423,46.8154230245,2.97173041782,0.02
 08/17  04:00:00,142.001951692,27.562504392,62.3346830121,0.0,12.3672932834,24.9413748627,59.1917290868,54.2188450571,4.9528840297,0.02
 08/17  05:00:00,150.532719734,28.9658279571,68.4378317871,1.02429566577,12.3672932834,24.9413748627,110.25057438,105.277690351,4.9528840297,0.02
 08/17  06:00:00,211.535763691,29.4917820998,81.1813973321,0.00900555989252,24.7345865669,70.7195625826,76.4091042008,66.4833361414,9.90576805939,0.02
 08/17  07:00:00,247.969630671,30.3120766795,87.4601333766,0.0,37.1018798503,92.3937384068,50.1952997103,40.2695316509,9.90576805939,0.02
 08/17  08:00:00,265.600132758,30.7990799711,92.5606238179,0.0,37.1018798503,104.434947198,35.7271567684,17.2052901122,9.90576805939,8.61609859674
 08/17  09:00:00,282.689188028,31.4243283161,96.9829249463,0.0,37.1018798503,116.476155989,20.7773611161,10.8515930567,9.90576805939,0.02
 08/17  10:00:00,292.576686418,32.1498974218,106.144287939,0.0,37.1018798503,116.476155989,14.7385678488,4.81279978939,9.90576805939,0.02
 08/17  11:00:00,302.081848809,32.8518403759,114.947272211,0.0,37.1018798503,116.476155989,18.6945438628,0.166623580419,9.90576805939,8.62215222298
 08/17  12:00:00,296.23326861,33.5302697114,120.462054258,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 08/17  13:00:00,312.092217614,34.1746002442,123.634958342,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/17  14:00:00,314.777484107,34.7751650078,125.719771592,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/17  15:00:00,316.659381677,35.220898675,127.156166168,0.0,37.1018798503,116.476155989,18.5258835603,0.0,9.90576805939,8.6201155009
 08/17  16:00:00,315.264143397,35.3744864209,125.607842221,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/17  17:00:00,308.949700308,34.9329472541,119.735869645,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/17  18:00:00,177.216305388,28.3036102605,76.0259410757,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/17  19:00:00,179.718264415,28.13634594,71.5191340648,0.0,24.7345865669,47.5788473902,20.844307439,15.8714234093,4.9528840297,0.02
 08/17  20:00:00,168.850902449,28.5535015666,74.4440505805,0.0,12.3672932834,38.6892022431,33.2852109934,30.2934805756,2.97173041782,0.02
 08/17  21:00:00,126.08082994,20.1892076093,51.8713435837,0.0,12.3672932834,27.0668015668,40.6548990015,29.080199019,2.97173041782,8.60296956476
 08/17  22:00:00,103.958129996,19.5208452238,49.7635514832,0.0,4.12243109448,15.9888894789,32.7427250004,29.7509945826,2.97173041782,0.02
 08/17  23:00:00,114.226256044,23.4992362043,55.9364445768,0.0,4.12243109448,15.9888894789,43.4723933526,40.4806629347,2.97173041782,0.02
 08/17  24:00:00,99.3690221909,18.9903626795,45.704926403,0.0,4.12243109448,15.9888894789,35.4178896229,32.4261592051,2.97173041782,0.02
 08/18  01:00:00,111.990419492,22.8308738189,54.3923389603,0.0,4.12243109448,15.9888894789,45.4913651872,42.4996347694,2.97173041782,0.02
 08/18  02:00:00,96.9101887869,18.286634791,43.9731894195,0.0,4.12243109448,15.9888894789,39.840456851,36.8487264332,2.97173041782,0.02
 08/18  03:00:00,106.134804517,21.5259323802,49.8650339642,0.0,4.12243109448,15.9888894789,50.4360170787,47.4442866609,2.97173041782,0.02
 08/18  04:00:00,142.150528669,27.6473815991,62.3983824786,0.0,12.3672932834,24.9413748627,60.1464097563,55.1735257266,4.9528840297,0.02
 08/18  05:00:00,150.151505551,28.9430482652,68.0254017167,1.07829102109,12.3672932834,24.9413748627,113.987643684,109.014759654,4.9528840297,0.02
 08/18  06:00:00,210.402677373,29.4495346584,80.0248004717,0.0747633959996,24.7345865669,70.7195625826,79.2294934703,69.3037254109,9.90576805939,0.02
 08/18  07:00:00,247.400138972,30.2733966584,86.9293276635,0.0,37.1018798503,92.3937384068,48.5129563401,38.5871882807,9.90576805939,0.02
 08/18  08:00:00,267.851124254,30.8533914808,94.7573144508,0.0,37.1018798503,104.434947198,24.677187661,14.7514196016,9.90576805939,0.02
 08/18  09:00:00,287.012728859,31.4592956308,101.271418707,0.0,37.1018798503,116.476155989,15.9203521023,5.99458404292,9.90576805939,0.02
 08/18  10:00:00,294.617153552,32.1339216313,108.200726201,0.0,37.1018798503,116.476155989,21.0038818122,2.47825031575,9.90576805939,8.61986343711
 08/18  11:00:00,303.464998788,32.8863509769,116.29600556,0.0,37.1018798503,116.476155989,10.0123196386,0.0865515792563,9.90576805939,0.02
 08/18  12:00:00,295.676553005,33.5448117851,119.890732068,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 08/18  13:00:00,312.281491504,34.1901930274,123.808585572,0.0,37.1018798503,116.476155989,18.5279446088,0.0,9.90576805939,8.62217654944
 08/18  14:00:00,315.661183784,34.7590000534,126.619726601,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/18  15:00:00,315.028572893,35.1316027619,125.614636111,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/18  16:00:00,315.564948383,35.3734425421,125.909609625,0.0,37.1018798503,116.476155989,14.2630148117,0.0,9.90576805939,4.35724675235
 08/18  17:00:00,312.920799766,35.2905459001,123.349378159,0.0,37.1018798503,116.476155989,14.1813288493,0.0,9.90576805939,4.27556078994
 08/18  18:00:00,182.615082852,28.3142047792,81.4141426772,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/18  19:00:00,184.738225841,28.1484357204,76.5270266664,0.0,24.7345865669,47.5788473902,8.00125509885,3.02837106915,4.9528840297,0.02
 08/18  20:00:00,170.157166872,28.5635001438,75.7403384341,0.0,12.3672932834,38.6892022431,26.5455311408,23.553800723,2.97173041782,0.02
 08/18  21:00:00,126.410805169,20.1892076093,52.2013308051,0.0,12.3672932834,27.0668015668,28.1854488997,25.1937184818,2.97173041782,0.02
 08/18  22:00:00,105.28853878,19.6269417327,50.9878646,0.0,4.12243109448,15.9888894789,32.0539771991,29.0622467813,2.97173041782,0.02
 08/18  23:00:00,114.413005472,23.4992362043,56.1231947338,0.0,4.12243109448,15.9888894789,46.6332744647,43.6415440469,2.97173041782,0.02
 08/18  24:00:00,99.5116732709,19.0257281824,45.8122126028,0.0,4.12243109448,15.9888894789,40.0920901162,37.1003596984,2.97173041782,0.02
 08/19  01:00:00,108.59382651,21.8654412086,51.9845475233,0.0,4.12243109448,15.9888894789,50.767125832,47.7753954142,2.97173041782,0.02
 08/19  02:00:00,95.6865199093,18.1451727792,42.8909829802,0.0,4.12243109448,15.9888894789,45.2637453604,42.2720149425,2.97173041782,0.02
 08/19  03:00:00,105.896663434,21.5259323802,49.626893218,0.0,4.12243109448,15.9888894789,56.3372450017,53.3455145838,2.97173041782,0.02
 08/19  04:00:00,125.048422423,27.6898202026,62.3883452173,0.0,4.12243109448,16.0517297156,70.3265068317,67.3347764138,2.97173041782,0.02
 08/19  05:00:00,123.446803982,27.4776271849,60.9989197586,0.0,4.12243109448,16.0517297156,75.5532046141,72.5614741963,2.97173041782,0.02
 08/19  06:00:00,156.261563018,28.9629783091,75.8217527795,0.0,4.12243109448,39.6058045677,59.2547815913,56.2630511735,2.97173041782,0.02
 08/19  07:00:00,186.573647291,28.9804636995,77.703993151,1.4676588266,12.3672932834,65.3531420225,101.823720262,96.8508362328,4.9528840297,0.02
 08/19  08:00:00,189.883806144,28.9777864111,78.5350873296,1.05866924739,12.3672932834,68.2430321324,93.7487811057,88.775897076,4.9528840297,0.02
 08/19  09:00:00,218.51672021,29.0232551147,78.9232096618,0.241180844004,16.4897243779,93.1370602926,91.6305409232,75.0974155361,7.92461444751,8.60851093956
 08/19  10:00:00,220.348630461,29.0775859148,80.8731478941,0.068763958937,16.4897243779,93.1370602926,74.5460800769,66.6014656294,7.92461444751,0.02
 08/19  11:00:00,223.435429307,29.1598196775,83.9461183861,0.000358862255592,16.4897243779,93.1370602926,64.2010037126,56.2563892651,7.92461444751,0.02
 08/19  12:00:00,217.915005591,29.3491620553,87.3882832024,0.0,16.4897243779,83.9857416113,55.2122205807,47.2676061332,7.92461444751,0.02
 08/19  13:00:00,220.250274104,29.5387103545,89.5339969064,0.0,16.4897243779,83.9857416113,50.8439822365,42.899367789,7.92461444751,0.02
 08/19  14:00:00,221.961802118,29.6596719097,91.1246005135,0.0,16.4897243779,83.9857416113,49.8583367065,41.913722259,7.92461444751,0.02
 08/19  15:00:00,201.907061865,28.9629783091,89.223446065,0.0,12.3672932834,70.6512738906,20.8009476698,15.8280636401,4.9528840297,0.02
 08/19  16:00:00,201.385702272,28.9629783091,88.7020797323,0.0,12.3672932834,70.6512738906,20.169297997,15.1964139673,4.9528840297,0.02
 08/19  17:00:00,187.172479428,28.9629783091,87.0122910228,0.0,12.3672932834,58.1284167478,23.9578456622,18.9849616325,4.9528840297,0.02
 08/19  18:00:00,137.274941074,28.1142062381,71.1509694719,0.0,12.3672932834,24.9413748627,51.3637216167,37.8091418303,4.9528840297,8.60169575675
 08/19  19:00:00,144.952237815,28.5385922736,71.3563802911,0.0,12.3672932834,24.9413748627,53.2878018821,48.3149178524,4.9528840297,0.02
 08/19  20:00:00,125.836996916,27.5129926878,63.3537464195,0.0,4.12243109448,16.0517297156,69.6002579596,66.6085275418,2.97173041782,0.02
 08/19  21:00:00,89.7249164707,15.7864305933,39.3582261948,0.0,4.12243109448,15.9888894789,44.5075791624,41.5158487446,2.97173041782,0.02
 08/19  22:00:00,107.219942426,21.7805640015,50.69553993,0.0,4.12243109448,15.9888894789,69.6138630614,66.6221326436,2.97173041782,0.02
 08/19  23:00:00,86.1473736829,15.3620445578,36.2050696027,0.0,4.12243109448,15.9888894789,49.9822853866,46.9905549688,2.97173041782,0.02
 08/19  24:00:00,104.87349351,21.4410551731,48.6885999838,0.0,4.12243109448,15.9888894789,69.7007790984,66.7090486806,2.97173041782,0.02
 08/20  01:00:00,80.9598506467,14.8527813152,33.5880254531,0.0,2.06121554724,15.9888894789,50.8296095423,47.8378791245,2.97173041782,0.02
 08/20  02:00:00,97.8291887065,20.6771603092,44.4694056725,0.0,2.06121554724,15.9888894789,72.3730223974,69.3812919796,2.97173041782,0.02
 08/20  03:00:00,83.2763021564,15.2771673507,35.4800910215,0.0,2.06121554724,15.9888894789,51.310151893,48.3184214751,2.97173041782,0.02
 08/20  04:00:00,100.600699544,21.1864235518,46.7316533473,0.0,2.06121554724,15.9888894789,76.5236924155,73.5319619977,2.97173041782,0.02
 08/20  05:00:00,76.1875002274,13.7175942907,29.9742306332,0.0,2.06121554724,15.9888894789,49.2888483095,46.2971178917,2.97173041782,0.02
 08/20  06:00:00,95.7062580997,22.4382711156,47.586127566,0.0,2.06121554724,15.9888894789,81.5015603359,78.5098299181,2.97173041782,0.02
 08/20  07:00:00,80.4779803794,18.8842661706,43.0761968786,0.0,2.06121554724,15.9888894789,64.4049258394,61.4131954216,2.97173041782,0.02
 08/20  08:00:00,122.501529252,23.2870431866,52.7715736769,0.0,4.12243109448,41.7362269337,71.8634742943,66.8905902646,4.9528840297,0.02
 08/20  09:00:00,112.301606836,19.3086522061,46.6668843183,0.0,4.12243109448,41.7362269337,53.0860711313,48.1131871016,4.9528840297,0.02
 08/20  10:00:00,127.671211801,23.7963064292,57.4319929942,0.0,4.12243109448,41.7362269337,63.0463739407,58.073489911,4.9528840297,0.02
 08/20  11:00:00,111.598299845,18.8842661706,46.3879633655,0.0,4.12243109448,41.7362269337,47.0530294247,42.080145395,4.9528840297,0.02
 08/20  12:00:00,131.767784255,23.9660608434,61.3588110272,0.0,4.12243109448,41.7362269337,57.4043183233,52.4314342936,4.9528840297,0.02
 08/20  13:00:00,114.373380739,19.0540205848,48.993289829,0.0,4.12243109448,41.7362269337,45.8124288429,40.8395448132,4.9528840297,0.02
 08/20  14:00:00,132.940927372,24.0509380505,62.4470769136,0.0,4.12243109448,41.7362269337,57.1162059018,52.1433218721,4.9528840297,0.02
 08/20  15:00:00,114.905715898,19.1388977919,49.4407477506,0.0,4.12243109448,41.7362269337,47.5325806855,42.5596966558,4.9528840297,0.02
 08/20  16:00:00,117.401985107,24.1358152576,63.6809497109,0.0,4.12243109448,24.8785346261,55.5402295489,50.5673455192,4.9528840297,0.02
 08/20  17:00:00,82.4878560545,18.0037107674,45.9899963022,0.0,2.06121554724,15.9888894789,45.1387959824,42.1470655645,2.97173041782,0.02
 08/20  18:00:00,98.7879072415,22.915751026,57.2611651339,0.0,2.06121554724,15.9888894789,63.7896520499,60.7979216321,2.97173041782,0.02
 08/20  19:00:00,81.9519882348,16.7836465358,39.6500610702,0.0,2.06121554724,15.9888894789,51.9012520709,48.9095216531,2.97173041782,0.02
 08/20  20:00:00,105.040450616,21.7381253979,50.6197024871,0.0,2.06121554724,15.9888894789,73.1188786752,70.1271482574,2.97173041782,0.02
 08/20  21:00:00,84.3504371963,15.531798972,36.2995943541,0.0,2.06121554724,15.9888894789,53.8814416884,50.8897112705,2.97173041782,0.02
 08/20  22:00:00,102.628930244,21.5259323802,48.4203750583,0.0,2.06121554724,15.9888894789,78.2082654009,75.216534983,2.97173041782,0.02
 08/20  23:00:00,80.2122703387,14.8527813152,32.8404450737,0.0,2.06121554724,15.9888894789,62.75953035,51.1861050805,2.97173041782,8.60169485174
 08/20  24:00:00,99.0747670722,21.1015463447,45.2905979071,0.0,2.06121554724,15.9888894789,83.8066181781,80.8148877603,2.97173041782,0.02
 08/21  01:00:00,84.4593804834,15.2771673507,34.6019537162,0.0,4.12243109448,15.9888894789,56.1697675681,53.1780371503,2.97173041782,0.02
 08/21  02:00:00,103.008502775,21.2713007589,46.9933637774,0.0,4.12243109448,15.9888894789,77.1222957441,74.1305653263,2.97173041782,0.02
 08/21  03:00:00,78.1344557685,14.1737636584,29.3804328345,0.0,4.12243109448,15.9888894789,54.1725384366,51.1808080188,2.97173041782,0.02
 08/21  04:00:00,144.368199724,28.220302747,64.0431323923,0.0,12.3672932834,24.9413748627,91.8115132721,86.8386292424,4.9528840297,0.02
 08/21  05:00:00,146.93165066,28.2269013207,63.2664423688,3.33354243557,12.3672932834,24.9413748627,149.565102379,144.592218349,4.9528840297,0.02
 08/21  06:00:00,206.582615052,29.0578848887,73.2647613542,1.05722331449,24.7345865669,70.7195625826,116.054720439,106.128952379,9.90576805939,0.02
 08/21  07:00:00,236.34487194,29.3661908782,76.6725497945,0.108717612907,37.1018798503,92.3937384068,92.4135861004,82.487818041,9.90576805939,0.02
 08/21  08:00:00,251.676556163,29.622881746,79.8124641978,0.000798665676112,37.1018798503,104.434947198,77.9690389271,68.0432708677,9.90576805939,0.02
 08/21  09:00:00,265.546577572,29.8708596789,81.3937122086,0.0,37.1018798503,116.476155989,70.0055742287,60.0798061693,9.90576805939,0.02
 08/21  10:00:00,269.257971334,30.2167381512,84.7586890405,0.0,37.1018798503,116.476155989,69.0188210736,50.4917495791,9.90576805939,8.62130343514
 08/21  11:00:00,273.970630063,30.6911370057,88.9968556266,0.0,37.1018798503,116.476155989,49.5181541176,39.5923860583,9.90576805939,0.02
 08/21  12:00:00,264.836950135,31.0999761726,91.4959734762,0.0,37.1018798503,104.434947198,45.6915019598,35.7657339004,9.90576805939,0.02
 08/21  13:00:00,280.663185586,31.6351789242,94.7452649876,0.0,37.1018798503,116.476155989,48.4342344949,29.9061375177,9.90576805939,8.62232891782
 08/21  14:00:00,286.65892879,32.1664227348,100.210045259,0.0,37.1018798503,116.476155989,29.4273272916,19.5015592322,9.90576805939,0.02
 08/21  15:00:00,291.821672696,32.6128357079,104.926511045,0.0,37.1018798503,116.476155989,22.2550946956,12.3293266362,9.90576805939,0.02
 08/21  16:00:00,293.22463778,32.907759339,106.034989491,0.0,37.1018798503,116.476155989,22.0159880851,12.0902200257,9.90576805939,0.02
 08/21  17:00:00,292.523221796,32.9944912571,105.247823051,0.0,37.1018798503,116.476155989,31.2801563368,12.7625059198,9.90576805939,8.61188235761
 08/21  18:00:00,176.725249837,28.2063846622,75.5036002893,0.0,24.7345865669,47.5788473902,31.2329972799,26.2601132502,4.9528840297,0.02
 08/21  19:00:00,179.467340418,28.1206289136,71.2839478538,0.0,24.7345865669,47.5788473902,43.0236691585,38.0507851288,4.9528840297,0.02
 08/21  20:00:00,165.450336196,28.5420006227,71.0550082881,0.0,12.3672932834,38.6892022431,54.3596024208,51.3678720029,2.97173041782,0.02
 08/21  21:00:00,120.441050762,19.2025556972,47.2415975212,0.0,12.3672932834,27.0668015668,42.7964748097,39.8047443919,2.97173041782,0.02
 08/21  22:00:00,111.054849832,22.6611194047,53.6265244107,0.0,4.12243109448,15.9888894789,58.2194168949,55.227686477,2.97173041782,0.02
 08/21  23:00:00,94.1402738541,17.4626641926,42.050614111,0.0,4.12243109448,15.9888894789,47.1561801014,44.1644496835,2.97173041782,0.02
 08/21  24:00:00,106.174797679,21.6956867944,49.7352732451,0.0,4.12243109448,15.9888894789,64.3570059369,61.3652755191,2.97173041782,0.02
 08/22  01:00:00,85.7463043759,15.3620445578,35.80400102,0.0,4.12243109448,15.9888894789,48.4334675236,45.4417371058,2.97173041782,0.02
 08/22  02:00:00,102.717343521,21.1864235518,46.7870822476,0.0,4.12243109448,15.9888894789,66.8178396618,63.826109244,2.97173041782,0.02
 08/22  03:00:00,85.6866528408,15.7333367184,35.3496888544,0.0,4.12243109448,15.9888894789,52.5294523553,49.5377219375,2.97173041782,0.02
 08/22  04:00:00,142.521570695,27.7959167115,62.62088973,0.0,12.3672932834,24.9413748627,77.7445534111,72.7716693814,4.9528840297,0.02
 08/22  05:00:00,149.976321782,28.904356209,66.7706885012,2.19651278287,12.3672932834,24.9413748627,135.68173622,130.708852191,4.9528840297,0.02
 08/22  06:00:00,207.472431934,29.2298249556,74.7497079052,0.290153744186,24.7345865669,70.7195625826,105.830548049,95.9047799897,9.90576805939,0.02
 08/22  07:00:00,239.319492538,29.8452571219,79.2768155037,0.0,37.1018798503,92.3937384068,83.2182936785,73.2925256191,9.90576805939,0.02
 08/22  08:00:00,255.494499452,30.1537035096,83.1003354785,0.0,37.1018798503,104.434947198,75.9041263115,57.383911113,9.90576805939,8.61444713906
 08/22  09:00:00,270.73739932,30.4798368348,85.9756199155,0.0,37.1018798503,116.476155989,57.4923202144,47.566552155,9.90576805939,0.02
 08/22  10:00:00,273.230092838,30.8727487416,88.0748452446,0.0,37.1018798503,116.476155989,51.6346294955,41.7088614361,9.90576805939,0.02
 08/22  11:00:00,274.833701588,31.2652537671,89.2857074643,0.0,37.1018798503,116.476155989,49.7265611827,39.8007931233,9.90576805939,0.02
 08/22  12:00:00,263.724376514,31.5412405159,89.9421588594,0.0,37.1018798503,104.434947198,56.6007657115,38.0754437766,9.90576805939,8.61955387549
 08/22  13:00:00,277.467573111,31.8886402788,91.2962741447,0.0,37.1018798503,116.476155989,45.9630928062,36.0373247468,9.90576805939,0.02
 08/22  14:00:00,281.175666249,32.3071486646,94.5859713184,0.0,37.1018798503,116.476155989,39.3058081478,29.3800400884,9.90576805939,0.02
 08/22  15:00:00,284.189385168,32.6428227114,97.2642112204,0.0,37.1018798503,116.476155989,40.4871936924,21.9611586252,9.90576805939,8.62026700784
 08/22  16:00:00,284.50559669,32.7972482467,97.4265314543,0.0,37.1018798503,116.476155989,30.8715724709,20.9458044116,9.90576805939,0.02
 08/22  17:00:00,285.267587312,32.8885448986,98.0981589267,0.0,37.1018798503,116.476155989,27.4671010109,17.5413329515,9.90576805939,0.02
 08/22  18:00:00,174.134467551,28.2890661355,72.8301210597,0.0,24.7345865669,47.5788473902,35.6816701994,30.7087861697,4.9528840297,0.02
 08/22  19:00:00,177.330841594,28.1176179444,69.1504392283,0.0,24.7345865669,47.5788473902,46.9118373624,41.9389533327,4.9528840297,0.02
 08/22  20:00:00,162.645162561,28.4336233218,68.3581889359,0.0,12.3672932834,38.6892022431,60.2180870956,57.2263566778,2.97173041782,0.02
 08/22  21:00:00,112.666641193,17.3353483819,41.3811188171,0.0,12.3672932834,27.0668015668,46.025119706,43.0333892881,2.97173041782,0.02
 08/22  22:00:00,107.779707068,22.4347801858,50.5777195236,0.0,4.12243109448,15.9888894789,67.6220772834,64.6303468656,2.97173041782,0.02
 08/22  23:00:00,88.9716517677,16.4123543752,37.9556689762,0.0,4.12243109448,15.9888894789,59.4471941159,47.8737647265,2.97173041782,8.60169897158
 08/22  24:00:00,101.844069894,21.3137393624,45.7864917437,0.0,4.12243109448,15.9888894789,77.6402139681,74.6484835503,2.97173041782,0.02
 08/23  01:00:00,80.1921276358,14.7679041081,30.8439637036,0.0,4.12243109448,15.9888894789,56.4958134953,53.5040830774,2.97173041782,0.02
 08/23  02:00:00,98.6420444192,21.1015463447,42.7966594432,0.0,4.12243109448,15.9888894789,85.4326178006,82.4408873827,2.97173041782,0.02
 08/23  03:00:00,81.3160470954,15.14985154,31.5859359013,0.0,4.12243109448,15.9888894789,62.7145805529,59.7228501351,2.97173041782,0.02
 08/23  04:00:00,135.390274669,27.6898202026,55.5956895162,0.0,12.3672932834,24.9413748627,99.5252433248,94.5523592951,4.9528840297,0.02
 08/23  05:00:00,146.666668338,28.859713755,62.7975676693,2.9046220266,12.3672932834,24.9413748627,163.355542627,158.382658598,4.9528840297,0.02
 08/23  06:00:00,203.562333203,29.2557782446,70.410301004,0.693508117628,24.7345865669,70.7195625826,124.111259382,114.185491323,9.90576805939,0.02
 08/23  07:00:00,235.179013469,29.7568554541,75.0630593984,0.161680378148,37.1018798503,92.3937384068,93.5083053759,83.5825373165,9.90576805939,0.02
 08/23  08:00:00,249.992152822,30.0019260805,77.7316574117,0.0181478204388,37.1018798503,104.434947198,78.9200349525,68.9942668931,9.90576805939,0.02
 08/23  09:00:00,266.368955909,30.3397503871,81.7471897228,0.0,37.1018798503,116.476155989,64.2856699998,54.3599019404,9.90576805939,0.02
 08/23  10:00:00,271.936939446,30.738687474,86.915715485,0.0,37.1018798503,116.476155989,56.8906957079,38.3635601967,9.90576805939,8.62136745178
 08/23  11:00:00,277.90872451,31.2975038312,92.3285734301,0.0,37.1018798503,116.476155989,34.4677489212,24.5419808618,9.90576805939,0.02
 08/23  12:00:00,271.310119459,31.8761797421,97.1929280437,0.0,37.1018798503,104.434947198,24.975486275,15.0497182156,9.90576805939,0.02
 08/23  13:00:00,290.958805379,32.5386800283,104.137387248,0.0,37.1018798503,116.476155989,27.7165580724,9.18844894472,9.90576805939,8.62234106828
 08/23  14:00:00,298.347651121,33.279783999,110.785401347,0.0,37.1018798503,116.476155989,16.5412319329,6.61546387349,9.90576805939,0.02
 08/23  15:00:00,300.984702411,33.8994868287,112.802877619,0.0,37.1018798503,116.476155989,16.6278825457,6.70211448634,9.90576805939,0.02
 08/23  16:00:00,299.641521285,34.2347899889,111.124831686,0.0,37.1018798503,116.476155989,17.1837584556,7.25799039619,9.90576805939,0.02
 08/23  17:00:00,299.463366354,34.3303019572,110.852168704,0.0,37.1018798503,116.476155989,25.5803768568,7.06270695437,9.90576805939,8.611901843
 08/23  18:00:00,181.572466133,28.3876014999,80.1696000172,0.0,24.7345865669,47.5788473902,28.2757703599,23.3028863302,4.9528840297,0.02
 08/23  19:00:00,181.172091882,28.135398597,72.9739279267,0.0,24.7345865669,47.5788473902,38.311534318,33.3386502883,4.9528840297,0.02
 08/23  20:00:00,164.71390845,28.5493497577,70.3112289025,0.0,12.3672932834,38.6892022431,51.7970936061,48.8053631883,2.97173041782,0.02
 08/23  21:00:00,120.063864103,19.3086522061,46.758312802,0.0,12.3672932834,27.0668015668,44.5090419566,41.5173115387,2.97173041782,0.02
 08/23  22:00:00,112.070425746,22.8874586236,54.4157609462,0.0,4.12243109448,15.9888894789,58.5358655507,55.5441351329,2.97173041782,0.02
 08/23  23:00:00,94.3434714872,17.5475413997,42.1689343773,0.0,4.12243109448,15.9888894789,48.674995562,45.6832651441,2.97173041782,0.02
 08/23  24:00:00,107.40896812,22.3216105763,50.3201513294,0.0,4.12243109448,15.9888894789,67.6355427518,64.643812334,2.97173041782,0.02
 08/24  01:00:00,83.6481611497,15.0225357294,34.0453664579,0.0,4.12243109448,15.9888894789,45.5436361755,42.5519057576,2.97173041782,0.02
 08/24  02:00:00,105.728255766,22.1942947656,48.7667547,0.0,4.12243109448,15.9888894789,75.9624446082,72.9707141904,2.97173041782,0.02
 08/24  03:00:00,82.9776350112,15.0225357294,33.3748402621,0.0,4.12243109448,15.9888894789,50.2170394428,47.2253090249,2.97173041782,0.02
 08/24  04:00:00,141.357204566,27.9656711257,61.2867690211,0.0,12.3672932834,24.9413748627,92.3478504558,87.3749664261,4.9528840297,0.02
 08/24  05:00:00,143.213731116,28.3759674821,61.1777990018,1.55520017736,12.3672932834,24.9413748627,159.989672436,155.016788406,4.9528840297,0.02
 08/24  06:00:00,202.998915915,29.5504177868,69.8496020293,0.396150602517,24.7345865669,70.7195625826,129.767872704,119.842104645,9.90576805939,0.02
 08/24  07:00:00,236.716427209,29.984823109,76.5341812773,0.0,37.1018798503,92.3937384068,94.8395470958,84.9137790364,9.90576805939,0.02
 08/24  08:00:00,257.369428551,30.4031562209,84.7258205488,0.0,37.1018798503,104.434947198,71.0844628902,52.5624425108,9.90576805939,8.61625231998
 08/24  09:00:00,277.967406598,30.9667432655,92.7187162664,0.0,37.1018798503,116.476155989,36.4848223564,26.5590542971,9.90576805939,0.02
 08/24  10:00:00,285.077075364,31.5910493478,99.2035135391,0.0,37.1018798503,116.476155989,23.9405101638,14.0147421044,9.90576805939,0.02
 08/24  11:00:00,291.449206942,32.3256770268,104.840776789,0.0,37.1018798503,116.476155989,27.9224427637,9.3943013838,9.90576805939,8.62237332053
 08/24  12:00:00,284.484835173,33.0769971619,109.166873785,0.0,37.1018798503,104.434947198,18.1757984964,8.25003043704,9.90576805939,0.02
 08/24  13:00:00,302.72969656,33.8723380738,114.574685501,0.0,37.1018798503,116.476155989,16.9886250222,7.06285696276,9.90576805939,0.02
 08/24  14:00:00,306.254993063,34.5844867177,117.3879453,0.0,37.1018798503,116.476155989,14.6196469518,4.69387889238,9.90576805939,0.02
 08/24  15:00:00,306.267186814,35.0311160317,116.95373407,0.0,37.1018798503,116.476155989,23.0803792994,4.55428295298,9.90576805939,8.62032828698
 08/24  16:00:00,306.463683342,35.2683625165,116.913493853,0.0,37.1018798503,116.476155989,14.5467264412,4.62095838181,9.90576805939,0.02
 08/24  17:00:00,305.899957938,35.1778309946,116.441235609,0.0,37.1018798503,116.476155989,13.9084548814,3.98268682198,9.90576805939,0.02
 08/24  18:00:00,181.569175176,28.3107947916,80.2430965114,0.0,24.7345865669,47.5788473902,21.4284982631,16.4556142334,4.9528840297,0.02
 08/24  19:00:00,182.376289043,28.1436285357,74.1698725343,0.0,24.7345865669,47.5788473902,33.6198990158,28.6470149861,4.9528840297,0.02
 08/24  20:00:00,167.618959156,28.5589270485,73.20667822,0.0,12.3672932834,38.6892022431,46.3289863598,43.3372559419,2.97173041782,0.02
 08/24  21:00:00,122.112523306,19.3086522061,48.8069586495,0.0,12.3672932834,27.0668015668,47.4692332275,35.8950750708,2.97173041782,8.60242773887
 08/24  22:00:00,113.467208214,22.9723358307,55.7276651977,0.0,4.12243109448,15.9888894789,56.6394473865,53.6477169687,2.97173041782,0.02
 08/24  23:00:00,92.9948834443,17.264617376,41.103269464,0.0,4.12243109448,15.9888894789,48.1867797577,45.1950493399,2.97173041782,0.02
 08/24  24:00:00,107.835694258,22.4064877834,50.6619994747,0.0,4.12243109448,15.9888894789,67.0910348439,64.0993044261,2.97173041782,0.02
 08/25  01:00:00,91.1896226057,17.2080325713,39.354593559,0.0,4.12243109448,15.9888894789,54.9452214832,51.9534910653,2.97173041782,0.02
 08/25  02:00:00,102.450618231,21.3137393624,46.3930403925,0.0,4.12243109448,15.9888894789,74.1969811039,71.2052506861,2.97173041782,0.02
 08/25  03:00:00,84.5616422991,15.8182139255,34.1398004419,0.0,4.12243109448,15.9888894789,55.7001585755,52.7084281577,2.97173041782,0.02
 08/25  04:00:00,141.419321915,28.1354255399,61.1791315431,0.0,12.3672932834,24.9413748627,95.2632512774,90.2903672477,4.9528840297,0.02
 08/25  05:00:00,143.102437613,28.4050651153,61.2579734844,1.33463422632,12.3672932834,24.9413748627,158.291930843,153.319046814,4.9528840297,0.02
 08/25  06:00:00,204.277921603,29.5988111663,71.1962662798,0.28009840545,24.7345865669,70.7195625826,123.411337775,113.485569716,9.90576805939,0.02
 08/25  07:00:00,238.538462476,30.0653667032,78.2756772274,0.0,37.1018798503,92.3937384068,88.2686182358,78.3428501764,9.90576805939,0.02
 08/25  08:00:00,260.16759697,30.5803259709,87.3468398434,0.0,37.1018798503,104.434947198,58.6885883442,48.7628202848,9.90576805939,0.02
 08/25  09:00:00,279.718131862,31.1752077316,94.2608947557,0.0,37.1018798503,116.476155989,42.1517371011,32.2259690417,9.90576805939,0.02
 08/25  10:00:00,286.787579218,31.8024387008,100.702619665,0.0,37.1018798503,116.476155989,41.4316960176,22.9044889743,9.90576805939,8.62143898391
 08/25  11:00:00,292.483228371,32.4701466994,105.730419858,0.0,37.1018798503,116.476155989,27.4096836828,17.4839156234,9.90576805939,0.02
 08/25  12:00:00,285.499435642,33.1519170159,110.106491822,0.0,37.1018798503,104.434947198,24.9371484057,15.0113803463,9.90576805939,0.02
 08/25  13:00:00,303.45553064,33.8939516572,115.278853368,0.0,37.1018798503,116.476155989,28.526091799,9.99940557085,9.90576805939,8.62091816872
 08/25  14:00:00,305.28796528,34.4813900287,116.524098916,0.0,37.1018798503,116.476155989,18.8188712113,8.8931031519,9.90576805939,0.02
 08/25  15:00:00,306.119081581,34.9434917385,116.893235703,0.0,37.1018798503,116.476155989,19.3170791381,9.39131107866,9.90576805939,0.02
 08/25  16:00:00,307.000878503,35.1877451511,117.531221967,0.0,37.1018798503,116.476155989,28.2215225347,9.69821942474,9.90576805939,8.61753505057
 08/25  17:00:00,305.451863836,35.1019003018,116.069087825,0.0,37.1018798503,116.476155989,21.3666608775,11.4408928181,9.90576805939,0.02
 08/25  18:00:00,183.881459513,28.3100550592,82.5561386014,0.0,24.7345865669,47.5788473902,34.1001925303,29.1273085006,4.9528840297,0.02
 08/25  19:00:00,183.387466911,28.1429264381,75.1817722344,0.0,24.7345865669,47.5788473902,44.0349555348,39.0620715052,4.9528840297,0.02
 08/25  20:00:00,169.496494151,28.5572461099,75.0859146942,0.0,12.3672932834,38.6892022431,56.5316291581,53.5398987402,2.97173041782,0.02
 08/25  21:00:00,124.438162953,19.3086522061,51.1326095361,0.0,12.3672932834,27.0668015668,43.8198096824,40.8280792646,2.97173041782,0.02
 08/25  22:00:00,116.673441049,23.0430668366,58.8631678214,0.0,4.12243109448,15.9888894789,59.4950574288,56.503327011,2.97173041782,0.02
 08/25  23:00:00,93.9058114178,17.264617376,42.0141981159,0.0,4.12243109448,15.9888894789,50.3463409567,47.3546105389,2.97173041782,0.02
 08/25  24:00:00,109.000479897,22.5479497952,51.685323671,0.0,4.12243109448,15.9888894789,72.1298545196,69.1381241018,2.97173041782,0.02
 08/26  01:00:00,88.9383545903,16.4972315823,37.8374954116,0.0,4.12243109448,15.9888894789,55.0333539948,52.041623577,2.97173041782,0.02
 08/26  02:00:00,103.541653685,21.6108095873,47.1870059901,0.0,4.12243109448,15.9888894789,80.5408484183,77.5491180005,2.97173041782,0.02
 08/26  03:00:00,86.3138065135,16.0304069432,35.6797719154,0.0,4.12243109448,15.9888894789,60.6289389264,57.6372085085,2.97173041782,0.02
 08/26  04:00:00,117.713900889,27.0532411494,55.6904024338,0.0,4.12243109448,16.0517297156,101.666874687,98.6751442688,2.97173041782,0.02
 08/26  05:00:00,113.915707979,26.8410481316,52.1044025062,0.0,4.12243109448,16.0517297156,103.828376542,100.836646124,2.97173041782,0.02
 08/26  06:00:00,144.000949817,28.9629783091,63.5611392751,0.0,4.12243109448,39.6058045677,85.614282585,82.6225521672,2.97173041782,0.02
 08/26  07:00:00,177.579723539,28.9751727829,68.5986883291,1.58433050992,12.3672932834,65.3531420225,139.578044695,134.605160665,4.9528840297,0.02
 08/26  08:00:00,187.720963578,28.9738857833,76.9740744305,0.460734069848,12.3672932834,68.2430321324,113.614860697,108.641976667,4.9528840297,0.02
 08/26  09:00:00,225.779282725,29.1243222144,86.2062352544,0.119653246729,16.4897243779,93.1370602926,86.9715491946,70.4399037876,7.92461444751,8.60703095949
 08/26  10:00:00,232.315067508,29.3568752437,92.6273393243,0.0017150288177,16.4897243779,93.1370602926,61.7117530154,53.7671385679,7.92461444751,0.02
 08/26  11:00:00,236.093094847,29.6069630259,96.1569909656,0.0,16.4897243779,93.1370602926,56.5336760642,48.5890616167,7.92461444751,0.02
 08/26  12:00:00,229.727998039,29.8755536076,98.6748766965,0.0,16.4897243779,83.9857416113,59.880310919,51.9356964715,7.92461444751,0.02
 08/26  13:00:00,231.433739802,30.1079804788,100.148184877,0.0,16.4897243779,83.9857416113,60.1632272231,52.2186127756,7.92461444751,0.02
 08/26  14:00:00,233.904127038,30.3473770961,102.379212851,0.0,16.4897243779,83.9857416113,59.0416014945,51.096987047,7.92461444751,0.02
 08/26  15:00:00,209.433410225,28.9629783091,96.7497869453,0.0,12.3672932834,70.6512738906,27.002212413,22.0293283833,4.9528840297,0.02
 08/26  16:00:00,208.983151724,28.9629783091,96.299521627,0.0,12.3672932834,70.6512738906,25.4966433231,20.5237592934,4.9528840297,0.02
 08/26  17:00:00,195.538979859,28.9629783091,95.3787895787,0.0,12.3672932834,58.1284167478,35.1040775444,21.5471891647,4.9528840297,8.60400434998
 08/26  18:00:00,147.340529466,28.3749039202,80.9558604437,0.0,12.3672932834,24.9413748627,46.3164193325,41.3435353028,4.9528840297,0.02
 08/26  19:00:00,149.403959577,28.1186379696,73.8788899222,0.0,12.3672932834,24.9413748627,59.7913024172,54.8184183875,4.9528840297,0.02
 08/26  20:00:00,134.072919306,28.4334670685,70.669194629,0.0,4.12243109448,16.0517297156,80.9471635072,77.9554330894,2.97173041782,0.02
 08/26  21:00:00,91.8737586137,16.4547929787,40.8153377093,0.0,4.12243109448,15.9888894789,53.9793890964,50.9876586786,2.97173041782,0.02
 08/26  22:00:00,108.767662701,21.7381253979,52.2856989513,0.0,4.12243109448,15.9888894789,73.4009316636,70.4092012458,2.97173041782,0.02
 08/26  23:00:00,89.5945843344,15.7864305933,39.2278943365,0.0,4.12243109448,15.9888894789,52.3305758758,49.338845458,2.97173041782,0.02
 08/26  24:00:00,104.543793942,21.356177966,48.4437777169,0.0,4.12243109448,15.9888894789,75.3841795573,72.3924491395,2.97173041782,0.02
 08/27  01:00:00,82.1681907323,15.14985154,34.4992953733,0.0,2.06121554724,15.9888894789,55.6048161441,52.6130857263,2.97173041782,0.02
 08/27  02:00:00,97.4236151042,20.5604997699,44.2038610615,0.0,2.06121554724,15.9888894789,82.9393553934,79.9476249756,2.97173041782,0.02
