Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/27  03:00:00,67.9652816848,12.3277756448,23.1651991016,0.0,2.06121554724,15.9888894789,55.7235503974,52.7318199796,2.97173041782,0.02
 08/27  04:00:00,96.2138149342,20.645376977,42.9091837257,0.0,2.06121554724,15.9888894789,87.6746918488,84.682961431,2.97173041782,0.02
 08/27  05:00:00,61.9828035496,10.5666648384,18.9905686309,0.0,2.06121554724,15.9888894789,45.785465494,42.7937350762,2.97173041782,0.02
 08/27  06:00:00,87.1591946823,22.0138850801,39.4634501491,0.0,2.06121554724,15.9888894789,93.8118294034,90.8200989856,2.97173041782,0.02
 08/27  07:00:00,77.4586866114,18.8842661706,40.0569030597,0.0,2.06121554724,15.9888894789,75.2755361494,72.2838057316,2.97173041782,0.02
 08/27  08:00:00,122.592836911,23.2870431866,52.86288127,0.0,4.12243109448,41.7362269337,76.6604870625,71.6876030328,4.9528840297,0.02
 08/27  09:00:00,115.850128479,19.4784066203,50.045651468,0.0,4.12243109448,41.7362269337,44.9863822584,40.0134982287,4.9528840297,0.02
 08/27  10:00:00,131.112656137,23.7114292221,60.9583144446,0.0,4.12243109448,41.7362269337,47.2735339582,42.3006499285,4.9528840297,0.02
 08/27  11:00:00,122.025854928,19.7334335815,55.9663509312,0.0,4.12243109448,41.7362269337,35.0006636302,30.0277796005,4.9528840297,0.02
 08/27  12:00:00,135.378850318,23.711646881,65.2242909349,0.0,4.12243109448,41.7362269337,42.3927439219,37.4198598922,4.9528840297,0.02
 08/27  13:00:00,123.758127992,19.7374670133,57.6945905242,0.0,4.12243109448,41.7362269337,36.3337241883,31.3608401586,4.9528840297,0.02
 08/27  14:00:00,136.792374361,23.7165417381,66.6329200747,0.0,4.12243109448,41.7362269337,45.1505682784,40.1776842487,4.9528840297,0.02
 08/27  15:00:00,125.076386427,19.7484024064,59.0019135143,0.0,4.12243109448,41.7362269337,36.4411704189,31.4682863892,4.9528840297,0.02
 08/27  16:00:00,120.891943066,23.720866595,67.5858561725,0.0,4.12243109448,24.8785346261,46.9584113698,41.9855273401,4.9528840297,0.02
 08/27  17:00:00,97.7372342414,19.7461915186,59.4735251546,0.0,2.06121554724,15.9888894789,43.8016436395,40.8099132217,2.97173041782,0.02
 08/27  18:00:00,108.836253735,23.7135830984,66.4883109631,0.0,2.06121554724,15.9888894789,60.5405169453,57.5487865275,2.97173041782,0.02
 08/27  19:00:00,98.392824691,18.8527828681,51.649225927,0.0,2.06121554724,15.9888894789,51.4151282449,48.4233978271,2.97173041782,0.02
 08/27  20:00:00,113.299968397,22.7459966118,57.8479804455,0.0,2.06121554724,15.9888894789,68.5622242871,65.5704938692,2.97173041782,0.02
 08/27  21:00:00,95.5024855161,17.4626641926,45.4740404233,0.0,2.06121554724,15.9888894789,46.6965317313,43.7048013135,2.97173041782,0.02
 08/27  22:00:00,111.428270795,22.8308738189,55.8914055488,0.0,2.06121554724,15.9888894789,76.0653620006,64.4919362389,2.97173041782,8.60169534388
 08/27  23:00:00,84.040153224,15.14985154,36.3712576098,0.0,2.06121554724,15.9888894789,46.5945372032,43.6028067854,2.97173041782,0.02
 08/27  24:00:00,106.34322463,22.1942947656,51.4429385572,0.0,2.06121554724,15.9888894789,68.2033341225,65.2116037047,2.97173041782,0.02
 08/28  01:00:00,85.2657760555,15.1074129365,35.5781036037,0.0,4.12243109448,15.9888894789,46.5956247885,43.6038943707,2.97173041782,0.02
 08/28  02:00:00,103.136517357,21.1015463447,47.2911326606,0.0,4.12243109448,15.9888894789,66.0909771072,63.0992466894,2.97173041782,0.02
 08/28  03:00:00,89.3077304242,16.242599961,38.4615026483,0.0,4.12243109448,15.9888894789,47.9693142691,44.9775838513,2.97173041782,0.02
 08/28  04:00:00,144.572056567,28.1354255399,64.3318663048,0.0,12.3672932834,24.9413748627,82.2888914101,77.3160073804,4.9528840297,0.02
 08/28  05:00:00,146.314469635,28.2343307919,63.6774441098,2.29793005019,12.3672932834,24.9413748627,142.941068454,137.968184424,4.9528840297,0.02
 08/28  06:00:00,208.422795344,29.2225602515,75.4196586024,0.577830836475,24.7345865669,70.7195625826,107.945364505,98.019596446,9.90576805939,0.02
 08/28  07:00:00,238.067377996,29.5513205188,78.318639924,0.0,37.1018798503,92.3937384068,86.1557889569,76.2300208975,9.90576805939,0.02
 08/28  08:00:00,256.210428109,29.9335244965,84.0364726303,0.0,37.1018798503,104.434947198,66.104293239,56.1785251796,9.90576805939,0.02
 08/28  09:00:00,274.677211018,30.439743331,89.955437665,0.0,37.1018798503,116.476155989,44.9873242696,35.0615562102,9.90576805939,0.02
 08/28  10:00:00,278.187134015,30.9906636527,92.9139242619,0.0,37.1018798503,116.476155989,47.0189653818,28.4933756541,9.90576805939,8.61982166828
 08/28  11:00:00,282.170735157,31.5335844877,96.3544853318,0.0,37.1018798503,116.476155989,32.4733681218,22.5476000624,9.90576805939,0.02
 08/28  12:00:00,275.263411807,32.1381356551,100.884247591,0.0,37.1018798503,104.434947198,25.5524645861,15.6266965267,9.90576805939,0.02
 08/28  13:00:00,292.503570167,32.6386748954,105.582148349,0.0,37.1018798503,116.476155989,30.1579353128,11.6295781874,9.90576805939,8.62258906605
 08/28  14:00:00,296.728167663,33.1249301907,109.320755138,0.0,37.1018798503,116.476155989,20.4114405727,10.4856725133,9.90576805939,0.02
 08/28  15:00:00,299.168955502,33.6021963408,111.284402142,0.0,37.1018798503,116.476155989,20.8848884162,10.9591203568,9.90576805939,0.02
 08/28  16:00:00,301.876973495,33.889335139,113.705721994,0.0,37.1018798503,116.476155989,19.0508618112,9.12509375182,9.90576805939,0.02
 08/28  17:00:00,301.099962759,33.8226569123,112.996414631,0.0,37.1018798503,116.476155989,25.4666823004,6.94890881041,9.90576805939,8.61200543062
 08/28  18:00:00,181.005414242,28.2987818798,79.6913645195,0.0,24.7345865669,47.5788473902,23.3241345108,18.3512504811,4.9528840297,0.02
 08/28  19:00:00,184.993346955,28.1312690058,74.45014169,0.0,24.7345865669,47.5788473902,36.603756443,31.6308724133,4.9528840297,0.02
 08/28  20:00:00,168.207300121,28.5492585421,73.8047071268,0.0,12.3672932834,38.6892022431,50.4995122418,47.507781824,2.97173041782,0.02
 08/28  21:00:00,122.913728963,19.3086522061,49.6081749785,0.0,12.3672932834,27.0668015668,39.3107600056,36.3190295878,2.97173041782,0.02
 08/28  22:00:00,115.62379452,23.0430668366,57.8135212361,0.0,4.12243109448,15.9888894789,51.6288453348,48.637114917,2.97173041782,0.02
 08/28  23:00:00,94.2345922672,17.229251873,42.3783444127,0.0,4.12243109448,15.9888894789,40.776630728,37.7849003102,2.97173041782,0.02
 08/28  24:00:00,109.723878135,22.4064877834,52.5501838662,0.0,4.12243109448,15.9888894789,55.444493645,52.4527632272,2.97173041782,0.02
 08/29  01:00:00,94.4123877238,17.4626641926,42.3227274609,0.0,4.12243109448,15.9888894789,46.2069889306,43.2152585128,2.97173041782,0.02
 08/29  02:00:00,109.613808045,22.6186808011,52.2279206627,0.0,4.12243109448,15.9888894789,66.2869158693,63.2951854514,2.97173041782,0.02
 08/29  03:00:00,91.7577274214,17.1231553642,40.0075759288,0.0,4.12243109448,15.9888894789,48.5933077632,45.6015773454,2.97173041782,0.02
 08/29  04:00:00,143.244920726,27.9020132204,63.2381428044,0.0,12.3672932834,24.9413748627,69.6217830023,64.6488989726,4.9528840297,0.02
 08/29  05:00:00,150.413145245,29.0569629221,67.5661261151,1.68529147095,12.3672932834,24.9413748627,125.260456143,120.287572113,4.9528840297,0.02
 08/29  06:00:00,210.979248025,29.3299044503,78.4334618698,0.0131359261156,24.7345865669,70.7195625826,90.257284384,80.3315163246,9.90576805939,0.02
 08/29  07:00:00,243.253768226,30.0693494931,82.9869910551,0.0,37.1018798503,92.3937384068,67.7073676782,57.7815996188,9.90576805939,0.02
 08/29  08:00:00,260.086334642,30.4139263442,87.4319579754,0.0,37.1018798503,104.434947198,59.9577224962,41.4355279524,9.90576805939,8.61642648448
 08/29  09:00:00,279.956032793,30.9595847951,94.714485332,0.0,37.1018798503,116.476155989,31.1502594067,21.2244913473,9.90576805939,0.02
 08/29  10:00:00,285.713121092,31.5899465301,99.8406388122,0.0,37.1018798503,116.476155989,21.3062331521,11.3804650927,9.90576805939,0.02
 08/29  11:00:00,292.690983002,32.1531295065,106.255087337,0.0,37.1018798503,116.476155989,25.4934773395,6.96513681286,9.90576805939,8.62257246725
 08/29  12:00:00,286.425475633,32.7118270775,111.47267798,0.0,37.1018798503,104.434947198,13.9476793513,4.02191129195,9.90576805939,0.02
 08/29  13:00:00,297.680020422,33.1459308714,110.251390678,0.0,37.1018798503,116.476155989,13.5772868402,3.65151878078,9.90576805939,0.02
 08/29  14:00:00,297.997504836,33.4677837586,110.247134144,0.0,37.1018798503,116.476155989,12.9777807139,3.05201265455,9.90576805939,0.02
 08/29  15:00:00,287.961834992,33.2766191933,100.402887261,0.0,37.1018798503,116.476155989,26.270993341,7.74470434391,9.90576805939,8.62052093767
 08/29  16:00:00,282.242600014,33.0749671985,94.8857855636,0.0,37.1018798503,116.476155989,24.7038793226,14.7781112632,9.90576805939,0.02
 08/29  17:00:00,282.280732656,32.7561676288,95.2436594597,0.0,37.1018798503,116.476155989,19.7526485369,9.82688047753,9.90576805939,0.02
 08/29  18:00:00,170.065663527,28.2010203938,68.8493529385,0.0,24.7345865669,47.5788473902,28.6044216938,23.6315376641,4.9528840297,0.02
 08/29  19:00:00,177.426924438,28.1157916114,66.8991718006,0.0,24.7345865669,47.5788473902,42.4685267247,37.495642695,4.9528840297,0.02
 08/29  20:00:00,161.92304526,28.4332486278,67.6364366227,0.0,12.3672932834,38.6892022431,65.504357572,53.9265544997,2.97173041782,8.6060726545
 08/29  21:00:00,118.144249998,19.0964591883,45.0508824004,0.0,12.3672932834,27.0668015668,45.8734433372,42.8817129194,2.97173041782,0.02
 08/29  22:00:00,108.596823531,22.4913649905,51.3382518931,0.0,4.12243109448,15.9888894789,58.8121212274,55.8203908096,2.97173041782,0.02
 08/29  23:00:00,92.514161509,17.2929097784,40.5942556147,0.0,4.12243109448,15.9888894789,45.8340141922,42.8422837744,2.97173041782,0.02
 08/29  24:00:00,107.975651773,22.4913649905,50.7170802244,0.0,4.12243109448,15.9888894789,64.40963671,61.4179062922,2.97173041782,0.02
 08/30  01:00:00,89.9710740351,16.9109623464,38.4331156041,0.0,4.12243109448,15.9888894789,49.3842788315,46.3925484137,2.97173041782,0.02
 08/30  02:00:00,106.559162267,22.1518561621,49.6400995653,0.0,4.12243109448,15.9888894789,59.9103018098,56.918571392,2.97173041782,0.02
 08/30  03:00:00,88.7349765351,16.6138921216,37.4940883803,0.0,4.12243109448,15.9888894789,45.6203012729,42.6285708551,2.97173041782,0.02
 08/30  04:00:00,142.760202195,27.7959167115,62.8595209286,0.0,12.3672932834,24.9413748627,64.7831377506,59.8102537209,4.9528840297,0.02
 08/30  05:00:00,150.436002433,29.0057187302,67.6561060423,1.66941311724,12.3672932834,24.9413748627,119.319570802,114.346686773,4.9528840297,0.02
 08/30  06:00:00,212.543764097,29.3466747648,79.8842979518,0.110045840583,24.7345865669,70.7195625826,83.1526849299,73.2269168705,9.90576805939,0.02
 08/30  07:00:00,244.992761909,30.092618464,84.7027250047,0.0,37.1018798503,92.3937384068,57.8596993219,47.9339312625,9.90576805939,0.02
 08/30  08:00:00,261.715060973,30.5416574082,88.9329553079,0.0,37.1018798503,104.434947198,41.0010398946,31.0752718352,9.90576805939,0.02
 08/30  09:00:00,280.192814366,31.133489319,94.7772710029,0.0,37.1018798503,116.476155989,28.3342755061,18.4085074467,9.90576805939,0.02
 08/30  10:00:00,287.078134338,31.7935478722,101.002077914,0.0,37.1018798503,116.476155989,28.219065315,9.69165457313,9.90576805939,8.62164268248
 08/30  11:00:00,295.942390534,32.5287653176,109.130933248,0.0,37.1018798503,116.476155989,14.5320097614,4.60624170204,9.90576805939,0.02
 08/30  12:00:00,290.92161102,33.3049197915,115.375636194,0.0,37.1018798503,104.434947198,12.8839249044,2.95815684503,9.90576805939,0.02
 08/30  13:00:00,307.427962455,34.0484012771,119.096848397,0.0,37.1018798503,116.476155989,20.7736656521,2.24521632462,9.90576805939,8.62268126806
 08/30  14:00:00,310.991589129,34.7162881201,121.992796557,0.0,37.1018798503,116.476155989,11.1927631812,1.26699512182,9.90576805939,0.02
 08/30  15:00:00,311.120585283,35.1919499322,121.646250266,0.0,37.1018798503,116.476155989,11.5244415289,1.5986734695,9.90576805939,0.02
 08/30  16:00:00,309.780566756,35.394852839,120.103806096,0.0,37.1018798503,116.476155989,20.5421675472,2.01869844261,9.90576805939,8.61770104518
 08/30  17:00:00,309.106180474,35.140945912,119.684362064,0.0,37.1018798503,116.476155989,11.5955361594,1.66976809997,9.90576805939,0.02
 08/30  18:00:00,180.367796127,28.30847388,79.0440504333,0.0,24.7345865669,47.5788473902,11.9525117995,6.97962776978,4.9528840297,0.02
 08/30  19:00:00,182.107531593,28.1404421888,71.5551474578,0.0,24.7345865669,47.5788473902,27.9826623752,23.0097783455,4.9528840297,0.02
 08/30  20:00:00,165.568024268,28.555640972,71.159042435,0.0,12.3672932834,38.6892022431,42.4143114199,39.4225810021,2.97173041782,0.02
 08/30  21:00:00,124.182355919,20.1892076093,49.972874402,0.0,12.3672932834,27.0668015668,35.7732903043,32.7815598865,2.97173041782,0.02
 08/30  22:00:00,102.698805972,19.5208452238,48.504227581,0.0,4.12243109448,15.9888894789,37.5970960904,34.6053656726,2.97173041782,0.02
 08/30  23:00:00,107.170351685,21.667394392,50.7591188655,0.0,4.12243109448,15.9888894789,49.1412679977,46.1495375799,2.97173041782,0.02
 08/30  24:00:00,94.8570888138,18.0037107674,42.2030132529,0.0,4.12243109448,15.9888894789,43.1823326432,40.1906022253,2.97173041782,0.02
 08/31  01:00:00,107.07060561,21.7381253979,50.5886416915,0.0,4.12243109448,15.9888894789,53.5355352312,50.5438048134,2.97173041782,0.02
 08/31  02:00:00,94.7082006705,18.0037107674,42.0541250098,0.0,4.12243109448,15.9888894789,44.9316029803,41.9398725625,2.97173041782,0.02
 08/31  03:00:00,104.212290113,21.3137393624,48.1547121706,0.0,4.12243109448,15.9888894789,55.7030867181,52.7113563003,2.97173041782,0.02
 08/31  04:00:00,146.286809384,28.3263992559,65.855645044,0.0,12.3672932834,24.9413748627,63.0737462421,58.1008622124,4.9528840297,0.02
 08/31  05:00:00,147.623789486,28.7156827652,65.5721151562,1.2312264441,12.3672932834,24.9413748627,117.746548549,112.77366452,4.9528840297,0.02
 08/31  06:00:00,212.354637349,29.4377278137,79.6686489772,0.0455143947488,24.7345865669,70.7195625826,82.7531016724,72.827333613,9.90576805939,0.02
 08/31  07:00:00,244.134906146,30.2272803809,83.7101938376,0.0,37.1018798503,92.3937384068,69.3260668533,50.8144984238,9.90576805939,8.60580037006
 08/31  08:00:00,259.572252554,30.57485445,86.756984837,0.0,37.1018798503,104.434947198,47.342798163,37.4170301036,9.90576805939,0.02
 08/31  09:00:00,276.258507197,30.9325799271,91.0439439532,0.0,37.1018798503,116.476155989,32.0307248914,22.104956832,9.90576805939,0.02
 08/31  10:00:00,280.918826982,31.3867884991,95.2494719116,0.0,37.1018798503,116.476155989,22.8545627384,12.928794679,9.90576805939,0.02
 08/31  11:00:00,287.68468721,32.0740293763,101.327919727,0.0,37.1018798503,116.476155989,25.1368139657,6.60836866072,9.90576805939,8.6226772456
 08/31  12:00:00,283.60292107,32.5127307542,108.849207646,0.0,37.1018798503,104.434947198,12.0702158528,2.14444779345,9.90576805939,0.02
 08/31  13:00:00,300.609207747,33.0598078793,113.266668222,0.0,37.1018798503,116.476155989,10.4257381791,0.499970119693,9.90576805939,0.02
 08/31  14:00:00,301.682939855,33.3990099257,114.001347495,0.0,37.1018798503,116.476155989,19.2872890884,0.759887087161,9.90576805939,8.62163394188
 08/31  15:00:00,300.4676491,33.411577802,112.773754596,0.0,37.1018798503,116.476155989,10.9095188188,0.983750759407,9.90576805939,0.02
 08/31  16:00:00,291.043817063,33.1432602959,103.618684488,0.0,37.1018798503,116.476155989,13.2781480446,3.35237998518,9.90576805939,0.02
 08/31  17:00:00,282.052295398,32.7715584113,94.9998142764,0.0,37.1018798503,116.476155989,19.6359402828,9.7101722234,9.90576805939,0.02
 08/31  18:00:00,169.972873733,28.2005504505,68.7570254339,0.0,24.7345865669,47.5788473902,32.4847059824,27.5118219527,4.9528840297,0.02
 08/31  19:00:00,177.391896312,28.1156769963,66.8642548342,0.0,24.7345865669,47.5788473902,53.2562704668,39.6972797959,4.9528840297,8.6061066412
 08/31  20:00:00,161.916861956,28.4331768282,67.630344513,0.0,12.3672932834,38.6892022431,57.9924575217,55.0007271038,2.97173041782,0.02
 08/31  21:00:00,118.497380955,19.0964591883,45.4040219256,0.0,12.3672932834,27.0668015668,44.4892662342,41.4975358164,2.97173041782,0.02
 08/31  22:00:00,109.712401898,22.5762421976,52.3689535688,0.0,4.12243109448,15.9888894789,56.4942417701,53.5025113523,2.97173041782,0.02
 08/31  23:00:00,92.8326940137,17.2929097784,40.9127885872,0.0,4.12243109448,15.9888894789,44.0973541624,41.1056237446,2.97173041782,0.02
 08/31  24:00:00,108.549487764,22.4913649905,51.2909166382,0.0,4.12243109448,15.9888894789,60.9965276882,58.0047972704,2.97173041782,0.02
 09/01  01:00:00,90.245800319,16.9109623464,38.7078422643,0.0,4.12243109448,15.9888894789,47.297968468,44.3062380502,2.97173041782,0.02
 09/01  02:00:00,105.686895997,22.066978955,48.8527108388,0.0,4.12243109448,15.9888894789,60.8771808142,57.8854503963,2.97173041782,0.02
 09/01  03:00:00,83.324880513,15.39382789,33.3274253009,0.0,4.12243109448,15.9888894789,47.8235216673,44.8317912495,2.97173041782,0.02
 09/01  04:00:00,144.383283978,28.220302747,64.0582169367,0.0,12.3672932834,24.9413748627,73.2739565387,68.301072509,4.9528840297,0.02
 09/01  05:00:00,145.646615347,28.5304027013,63.3403605883,1.67108774012,12.3672932834,24.9413748627,133.002142722,128.029258693,4.9528840297,0.02
 09/01  06:00:00,207.057667093,29.3155428612,74.1513471277,0.388031758484,24.7345865669,70.7195625826,103.154338248,93.2285701882,9.90576805939,0.02
 09/01  07:00:00,238.721499816,29.9589460578,78.5651349536,0.0,37.1018798503,92.3937384068,82.3582500643,72.4324820049,9.90576805939,0.02
 09/01  08:00:00,256.329549791,30.3931328793,83.6959485359,0.0,37.1018798503,104.434947198,66.500330102,56.5745620426,9.90576805939,0.02
 09/01  09:00:00,276.17750626,30.9030303335,90.9924290023,0.0,37.1018798503,116.476155989,58.0169371878,39.4925302813,9.90576805939,8.61863884707
 09/01  10:00:00,283.401267265,31.5266129202,97.5921583076,0.0,37.1018798503,116.476155989,35.9474054803,26.021637421,9.90576805939,0.02
 09/01  11:00:00,288.624924177,32.1661699076,102.176027794,0.0,37.1018798503,116.476155989,34.6982926706,24.7725246112,9.90576805939,0.02
 09/01  12:00:00,281.788257471,32.8089670147,106.738211968,0.0,37.1018798503,104.434947198,41.3920425072,22.8683242107,9.90576805939,8.61795023708
 09/01  13:00:00,298.166061545,33.4154661848,110.467922966,0.0,37.1018798503,116.476155989,25.9565116873,16.0307436279,9.90576805939,0.02
 09/01  14:00:00,300.968336163,33.9682366775,112.717562467,0.0,37.1018798503,116.476155989,24.8051028783,14.8793348189,9.90576805939,0.02
 09/01  15:00:00,303.198621691,34.4314838131,114.484719213,0.0,37.1018798503,116.476155989,23.271278824,13.3455107646,9.90576805939,0.02
 09/01  16:00:00,301.1860959,34.6207925604,112.283444194,0.0,37.1018798503,116.476155989,34.6656795379,16.1421123659,9.90576805939,8.61779911256
 09/01  17:00:00,295.530086668,34.3544305774,106.894773931,0.0,37.1018798503,116.476155989,36.4919307339,26.5661626745,9.90576805939,0.02
 09/01  18:00:00,178.017965895,28.2946721247,76.7080146307,0.0,24.7345865669,47.5788473902,41.5557371924,36.5828531627,4.9528840297,0.02
 09/01  19:00:00,183.076507643,28.1251065088,72.5394513603,0.0,24.7345865669,47.5788473902,49.0814215371,44.1085375074,4.9528840297,0.02
 09/01  20:00:00,167.622829406,28.5437312789,73.2257491935,0.0,12.3672932834,38.6892022431,59.2933392219,56.301608804,2.97173041782,0.02
 09/01  21:00:00,121.758551496,19.2025556972,48.5590857555,0.0,12.3672932834,27.0668015668,47.688077918,44.6963475002,2.97173041782,0.02
 09/01  22:00:00,111.088170665,22.6611194047,53.6598439803,0.0,4.12243109448,15.9888894789,68.9316861749,65.9399557571,2.97173041782,0.02
 09/01  23:00:00,92.6326922196,17.4626641926,40.5430312118,0.0,4.12243109448,15.9888894789,57.8712920189,54.8795616011,2.97173041782,0.02
 09/01  24:00:00,106.609903923,22.5762421976,49.2664544046,0.0,4.12243109448,15.9888894789,82.0586844048,79.066953987,2.97173041782,0.02
 09/02  01:00:00,84.3489567996,15.3620445578,34.4066521571,0.0,4.12243109448,15.9888894789,57.5503431576,54.5586127398,2.97173041782,0.02
 09/02  02:00:00,99.4605571361,20.8893533269,43.8273647983,0.0,4.12243109448,15.9888894789,81.522628094,78.5308976761,2.97173041782,0.02
 09/02  03:00:00,78.9999100368,14.5132724868,29.9063774044,0.0,4.12243109448,15.9888894789,58.217574785,55.2258443672,2.97173041782,0.02
 09/02  04:00:00,118.740111136,27.5200657884,56.2497871527,0.0,4.12243109448,16.0517297156,112.664530537,101.091099533,2.97173041782,8.6017005862
 09/02  05:00:00,112.773430491,26.6288551139,51.1743172618,0.0,4.12243109448,16.0517297156,104.59000022,101.598269802,2.97173041782,0.02
 09/02  06:00:00,148.236604789,28.9629783091,67.7967936008,0.0,4.12243109448,39.6058045677,85.8428104293,82.8510800115,2.97173041782,0.02
 09/02  07:00:00,180.641733449,28.9770881798,71.1066677679,2.13644505691,12.3672932834,65.3531420225,141.09744093,136.1245569,4.9528840297,0.02
 09/02  08:00:00,183.739461663,28.9723694593,72.5487155243,0.906114271304,12.3672932834,68.2430321324,134.235096812,129.262212782,4.9528840297,0.02
 09/02  09:00:00,215.591584629,29.0465793296,75.9528900809,0.263049642246,16.4897243779,93.1370602926,114.877432041,106.932817594,7.92461444751,0.02
 09/02  10:00:00,218.27433308,29.0813370337,78.6955226592,0.168315980063,16.4897243779,93.1370602926,104.683810237,96.7391957891,7.92461444751,0.02
 09/02  11:00:00,220.991831479,29.1263665297,81.477688759,0.0586095215764,16.4897243779,93.1370602926,95.4976730153,87.5530585678,7.92461444751,0.02
 09/02  12:00:00,215.804702811,29.1740899046,85.4516680387,0.00135522170998,16.4897243779,83.9857416113,80.1203945775,72.17578013,7.92461444751,0.02
 09/02  13:00:00,221.058035152,29.2873602073,90.5930781095,0.0,16.4897243779,83.9857416113,64.030225684,56.0856112364,7.92461444751,0.02
 09/02  14:00:00,224.424485915,29.4389893175,93.8079377485,0.0,16.4897243779,83.9857416113,52.9107998598,44.9661854123,7.92461444751,0.02
 09/02  15:00:00,204.214865884,28.9629783091,91.5312403385,0.0,12.3672932834,70.6512738906,30.1660171041,16.6056781961,4.9528840297,8.60745487831
 09/02  16:00:00,203.224180971,28.9629783091,90.540576206,0.0,12.3672932834,70.6512738906,21.150159768,16.1772757383,4.9528840297,0.02
 09/02  17:00:00,189.132024112,28.9629783091,88.9718465613,0.0,12.3672932834,58.1284167478,24.297203391,19.3243193613,4.9528840297,0.02
 09/02  18:00:00,136.915261922,27.9020132204,71.0034844373,0.0,12.3672932834,24.9413748627,41.1857602229,36.2128761932,4.9528840297,0.02
 09/02  19:00:00,147.678294311,28.4324957647,71.8393676046,0.0,12.3672932834,24.9413748627,48.7205257677,43.747641738,4.9528840297,0.02
 09/02  20:00:00,127.810861239,27.6898202026,65.1507840844,0.0,4.12243109448,16.0517297156,61.6192377582,58.6275073403,2.97173041782,0.02
 09/02  21:00:00,86.3684616611,15.1922901436,36.5959125793,0.0,4.12243109448,15.9888894789,40.8726493296,37.8809189118,2.97173041782,0.02
 09/02  22:00:00,106.299166471,21.5259323802,50.0293962344,0.0,4.12243109448,15.9888894789,60.8907716819,57.8990412641,2.97173041782,0.02
 09/02  23:00:00,86.1779058053,15.2771673507,36.3204794719,0.0,4.12243109448,15.9888894789,45.8393062395,42.8475758217,2.97173041782,0.02
 09/02  24:00:00,105.158980178,21.4410551731,48.9740870977,0.0,4.12243109448,15.9888894789,67.7726718381,64.7809414203,2.97173041782,0.02
 09/03  01:00:00,78.1096578208,14.4283952797,31.1622189978,0.0,2.06121554724,15.9888894789,49.2866141813,46.2948837634,2.97173041782,0.02
 09/03  02:00:00,96.7941542287,20.2209909415,43.913909228,0.0,2.06121554724,15.9888894789,69.9671151822,66.9753847644,2.97173041782,0.02
 09/03  03:00:00,71.9097621892,12.6672844733,26.7701709325,0.0,2.06121554724,15.9888894789,47.0602036094,44.0684731916,2.97173041782,0.02
 09/03  04:00:00,96.6725685162,20.2209909415,43.7923234423,0.0,2.06121554724,15.9888894789,72.7911642702,69.7994338524,2.97173041782,0.02
 09/03  05:00:00,69.5549582118,12.3277756448,24.7548757052,0.0,2.06121554724,15.9888894789,47.9537775624,44.9620471446,2.97173041782,0.02
 09/03  06:00:00,99.9626576984,23.2870431866,50.9937550548,0.0,2.06121554724,15.9888894789,85.7226324335,82.7309020157,2.97173041782,0.02
 09/03  07:00:00,71.9484232374,17.6111080641,35.8197977408,0.0,2.06121554724,15.9888894789,63.925037197,60.9333067792,2.97173041782,0.02
 09/03  08:00:00,122.742644322,23.4143589972,52.8853727735,0.0,4.12243109448,41.7362269337,73.6786113812,68.7057273515,4.9528840297,0.02
 09/03  09:00:00,110.466976599,19.223774999,44.9171310696,0.0,4.12243109448,41.7362269337,57.010951471,52.0380674414,4.9528840297,0.02
 09/03  10:00:00,126.032212046,23.7114292221,55.8778701733,0.0,4.12243109448,41.7362269337,67.3850941014,62.4122100717,4.9528840297,0.02
 09/03  11:00:00,111.362419927,18.7145117564,46.3218375359,0.0,4.12243109448,41.7362269337,44.9337910804,39.9609070507,4.9528840297,0.02
 09/03  12:00:00,133.623105033,23.8811836363,63.2990086382,0.0,4.12243109448,41.7362269337,47.4808412055,42.5079571758,4.9528840297,0.02
 09/03  13:00:00,117.99995717,19.223774999,52.4501114256,0.0,4.12243109448,41.7362269337,38.7054438006,33.7325597709,4.9528840297,0.02
 09/03  14:00:00,137.345194531,24.1358152576,66.766466401,0.0,4.12243109448,41.7362269337,44.9624366096,39.9895525799,4.9528840297,0.02
 09/03  15:00:00,120.365395483,19.3109137368,54.7284109017,0.0,4.12243109448,41.7362269337,42.4151847349,28.8606065959,4.9528840297,8.60169410934
 09/03  16:00:00,122.666871138,24.1379151429,68.9437354436,0.0,4.12243109448,24.8785346261,38.6968853219,33.7240012922,4.9528840297,0.02
 09/03  17:00:00,92.5717098846,19.3089575913,54.7452345684,0.0,2.06121554724,15.9888894789,35.4821313421,32.4904009243,2.97173041782,0.02
 09/03  18:00:00,109.981496704,24.1358152576,67.2113217064,0.0,2.06121554724,15.9888894789,47.605282453,44.6135520352,2.97173041782,0.02
 09/03  19:00:00,93.2584287173,17.2080325713,45.8337820173,0.0,2.06121554724,15.9888894789,36.6440585555,33.6523281377,2.97173041782,0.02
 09/03  20:00:00,114.12054989,23.0006282331,58.4139304184,0.0,2.06121554724,15.9888894789,52.6074521969,49.6157217791,2.97173041782,0.02
 09/03  21:00:00,86.3168870932,15.9030911326,37.8713836527,0.0,2.06121554724,15.9888894789,43.2491441636,40.2574137458,2.97173041782,0.02
 09/03  22:00:00,106.605698319,21.7381253979,52.1849501571,0.0,2.06121554724,15.9888894789,60.2158567372,57.2241263193,2.97173041782,0.02
 09/03  23:00:00,86.5499841362,15.531798972,38.4991413189,0.0,2.06121554724,15.9888894789,41.0562328569,38.0645024391,2.97173041782,0.02
 09/03  24:00:00,104.522317154,21.5259323802,50.3137620472,0.0,2.06121554724,15.9888894789,60.1431223492,57.1513919314,2.97173041782,0.02
 09/04  01:00:00,82.3615063356,15.0225357294,34.8199267351,0.0,2.06121554724,15.9888894789,45.5697507988,42.578020381,2.97173041782,0.02
 09/04  02:00:00,95.2957941653,19.796604906,42.8399349108,0.0,2.06121554724,15.9888894789,66.5696656134,63.5779351956,2.97173041782,0.02
 09/04  03:00:00,80.996035994,14.4814891546,34.0188713891,0.0,2.06121554724,15.9888894789,45.0207627786,42.0290323608,2.97173041782,0.02
 09/04  04:00:00,97.184403657,20.4490756253,44.064389474,0.0,2.06121554724,15.9888894789,74.2832532896,71.2915228718,2.97173041782,0.02
 09/04  05:00:00,72.4687965654,12.7521616804,27.2443278377,0.0,2.06121554724,15.9888894789,46.5601237433,43.5683933255,2.97173041782,0.02
 09/04  06:00:00,97.8324234544,22.4382711156,47.3631260607,0.0,2.06121554724,15.9888894789,80.3569399909,77.3652095731,2.97173041782,0.02
 09/04  07:00:00,78.003453086,18.4598801351,41.0260553936,0.0,2.06121554724,15.9888894789,58.6674518191,55.6757214013,2.97173041782,0.02
 09/04  08:00:00,124.56065316,23.244604583,54.8731359291,0.0,4.12243109448,41.7362269337,56.1304459117,51.157561882,4.9528840297,0.02
 09/04  09:00:00,117.41651302,19.5208452238,51.5695971961,0.0,4.12243109448,41.7362269337,32.8692454186,27.8963613889,4.9528840297,0.02
 09/04  10:00:00,132.478818652,23.7114292221,62.324476735,0.0,4.12243109448,41.7362269337,33.3040841599,28.3312001302,4.9528840297,0.02
 09/04  11:00:00,122.191244183,19.7330382416,56.1321352872,0.0,4.12243109448,41.7362269337,27.3229995481,22.3501155184,4.9528840297,0.02
 09/04  12:00:00,133.857249982,23.6053327132,63.8090045132,0.0,4.12243109448,41.7362269337,29.5124544682,24.5395704385,4.9528840297,0.02
 09/04  13:00:00,123.999221476,19.7348347714,57.9383159844,0.0,4.12243109448,41.7362269337,21.1459680657,16.173084036,4.9528840297,0.02
 09/04  14:00:00,132.561580051,23.7134201417,62.405247083,0.0,4.12243109448,41.7362269337,30.177700899,25.2048168693,4.9528840297,0.02
 09/04  15:00:00,116.776330742,19.7330382416,50.6928857225,0.0243359813453,4.12243109448,41.7362269337,32.2016087445,27.2287247148,4.9528840297,0.02
 09/04  16:00:00,109.648853749,23.4992362043,56.5454604186,0.0189365251813,4.12243109448,24.8785346261,44.5605674987,39.587683469,4.9528840297,0.02
 09/04  17:00:00,81.850336321,17.6536379086,45.6345731991,0.0913441601671,2.06121554724,15.9888894789,34.413513085,31.4217826672,2.97173041782,0.02
 09/04  18:00:00,95.8997548136,22.4064877834,54.7948022952,0.0874731521632,2.06121554724,15.9888894789,46.7566865256,43.7649561078,2.97173041782,0.02
 09/04  19:00:00,88.9900345335,17.0382781571,41.6515799341,0.083561960806,2.06121554724,15.9888894789,39.5284852666,36.5367548488,2.97173041782,0.02
 09/04  20:00:00,103.935849204,21.3137393624,49.8705325353,0.0689540382912,2.06121554724,15.9888894789,53.7455357385,50.7538053207,2.97173041782,0.02
 09/04  21:00:00,87.9062883678,16.242599961,39.0028200358,0.118455579444,2.06121554724,15.9888894789,50.5444039972,38.9709713578,2.97173041782,8.60170222161
 09/04  22:00:00,104.035668432,21.5259323802,49.6966262711,0.130486580104,2.06121554724,15.9888894789,60.2886222214,57.2968918036,2.97173041782,0.02
 09/04  23:00:00,83.9581508873,15.2771673507,36.046454436,0.115484865398,2.06121554724,15.9888894789,45.2918433892,42.3001129713,2.97173041782,0.02
 09/04  24:00:00,102.098224652,21.356177966,47.9599635124,0.099460100623,2.06121554724,15.9888894789,65.9722637732,62.9805333554,2.97173041782,0.02
 09/05  01:00:00,77.7979742394,14.0888864513,29.1288280634,0.0,4.12243109448,15.9888894789,47.8150183368,44.823287919,2.97173041782,0.02
 09/05  02:00:00,105.191186411,21.5259323802,48.835426981,0.0859884726233,4.12243109448,15.9888894789,64.1045916355,61.1128612176,2.97173041782,0.02
 09/05  03:00:00,76.3423398969,13.3780854623,28.4073632058,0.0,4.12243109448,15.9888894789,45.6584974094,42.6667669916,2.97173041782,0.02
 09/05  04:00:00,143.52616226,28.1142062381,63.2992415031,0.00794954030952,12.3672932834,24.9413748627,85.1558981546,80.1830141249,4.9528840297,0.02
 09/05  05:00:00,148.680128161,28.1472957685,63.6742402784,4.75382715996,12.3672932834,24.9413748627,141.012098483,136.039214453,4.9528840297,0.02
 09/05  06:00:00,212.982286113,29.0825762275,76.6671715163,1.68062576422,24.7345865669,70.7195625826,102.739729187,92.8139611281,9.90576805939,0.02
 09/05  07:00:00,240.776046196,29.2468792874,81.0119359987,0.31980706315,37.1018798503,92.3937384068,73.4825944482,63.5568263888,9.90576805939,0.02
 09/05  08:00:00,259.82024666,29.6299779297,87.9033262346,0.0464823716403,37.1018798503,104.434947198,48.8642875621,38.9385195027,9.90576805939,0.02
 09/05  09:00:00,280.059477856,30.1764513955,95.6009603804,0.0,37.1018798503,116.476155989,32.8965666947,22.9707986353,9.90576805939,0.02
 09/05  10:00:00,287.207822325,30.773499225,102.15177427,0.0,37.1018798503,116.476155989,31.1753476121,12.6476251135,9.90576805939,8.62195443919
 09/05  11:00:00,294.011426014,31.3790746429,108.349641686,0.0,37.1018798503,116.476155989,16.6691392261,6.74337116674,9.90576805939,0.02
 09/05  12:00:00,289.418759071,32.0299657169,115.147723017,0.0,37.1018798503,104.434947198,13.0904570041,3.16468894466,9.90576805939,0.02
 09/05  13:00:00,305.21811974,32.6778105659,118.257561462,0.0,37.1018798503,116.476155989,20.4446006471,1.91582929988,9.90576805939,8.62300328782
 09/05  14:00:00,308.627563673,33.3239115277,121.021128084,0.0,37.1018798503,116.476155989,11.6799087912,1.75414073183,9.90576805939,0.02
 09/05  15:00:00,314.586316471,33.9268998569,126.377013098,0.0,37.1018798503,116.476155989,10.4499219692,0.524153909779,9.90576805939,0.02
 09/05  16:00:00,317.941850062,34.3357943395,129.324125486,0.0,37.1018798503,116.476155989,18.5237293129,0.0,9.90576805939,8.61796125347
 09/05  17:00:00,305.391356688,34.1971623598,116.913308977,0.0,37.1018798503,116.476155989,10.2712690555,0.34550099606,9.90576805939,0.02
 09/05  18:00:00,173.588636742,28.2960420587,72.2773178175,0.0,24.7345865669,47.5788473902,21.1428135498,16.1699295201,4.9528840297,0.02
 09/05  19:00:00,179.576375854,28.126411081,66.6888511608,0.0,24.7345865669,47.5788473902,38.9430237602,33.9701397305,4.9528840297,0.02
 09/05  20:00:00,162.89607762,28.5443370597,68.498394696,0.0,12.3672932834,38.6892022431,47.2380680609,44.2463376431,2.97173041782,0.02
 09/05  21:00:00,120.033990445,19.3086522061,46.7284299562,0.0,12.3672932834,27.0668015668,36.7800339142,33.7883034964,2.97173041782,0.02
 09/05  22:00:00,109.951341505,22.6611194047,52.5230149986,0.0,4.12243109448,15.9888894789,51.4546485869,48.4629181691,2.97173041782,0.02
 09/05  23:00:00,93.8615636549,17.4626641926,41.7719028251,0.0,4.12243109448,15.9888894789,40.9980083764,38.0062779586,2.97173041782,0.02
 09/05  24:00:00,109.02064706,22.5762421976,51.6771977198,0.0,4.12243109448,15.9888894789,56.577548511,53.5858180932,2.97173041782,0.02
 09/06  01:00:00,91.2983313848,17.1231553642,39.5481792811,0.0,4.12243109448,15.9888894789,46.1854623586,43.1937319408,2.97173041782,0.02
 09/06  02:00:00,102.100337402,21.5577157124,45.7754144387,0.0,4.12243109448,15.9888894789,62.7701547544,59.7784243366,2.97173041782,0.02
 09/06  03:00:00,85.588196487,15.8182139255,35.166354176,0.0,4.12243109448,15.9888894789,47.0644761048,44.072745687,2.97173041782,0.02
 09/06  04:00:00,144.217023168,28.1354255399,63.9768322549,0.0,12.3672932834,24.9413748627,74.6968113793,69.7239273496,4.9528840297,0.02
 09/06  05:00:00,145.873241653,28.2972332165,63.5887536909,1.88248933576,12.3672932834,24.9413748627,130.260498342,125.287614312,4.9528840297,0.02
 09/06  06:00:00,211.145709915,29.3853689622,75.8509025313,0.357525301991,24.7345865669,70.7195625826,98.1623379154,88.236569856,9.90576805939,0.02
 09/06  07:00:00,240.82714648,29.8089699088,80.8207390174,0.0,37.1018798503,92.3937384068,79.6701923774,61.1585391217,9.90576805939,8.60588519627
 09/06  08:00:00,257.348570774,30.1192378605,84.9889008728,0.0,37.1018798503,104.434947198,52.1008337734,42.175065714,9.90576805939,0.02
 09/06  09:00:00,273.161843621,30.338500223,88.5413399194,0.0,37.1018798503,116.476155989,43.0307039406,33.1049358812,9.90576805939,0.02
 09/06  10:00:00,277.210566069,30.5903278147,92.3376471838,0.0,37.1018798503,116.476155989,35.356971209,25.4312031496,9.90576805939,0.02
 09/06  11:00:00,285.988263098,31.235127107,100.470376134,0.0,37.1018798503,116.476155989,31.3791169577,12.8503621569,9.90576805939,8.62298674141
 09/06  12:00:00,281.995259106,31.9833400849,107.770912927,0.0,37.1018798503,104.434947198,15.4749227753,5.54915471593,9.90576805939,0.02
 09/06  13:00:00,301.688612537,32.8191190795,114.586733282,0.0,37.1018798503,116.476155989,13.1766229486,3.25085488925,9.90576805939,0.02
 09/06  14:00:00,305.657140334,33.3459227172,118.028618592,0.0,37.1018798503,116.476155989,20.6997064252,2.17199932055,9.90576805939,8.62193904525
 09/06  15:00:00,300.248938155,33.5357753493,112.430821465,0.0,37.1018798503,116.476155989,13.0515469394,3.12577888005,9.90576805939,0.02
 09/06  16:00:00,295.85153981,33.457455324,108.112188362,0.0,37.1018798503,116.476155989,14.6502913163,4.72452325691,9.90576805939,0.02
 09/06  17:00:00,287.17957711,32.8388959516,100.059742445,0.0,37.1018798503,116.476155989,16.3066544181,6.38088635868,9.90576805939,0.02
 09/06  18:00:00,170.090359368,28.2008185328,68.8742358861,0.0,24.7345865669,47.5788473902,27.045915618,22.0730315883,4.9528840297,0.02
 09/06  19:00:00,178.888578278,28.1157396594,66.0117083501,0.0,24.7345865669,47.5788473902,53.954611263,40.3971814016,4.9528840297,8.60454583165
 09/06  20:00:00,160.743377503,28.4330986047,66.4569367672,0.0,12.3672932834,38.6892022431,62.4687249467,59.4769945289,2.97173041782,0.02
 09/06  21:00:00,118.241524271,19.0964591883,45.148162716,0.0,12.3672932834,27.0668015668,44.8127400415,41.8210096237,2.97173041782,0.02
 09/06  22:00:00,108.279851974,22.3499029787,51.1627425734,0.0,4.12243109448,15.9888894789,55.4662414368,52.474511019,2.97173041782,0.02
 09/06  23:00:00,93.1022766059,17.2929097784,41.1823708833,0.0,4.12243109448,15.9888894789,43.4914377313,40.4997073135,2.97173041782,0.02
 09/06  24:00:00,108.401357903,22.4064877834,51.2276636831,0.0,4.12243109448,15.9888894789,59.8516173891,56.8598869713,2.97173041782,0.02
 09/07  01:00:00,88.313132545,16.6138921216,37.0722444001,0.0,4.12243109448,15.9888894789,46.9135537366,43.9218233188,2.97173041782,0.02
 09/07  02:00:00,104.6925757,21.9821017479,47.9432674291,0.0,4.12243109448,15.9888894789,67.2768512194,64.2851208015,2.97173041782,0.02
 09/07  03:00:00,86.2522018495,15.9030911326,35.7454830705,0.0,4.12243109448,15.9888894789,47.6079079561,44.6161775383,2.97173041782,0.02
 09/07  04:00:00,141.424453629,27.7746974097,61.5449915963,0.0,12.3672932834,24.9413748627,77.095552249,72.1226682194,4.9528840297,0.02
 09/07  05:00:00,148.347536593,28.7481885367,65.2310743208,2.26350908604,12.3672932834,24.9413748627,136.391989347,131.419105317,4.9528840297,0.02
 09/07  06:00:00,209.704905641,29.2820473751,74.3388264549,0.532119461174,24.7345865669,70.7195625826,103.14892688,93.2231588202,9.90576805939,0.02
 09/07  07:00:00,239.178426401,29.8117927663,79.1676669126,0.00154171908037,37.1018798503,92.3937384068,76.5862535541,66.6604854947,9.90576805939,0.02
 09/07  08:00:00,255.779497786,30.1410669377,83.3979387656,0.0,37.1018798503,104.434947198,58.2887533163,48.3629852569,9.90576805939,0.02
 09/07  09:00:00,271.828189661,30.4074831488,87.1386543069,0.0,37.1018798503,116.476155989,53.3557107717,34.8310360209,9.90576805939,8.61890669133
 09/07  10:00:00,276.606303575,30.6717716785,91.6520066886,0.0,37.1018798503,116.476155989,32.634514879,22.7087468196,9.90576805939,0.02
 09/07  11:00:00,282.640943876,31.0284982273,97.3296825071,0.0,37.1018798503,116.476155989,22.4780260242,12.5522579648,9.90576805939,0.02
 09/07  12:00:00,280.273005055,31.5759043504,106.45601288,0.0,37.1018798503,104.434947198,24.1866871829,5.66094313452,9.90576805939,8.61997598895
 09/07  13:00:00,298.771767267,32.3430627429,112.146006879,0.0,37.1018798503,116.476155989,12.4680804774,2.542312418,9.90576805939,0.02
 09/07  14:00:00,301.44070281,33.0587803601,114.099347997,0.0,37.1018798503,116.476155989,12.6027576879,2.67698962856,9.90576805939,0.02
 09/07  15:00:00,305.396746022,33.6968082343,117.417495751,0.0,37.1018798503,116.476155989,21.0280685663,2.50135049487,9.90576805939,8.62095001202
 09/07  16:00:00,305.729110604,34.1073334053,117.339917511,0.0,37.1018798503,116.476155989,12.3322954291,2.40652736976,9.90576805939,0.02
 09/07  17:00:00,303.252056837,34.1973212573,114.773833731,0.0,37.1018798503,116.476155989,13.6476489335,3.7218808741,9.90576805939,0.02
 09/07  18:00:00,180.965776234,28.2992256723,79.6512622489,0.0,24.7345865669,47.5788473902,19.7119305561,14.7390465264,4.9528840297,0.02
 09/07  19:00:00,187.091715863,28.1294564657,74.2011336584,0.0,24.7345865669,47.5788473902,30.2042791134,25.2313950837,4.9528840297,0.02
 09/07  20:00:00,168.859576478,28.5465056145,74.459712535,0.0,12.3672932834,38.6892022431,42.5709074898,39.579177072,2.97173041782,0.02
 09/07  21:00:00,123.24776213,19.3086522061,49.9421946241,0.0,12.3672932834,27.0668015668,33.6994890181,30.7077586003,2.97173041782,0.02
 09/07  22:00:00,114.109995434,22.8520931207,56.490694506,0.0,4.12243109448,15.9888894789,45.618701172,42.6269707542,2.97173041782,0.02
 09/07  23:00:00,95.8523403007,17.5475413997,43.6778015582,0.0,4.12243109448,15.9888894789,40.5205309516,37.5288005338,2.97173041782,0.02
 09/07  24:00:00,107.836614036,22.3216105763,50.7477956108,0.0,4.12243109448,15.9888894789,58.7836153835,55.7918849656,2.97173041782,0.02
 09/08  01:00:00,89.2495208366,16.8685237429,37.7539996448,0.0,4.12243109448,15.9888894789,48.8147828585,45.8230524407,2.97173041782,0.02
 09/08  02:00:00,105.631343591,22.1942947656,48.6698409273,0.0,4.12243109448,15.9888894789,77.6898234739,66.1163931772,2.97173041782,8.60169987885
 09/08  03:00:00,84.013474975,15.14985154,34.2833629499,0.0,4.12243109448,15.9888894789,47.7452253222,44.7534949044,2.97173041782,0.02
 09/08  04:00:00,139.281129368,27.5837236937,59.5926399129,0.0,12.3672932834,24.9413748627,82.8055147171,77.8326306874,4.9528840297,0.02
 09/08  05:00:00,148.672882951,29.2464651666,65.6550647103,1.66658739402,12.3672932834,24.9413748627,142.149983428,137.177099398,4.9528840297,0.02
 09/08  06:00:00,210.102622685,29.3181851056,74.9040498792,0.328474422633,24.7345865669,70.7195625826,103.432702255,93.5069341959,9.90576805939,0.02
 09/08  07:00:00,240.211801381,29.9251881197,80.0711341768,0.0180494894057,37.1018798503,92.3937384068,74.2696028853,64.3438348259,9.90576805939,0.02
 09/08  08:00:00,257.918842499,30.2676785564,85.410711614,0.0,37.1018798503,104.434947198,54.0564941185,44.1307260591,9.90576805939,0.02
 09/08  09:00:00,278.654168011,30.84000996,93.5321083155,0.0,37.1018798503,116.476155989,32.1208226488,22.1950545894,9.90576805939,0.02
 09/08  10:00:00,286.745721441,31.5917297748,100.871373197,0.0,37.1018798503,116.476155989,30.0062064724,11.4783641256,9.90576805939,8.62207428737
 09/08  11:00:00,294.418849102,32.4015246094,107.734622576,0.0,37.1018798503,116.476155989,16.2719073319,6.3461392725,9.90576805939,0.02
 09/08  12:00:00,285.768084461,32.9450053455,110.58202505,0.0,37.1018798503,104.434947198,14.4563537596,4.53058570016,9.90576805939,0.02
 09/08  13:00:00,287.387678104,32.7858502496,100.319021035,0.0,37.1018798503,116.476155989,28.4405771706,9.91169430529,9.90576805939,8.62311480588
 09/08  14:00:00,274.243669748,32.1249512011,87.8361934173,0.0,37.1018798503,116.476155989,44.1807769327,34.2550088733,9.90576805939,0.02
 09/08  15:00:00,268.838460184,31.643950729,82.9121211865,0.0,37.1018798503,116.476155989,59.1652933706,49.2395253112,9.90576805939,0.02
 09/08  16:00:00,269.052060068,31.4168917143,83.3532247959,0.0,37.1018798503,116.476155989,55.8095746288,45.8838065694,9.90576805939,0.02
 09/08  17:00:00,270.515613808,31.3148729781,84.9198118122,0.0,37.1018798503,116.476155989,58.6739852173,40.1559592535,9.90576805939,8.6122579044
 09/08  18:00:00,167.287203449,28.1142062381,66.1577190333,0.0,24.7345865669,47.5788473902,43.2140569481,38.2411729185,4.9528840297,0.02
 09/08  19:00:00,180.627618859,28.5385922736,67.3279144763,0.0,24.7345865669,47.5788473902,49.9602404529,44.9873564232,4.9528840297,0.02
 09/08  20:00:00,153.014549118,27.4068961789,59.7543097069,0.0,12.3672932834,38.6892022431,63.5053501732,60.5136197554,2.97173041782,0.02
 09/08  21:00:00,113.070785384,17.4626641926,41.6579514232,0.0,12.3672932834,27.0668015668,45.983164815,42.9914343972,2.97173041782,0.02
 09/08  22:00:00,104.572261195,21.9821017479,47.8229525196,0.0,4.12243109448,15.9888894789,62.14404711,59.1523166922,2.97173041782,0.02
 09/08  23:00:00,90.6345396843,17.0382781571,38.969265065,0.0,4.12243109448,15.9888894789,49.5212851438,46.5295547259,2.97173041782,0.02
 09/08  24:00:00,106.462367205,22.3216105763,49.3735496618,0.0,4.12243109448,15.9888894789,70.304638766,67.3129083482,2.97173041782,0.02
 09/09  01:00:00,80.9793130093,15.1391962687,31.2364885878,0.0,4.12243109448,15.9888894789,52.8903267477,49.8985963298,2.97173041782,0.02
 09/09  02:00:00,101.047860877,21.1015463447,45.2024758688,0.0,4.12243109448,15.9888894789,72.4664250119,69.4746945941,2.97173041782,0.02
 09/09  03:00:00,83.5956779685,15.14985154,33.8655666313,0.0,4.12243109448,15.9888894789,54.1230194,51.1312889822,2.97173041782,0.02
 09/09  04:00:00,114.204766807,26.4166620961,52.8178468498,0.0,4.12243109448,16.0517297156,94.5082247252,91.5164943074,2.97173041782,0.02
 09/09  05:00:00,120.666300574,27.4776271849,58.2184154916,0.0,4.12243109448,16.0517297156,101.458910514,98.467180096,2.97173041782,0.02
 09/09  06:00:00,152.616052612,28.9629783091,69.8270748476,0.0,4.12243109448,39.6058045677,86.0114258567,83.0196954389,2.97173041782,0.02
 09/09  07:00:00,182.941100426,28.9783083132,71.1303855375,4.41087410219,12.3672932834,65.3531420225,130.274013394,125.301129364,4.9528840297,0.02
 09/09  08:00:00,185.566981717,28.9722085769,72.8014131405,2.48107959169,12.3672932834,68.2430321324,120.401216251,115.428332221,4.9528840297,0.02
 09/09  09:00:00,215.859615903,29.0607702698,75.9490034511,0.520736945153,16.4897243779,93.1370602926,110.356573959,93.8231013519,7.92461444751,8.60885815959
 09/09  10:00:00,219.05980835,29.1431581958,79.2789656057,0.308522208915,16.4897243779,93.1370602926,88.4092024805,80.464588033,7.92461444751,0.02
 09/09  11:00:00,222.920105434,29.3037938052,83.1984761762,0.0886755949059,16.4897243779,93.1370602926,77.5675119434,69.6228974959,7.92461444751,0.02
 09/09  12:00:00,217.660995284,29.4700119857,87.008208012,0.00519307132101,16.4897243779,83.9857416113,68.0146965907,60.0700821432,7.92461444751,0.02
 09/09  13:00:00,221.356864762,29.6456612445,90.5336146418,0.0,16.4897243779,83.9857416113,59.6458218106,51.7012073631,7.92461444751,0.02
 09/09  14:00:00,224.416815049,29.8326615912,93.4066024582,0.0,16.4897243779,83.9857416113,53.0001814704,45.0555670228,7.92461444751,0.02
 09/09  15:00:00,201.44554519,28.9629783091,88.7619078863,0.0,12.3672932834,70.6512738906,24.1950344669,19.2221504372,4.9528840297,0.02
 09/09  16:00:00,200.770550916,28.9629783091,88.0869066692,0.0,12.3672932834,70.6512738906,26.0865604467,21.113676417,4.9528840297,0.02
 09/09  17:00:00,188.65168638,28.9629783091,88.4914885548,0.0,12.3672932834,58.1284167478,37.0673532849,23.5103894228,4.9528840297,8.60407983235
 09/09  18:00:00,140.031579633,28.1990834452,73.8227300387,0.0,12.3672932834,24.9413748627,47.3856466482,42.4127626185,4.9528840297,0.02
 09/09  19:00:00,148.221284201,28.1142062381,70.3514785887,0.0,12.3672932834,24.9413748627,66.8140110747,61.841127045,4.9528840297,0.02
 09/09  20:00:00,128.916146383,28.1142062381,65.8316815384,0.0,4.12243109448,16.0517297156,92.2623473819,89.2706169641,2.97173041782,0.02
 09/09  21:00:00,85.7681197322,15.7015533862,35.4863058574,0.0,4.12243109448,15.9888894789,55.8250124264,52.8332820086,2.97173041782,0.02
 09/09  22:00:00,99.7913938511,21.6108095873,43.4367449555,0.0,4.12243109448,15.9888894789,85.5246632579,82.5329328401,2.97173041782,0.02
 09/09  23:00:00,78.9590019514,15.14985154,29.2288900687,0.0,4.12243109448,15.9888894789,62.676588006,59.6848575882,2.97173041782,0.02
 09/09  24:00:00,86.2099805546,19.5844118882,31.9050979002,0.0,4.12243109448,15.9888894789,84.0321807905,81.0404503727,2.97173041782,0.02
 09/10  01:00:00,64.1125468927,11.6355757602,20.0455579408,0.0,2.06121554724,15.9888894789,47.7279572764,44.7362268586,2.97173041782,0.02
 09/10  02:00:00,78.6574808416,18.4916634673,27.5299306059,0.0,2.06121554724,15.9888894789,77.4515676877,74.4598372698,2.97173041782,0.02
 09/10  03:00:00,58.1652604547,10.5666648384,15.1730246103,0.0,2.06121554724,15.9888894789,45.3488131255,42.3570827077,2.97173041782,0.02
 09/10  04:00:00,84.4286915446,19.6799443667,32.112860478,0.0,2.06121554724,15.9888894789,78.090154921,75.0984245032,2.97173041782,0.02
 09/10  05:00:00,57.0685156031,10.5666648384,14.0762798144,0.0,2.06121554724,15.9888894789,45.8565652447,42.8648348269,2.97173041782,0.02
 09/10  06:00:00,77.6146450197,22.0138850801,27.5697329613,0.0,2.06121554724,15.9888894789,94.7673932107,91.7756627929,2.97173041782,0.02
 09/10  07:00:00,59.2570172647,17.6111080641,23.0193673489,0.0,2.06121554724,15.9888894789,76.7665656343,73.7748352165,2.97173041782,0.02
