Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/10  08:00:00,109.350121809,23.3294817901,39.1043692785,0.0,4.12243109448,41.7362269337,89.3595673604,84.3866833307,4.9528840297,0.02
 09/10  09:00:00,107.745135509,19.414748715,41.0008028153,0.0,4.12243109448,41.7362269337,69.1766003728,64.2037163431,4.9528840297,0.02
 09/10  10:00:00,121.960798415,23.4992362043,51.4674601327,0.0,4.12243109448,41.7362269337,83.4513097119,78.4784256822,4.9528840297,0.02
 09/10  11:00:00,116.60648905,19.7330382416,49.2123572962,0.0,4.12243109448,41.7362269337,65.8507579537,60.877873924,4.9528840297,0.02
 09/10  12:00:00,128.453847659,23.6057023729,57.5336585093,0.0,4.12243109448,41.7362269337,80.3729737737,75.400089744,4.9528840297,0.02
 09/10  13:00:00,121.160745486,19.7359055004,53.2967321847,0.0,4.12243109448,41.7362269337,63.8906371089,58.9177530792,4.9528840297,0.02
 09/10  14:00:00,132.812346998,23.7228507564,61.8206507946,0.0,4.12243109448,41.7362269337,78.4924984138,73.5196143841,4.9528840297,0.02
 09/10  15:00:00,123.042004199,19.7407735112,55.2353161924,0.0,4.12243109448,41.7362269337,62.7157336161,57.7428495864,4.9528840297,0.02
 09/10  16:00:00,116.478403266,23.7269932937,62.4457016349,0.0,4.12243109448,24.8785346261,78.0400617223,73.0671776926,4.9528840297,0.02
 09/10  17:00:00,92.0427089136,19.736899324,53.3552238111,0.0,2.06121554724,15.9888894789,66.3510517129,63.3593212951,2.97173041782,0.02
 09/10  18:00:00,99.0360928442,23.712408623,56.6499119728,0.0,2.06121554724,15.9888894789,85.7876925553,82.7959621375,2.97173041782,0.02
 09/10  19:00:00,83.8662957275,16.9852755231,36.6877737086,0.0,2.06121554724,15.9888894789,60.2078352057,57.2161047879,2.97173041782,0.02
 09/10  20:00:00,92.6938346838,21.4410551731,38.5701558286,0.0,2.06121554724,15.9888894789,87.0089735521,84.0172431342,2.97173041782,0.02
 09/10  21:00:00,75.3406907544,15.1074129365,27.7142329938,0.0,2.06121554724,15.9888894789,59.7253350976,56.7336046798,2.97173041782,0.02
 09/10  22:00:00,89.16176405,20.645376977,35.8571317239,0.0,2.06121554724,15.9888894789,85.7296408575,82.7379104397,2.97173041782,0.02
 09/10  23:00:00,66.726429347,13.0916705088,21.1624507805,0.0,2.06121554724,15.9888894789,64.3974536876,52.8240174857,2.97173041782,8.60170578409
 09/10  24:00:00,79.1980564338,18.9160495028,27.6461200529,0.0,2.06121554724,15.9888894789,83.5858726759,80.594142258,2.97173041782,0.02
 09/11  01:00:00,59.0511724823,10.5666648384,13.9977209611,0.0,4.12243109448,15.9888894789,47.7832126299,44.7914822121,2.97173041782,0.02
 09/11  02:00:00,77.5737028465,18.4916634673,24.3849370414,0.0,4.12243109448,15.9888894789,82.0619598886,79.0702294707,2.97173041782,0.02
 09/11  03:00:00,61.1860011724,11.075928081,15.6232865396,0.0,4.12243109448,15.9888894789,48.0551916316,45.0634612138,2.97173041782,0.02
 09/11  04:00:00,117.524863654,27.7959167115,37.6241814218,0.0,12.3672932834,24.9413748627,109.526605102,104.553721073,4.9528840297,0.02
 09/11  05:00:00,129.605104845,28.5984328219,42.3182655615,6.58364098581,12.3672932834,24.9413748627,178.486601115,173.513717086,4.9528840297,0.02
 09/11  06:00:00,178.436148372,29.0157942823,41.2362583826,2.63218260056,24.7345865669,70.7195625826,145.289236785,135.363468725,9.90576805939,0.02
 09/11  07:00:00,207.876321014,29.2020571753,47.6330607119,0.843772863696,37.1018798503,92.3937384068,124.4740444,114.548276341,9.90576805939,0.02
 09/11  08:00:00,233.574544539,29.3682865145,61.7144656955,0.251320419162,37.1018798503,104.434947198,115.161689195,105.235921136,9.90576805939,0.02
 09/11  09:00:00,258.654857823,29.7812153459,74.4371646097,0.154400727642,37.1018798503,116.476155989,108.177380295,98.2516122351,9.90576805939,0.02
 09/11  10:00:00,268.517599539,30.3146041688,83.8454848123,0.074909757729,37.1018798503,116.476155989,106.234070964,87.7060007958,9.90576805939,8.62230210863
 09/11  11:00:00,275.146055979,30.9355691601,89.9216502684,0.0061085576563,37.1018798503,116.476155989,88.2951985275,78.3694304681,9.90576805939,0.02
 09/11  12:00:00,266.742045946,31.6011962202,92.8997647644,0.0,37.1018798503,104.434947198,89.6785858165,79.7528177571,9.90576805939,0.02
 09/11  13:00:00,283.837995207,32.248712248,97.3064895686,0.0,37.1018798503,116.476155989,89.0258320615,70.4966913415,9.90576805939,8.62337266069
 09/11  14:00:00,287.21770326,32.7915690427,100.143589317,0.0,37.1018798503,116.476155989,72.4133634536,62.4875953943,9.90576805939,0.02
 09/11  15:00:00,288.832813315,33.2534030296,101.29698856,0.0,37.1018798503,116.476155989,70.5775836862,60.6518156268,9.90576805939,0.02
 09/11  16:00:00,288.779873237,33.3986259429,101.099287854,0.0,37.1018798503,116.476155989,77.1022835392,58.5796770729,9.90576805939,8.61683840692
 09/11  17:00:00,286.212455632,33.2818259378,98.6497275353,0.0,37.1018798503,116.476155989,71.5851611866,61.6593931272,9.90576805939,0.02
 09/11  18:00:00,175.507113678,28.2916157812,74.2002156357,0.0,24.7345865669,47.5788473902,61.7560321544,56.7831481247,4.9528840297,0.02
 09/11  19:00:00,180.422752052,28.1204289992,65.1920376111,0.0,24.7345865669,47.5788473902,68.539011281,63.5661272513,4.9528840297,0.02
 09/11  20:00:00,154.451238649,28.5411378815,60.0567498102,0.0,12.3672932834,38.6892022431,82.2593730701,79.2676426523,2.97173041782,0.02
 09/11  21:00:00,107.375529199,17.3353483819,36.0900065366,0.0,12.3672932834,27.0668015668,57.4193007526,54.4275703348,2.97173041782,0.02
 09/11  22:00:00,96.9438964496,21.4834937766,40.7165637022,0.0,4.12243109448,15.9888894789,79.0005407242,76.0088103064,2.97173041782,0.02
 09/11  23:00:00,79.1658105407,15.4469217649,29.1386286836,0.0,4.12243109448,15.9888894789,56.1309132738,53.139182856,2.97173041782,0.02
 09/11  24:00:00,90.880816702,20.8893533269,35.2476243636,0.0,4.12243109448,15.9888894789,88.1184988134,85.1267683956,2.97173041782,0.02
 09/12  01:00:00,72.6124245384,14.0571031191,23.998429631,0.0,4.12243109448,15.9888894789,54.9762141385,51.9844837206,2.97173041782,0.02
 09/12  02:00:00,89.7876617699,20.6771603092,34.3666623328,0.0,4.12243109448,15.9888894789,88.9313026471,85.9395722292,2.97173041782,0.02
 09/12  03:00:00,71.3275754276,13.1765477159,23.6175042772,0.0,4.12243109448,15.9888894789,51.6421200003,48.6503895825,2.97173041782,0.02
 09/12  04:00:00,126.518664555,27.562504392,46.851394499,0.0,12.3672932834,24.9413748627,101.21249027,96.2396062406,4.9528840297,0.02
 09/12  05:00:00,137.051853329,28.7096426731,53.0977561772,3.13968877768,12.3672932834,24.9413748627,168.737135571,163.764251541,4.9528840297,0.02
 09/12  06:00:00,191.650242277,29.1998292624,55.8423437609,1.05615584306,24.7345865669,70.7195625826,135.444657349,125.518889289,9.90576805939,0.02
 09/12  07:00:00,221.090180772,29.5913114069,61.1178690668,0.183556180489,37.1018798503,92.3937384068,123.138233519,104.626494925,9.90576805939,8.6059705343
 09/12  08:00:00,244.835053512,29.8890156442,72.6556179001,0.0499621769865,37.1018798503,104.434947198,104.809836107,94.8840680476,9.90576805939,0.02
 09/12  09:00:00,269.043221067,30.4816470355,84.2448181473,0.0347315666141,37.1018798503,116.476155989,85.6541529437,75.7283848843,9.90576805939,0.02
 09/12  10:00:00,277.364265005,31.1825437625,91.8972221713,0.00188304965377,37.1018798503,116.476155989,71.2742586016,61.3484905422,9.90576805939,0.02
 09/12  11:00:00,284.312822569,31.9055541357,98.1244774203,0.0,37.1018798503,116.476155989,65.8373731152,47.3082165576,9.90576805939,8.62338849823
 09/12  12:00:00,279.151609275,32.6464783635,104.264099821,0.0,37.1018798503,104.434947198,40.0730590901,30.1472910307,9.90576805939,0.02
 09/12  13:00:00,298.551682254,33.3416387751,110.927253774,0.0,37.1018798503,116.476155989,27.7235703981,17.7978023387,9.90576805939,0.02
 09/12  14:00:00,299.475464925,33.8569222271,111.335919578,0.0,37.1018798503,116.476155989,32.2042730844,13.6761907888,9.90576805939,8.62231423618
 09/12  15:00:00,297.19077403,33.9504629254,108.957942086,0.0,37.1018798503,116.476155989,27.9299206604,18.0041526011,9.90576805939,0.02
 09/12  16:00:00,297.844169819,34.078101013,109.4841476,0.0,37.1018798503,116.476155989,26.1931552132,16.2673871538,9.90576805939,0.02
 09/12  17:00:00,296.831976886,33.8317041765,108.719317315,0.0,37.1018798503,116.476155989,23.8394208186,13.9136527592,9.90576805939,0.02
 09/12  18:00:00,178.613590466,28.2932050553,77.3050731878,0.0,24.7345865669,47.5788473902,40.832146359,27.2742464727,4.9528840297,8.60501585656
 09/12  19:00:00,187.306884009,28.1226686216,72.0739179903,0.0,24.7345865669,47.5788473902,42.7944169048,37.8215328751,4.9528840297,0.02
 09/12  20:00:00,166.261516659,28.5428764731,71.8652934149,0.0,12.3672932834,38.6892022431,56.6513404742,53.6596100564,2.97173041782,0.02
 09/12  21:00:00,120.260108401,19.2025556972,47.0606468905,0.0,12.3672932834,27.0668015668,48.2513974581,45.2596670403,2.97173041782,0.02
 09/12  22:00:00,110.348082679,22.6611194047,52.919756488,0.0,4.12243109448,15.9888894789,66.7167358915,63.7250054737,2.97173041782,0.02
 09/12  23:00:00,94.0197659569,17.4626641926,41.9301054523,0.0,4.12243109448,15.9888894789,53.0896720678,50.09794165,2.97173041782,0.02
 09/12  24:00:00,109.676585493,22.5762421976,52.3331364881,0.0,4.12243109448,15.9888894789,72.2655953329,69.273864915,2.97173041782,0.02
 09/13  01:00:00,90.3220765673,16.9109623464,38.7841178167,0.0,4.12243109448,15.9888894789,56.9287832209,53.9370528031,2.97173041782,0.02
 09/13  02:00:00,100.319425277,20.8893533269,44.6862334572,0.0,4.12243109448,15.9888894789,76.4821298437,73.4903994259,2.97173041782,0.02
 09/13  03:00:00,79.3376842291,14.5132724868,30.2441521236,0.0,4.12243109448,15.9888894789,55.8921909439,52.9004605261,2.97173041782,0.02
 09/13  04:00:00,142.411924484,28.1354255399,62.1717339324,0.0,12.3672932834,24.9413748627,95.5587720967,90.585888067,4.9528840297,0.02
 09/13  05:00:00,143.4874357,28.3529904067,61.514747854,1.51493239893,12.3672932834,24.9413748627,156.637227869,151.66434384,4.9528840297,0.02
 09/13  06:00:00,206.678451627,29.5051379681,71.1729075792,0.448493337155,24.7345865669,70.7195625826,122.829775255,112.904007196,9.90576805939,0.02
 09/13  07:00:00,236.950553947,29.8891459668,76.8639760285,0.0,37.1018798503,92.3937384068,92.4047080529,82.4789399935,9.90576805939,0.02
 09/13  08:00:00,255.64395066,30.2021780658,83.2012552907,0.0,37.1018798503,104.434947198,66.4790373417,56.5532692823,9.90576805939,0.02
 09/13  09:00:00,275.855124256,30.7604497093,90.8126118956,0.0,37.1018798503,116.476155989,55.2157209749,36.6907088903,9.90576805939,8.61924402521
 09/13  10:00:00,283.25784697,31.4831339752,97.4921541346,0.0,37.1018798503,116.476155989,37.5305589508,27.6047908914,9.90576805939,0.02
 09/13  11:00:00,290.20483024,32.2680014,103.654026737,0.0,37.1018798503,116.476155989,29.6989057784,19.773137719,9.90576805939,0.02
 09/13  12:00:00,281.636047801,32.9513873569,106.443563612,0.0,37.1018798503,104.434947198,32.5607760213,14.0346906583,9.90576805939,8.62031730359
 09/13  13:00:00,295.88990194,33.3711682835,108.236000932,0.0,37.1018798503,116.476155989,22.3901798176,12.4644117582,9.90576805939,0.02
 09/13  14:00:00,300.571838359,33.739423181,112.549800558,0.0,37.1018798503,116.476155989,19.4545418016,9.52877374221,9.90576805939,0.02
 09/13  15:00:00,302.127779039,34.0773882431,113.767939156,0.0,37.1018798503,116.476155989,24.0991022911,5.57204337602,9.90576805939,8.62129085574
 09/13  16:00:00,299.175372268,34.1526568758,110.740833686,0.0,37.1018798503,116.476155989,14.8996580192,4.97388995977,9.90576805939,0.02
 09/13  17:00:00,293.218045699,33.8825758808,105.054545929,0.0,37.1018798503,116.476155989,18.9278383049,9.00207024554,9.90576805939,0.02
 09/13  18:00:00,175.934195439,28.2918419821,74.6270551917,0.0,24.7345865669,47.5788473902,33.541233911,28.5683498813,4.9528840297,0.02
 09/13  19:00:00,186.110805617,28.1209931209,70.8795100345,0.0,24.7345865669,47.5788473902,43.637050044,38.6641660143,4.9528840297,0.02
 09/13  20:00:00,164.937449214,28.5412784411,70.5428022964,0.0,12.3672932834,38.6892022431,57.9383019526,54.9465715348,2.97173041782,0.02
 09/13  21:00:00,120.169247113,19.2025556972,46.9697704392,0.0,12.3672932834,27.0668015668,48.7614247166,45.7696942988,2.97173041782,0.02
 09/13  22:00:00,110.37317412,22.5762421976,53.0297235465,0.0,4.12243109448,15.9888894789,66.9072226158,63.915492198,2.97173041782,0.02
 09/13  23:00:00,92.9894182245,17.3777869855,40.984633337,0.0,4.12243109448,15.9888894789,63.7699321523,52.1964894201,2.97173041782,8.60171231443
 09/13  24:00:00,107.589744662,22.4913649905,50.3311713758,0.0,4.12243109448,15.9888894789,79.0304375639,76.0387071461,2.97173041782,0.02
 09/14  01:00:00,88.6982988375,16.9109623464,37.1603387198,0.0,4.12243109448,15.9888894789,63.0207617955,60.0290313777,2.97173041782,0.02
 09/14  02:00:00,98.2894845952,20.8893533269,42.6562915226,0.0,4.12243109448,15.9888894789,82.0835119863,79.0917815685,2.97173041782,0.02
 09/14  03:00:00,77.7287696104,14.5132724868,28.6352363599,0.0,4.12243109448,15.9888894789,58.9025655417,55.9108351239,2.97173041782,0.02
 09/14  04:00:00,137.120153109,28.1354255399,56.879961513,0.0,12.3672932834,24.9413748627,98.1178470148,93.1449629851,4.9528840297,0.02
 09/14  05:00:00,139.807100694,28.3790516698,57.9121207242,1.41116231063,12.3672932834,24.9413748627,164.883836546,159.910952516,4.9528840297,0.02
 09/14  06:00:00,199.935269869,29.5626648669,64.4017655809,0.418925819292,24.7345865669,70.7195625826,131.932507467,122.006739407,9.90576805939,0.02
 09/14  07:00:00,227.492497035,29.9703048239,67.3247555642,0.0,37.1018798503,92.3937384068,111.025700594,101.099932535,9.90576805939,0.02
 09/14  08:00:00,244.955548679,30.3759405466,72.3391238282,0.0,37.1018798503,104.434947198,102.784238433,92.8584703738,9.90576805939,0.02
 09/14  09:00:00,263.444846429,30.8892248988,78.2735323392,0.0,37.1018798503,116.476155989,97.4794182143,87.5536501549,9.90576805939,0.02
 09/14  10:00:00,268.653460293,31.4117844871,82.9590603261,0.0,37.1018798503,116.476155989,98.2768187785,79.748550921,9.90576805939,8.62249979812
 09/14  11:00:00,273.728845095,31.9348368426,87.5112642376,0.0,37.1018798503,116.476155989,82.2965232506,72.3707551912,9.90576805939,0.02
 09/14  12:00:00,267.070475373,32.4871030906,92.3422729572,0.0,37.1018798503,104.434947198,75.213431244,65.2876631846,9.90576805939,0.02
 09/14  13:00:00,282.78309726,33.0273880237,95.4729034706,0.0,37.1018798503,116.476155989,79.6022816209,61.0729282062,9.90576805939,8.62358535526
 09/14  14:00:00,285.239946592,33.513673774,97.4437115834,0.0,37.1018798503,116.476155989,70.6190989395,60.6933308801,9.90576805939,0.02
 09/14  15:00:00,287.32949798,33.9058826942,99.1411769944,0.0,37.1018798503,116.476155989,69.3285581226,59.4027900632,9.90576805939,0.02
 09/14  16:00:00,286.75852193,34.057639571,98.4189149519,0.0,37.1018798503,116.476155989,81.8920095651,63.3678192102,9.90576805939,8.61842229553
 09/14  17:00:00,284.412328741,33.9071543318,96.2242660554,0.0,37.1018798503,116.476155989,78.6259251696,68.7001571102,9.90576805939,0.02
 09/14  18:00:00,169.713734976,28.2934676006,68.4049811297,0.0,24.7345865669,47.5788473902,62.8589966554,57.8861126257,4.9528840297,0.02
 09/14  19:00:00,173.776876421,28.1204895329,58.5460972586,0.0,24.7345865669,47.5788473902,66.8189515516,61.8460675219,4.9528840297,0.02
 09/14  20:00:00,150.205669885,28.4334735703,55.9188410654,0.0,12.3672932834,38.6892022431,79.8030103937,76.8112799759,2.97173041782,0.02
 09/14  21:00:00,104.682907242,17.3353483819,33.3973821677,0.0,12.3672932834,27.0668015668,56.3836917749,53.391961357,2.97173041782,0.02
 09/14  22:00:00,92.2361634746,21.3278855636,36.1644386981,0.0,4.12243109448,15.9888894789,77.5806490839,74.5889186661,2.97173041782,0.02
 09/14  23:00:00,76.7163756445,15.2771673507,26.8589479593,0.0,4.12243109448,15.9888894789,54.9237583484,51.9320279306,2.97173041782,0.02
 09/14  24:00:00,91.1579335215,21.1015463447,35.3125479229,0.0,4.12243109448,15.9888894789,88.9217676351,85.9300372173,2.97173041782,0.02
 09/15  01:00:00,76.615034092,15.3620445578,26.672729086,0.0,4.12243109448,15.9888894789,60.1049196497,57.1131892319,2.97173041782,0.02
 09/15  02:00:00,83.1023388141,20.2527742737,28.1057251663,0.0,4.12243109448,15.9888894789,90.8856566998,87.8939262819,2.97173041782,0.02
 09/15  03:00:00,70.3151983073,14.2268575333,21.5314486792,0.0,4.12243109448,15.9888894789,55.3996310678,52.40790065,2.97173041782,0.02
 09/15  04:00:00,117.170477059,27.6898202026,37.3758909459,0.0,12.3672932834,24.9413748627,99.8059463676,94.833062338,4.9528840297,0.02
 09/15  05:00:00,127.901201718,29.043322131,44.0745441519,2.67856948722,12.3672932834,24.9413748627,165.92013124,160.947247211,4.9528840297,0.02
 09/15  06:00:00,180.406313497,29.3055381759,44.6419097314,0.906951931621,24.7345865669,70.7195625826,133.660733904,123.734965845,9.90576805939,0.02
 09/15  07:00:00,208.675534725,29.7910240056,48.5673416441,0.11972224308,37.1018798503,92.3937384068,121.418729508,102.906962266,9.90576805939,8.60599918251
 09/15  08:00:00,225.286025205,30.0445867886,52.9999568551,0.00101758014739,37.1018798503,104.434947198,104.579632384,94.6538643242,9.90576805939,0.02
 09/15  09:00:00,245.11954176,30.5228574841,60.3121358018,0.00250767645317,37.1018798503,116.476155989,99.3128221802,89.3870541208,9.90576805939,0.02
 09/15  10:00:00,254.620197096,31.0708041651,69.2667563215,0.0,37.1018798503,116.476155989,94.621826156,84.6960580966,9.90576805939,0.02
 09/15  11:00:00,264.723098071,31.6396524735,78.800650208,0.0,37.1018798503,116.476155989,99.2110996558,80.6817286488,9.90576805939,8.62360294757
 09/15  12:00:00,259.776872841,32.2334847696,85.3023386478,0.0,37.1018798503,104.434947198,87.4794195453,77.5536514859,9.90576805939,0.02
 09/15  13:00:00,278.792151363,32.8329114204,91.6764268257,0.0,37.1018798503,116.476155989,84.5788070589,74.6530389995,9.90576805939,0.02
 09/15  14:00:00,285.202868026,33.419810497,97.5004332194,0.0,37.1018798503,116.476155989,90.7318713531,72.2036043576,9.90576805939,8.62249893613
 09/15  15:00:00,288.289236059,33.8693197528,100.137527993,0.0,37.1018798503,116.476155989,80.1335012544,70.207733195,9.90576805939,0.02
 09/15  16:00:00,288.461198664,34.038703356,100.14055485,0.0,37.1018798503,116.476155989,79.4958492624,69.570081203,9.90576805939,0.02
 09/15  17:00:00,286.729533942,33.9110752254,98.5374904678,0.0,37.1018798503,116.476155989,78.6489464522,68.7231783928,9.90576805939,0.02
 09/15  18:00:00,171.098124965,28.2951481801,69.7876651593,0.0,24.7345865669,47.5788473902,71.1390096876,57.579812135,4.9528840297,8.60631352292
 09/15  19:00:00,173.536885336,28.1215543022,58.305038193,0.0,24.7345865669,47.5788473902,66.6349298558,61.6620458261,4.9528840297,0.02
 09/15  20:00:00,147.877058096,28.4336060994,53.5901033807,0.0,12.3672932834,38.6892022431,79.7956689326,76.8039385148,2.97173041782,0.02
 09/15  21:00:00,103.700861307,17.3353483819,32.4153417683,0.0,12.3672932834,27.0668015668,56.4006631621,53.4089327443,2.97173041782,0.02
 09/15  22:00:00,95.1345920541,22.3499029787,38.0174820453,0.0,4.12243109448,15.9888894789,79.5911535094,76.5994230916,2.97173041782,0.02
 09/15  23:00:00,76.9350344762,15.2771673507,27.0776073941,0.0,4.12243109448,15.9888894789,54.4714916808,51.479761263,2.97173041782,0.02
 09/15  24:00:00,91.2207177067,21.1015463447,35.3753327174,0.0,4.12243109448,15.9888894789,88.7961584171,85.8044279993,2.97173041782,0.02
 09/16  01:00:00,76.8846235733,15.1074129365,27.1969508027,0.0,4.12243109448,15.9888894789,60.4454031964,57.4536727786,2.97173041782,0.02
 09/16  02:00:00,94.2680193019,21.4410551731,38.0831253746,0.0,4.12243109448,15.9888894789,90.1739816404,87.1822512226,2.97173041782,0.02
 09/16  03:00:00,69.2596713008,14.0888864513,20.5905249664,0.0,4.12243109448,15.9888894789,62.9501049811,59.9583745633,2.97173041782,0.02
 09/16  04:00:00,96.5054415041,26.4166620961,35.1185214648,0.0,4.12243109448,16.0517297156,107.173199521,104.181469103,2.97173041782,0.02
 09/16  05:00:00,100.677439215,27.6898202026,38.0173610372,0.0,4.12243109448,16.0517297156,106.963801472,103.972071054,2.97173041782,0.02
 09/16  06:00:00,120.980635364,28.9629783091,38.1916575262,0.0,4.12243109448,39.6058045677,88.7416936318,85.749963214,2.97173041782,0.02
 09/16  07:00:00,159.892002197,28.9780190369,46.6148562477,5.87759436886,12.3672932834,65.3531420225,144.538746018,139.565861988,4.9528840297,0.02
 09/16  08:00:00,170.68841118,28.9715189788,57.3610544301,3.04355654275,12.3672932834,68.2430321324,139.988083298,135.015199268,4.9528840297,0.02
 09/16  09:00:00,203.933505107,29.0431474606,64.0721129959,0.489127504849,16.4897243779,93.1370602926,127.962505767,120.01789132,7.92461444751,0.02
 09/16  10:00:00,208.9831223,29.1619536,69.2146301339,0.277322420416,16.4897243779,93.1370602926,130.176578278,113.644075463,7.92461444751,8.60788836747
 09/16  11:00:00,214.949905623,29.3249363146,75.2005508087,0.0952394288193,16.4897243779,93.1370602926,117.479523364,109.534908916,7.92461444751,0.02
 09/16  12:00:00,210.899546603,29.5176432688,80.1863818595,0.0179349378833,16.4897243779,83.9857416113,114.457603512,106.512989065,7.92461444751,0.02
 09/16  13:00:00,215.014751214,29.6829324287,84.1542279613,0.0,16.4897243779,83.9857416113,110.947489247,103.002874799,7.92461444751,0.02
 09/16  14:00:00,217.710384835,29.8461538282,86.686678787,0.0,16.4897243779,83.9857416113,103.908806173,95.9641917259,7.92461444751,0.02
 09/16  15:00:00,195.213178624,28.9629783091,82.5295402916,0.0,12.3672932834,70.6512738906,50.8925323676,45.9196483379,4.9528840297,0.02
 09/16  16:00:00,191.726104306,28.9629783091,79.0424590931,0.0,12.3672932834,70.6512738906,49.6391482909,44.6662642612,4.9528840297,0.02
 09/16  17:00:00,177.089695256,28.9629783091,76.9294969374,0.0,12.3672932834,58.1284167478,53.3979824816,48.4250984519,4.9528840297,0.02
 09/16  18:00:00,129.566979573,28.2839606523,63.2732525203,0.0,12.3672932834,24.9413748627,77.5086434455,72.5357594158,4.9528840297,0.02
 09/16  19:00:00,133.043926671,28.0081097292,52.9310505227,0.0,12.3672932834,24.9413748627,86.3448890222,81.3720049926,4.9528840297,0.02
 09/16  20:00:00,107.917793698,27.6898202026,45.2577143896,0.0,4.12243109448,16.0517297156,97.1171368168,94.125406399,2.97173041782,0.02
 09/16  21:00:00,72.3965107004,13.6009337514,24.2620526762,0.0,4.12243109448,15.9888894789,50.359048146,47.3673177281,2.97173041782,0.02
 09/16  22:00:00,88.7377908661,21.1015463447,32.89240453,0.0,4.12243109448,15.9888894789,100.466495667,88.8930577388,2.97173041782,8.60170751038
 09/16  23:00:00,69.6071150837,13.4311793372,21.6424115785,0.0,4.12243109448,15.9888894789,53.9647450013,50.9730145835,2.97173041782,0.02
 09/16  24:00:00,79.8708280634,19.3722188705,25.7781378077,0.0,4.12243109448,15.9888894789,89.0139330189,86.0222026011,2.97173041782,0.02
 09/17  01:00:00,56.8629603584,10.7868036892,13.6447428823,0.0,2.06121554724,15.9888894789,49.1892292812,46.1974988634,2.97173041782,0.02
 09/17  02:00:00,74.2235904416,18.4916634673,23.0960396402,0.0,2.06121554724,15.9888894789,78.5110626303,75.5193322125,2.97173041782,0.02
 09/17  03:00:00,62.3763523322,11.7549457379,18.1958350503,0.0,2.06121554724,15.9888894789,46.7044955218,43.712765104,2.97173041782,0.02
 09/17  04:00:00,72.2900960901,18.4916634673,21.1625454107,0.0,2.06121554724,15.9888894789,79.615284415,76.6235539972,2.97173041782,0.02
 09/17  05:00:00,54.2493861691,10.5666648384,11.2571498925,0.0,2.06121554724,15.9888894789,46.6417248587,43.6499944409,2.97173041782,0.02
 09/17  06:00:00,76.0538890025,22.6504641333,25.2217035316,0.0,2.06121554724,15.9888894789,96.4861390727,93.4944086549,2.97173041782,0.02
 09/17  07:00:00,58.3051432709,18.0354940996,21.4547191696,0.0,2.06121554724,15.9888894789,77.7098288035,74.7180983857,2.97173041782,0.02
 09/17  08:00:00,101.667179707,22.9475343582,31.7591673805,0.0,4.12243109448,41.7362269337,91.3158582571,86.3429742274,4.9528840297,0.02
 09/17  09:00:00,96.8221111667,18.7145117564,30.6209646402,0.0,4.12243109448,41.7362269337,71.3332178852,66.3603338555,4.9528840297,0.02
 09/17  10:00:00,113.66943421,23.4992362043,43.1503603654,0.0,4.12243109448,41.7362269337,86.1251583731,81.1522743434,4.9528840297,0.02
 09/17  11:00:00,108.574112149,19.414748715,41.3203767659,0.0,4.12243109448,41.7362269337,67.327091829,62.3542077993,4.9528840297,0.02
 09/17  12:00:00,122.073312379,23.6053327132,50.8911408813,0.0,4.12243109448,41.7362269337,81.9191648217,76.946280792,4.9528840297,0.02
 09/17  13:00:00,113.919226786,19.7333223974,45.8794273832,0.0,4.12243109448,41.7362269337,65.3712428059,60.3983587762,4.9528840297,0.02
 09/17  14:00:00,124.214905697,23.7165201148,53.278976018,0.0,4.12243109448,41.7362269337,80.4243896004,75.4515055707,4.9528840297,0.02
 09/17  15:00:00,116.049195581,19.7369062809,48.2113785856,0.0,4.12243109448,41.7362269337,64.5170196218,59.5441355922,4.9528840297,0.02
 09/17  16:00:00,109.850278404,23.7185134609,55.52821694,0.0,4.12243109448,24.8785346261,80.0454272433,75.0725432136,4.9528840297,0.02
 09/17  17:00:00,86.8846726397,19.7330646588,47.573325323,0.0,2.06121554724,15.9888894789,67.7743719951,64.7826415772,2.97173041782,0.02
 09/17  18:00:00,86.2402631392,22.5125842923,45.1166865463,0.0,2.06121554724,15.9888894789,84.020608965,81.0288785472,2.97173041782,0.02
 09/17  19:00:00,79.3617650264,16.4972315823,30.3221200178,0.0,2.06121554724,15.9888894789,61.6067701469,58.615039729,2.97173041782,0.02
 09/17  20:00:00,85.8881449956,21.1015463447,32.1039747152,0.0,2.06121554724,15.9888894789,90.5455168309,87.5537864131,2.97173041782,0.02
 09/17  21:00:00,65.3603944963,13.1765477159,19.7115385403,0.0,2.06121554724,15.9888894789,53.780027829,50.7882974112,2.97173041782,0.02
 09/17  22:00:00,77.9853090232,19.1282425205,26.2211793331,0.0,2.06121554724,15.9888894789,83.73334682,80.7416164022,2.97173041782,0.02
 09/17  23:00:00,55.8013865675,10.1104954707,13.2886880308,0.0,2.06121554724,15.9888894789,44.8411678696,41.8494374517,2.97173041782,0.02
 09/17  24:00:00,72.1177401656,18.4916634673,20.7249050915,0.0,2.06121554724,15.9888894789,81.8867239509,78.8949935331,2.97173041782,0.02
 09/18  01:00:00,70.1311403512,15.3620445578,20.1888349638,0.0,4.12243109448,15.9888894789,64.0155450264,61.0238146086,2.97173041782,0.02
 09/18  02:00:00,65.397272139,14.9694418545,15.8242009981,0.0,4.12243109448,15.9888894789,67.4147958775,64.4230654596,2.97173041782,0.02
 09/18  03:00:00,65.0487904806,14.9694418545,15.4757192965,0.0,4.12243109448,15.9888894789,78.061386592,66.4883658309,2.97173041782,8.60129034331
 09/18  04:00:00,112.904699012,28.029329031,32.7706037402,0.0,12.3672932834,24.9413748627,112.896077258,107.923193229,4.9528840297,0.02
 09/18  05:00:00,129.200899764,28.5726511734,37.121037082,11.4024453495,12.3672932834,24.9413748627,181.493226205,176.520342176,4.9528840297,0.02
 09/18  06:00:00,175.094507837,29.0227960283,34.2450563649,6.27474168733,24.7345865669,70.7195625826,147.108673049,137.182904989,9.90576805939,0.02
 09/18  07:00:00,200.37112421,29.1632536155,38.6731725375,2.33726031441,37.1018798503,92.3937384068,125.782761084,115.856993024,9.90576805939,0.02
 09/18  08:00:00,221.873448273,29.2830453371,49.319459338,1.0304628076,37.1018798503,104.434947198,116.724043463,106.798275404,9.90576805939,0.02
 09/18  09:00:00,245.154125463,29.5734592817,60.7228599524,0.575723035225,37.1018798503,116.476155989,109.678566486,99.7527984266,9.90576805939,0.02
 09/18  10:00:00,258.063551844,30.0831429321,73.2985268049,0.399207356176,37.1018798503,116.476155989,111.991252756,93.4626919865,9.90576805939,8.62279270973
 09/18  11:00:00,266.297572626,30.5908988279,81.2626050349,0.161314197976,37.1018798503,116.476155989,98.1933765649,88.2676085055,9.90576805939,0.02
 09/18  12:00:00,259.927951001,31.1681015337,86.4975818562,0.0211723419251,37.1018798503,104.434947198,94.3205590828,84.3947910234,9.90576805939,0.02
 09/18  13:00:00,279.351773046,31.8282001492,93.2407140159,0.0,37.1018798503,116.476155989,97.6144870066,79.0848401529,9.90576805939,8.62387879429
 09/18  14:00:00,283.112467725,32.3968396043,96.4330526007,0.0,37.1018798503,116.476155989,83.6038365318,73.6780684724,9.90576805939,0.02
 09/18  15:00:00,285.384319404,32.8492134357,98.2526695307,0.0,37.1018798503,116.476155989,80.9465627683,71.0207947089,9.90576805939,0.02
 09/18  16:00:00,285.965621973,33.1083370698,98.5752990965,0.0,37.1018798503,116.476155989,79.5242055132,69.5984374538,9.90576805939,0.02
 09/18  17:00:00,283.217125777,33.0498351493,95.8863435132,0.0,37.1018798503,116.476155989,92.37549358,73.857096638,9.90576805939,8.61262888262
 09/18  18:00:00,170.467037894,28.2915402018,69.1602082711,0.0,24.7345865669,47.5788473902,64.3272977903,59.3544137606,4.9528840297,0.02
 09/18  19:00:00,173.981973974,28.11898488,58.7526981961,0.0,24.7345865669,47.5788473902,68.7845433811,63.8116593514,4.9528840297,0.02
 09/18  20:00:00,147.669052777,28.4334076178,53.3822893863,0.0,12.3672932834,38.6892022431,82.9350549278,79.94332451,2.97173041782,0.02
 09/18  21:00:00,104.042299939,17.3353483819,32.7567747157,0.0,12.3672932834,27.0668015668,57.8589174409,54.8671870231,2.97173041782,0.02
 09/18  22:00:00,93.2662283312,21.5259323802,36.9964567265,0.0,4.12243109448,15.9888894789,77.1784829971,74.1867525793,2.97173041782,0.02
 09/18  23:00:00,77.4891010198,15.3620445578,27.5467961165,0.0,4.12243109448,15.9888894789,60.4445354434,57.4528050256,2.97173041782,0.02
 09/18  24:00:00,90.718160266,21.1864235518,34.7878974497,0.0,4.12243109448,15.9888894789,87.2943971701,84.3026667523,2.97173041782,0.02
 09/19  01:00:00,69.0489584089,14.0888864513,20.3798114953,0.0,4.12243109448,15.9888894789,62.1435997923,59.1518693744,2.97173041782,0.02
 09/19  02:00:00,83.6991539379,20.2527742737,28.7025402765,0.0,4.12243109448,15.9888894789,92.9496841792,89.9579537613,2.97173041782,0.02
 09/19  03:00:00,72.6028438986,14.3966119475,23.6493398432,0.0,4.12243109448,15.9888894789,59.5317838299,56.5400534121,2.97173041782,0.02
 09/19  04:00:00,121.317472998,27.562504392,41.6502026832,0.0,12.3672932834,24.9413748627,102.389831601,97.4169475713,4.9528840297,0.02
 09/19  05:00:00,133.956413413,28.6854409749,48.9460461065,4.22016037223,12.3672932834,24.9413748627,169.786179241,164.813295211,4.9528840297,0.02
 09/19  06:00:00,187.644136833,29.17753065,50.955459034,1.95923347937,24.7345865669,70.7195625826,136.399296117,126.473528058,9.90576805939,0.02
 09/19  07:00:00,218.270728837,29.56679537,57.9383168806,0.568168013389,37.1018798503,92.3937384068,115.509324451,105.583556392,9.90576805939,0.02
 09/19  08:00:00,242.667763366,29.7993399448,70.495522149,0.132386030929,37.1018798503,104.434947198,114.473693168,95.9521085968,9.90576805939,8.61581651204
 09/19  09:00:00,266.203630278,30.2462997677,81.5796651908,0.0956192920295,37.1018798503,116.476155989,79.6422546496,69.7164865902,9.90576805939,0.02
 09/19  10:00:00,275.911462134,30.8484025175,90.7382773172,0.0421434140611,37.1018798503,116.476155989,49.865785334,39.9400172746,9.90576805939,0.02
 09/19  11:00:00,283.504045643,31.5725775851,97.6486207039,0.0,37.1018798503,116.476155989,44.7487638904,26.2190933438,9.90576805939,8.62390248724
 09/19  12:00:00,276.899150923,32.2813821601,102.376709957,0.0,37.1018798503,104.434947198,31.6412331156,21.7154650562,9.90576805939,0.02
 09/19  13:00:00,294.346155541,32.9587667879,107.104570601,0.0,37.1018798503,116.476155989,25.6305903599,15.7048223005,9.90576805939,0.02
 09/19  14:00:00,298.715034464,33.6000565954,110.832308281,0.0,37.1018798503,116.476155989,30.1285321354,11.5999718492,9.90576805939,8.62279222678
 09/19  15:00:00,300.638973367,34.1134234068,112.243148725,0.0,37.1018798503,116.476155989,20.282778589,10.3570105296,9.90576805939,0.02
 09/19  16:00:00,302.24729022,34.3687203133,113.596623561,0.0,37.1018798503,116.476155989,18.8793080581,8.9535399987,9.90576805939,0.02
 09/19  17:00:00,301.588224499,34.2634205361,113.043831886,0.0,37.1018798503,116.476155989,18.2318547349,8.30608667549,9.90576805939,0.02
 09/19  18:00:00,181.769508618,28.2982855476,78.1067365922,0.0,24.7345865669,47.5788473902,34.7629234851,29.7900394554,4.9528840297,0.02
 09/19  19:00:00,188.275587599,28.1265110377,73.0387670401,0.0,24.7345865669,47.5788473902,57.9769005875,44.419380829,4.9528840297,8.60463572878
 09/19  20:00:00,168.020159931,28.5452238062,73.6215800579,0.0,12.3672932834,38.6892022431,55.4496064197,52.4578760019,2.97173041782,0.02
 09/19  21:00:00,121.778079335,19.2025556972,48.5786131286,0.0,12.3672932834,27.0668015668,42.9060798313,39.9143494135,2.97173041782,0.02
 09/19  22:00:00,112.000248173,22.6611194047,54.5719215213,0.0,4.12243109448,15.9888894789,59.66656105,56.6748306322,2.97173041782,0.02
 09/19  23:00:00,95.1035561482,17.5475413997,42.9290179778,0.0,4.12243109448,15.9888894789,49.3891840883,46.3974536705,2.97173041782,0.02
 09/19  24:00:00,109.007502831,22.5762421976,51.6640533685,0.0,4.12243109448,15.9888894789,71.2926871341,68.3009567163,2.97173041782,0.02
 09/20  01:00:00,87.454408729,16.242599961,36.6081803141,0.0,4.12243109448,15.9888894789,54.8820386809,51.8903082631,2.97173041782,0.02
 09/20  02:00:00,97.685931155,20.8893533269,42.0527388724,0.0,4.12243109448,15.9888894789,81.4157358401,78.4240054223,2.97173041782,0.02
 09/20  03:00:00,76.7349772045,14.5132724868,27.6414446372,0.0,4.12243109448,15.9888894789,59.4140528911,56.4223224733,2.97173041782,0.02
 09/20  04:00:00,134.139828095,28.029329031,54.0057335916,0.0,12.3672932834,24.9413748627,99.652829697,94.6799456673,4.9528840297,0.02
 09/20  05:00:00,143.832381116,28.7593354963,60.7535703169,2.21470980218,12.3672932834,24.9413748627,165.171769229,160.198885199,4.9528840297,0.02
 09/20  06:00:00,207.414351894,29.2943571004,69.6708630816,0.548051842939,24.7345865669,70.7195625826,127.746631283,117.820863224,9.90576805939,0.02
 09/20  07:00:00,232.737669747,29.8042317349,72.5982350361,0.137763289863,37.1018798503,92.3937384068,104.329082991,94.4033149316,9.90576805939,0.02
 09/20  08:00:00,245.806031226,30.0028622887,73.492494759,0.0701307352479,37.1018798503,104.434947198,97.2194885649,87.2937205055,9.90576805939,0.02
 09/20  09:00:00,260.024068226,30.1861501793,75.5496048761,0.00621866805154,37.1018798503,116.476155989,97.6592481005,79.1342724833,9.90576805939,8.61920755782
 09/20  10:00:00,264.074058816,30.4562654356,79.3351969905,0.0,37.1018798503,116.476155989,76.2563241197,66.3305560603,9.90576805939,0.02
 09/20  11:00:00,271.163943043,31.006545097,85.874555023,0.0,37.1018798503,116.476155989,59.4080360045,49.4822679451,9.90576805939,0.02
 09/20  12:00:00,266.721824599,31.7049616997,92.7757397354,0.0,37.1018798503,104.434947198,51.0961424203,32.5695624828,9.90576805939,8.62081187807
 09/20  13:00:00,285.609454096,32.4363757562,98.8903032032,0.0,37.1018798503,116.476155989,29.7297885793,19.8040205199,9.90576805939,0.02
 09/20  14:00:00,291.28856215,33.0853100275,103.92059443,0.0,37.1018798503,116.476155989,22.7729875882,12.8472195288,9.90576805939,0.02
 09/20  15:00:00,294.257065191,33.5864192117,106.388173332,0.0,37.1018798503,116.476155989,29.9403636722,11.4128107674,9.90576805939,8.62178484541
 09/20  16:00:00,295.709889605,33.844679058,107.583295445,0.0,37.1018798503,116.476155989,22.2252204278,12.2994523684,9.90576805939,0.02
 09/20  17:00:00,294.987939036,33.7693150806,106.937675694,0.0,37.1018798503,116.476155989,23.1556630341,13.2298949747,9.90576805939,0.02
 09/20  18:00:00,179.989854115,28.2945622849,76.330816015,0.0,24.7345865669,47.5788473902,36.1467619277,31.173877898,4.9528840297,0.02
 09/20  19:00:00,184.934310284,28.121839687,69.7021571562,0.0,24.7345865669,47.5788473902,52.2027294544,47.2298454247,4.9528840297,0.02
 09/20  20:00:00,162.584088101,28.4344193279,68.2962892252,0.0,12.3672932834,38.6892022431,69.3218023844,66.3300719666,2.97173041782,0.02
 09/20  21:00:00,116.138339265,18.322000294,43.8427802518,0.0,12.3672932834,27.0668015668,59.9774858716,48.403319201,2.97173041782,8.60243625276
 09/20  22:00:00,107.110227398,22.3499029787,49.9931155875,0.0,4.12243109448,15.9888894789,72.856411034,69.8646806161,2.97173041782,0.02
 09/20  23:00:00,88.833775086,16.4123543752,37.8177908879,0.0,4.12243109448,15.9888894789,54.0264239336,51.0346935158,2.97173041782,0.02
 09/20  24:00:00,102.733469165,21.3137393624,46.675889597,0.0,4.12243109448,15.9888894789,78.7899399311,75.7982095132,2.97173041782,0.02
 09/21  01:00:00,80.5662179597,14.7679041081,31.2180525612,0.0,4.12243109448,15.9888894789,56.8958033592,53.9040729414,2.97173041782,0.02
 09/21  02:00:00,98.9693551999,21.1015463447,43.1239687475,0.0,4.12243109448,15.9888894789,85.6370184392,82.6452880214,2.97173041782,0.02
 09/21  03:00:00,81.0806957981,15.14985154,31.3505831178,0.0,4.12243109448,15.9888894789,62.5719805758,59.580250158,2.97173041782,0.02
 09/21  04:00:00,132.986822437,27.6898202026,53.1922357888,0.0,12.3672932834,24.9413748627,99.144417125,94.1715330953,4.9528840297,0.02
 09/21  05:00:00,143.489060778,28.9056256285,59.9680376414,2.51063111529,12.3672932834,24.9413748627,165.171840193,160.198956164,4.9528840297,0.02
 09/21  06:00:00,202.509697255,29.2988372596,64.5739878838,0.735791428442,24.7345865669,70.7195625826,132.507340966,122.581572907,9.90576805939,0.02
 09/21  07:00:00,226.976187033,29.8194068781,66.7562747169,0.203060415984,37.1018798503,92.3937384068,112.384932302,102.459164242,9.90576805939,0.02
 09/21  08:00:00,238.184946296,29.9827677673,65.8319602736,0.129698471751,37.1018798503,104.434947198,106.341288327,96.4155202671,9.90576805939,0.02
 09/21  09:00:00,249.824719027,30.0808430242,65.3480211138,0.113722452157,37.1018798503,116.476155989,103.539771007,93.6140029472,9.90576805939,0.02
 09/21  10:00:00,248.650536463,30.1526297908,64.1140866937,0.101196094334,37.1018798503,116.476155989,110.116255565,91.587476916,9.90576805939,8.6230105896
 09/21  11:00:00,247.731527151,30.2628504759,63.1306900163,0.0551884794827,37.1018798503,116.476155989,99.3442789957,89.4185109363,9.90576805939,0.02
 09/21  12:00:00,239.652185286,30.6613912209,66.7496443011,0.0,37.1018798503,104.434947198,95.1272189349,85.2014508755,9.90576805939,0.02
 09/21  13:00:00,259.633549162,31.1553004843,74.1954397216,0.0,37.1018798503,116.476155989,99.0439292488,80.5140403056,9.90576805939,8.62412088376
 09/21  14:00:00,261.37411202,31.5537438756,75.5377523746,0.0,37.1018798503,116.476155989,87.8162371499,77.8904690905,9.90576805939,0.02
 09/21  15:00:00,261.511368853,31.803092406,75.4257815288,0.0,37.1018798503,116.476155989,86.4957775865,76.5700095271,9.90576805939,0.02
 09/21  16:00:00,260.547604751,31.9193806532,74.3462658949,0.0,37.1018798503,116.476155989,94.3097986147,75.7852353821,9.90576805939,8.61879517313
 09/21  17:00:00,255.675301582,31.7373046022,69.6570675966,0.0,37.1018798503,116.476155989,86.6787449376,76.7529768782,9.90576805939,0.02
 09/21  18:00:00,155.936086804,28.1142062381,52.4574142965,0.0,24.7345865669,47.5788473902,65.4752261354,60.5023421057,4.9528840297,0.02
 09/21  19:00:00,167.460828755,28.5385922736,51.8119328179,0.0,24.7345865669,47.5788473902,70.915303619,65.9424195893,4.9528840297,0.02
 09/21  20:00:00,135.950290862,27.4068961789,42.6900250628,0.0,12.3672932834,38.6892022431,83.4461385472,80.4544081294,2.97173041782,0.02
 09/21  21:00:00,101.276405213,17.3777869855,29.9484334572,0.0,12.3672932834,27.0668015668,59.6546303114,56.6628998936,2.97173041782,0.02
 09/21  22:00:00,86.3539232069,21.1015463447,30.5085368384,0.0,4.12243109448,15.9888894789,79.5248661045,76.5331356867,2.97173041782,0.02
 09/21  23:00:00,71.9546979567,15.14985154,22.2245852706,0.0,4.12243109448,15.9888894789,59.5611621175,56.5694316997,2.97173041782,0.02
 09/21  24:00:00,78.9761479006,20.2527742737,23.9795335607,0.0,4.12243109448,15.9888894789,88.7360166138,85.744286196,2.97173041782,0.02
 09/22  01:00:00,69.2808933337,14.8527813152,19.8478507509,0.0,4.12243109448,15.9888894789,63.5963671723,60.6046367545,2.97173041782,0.02
 09/22  02:00:00,80.6150825166,20.6771603092,25.194082013,0.0,4.12243109448,15.9888894789,91.1829685998,88.191238182,2.97173041782,0.02
 09/22  03:00:00,64.6170279702,14.0888864513,15.9478801892,0.0,4.12243109448,15.9888894789,64.4235696287,61.4318392109,2.97173041782,0.02
 09/22  04:00:00,116.473755537,28.2415220488,36.1274667558,0.0,12.3672932834,24.9413748627,103.813366458,98.8404824283,4.9528840297,0.02
 09/22  05:00:00,122.709538524,28.2558357148,37.0831352375,5.26580086379,12.3672932834,24.9413748627,177.823289856,164.268688284,4.9528840297,8.60171754219
 09/22  06:00:00,177.592365476,29.3420230041,36.474379635,3.87488188649,24.7345865669,70.7195625826,136.469425175,126.543657116,9.90576805939,0.02
 09/22  07:00:00,201.043326842,29.6440732732,39.4515640566,1.75024506401,37.1018798503,92.3937384068,116.086569425,106.160801365,9.90576805939,0.02
 09/22  08:00:00,216.573711716,29.7789109135,43.7121001022,0.842206984448,37.1018798503,104.434947198,108.181999355,98.2562312951,9.90576805939,0.02
 09/22  09:00:00,232.990586904,29.9951968816,48.2863750348,0.426919165674,37.1018798503,116.476155989,102.872668042,92.9468999825,9.90576805939,0.02
 09/22  10:00:00,237.77054003,30.3784935654,52.9282222149,0.181125301881,37.1018798503,116.476155989,106.741101542,88.2123063909,9.90576805939,8.62302709182
 09/22  11:00:00,241.2401767,30.7325485407,56.0957081786,0.129139062136,37.1018798503,116.476155989,94.2539322112,84.3281641518,9.90576805939,0.02
 09/22  12:00:00,232.304310072,31.1376757118,58.8668991731,0.0586240578726,37.1018798503,104.434947198,91.3119665816,81.3861985222,9.90576805939,0.02
 09/22  13:00:00,248.146837508,31.5537630543,62.3079957012,0.00219626378011,37.1018798503,116.476155989,97.2796730206,78.7497696588,9.90576805939,8.62413530242
 09/22  14:00:00,252.813971925,31.9607402915,66.5706317255,0.0,37.1018798503,116.476155989,86.411327861,76.4855598016,9.90576805939,0.02
 09/22  15:00:00,256.521549561,32.2715129957,69.9675811953,0.0,37.1018798503,116.476155989,84.6433467757,74.7175787163,9.90576805939,0.02
 09/22  16:00:00,258.476615446,32.4302886154,71.7643244863,0.0,37.1018798503,116.476155989,83.7351969338,73.8094288744,9.90576805939,0.02
 09/22  17:00:00,256.21109001,32.3225561476,69.6075737414,0.0,37.1018798503,116.476155989,92.737124462,74.2185857483,9.90576805939,8.61277065431
 09/22  18:00:00,153.099996679,28.1990834452,49.5364520214,0.0,24.7345865669,47.5788473902,64.4203553759,59.4474713462,4.9528840297,0.02
 09/22  19:00:00,157.609162926,28.1142062381,42.3846607157,0.0,24.7345865669,47.5788473902,70.3449872715,65.3721032418,4.9528840297,0.02
 09/22  20:00:00,131.828107025,28.1142062381,37.8605399296,0.0,12.3672932834,38.6892022431,84.0279309907,81.0362005729,2.97173041782,0.02
 09/22  21:00:00,94.8962933245,17.2929097784,23.6532038673,0.0,12.3672932834,27.0668015668,57.9286070283,54.9368766105,2.97173041782,0.02
 09/22  22:00:00,77.31869137,20.6771603092,21.897691552,0.0,4.12243109448,15.9888894789,80.5754369946,77.5837065767,2.97173041782,0.02
 09/22  23:00:00,67.8588646383,15.14985154,18.1287524682,0.0,4.12243109448,15.9888894789,62.0699386901,59.0782082723,2.97173041782,0.02
 09/22  24:00:00,73.3660959262,20.2527742737,18.3694821035,0.0,4.12243109448,15.9888894789,87.5227225914,84.5309921736,2.97173041782,0.02
 09/23  01:00:00,61.2009753777,14.0888864513,12.5318281758,0.0,4.12243109448,15.9888894789,64.639170226,61.6474398082,2.97173041782,0.02
 09/23  02:00:00,80.5987020057,22.9475343582,22.5509510221,0.0,4.12243109448,15.9888894789,98.8677760435,95.8760456257,2.97173041782,0.02
 09/23  03:00:00,66.9354655537,17.6111080641,14.0419396681,0.0,4.12243109448,15.9888894789,75.5792316228,72.587501205,2.97173041782,0.02
 09/23  04:00:00,86.4121971318,27.5483581908,23.8927823299,0.000797735523986,4.12243109448,16.0517297156,111.486265352,108.494534934,2.97173041782,0.02
 09/23  05:00:00,82.2801266371,26.8410481316,20.4444882621,0.0243313307297,4.12243109448,16.0517297156,113.005199556,110.013469138,2.97173041782,0.02
 09/23  06:00:00,105.683321544,28.9629783091,19.4722698865,1.07290621078,4.12243109448,39.6058045677,94.4230307732,91.4313003553,2.97173041782,0.02
 09/23  07:00:00,153.793499884,29.0034989948,25.9674329732,20.4010344253,12.3672932834,65.3531420225,149.907837904,144.934953874,4.9528840297,0.02
 09/23  08:00:00,160.334092884,28.9895359162,34.78838741,15.2438686726,12.3672932834,68.2430321324,145.043692291,140.070808261,4.9528840297,0.02
 09/23  09:00:00,194.463257057,29.0129899645,47.1096208293,7.66214097024,16.4897243779,93.1370602926,141.012875093,124.479047012,7.92461444751,8.60921363363
 09/23  10:00:00,203.284008909,29.0300730112,55.687807263,4.32234262055,16.4897243779,93.1370602926,124.958343665,117.013729217,7.92461444751,0.02
 09/23  11:00:00,208.404256887,29.0671354873,60.2930488856,2.78159768815,16.4897243779,93.1370602926,120.299315949,112.354701501,7.92461444751,0.02
 09/23  12:00:00,201.724331921,29.1464606186,64.9457827366,1.61834658763,16.4897243779,83.9857416113,117.042423576,109.097809129,7.92461444751,0.02
 09/23  13:00:00,202.86611833,29.2779663657,68.0621909885,0.55444046532,16.4897243779,83.9857416113,114.605238497,106.66062405,7.92461444751,0.02
 09/23  14:00:00,209.075270646,29.3992173111,71.8404440945,0.149777274471,16.4897243779,83.9857416113,112.184059182,104.239444735,7.92461444751,0.02
 09/23  15:00:00,192.112444857,28.9629783091,70.0435955091,0.0,12.3672932834,70.6512738906,53.5052514082,48.5323673785,4.9528840297,0.02
 09/23  16:00:00,193.220301916,28.9629783091,70.6404431673,0.0,12.3672932834,70.6512738906,59.9116076008,46.3509091572,4.9528840297,8.60781441391
 09/23  17:00:00,179.373456507,28.9629783091,69.2603430467,0.0,12.3672932834,58.1284167478,55.3366897356,50.3638057059,4.9528840297,0.02
 09/23  18:00:00,123.881655791,27.6898202026,51.4004852707,0.0,12.3672932834,24.9413748627,79.7415708831,74.7686868534,4.9528840297,0.02
 09/23  19:00:00,123.095768688,28.220302747,42.770699846,0.0,12.3672932834,24.9413748627,89.3867206599,84.4138366302,4.9528840297,0.02
 09/23  20:00:00,91.1032093935,26.4166620961,29.7162885765,0.0,4.12243109448,16.0517297156,100.30182981,97.3100993922,2.97173041782,0.02
 09/23  21:00:00,62.7494509769,11.839822945,16.4228410292,0.0,4.12243109448,15.9888894789,44.6072236421,41.6154932243,2.97173041782,0.02
 09/23  22:00:00,71.0444341207,18.4916634673,17.8556679511,0.0,4.12243109448,15.9888894789,77.1376078254,74.1458774076,2.97173041782,0.02
 09/23  23:00:00,60.0487486567,11.5851913236,13.9767703751,0.0,4.12243109448,15.9888894789,45.7818029582,42.7900725404,2.97173041782,0.02
 09/23  24:00:00,70.242180091,18.4916634673,17.0534139548,0.0,4.12243109448,15.9888894789,78.7700425273,75.7783121095,2.97173041782,0.02
 09/24  01:00:00,59.6313906042,14.0888864513,12.8512555968,0.0,2.06121554724,15.9888894789,61.8070054504,58.8152750326,2.97173041782,0.02
 09/24  02:00:00,73.7717550631,22.0138850801,18.8650362511,0.0,2.06121554724,15.9888894789,98.1262012896,95.1344708717,2.97173041782,0.02
 09/24  03:00:00,65.9971440009,17.6111080641,15.542633235,0.0,2.06121554724,15.9888894789,79.6798899666,76.6881595488,2.97173041782,0.02
 09/24  04:00:00,75.0489090756,22.0138850801,20.2026967516,0.0,2.06121554724,15.9888894789,99.7365969486,96.7448665308,2.97173041782,0.02
 09/24  05:00:00,72.0931758363,18.7145117564,20.4987205781,0.0247087233594,2.06121554724,15.9888894789,80.1400498359,77.1483194181,2.97173041782,0.02
 09/24  06:00:00,72.9968771512,22.0138850801,20.5543704436,0.0,2.06121554724,15.9888894789,100.685245772,97.6935153539,2.97173041782,0.02
 09/24  07:00:00,58.6807410426,18.5447573422,21.5394275619,0.0694072181819,2.06121554724,15.9888894789,80.147647759,77.1559173412,2.97173041782,0.02
 09/24  08:00:00,101.542706777,23.4567976008,31.2877929357,0.0,4.12243109448,41.7362269337,94.3795151308,89.4066311011,4.9528840297,0.02
 09/24  09:00:00,97.642816263,19.3086522061,31.2159198093,0.0,4.12243109448,41.7362269337,73.1910334524,68.2181494227,4.9528840297,0.02
