Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/24  10:00:00,112.202340808,23.7114292221,41.5506900257,0.0,4.12243109448,41.7362269337,88.9753573062,84.0024732765,4.9528840297,0.02
 09/24  11:00:00,102.787666104,18.8842661706,36.3722570509,0.0,4.12243109448,41.7362269337,69.194075805,64.2211917753,4.9528840297,0.02
 09/24  12:00:00,116.932808683,23.2870431866,46.4747005417,0.0,4.12243109448,41.7362269337,83.6513817878,78.6784977581,4.9528840297,0.02
 09/24  13:00:00,112.256859241,19.5632838274,44.395977484,0.0,4.12243109448,41.7362269337,66.6965127803,61.7236287506,4.9528840297,0.02
 09/24  14:00:00,124.605955379,23.7114292221,52.7228335892,0.0,4.12243109448,41.7362269337,81.9711604465,76.9982764168,4.9528840297,0.02
 09/24  15:00:00,118.659479315,19.7330382416,48.8158252513,0.0,4.12243109448,41.7362269337,65.3106926307,60.337808601,4.9528840297,0.02
 09/24  16:00:00,112.911787687,23.7114292221,55.7994647347,0.0,4.12243109448,24.8785346261,80.8274851402,75.8546011105,4.9528840297,0.02
 09/24  17:00:00,85.088656704,18.6827284242,45.0595106332,0.0,2.06121554724,15.9888894789,64.6889365136,61.6972060958,2.97173041782,0.02
 09/24  18:00:00,89.4954613629,22.8308738189,45.6873090009,0.0,2.06121554724,15.9888894789,86.2531315664,83.2614011486,2.97173041782,0.02
 09/24  19:00:00,74.7606199696,15.8182139255,26.3999920281,0.0,2.06121554724,15.9888894789,64.792882027,61.8011516092,2.97173041782,0.02
 09/24  20:00:00,80.3507295794,19.796604906,27.8948685357,0.0,2.06121554724,15.9888894789,94.4018179011,84.4541652802,2.97173041782,6.97592220301
 09/24  21:00:00,63.1262786633,12.4657467269,18.2115915385,0.0,2.06121554724,15.9888894789,54.2929818847,49.6765702626,2.97173041782,1.64468120421
 09/24  22:00:00,79.2393747354,19.7648215738,26.8386655289,0.0,2.06121554724,15.9888894789,82.3666318207,79.3749014029,2.97173041782,0.02
 09/24  23:00:00,54.8556515158,10.5666648384,11.8634148367,0.0,2.06121554724,15.9888894789,48.3558438537,45.3641134359,2.97173041782,0.02
 09/24  24:00:00,71.9107576222,18.4916634673,20.7832066481,0.0,2.06121554724,15.9888894789,83.4919693465,80.5002389287,2.97173041782,0.02
 09/25  01:00:00,62.735094278,11.7549457379,16.4933611868,0.0,4.12243109448,15.9888894789,48.6566510078,45.6649205899,2.97173041782,0.02
 09/25  02:00:00,73.5616306268,18.4916634673,20.3728641247,0.0,4.12243109448,15.9888894789,83.3282860992,80.3365556814,2.97173041782,0.02
 09/25  03:00:00,59.705251982,11.2456824952,13.9727822131,0.0,4.12243109448,15.9888894789,48.8174692903,45.8257388725,2.97173041782,0.02
 09/25  04:00:00,113.381601467,27.8312822145,33.4455529861,0.0,12.3672932834,24.9413748627,111.310790659,106.33790663,4.9528840297,0.02
 09/25  05:00:00,133.145355179,28.5814463958,38.3283775559,14.1307649849,12.3672932834,24.9413748627,180.390557738,175.417673709,4.9528840297,0.02
 09/25  06:00:00,182.322245069,29.0387430447,36.3713875867,9.0110338761,24.7345865669,70.7195625826,146.997254711,137.071486652,9.90576805939,0.02
 09/25  07:00:00,204.409570061,29.1326554978,40.6084875302,4.47098102248,37.1018798503,92.3937384068,125.825532413,115.899764353,9.90576805939,0.02
 09/25  08:00:00,225.857735201,29.2310419753,52.0927400823,2.29341518537,37.1018798503,104.434947198,117.07715538,107.15138732,9.90576805939,0.02
 09/25  09:00:00,250.806889784,29.4390353766,66.0177185663,1.06797841281,37.1018798503,116.476155989,110.458813774,100.533045715,9.90576805939,0.02
 09/25  10:00:00,260.249430681,29.8603718316,75.4670837242,0.639342955932,37.1018798503,116.476155989,112.623433075,94.0943360379,9.90576805939,8.6233289775
 09/25  11:00:00,265.63047555,30.3206311084,80.6539332771,0.373080573971,37.1018798503,116.476155989,96.6501250564,86.724356997,9.90576805939,0.02
 09/25  12:00:00,258.506011128,30.8048904804,85.3720891525,0.0878522273867,37.1018798503,104.434947198,92.6486362169,82.7228681575,9.90576805939,0.02
 09/25  13:00:00,274.634997209,31.4133587576,88.9376793769,0.00114549270075,37.1018798503,116.476155989,98.6586100052,80.1283326415,9.90576805939,8.6245093043
 09/25  14:00:00,279.042410569,31.9884993897,92.7712620598,0.0,37.1018798503,116.476155989,83.3174651913,73.3916971319,9.90576805939,0.02
 09/25  15:00:00,280.59901873,32.1950529666,94.1214375386,0.0,37.1018798503,116.476155989,77.6541252161,67.7283571567,9.90576805939,0.02
 09/25  16:00:00,281.339686861,32.2831064279,94.7746292259,0.0,37.1018798503,116.476155989,84.9645036756,66.4396402949,9.90576805939,8.6190953214
 09/25  17:00:00,280.097324399,32.2357142928,93.5806635688,0.0,37.1018798503,116.476155989,76.8472147723,66.9214467129,9.90576805939,0.02
 09/25  18:00:00,173.182951224,28.2027357774,69.6157408734,0.0,24.7345865669,47.5788473902,63.9162603298,58.9433763001,4.9528840297,0.02
 09/25  19:00:00,175.328529679,28.1167698857,60.1014476789,0.0,24.7345865669,47.5788473902,69.9893034261,65.0164193964,4.9528840297,0.02
 09/25  20:00:00,149.909881933,28.3267511223,55.729752638,0.0,12.3672932834,38.6892022431,83.588074584,80.5963441662,2.97173041782,0.02
 09/25  21:00:00,108.451774782,17.3353483819,37.1662368408,0.0,12.3672932834,27.0668015668,57.7505618805,54.7588314627,2.97173041782,0.02
 09/25  22:00:00,103.590651789,22.4064877834,46.416955088,0.0,4.12243109448,15.9888894789,79.6026854745,76.6109550567,2.97173041782,0.02
 09/25  23:00:00,80.1046155956,15.0225357294,30.5018182395,0.0,4.12243109448,15.9888894789,58.3360801817,55.3443497639,2.97173041782,0.02
 09/25  24:00:00,98.897072555,21.3137393624,42.8394926455,0.0,4.12243109448,15.9888894789,86.0775732369,83.085842819,2.97173041782,0.02
 09/26  01:00:00,85.1901411171,16.1577227539,34.4287881974,0.0,4.12243109448,15.9888894789,65.5453595447,62.5536291269,2.97173041782,0.02
 09/26  02:00:00,98.0899900023,21.1864235518,42.1597257733,0.0,4.12243109448,15.9888894789,94.0043029945,82.4308491371,2.97173041782,8.6017234396
 09/26  03:00:00,73.3176044994,14.0888864513,24.6484563256,0.0,4.12243109448,15.9888894789,62.1703227644,59.1785923466,2.97173041782,0.02
 09/26  04:00:00,132.408128915,28.029329031,52.274032893,0.0,12.3672932834,24.9413748627,101.427815555,96.4549315258,4.9528840297,0.02
 09/26  05:00:00,142.610895438,28.7005513807,59.1695732145,2.6360039395,12.3672932834,24.9413748627,167.849593867,162.876709838,4.9528840297,0.02
 09/26  06:00:00,203.970204676,29.246265212,65.9552286726,0.86762962876,24.7345865669,70.7195625826,134.342135039,124.41636698,9.90576805939,0.02
 09/26  07:00:00,230.648648324,29.6694383778,70.5363123765,0.24544781286,37.1018798503,92.3937384068,114.435156302,104.509388243,9.90576805939,0.02
 09/26  08:00:00,247.016084236,29.9004738424,74.8345003484,0.040589844603,37.1018798503,104.434947198,104.257022412,94.3312543526,9.90576805939,0.02
 09/26  09:00:00,262.194650851,30.1621367426,77.7502672799,0.000117888816266,37.1018798503,116.476155989,94.335311659,84.4095435996,9.90576805939,0.02
 09/26  10:00:00,264.713193148,30.4540313238,79.9764557747,0.0,37.1018798503,116.476155989,94.24729564,75.718106181,9.90576805939,8.62342139965
 09/26  11:00:00,268.580966029,30.9566408865,83.3415201983,0.0,37.1018798503,116.476155989,77.0604354681,67.1346674087,9.90576805939,0.02
 09/26  12:00:00,260.974892748,31.56562711,87.1681166081,0.0,37.1018798503,104.434947198,69.0480681277,59.1223000683,9.90576805939,0.02
 09/26  13:00:00,278.91769892,32.2633982041,92.3714140276,0.0,37.1018798503,116.476155989,70.6342675933,52.1039583462,9.90576805939,8.62454118767
 09/26  14:00:00,284.286795499,32.9254991223,97.0786722813,0.0,37.1018798503,116.476155989,56.3320200511,46.4062519918,9.90576805939,0.02
 09/26  15:00:00,287.039253198,33.4412844523,99.3154713665,0.0,37.1018798503,116.476155989,56.728313122,46.8025450626,9.90576805939,0.02
 09/26  16:00:00,289.018914527,33.7105751222,101.026319502,0.0,37.1018798503,116.476155989,64.9013128511,46.3763939279,9.90576805939,8.61915086379
 09/26  17:00:00,286.745724231,33.5876844996,98.8770964427,0.0,37.1018798503,116.476155989,61.0450528473,51.1192847879,9.90576805939,0.02
 09/26  18:00:00,176.334379229,28.2918900618,70.3288540543,0.0,24.7345865669,47.5788473902,61.5435034408,56.5706194111,4.9528840297,0.02
 09/26  19:00:00,175.874188136,28.1193737738,60.6445090542,0.0,24.7345865669,47.5788473902,67.7267011235,62.7538170938,4.9528840297,0.02
 09/26  20:00:00,153.227468271,28.4333841117,58.9407130989,0.0,12.3672932834,38.6892022431,80.7592337317,77.7675033138,2.97173041782,0.02
 09/26  21:00:00,109.192924528,17.3353483819,37.9073906135,0.0,12.3672932834,27.0668015668,56.6673960217,53.6756656038,2.97173041782,0.02
 09/26  22:00:00,104.870064149,22.3499029787,47.7529526577,0.0,4.12243109448,15.9888894789,79.6608782758,76.6691478579,2.97173041782,0.02
 09/26  23:00:00,84.6896489008,15.3620445578,34.7473431218,0.0,4.12243109448,15.9888894789,53.8495137095,50.8577832917,2.97173041782,0.02
 09/26  24:00:00,101.014789301,21.1015463447,45.1694028148,0.0,4.12243109448,15.9888894789,83.108927425,80.1171970072,2.97173041782,0.02
 09/27  01:00:00,86.7472367784,16.1577227539,35.9858842644,0.0,4.12243109448,15.9888894789,59.9199355368,56.9282051189,2.97173041782,0.02
 09/27  02:00:00,101.223609021,21.1864235518,45.2933451962,0.0,4.12243109448,15.9888894789,84.8589720772,81.8672416594,2.97173041782,0.02
 09/27  03:00:00,76.1766944358,14.0888864513,27.5075465766,0.0,4.12243109448,15.9888894789,59.983957984,56.9922275662,2.97173041782,0.02
 09/27  04:00:00,137.074786016,28.029329031,56.9406901743,0.0,12.3672932834,24.9413748627,99.8196910222,94.8468069925,4.9528840297,0.02
 09/27  05:00:00,145.13172543,28.7763421683,61.8448035488,2.40581286435,12.3672932834,24.9413748627,165.272220206,160.299336176,4.9528840297,0.02
 09/27  06:00:00,207.451307807,29.3254956683,69.3967554287,0.827975484956,24.7345865669,70.7195625826,127.94380116,118.018033101,9.90576805939,0.02
 09/27  07:00:00,233.798515575,29.8111484035,73.5128838334,0.277024169185,37.1018798503,92.3937384068,109.58464598,91.0726826503,9.90576805939,8.60619527084
 09/27  08:00:00,249.102390641,30.0241408355,76.7422569464,0.095482288483,37.1018798503,104.434947198,83.1221082125,73.1963401531,9.90576805939,0.02
 09/27  09:00:00,266.246327893,30.3218431951,81.6423818424,0.0,37.1018798503,116.476155989,67.1549799125,57.2292118531,9.90576805939,0.02
 09/27  10:00:00,273.966853066,30.8208669043,88.8632734447,0.0,37.1018798503,116.476155989,49.3398169298,39.4140488704,9.90576805939,0.02
 09/27  11:00:00,281.129850625,31.5383292043,95.3086785635,0.0,37.1018798503,116.476155989,46.0851280402,27.5564273563,9.90576805939,8.62293262452
 09/27  12:00:00,275.323710324,32.2986601516,100.783928219,0.0,37.1018798503,104.434947198,31.3890018078,21.4632337484,9.90576805939,0.02
 09/27  13:00:00,291.534332283,32.902765952,104.348664931,0.0,37.1018798503,116.476155989,28.0601344716,18.1343664122,9.90576805939,0.02
 09/27  14:00:00,293.79124878,33.1030759039,106.405519264,0.0,37.1018798503,116.476155989,36.6322044335,18.1029953265,9.90576805939,8.62344104769
 09/27  15:00:00,297.624362664,33.5936767446,109.748216183,0.0,37.1018798503,116.476155989,25.0189376435,15.0931695841,9.90576805939,0.02
 09/27  16:00:00,297.156219401,33.881029499,108.993175551,0.0,37.1018798503,116.476155989,23.8036189975,13.8778509381,9.90576805939,0.02
 09/27  17:00:00,293.147272839,33.6353004755,105.230976688,0.0,37.1018798503,116.476155989,34.1198650939,15.6011185587,9.90576805939,8.61297847577
 09/27  18:00:00,181.007170861,28.290695851,75.0028385124,0.0,24.7345865669,47.5788473902,33.8062236107,28.833339581,4.9528840297,0.02
 09/27  19:00:00,186.472258151,28.1199526263,71.2420038104,0.0,24.7345865669,47.5788473902,46.9847117407,42.011827711,4.9528840297,0.02
 09/27  20:00:00,165.487880022,28.4345588511,71.1999556344,0.0,12.3672932834,38.6892022431,59.3617315319,56.370001114,2.97173041782,0.02
 09/27  21:00:00,120.626108738,19.2025556972,47.4266341254,0.0,12.3672932834,27.0668015668,48.6061654836,45.6144350658,2.97173041782,0.02
 09/27  22:00:00,110.431782165,22.5762421976,53.0883318077,0.0,4.12243109448,15.9888894789,65.097735939,62.1060055211,2.97173041782,0.02
 09/27  23:00:00,93.1678136406,17.3777869855,41.163028961,0.0,4.12243109448,15.9888894789,51.7202674864,48.7285370686,2.97173041782,0.02
 09/27  24:00:00,104.809289491,21.5259323802,48.5395173262,0.0,4.12243109448,15.9888894789,69.9444587672,66.9527283494,2.97173041782,0.02
 09/28  01:00:00,86.5399330277,15.9030911326,36.0332124918,0.0,4.12243109448,15.9888894789,53.1520156258,50.160285208,2.97173041782,0.02
 09/28  02:00:00,98.9771756731,20.6771603092,43.5561754495,0.0,4.12243109448,15.9888894789,75.733007863,72.7412774452,2.97173041782,0.02
 09/28  03:00:00,84.2523544144,15.3620445578,34.3100488084,0.0,4.12243109448,15.9888894789,57.1328279871,54.1410975693,2.97173041782,0.02
 09/28  04:00:00,140.2378926,27.8595746168,60.2735515339,0.0,12.3672932834,24.9413748627,97.1774709812,92.2045869515,4.9528840297,0.02
 09/28  05:00:00,146.860603951,28.7883723735,63.9483323473,2.01913274395,12.3672932834,24.9413748627,156.708871252,151.735987222,4.9528840297,0.02
 09/28  06:00:00,208.524483835,29.3214190546,70.6575562853,0.644427633366,24.7345865669,70.7195625826,124.562089805,114.636321746,9.90576805939,0.02
 09/28  07:00:00,236.830971688,29.8653736682,76.630628973,0.137511561708,37.1018798503,92.3937384068,91.71434946,81.7885814006,9.90576805939,0.02
 09/28  08:00:00,255.162755125,30.1699762103,82.7522090337,0.0,37.1018798503,104.434947198,72.4841557581,53.9605142077,9.90576805939,8.61787349108
 09/28  09:00:00,272.245509647,30.5146514694,87.4487715645,0.0,37.1018798503,116.476155989,45.6177831219,35.6920150625,9.90576805939,0.02
 09/28  10:00:00,278.423744958,30.9966066311,93.1444543784,0.0,37.1018798503,116.476155989,31.7856223419,21.8598542825,9.90576805939,0.02
 09/28  11:00:00,283.170846776,31.4532156147,97.4347257145,0.0,37.1018798503,116.476155989,32.3864531786,13.8560442084,9.90576805939,8.62464091079
 09/28  12:00:00,274.705105622,31.996988512,100.467011691,0.0,37.1018798503,104.434947198,19.6043429207,9.67857486134,9.90576805939,0.02
 09/28  13:00:00,288.850150326,32.3992515453,102.168026968,0.0,37.1018798503,116.476155989,18.2224166487,8.29664858931,9.90576805939,0.02
 09/28  14:00:00,290.866351391,32.6037823923,103.979852167,0.0,37.1018798503,116.476155989,26.4795180422,7.95022443865,9.90576805939,8.62352554413
 09/28  15:00:00,292.878607332,33.0008237751,105.595331618,0.0,37.1018798503,116.476155989,15.6671803369,5.7414122775,9.90576805939,0.02
 09/28  16:00:00,288.042398462,32.9070176887,100.853388506,0.0,37.1018798503,116.476155989,19.0417156696,9.11594761021,9.90576805939,0.02
 09/28  17:00:00,278.48861936,32.5030266826,91.7045900242,0.0,37.1018798503,116.476155989,32.9638994767,23.0381314173,9.90576805939,0.02
 09/28  18:00:00,172.20374434,28.1997455353,66.2903343103,0.0,24.7345865669,47.5788473902,50.9158852417,37.3564399301,4.9528840297,8.6065612819
 09/28  19:00:00,180.207972838,28.1148785699,64.9827814649,0.0,24.7345865669,47.5788473902,48.6400875772,43.6672035475,4.9528840297,0.02
 09/28  20:00:00,160.060322815,28.3263992559,65.8805576181,0.0,12.3672932834,38.6892022431,58.3387830858,55.347052668,2.97173041782,0.02
 09/28  21:00:00,117.267610913,18.9903626795,44.2803310219,0.0,12.3672932834,27.0668015668,43.3416883286,40.3499579108,2.97173041782,0.02
 09/28  22:00:00,107.936459297,22.4064877834,50.7627635684,0.0,4.12243109448,15.9888894789,53.600828322,50.6090979042,2.97173041782,0.02
 09/28  23:00:00,89.828958837,16.8685237429,38.3334376206,0.0,4.12243109448,15.9888894789,44.01954067,41.0278102522,2.97173041782,0.02
 09/28  24:00:00,106.795031636,22.4064877834,49.6213358805,0.0,4.12243109448,15.9888894789,63.362892835,60.3711624171,2.97173041782,0.02
 09/29  01:00:00,85.3897521804,15.9030911326,34.8830318763,0.0,4.12243109448,15.9888894789,51.5991983558,48.607467938,2.97173041782,0.02
 09/29  02:00:00,105.16290642,22.1942947656,48.2014035633,0.0,4.12243109448,15.9888894789,73.8347453117,70.8430148939,2.97173041782,0.02
 09/29  03:00:00,85.1613872086,15.3620445578,35.2190818453,0.0,4.12243109448,15.9888894789,49.3057902747,46.3140598569,2.97173041782,0.02
 09/29  04:00:00,139.843422266,27.6898202026,60.0488358619,0.0,12.3672932834,24.9413748627,81.2354234892,76.2625394595,4.9528840297,0.02
 09/29  05:00:00,148.164429762,28.9516178522,65.1114856673,1.99656000911,12.3672932834,24.9413748627,135.587420672,130.614536642,4.9528840297,0.02
 09/29  06:00:00,212.864941335,29.3427790876,75.174296389,0.446785253963,24.7345865669,70.7195625826,98.8994149461,88.9736468867,9.90576805939,0.02
 09/29  07:00:00,239.594822763,29.9598149812,79.4018495216,0.0357056962365,37.1018798503,92.3937384068,76.6402036674,66.714435608,9.90576805939,0.02
 09/29  08:00:00,252.063881547,30.1619043296,79.6613876616,0.0,37.1018798503,104.434947198,71.4375660972,61.5117980378,9.90576805939,0.02
 09/29  09:00:00,257.281450038,30.2376923716,72.7616420408,0.0,37.1018798503,116.476155989,98.8854831806,80.3594323979,9.90576805939,8.62028272333
 09/29  10:00:00,248.70659728,30.2680224542,64.1558336025,8.11848116779e-05,37.1018798503,116.476155989,100.722048052,90.796279993,9.90576805939,0.02
 09/29  11:00:00,245.330370136,30.2995422266,60.7420825076,0.00583100057903,37.1018798503,116.476155989,99.238518509,89.3127504496,9.90576805939,0.02
 09/29  12:00:00,230.4445326,30.3082835755,57.8706883867,0.0244235760255,37.1018798503,104.434947198,106.726685581,88.1999174778,9.90576805939,8.6210000442
 09/29  13:00:00,240.183050048,30.3138235675,55.5410317315,0.0453476286287,37.1018798503,116.476155989,96.9315967115,87.0058286521,9.90576805939,0.02
 09/29  14:00:00,239.713001611,30.3225898135,55.0495577981,0.0581220707538,37.1018798503,116.476155989,95.9308563191,86.0050882597,9.90576805939,0.02
 09/29  15:00:00,240.470437858,30.3307752094,55.7887407327,0.0684446224523,37.1018798503,116.476155989,103.617300246,85.0890743395,9.90576805939,8.62245784687
 09/29  16:00:00,241.626699888,30.3410447101,56.9295881712,0.0740931268579,37.1018798503,116.476155989,94.138311935,84.2125438757,9.90576805939,0.02
 09/29  17:00:00,241.371066905,30.3478197208,56.6593386693,0.0829187432865,37.1018798503,116.476155989,93.4559336498,83.5301655904,9.90576805939,0.02
 09/29  18:00:00,148.773743777,27.6898202026,43.3702625893,0.0,24.7345865669,47.5788473902,70.011143928,65.0382598983,4.9528840297,0.02
 09/29  19:00:00,159.649419975,28.3263992559,44.2126885952,0.0,24.7345865669,47.5788473902,75.2795748481,70.3066908184,4.9528840297,0.02
 09/29  20:00:00,124.562157455,26.4166620961,32.2921096305,0.0,12.3672932834,38.6892022431,96.6233523279,85.0450528169,2.97173041782,8.60656909322
 09/29  21:00:00,96.8677751086,17.1231553642,25.7944359969,0.0,12.3672932834,27.0668015668,61.6515088161,58.6597783983,2.97173041782,0.02
 09/29  22:00:00,79.2203925894,20.2527742737,24.2237786172,0.0,4.12243109448,15.9888894789,82.1909201775,79.1991897597,2.97173041782,0.02
 09/29  23:00:00,66.3773105327,14.3435180726,17.4535316718,0.0,4.12243109448,15.9888894789,62.7754592528,59.7837288349,2.97173041782,0.02
 09/29  24:00:00,81.8896222973,21.1015463447,26.0442362749,0.0,4.12243109448,15.9888894789,89.8555015049,86.8637710871,2.97173041782,0.02
 09/30  01:00:00,68.0115910425,14.8527813152,18.5785488713,0.0,4.12243109448,15.9888894789,64.9752580915,61.9835276737,2.97173041782,0.02
 09/30  02:00:00,78.1805630981,20.6771603092,22.759563034,0.0,4.12243109448,15.9888894789,93.1942670642,90.2025366464,2.97173041782,0.02
 09/30  03:00:00,68.5268589119,15.14985154,18.737643781,0.0591027270633,4.12243109448,15.9888894789,64.7287819054,61.7370514876,2.97173041782,0.02
 09/30  04:00:00,89.0106355745,26.8410481316,27.1471237051,0.0522048327353,4.12243109448,16.0517297156,112.976466213,109.984735795,2.97173041782,0.02
 09/30  05:00:00,89.7529117253,27.2654341671,27.2500046075,0.26721403162,4.12243109448,16.0517297156,112.59611733,109.604386912,2.97173041782,0.02
 09/30  06:00:00,113.929665919,28.9629783091,27.1880138008,1.6035066862,4.12243109448,39.6058045677,93.7419818397,90.7502514219,2.97173041782,0.02
 09/30  07:00:00,163.385707231,29.005034488,33.3829433235,22.5761959654,12.3672932834,65.3531420225,149.799265074,144.826381044,4.9528840297,0.02
 09/30  08:00:00,169.525011294,28.9907132813,42.1070043801,17.1149965614,12.3672932834,68.2430321324,145.391564491,140.418680462,4.9528840297,0.02
 09/30  09:00:00,197.882728396,29.0138253001,48.6823065783,9.85746075036,16.4897243779,93.1370602926,133.315195364,125.370580916,7.92461444751,0.02
 09/30  10:00:00,196.365444645,29.0205613884,50.9207459576,6.09489632477,16.4897243779,93.1370602926,126.500330823,118.555716376,7.92461444751,0.02
 09/30  11:00:00,196.72027509,29.0484297074,53.3994714044,3.94312756145,16.4897243779,93.1370602926,130.804390881,114.26988811,7.92461444751,8.6098883232
 09/30  12:00:00,187.744660339,29.0885136497,54.5830021196,2.8955271342,16.4897243779,83.9857416113,119.107324222,111.162709775,7.92461444751,0.02
 09/30  13:00:00,188.822555761,29.1732095948,56.552810408,1.9189244804,16.4897243779,83.9857416113,116.609997604,108.665383156,7.92461444751,0.02
 09/30  14:00:00,190.038234686,29.2531888616,58.652413439,0.955063121562,16.4897243779,83.9857416113,114.438130332,106.493515884,7.92461444751,0.02
 09/30  15:00:00,168.726291764,28.9629783091,56.0426369945,0.0,12.3672932834,70.6512738906,55.6580074975,50.6851234678,4.9528840297,0.02
 09/30  16:00:00,167.652952585,28.9629783091,54.9692910091,0.0,12.3672932834,70.6512738906,53.9722827798,48.9993987501,4.9528840297,0.02
 09/30  17:00:00,153.357325496,28.9629783091,53.1971200424,0.0,12.3672932834,58.1284167478,58.3198944131,53.3470103834,4.9528840297,0.02
 09/30  18:00:00,111.061568708,27.4068961789,40.9465720806,0.0,12.3672932834,24.9413748627,82.8042517709,77.8313677412,4.9528840297,0.02
 09/30  19:00:00,115.747595007,27.4776271849,36.1652006887,0.0,12.3672932834,24.9413748627,91.7912268632,86.8183428335,4.9528840297,0.02
 09/30  20:00:00,90.0207926677,26.4166620961,28.633870751,0.0,4.12243109448,16.0517297156,102.247599378,99.2558689605,2.97173041782,0.02
 09/30  21:00:00,61.9590058334,11.6700685308,15.8021491423,0.0,4.12243109448,15.9888894789,45.2116163981,42.2198859803,2.97173041782,0.02
 09/30  22:00:00,72.6205249158,18.4916634673,19.4317575337,0.0,4.12243109448,15.9888894789,77.8747562685,74.8830258507,2.97173041782,0.02
 09/30  23:00:00,58.9245350864,10.9910508739,13.4466959899,0.0,4.12243109448,15.9888894789,45.7889996611,42.7972692433,2.97173041782,0.02
 09/30  24:00:00,78.8666247555,19.3404355383,24.8290852343,0.0,4.12243109448,15.9888894789,78.8982093723,75.9064789545,2.97173041782,0.02
 10/01  01:00:00,55.5355270256,10.5666648384,12.5432893683,0.0,2.06121554724,15.9888894789,55.2859990219,43.7125743842,2.97173041782,8.6016942199
 10/01  02:00:00,74.4038073099,18.4916634673,23.2762553673,0.0,2.06121554724,15.9888894789,80.7347893366,77.7430589188,2.97173041782,0.02
 10/01  03:00:00,56.4413265428,10.5666648384,13.449089043,0.0,2.06121554724,15.9888894789,47.3601020349,44.3683716171,2.97173041782,0.02
 10/01  04:00:00,81.506201856,19.5950671596,29.2716387281,0.00360766095118,2.06121554724,15.9888894789,81.9769037064,78.9851732886,2.97173041782,0.02
 10/01  05:00:00,64.417901625,13.2083310481,18.7138928224,0.0,2.06121554724,15.9888894789,60.6790581192,57.6873277014,2.97173041782,0.02
 10/01  06:00:00,89.8536594846,23.1172887724,36.3113749773,0.0448005689922,2.06121554724,15.9888894789,99.2241835494,96.2324531316,2.97173041782,0.02
 10/01  07:00:00,64.269314918,18.0354940996,27.6889001869,0.0274009209227,2.06121554724,15.9888894789,80.588962651,77.5972322332,2.97173041782,0.02
 10/01  08:00:00,112.578785003,23.8811836363,42.203626946,0.0510596836103,4.12243109448,41.7362269337,96.7290952684,91.7562112387,4.9528840297,0.02
 10/01  09:00:00,98.6307966503,18.6296345493,33.6647633239,0.0103261470403,4.12243109448,41.7362269337,76.5870738631,71.6141898334,4.9528840297,0.02
 10/01  10:00:00,116.130100274,23.7114292221,45.9757563837,0.0,4.12243109448,41.7362269337,93.354532742,88.3816487123,4.9528840297,0.02
 10/01  11:00:00,105.461242863,19.3086522061,39.826518082,0.0,4.12243109448,41.7362269337,74.8847862472,69.9119022175,4.9528840297,0.02
 10/01  12:00:00,118.358271485,23.2870431866,48.6283136728,0.0,4.12243109448,41.7362269337,90.4373803611,85.4644963314,4.9528840297,0.02
 10/01  13:00:00,106.495146869,18.8842661706,41.2848081556,0.0,4.12243109448,41.7362269337,72.8122213872,67.8393373575,4.9528840297,0.02
 10/01  14:00:00,124.472869823,23.7963064292,54.2336487887,0.0,4.12243109448,41.7362269337,87.6245098281,82.6516257984,4.9528840297,0.02
 10/01  15:00:00,111.404509848,19.3086522061,45.7697851096,0.0,4.12243109448,41.7362269337,67.2979145745,62.3250305448,4.9528840297,0.02
 10/01  16:00:00,105.967769606,23.2870431866,53.0955041232,0.0,4.12243109448,24.8785346261,81.6398343327,76.666950303,4.9528840297,0.02
 10/01  17:00:00,70.2548626441,16.2743832932,35.5096966395,0.0,2.06121554724,15.9888894789,64.2733032741,61.2815728563,2.97173041782,0.02
 10/01  18:00:00,81.1514762635,18.4598801351,39.4757432451,0.0,2.06121554724,15.9888894789,74.9845222919,71.9927918741,2.97173041782,0.02
 10/01  19:00:00,80.767588358,15.9879683397,32.2372056953,0.0,2.06121554724,15.9888894789,69.7929543299,66.8012239121,2.97173041782,0.02
 10/01  20:00:00,77.6570763187,15.3620445578,29.7757330129,0.000252820313533,2.06121554724,15.9888894789,64.5085121488,61.516781731,2.97173041782,0.02
 10/01  21:00:00,79.0229297439,17.6111080641,28.7993020744,0.0,2.06121554724,15.9888894789,80.2949523454,77.3032219276,2.97173041782,0.02
 10/01  22:00:00,83.5442797066,18.7993889635,32.1323711123,0.0,2.06121554724,15.9888894789,80.8021466528,77.810416235,2.97173041782,0.02
 10/01  23:00:00,64.934786488,13.2083310481,19.2307778497,0.0,2.06121554724,15.9888894789,61.5894398687,58.5977094509,2.97173041782,0.02
 10/01  24:00:00,70.8985214954,14.4814891546,23.9078768874,0.0134778314264,2.06121554724,15.9888894789,61.8613546379,58.8696242201,2.97173041782,0.02
 10/02  01:00:00,82.7839315642,18.8842661706,29.2106920169,0.0152380241694,4.12243109448,15.9888894789,80.9560448447,77.9643144269,2.97173041782,0.02
 10/02  02:00:00,75.6933699137,17.6111080641,23.4085264596,0.0,4.12243109448,15.9888894789,81.5511945231,78.5594641053,2.97173041782,0.02
 10/02  03:00:00,81.4841692412,18.8842661706,27.8135178261,0.112649814313,4.12243109448,15.9888894789,81.9831633227,78.9914329049,2.97173041782,0.02
 10/02  04:00:00,121.318890619,28.3122530547,40.7904710542,0.111399325748,12.3672932834,24.9413748627,116.387636725,111.414752695,4.9528840297,0.02
 10/02  05:00:00,139.32080356,28.1409443886,43.3189510692,15.7561408727,12.3672932834,24.9413748627,186.214695701,181.241811672,4.9528840297,0.02
 10/02  06:00:00,194.727166079,29.0579226045,46.0081619049,11.7599999563,24.7345865669,70.7195625826,151.490862627,141.565094568,9.90576805939,0.02
 10/02  07:00:00,217.379319513,29.127790414,51.9452302174,6.10884267809,37.1018798503,92.3937384068,138.433149535,119.921105872,9.90576805939,8.60627560374
 10/02  08:00:00,239.378384083,29.2313954575,64.7166132543,3.1898458014,37.1018798503,104.434947198,120.330278418,110.404510358,9.90576805939,0.02
 10/02  09:00:00,260.339927158,29.4466798195,74.832165284,1.77894526699,37.1018798503,116.476155989,101.418515968,91.4927479089,9.90576805939,0.02
 10/02  10:00:00,268.845146533,29.9218917396,83.7603848391,0.880115577152,37.1018798503,116.476155989,84.5439071636,66.0142117099,9.90576805939,8.62392739423
 10/02  11:00:00,275.107924304,30.4032042453,89.8722089204,0.549659553508,37.1018798503,116.476155989,59.6841533268,49.7583852674,9.90576805939,0.02
 10/02  12:00:00,266.97853545,30.889641347,93.6734750242,0.174257476885,37.1018798503,104.434947198,54.6248763172,44.6991082579,9.90576805939,0.02
 10/02  13:00:00,284.096181947,31.4932473966,98.3064854625,0.0135059642146,37.1018798503,116.476155989,55.61624008,37.0853900153,9.90576805939,8.62508200536
 10/02  14:00:00,289.060686232,32.1006892117,102.677337572,0.0,37.1018798503,116.476155989,37.8487197587,27.9229516994,9.90576805939,0.02
 10/02  15:00:00,291.002864858,32.5456097741,104.174740702,0.0,37.1018798503,116.476155989,30.8343869749,20.9086189156,9.90576805939,0.02
 10/02  16:00:00,290.760509905,32.760192201,103.718263833,0.0,37.1018798503,116.476155989,39.629613659,21.1043081947,9.90576805939,8.61953740493
 10/02  17:00:00,287.883292884,32.6807286253,100.921585659,0.0,37.1018798503,116.476155989,33.9344170275,24.0086489681,9.90576805939,0.02
 10/02  18:00:00,175.695507556,28.288426251,69.6934395416,0.0,24.7345865669,47.5788473902,40.6231613333,35.6502773036,4.9528840297,0.02
 10/02  19:00:00,178.513169374,28.117359103,63.2854993811,0.0,24.7345865669,47.5788473902,61.5049234677,56.532039438,4.9528840297,0.02
 10/02  20:00:00,155.533070559,28.3267416841,61.3529526155,0.0,12.3672932834,38.6892022431,86.3741858399,83.3824554221,2.97173041782,0.02
 10/02  21:00:00,107.684261395,17.229251873,36.504821164,0.0,12.3672932834,27.0668015668,59.1848187865,56.1930883687,2.97173041782,0.02
 10/02  22:00:00,98.7077732723,21.5259323802,42.4380005115,0.0,4.12243109448,15.9888894789,80.021643226,77.0299128082,2.97173041782,0.02
 10/02  23:00:00,74.7336987799,13.4311793372,26.768994768,0.0,4.12243109448,15.9888894789,52.4485949064,49.4568644885,2.97173041782,0.02
 10/02  24:00:00,87.6025377445,19.5844118882,33.297653848,0.0,4.12243109448,15.9888894789,88.2543769986,85.2626465807,2.97173041782,0.02
 10/03  01:00:00,71.032484874,13.1765477159,23.3224123552,0.0,4.12243109448,15.9888894789,53.6407149471,50.6489845293,2.97173041782,0.02
 10/03  02:00:00,84.4296230545,19.3722188705,30.3369320408,0.0,4.12243109448,15.9888894789,88.2661685622,85.2744381443,2.97173041782,0.02
 10/03  03:00:00,70.469322621,12.7203783482,23.2387878224,0.0,4.12243109448,15.9888894789,52.9960972173,50.0043667995,2.97173041782,0.02
 10/03  04:00:00,124.002809777,27.7746974097,44.1233452727,0.0,12.3672932834,24.9413748627,105.875491205,100.902607175,4.9528840297,0.02
 10/03  05:00:00,135.689614652,28.6454606209,48.748342963,6.19104393591,12.3672932834,24.9413748627,174.851672923,169.878788893,4.9528840297,0.02
 10/03  06:00:00,190.62989359,29.1414394365,50.6110839747,2.97628866974,24.7345865669,70.7195625826,141.394929102,131.469161043,9.90576805939,0.02
 10/03  07:00:00,216.485935803,29.4946585298,55.7917035894,1.00210504291,37.1018798503,92.3937384068,121.002116399,111.076348339,9.90576805939,0.02
 10/03  08:00:00,241.109449638,29.7188003523,68.7599136487,0.390181218675,37.1018798503,104.434947198,119.343903253,100.81994194,9.90576805939,8.61819325376
 10/03  09:00:00,266.832509382,30.2621756268,82.1214059126,0.166803403861,37.1018798503,116.476155989,80.3571513782,70.4313833189,9.90576805939,0.02
 10/03  10:00:00,276.316540163,30.8754242764,91.038231826,0.120146419131,37.1018798503,116.476155989,54.7937564297,44.8679883703,9.90576805939,0.02
 10/03  11:00:00,283.335451659,31.5919167549,97.4237850745,0.036851625234,37.1018798503,116.476155989,52.246038547,33.7151637509,9.90576805939,8.62510673674
 10/03  12:00:00,275.81982517,32.3243735681,101.254302961,0.0,37.1018798503,104.434947198,37.1059433196,27.1801752602,9.90576805939,0.02
 10/03  13:00:00,292.425388339,32.9940465233,105.148409581,0.0,37.1018798503,116.476155989,29.9725669751,20.0467989157,9.90576805939,0.02
 10/03  14:00:00,295.653466798,33.5278344368,107.84293243,0.0,37.1018798503,116.476155989,34.2761962221,15.7464636015,9.90576805939,8.62396456114
 10/03  15:00:00,296.989928247,33.9500506242,108.757376558,0.0,37.1018798503,116.476155989,23.6163244332,13.6905563738,9.90576805939,0.02
 10/03  16:00:00,296.291314636,34.0692963194,107.939976801,0.0,37.1018798503,116.476155989,23.0504340112,13.1246659518,9.90576805939,0.02
 10/03  17:00:00,292.039171746,33.7801177491,103.978038012,0.0,37.1018798503,116.476155989,33.8812193912,15.3621594355,9.90576805939,8.61329189632
 10/03  18:00:00,177.272776636,28.2929641344,71.266167225,0.0,24.7345865669,47.5788473902,36.4545349541,31.4816509244,4.9528840297,0.02
 10/03  19:00:00,180.353643542,28.1204616752,65.1228716913,0.0,24.7345865669,47.5788473902,55.956345089,50.9834610593,4.9528840297,0.02
 10/03  20:00:00,159.737397225,28.4339268284,65.4500964527,0.0,12.3672932834,38.6892022431,77.4934406263,74.5017102084,2.97173041782,0.02
 10/03  21:00:00,110.38046696,17.3353483819,39.0949318112,0.0,12.3672932834,27.0668015668,56.1343388388,53.142608421,2.97173041782,0.02
 10/03  22:00:00,99.0574264792,21.5259323802,42.7876538846,0.0,4.12243109448,15.9888894789,77.9304559365,74.9387255186,2.97173041782,0.02
 10/03  23:00:00,80.4627462186,15.3620445578,30.5204403257,0.0,4.12243109448,15.9888894789,59.2173510909,56.2256206731,2.97173041782,0.02
 10/03  24:00:00,96.3662151651,21.5259323802,40.0964425311,0.0,4.12243109448,15.9888894789,90.7091502348,87.717419817,2.97173041782,0.02
 10/04  01:00:00,67.429989248,12.3277756448,20.568688969,0.0,4.12243109448,15.9888894789,55.920344469,52.9286140511,2.97173041782,0.02
 10/04  02:00:00,86.1377754097,19.3722188705,32.045084566,0.0,4.12243109448,15.9888894789,89.1085637942,86.1168333764,2.97173041782,0.02
 10/04  03:00:00,73.416582506,13.6009337514,25.2821240611,0.0,4.12243109448,15.9888894789,56.0143104337,53.0225800159,2.97173041782,0.02
 10/04  04:00:00,125.19214966,27.8595746168,45.2278081206,0.0,12.3672932834,24.9413748627,104.685636603,99.7127525737,4.9528840297,0.02
 10/04  05:00:00,132.979863943,28.6897863464,48.2348002977,3.95051033994,12.3672932834,24.9413748627,172.440645026,167.467760996,4.9528840297,0.02
 10/04  06:00:00,186.402463947,29.2404441683,47.267796563,1.9931418806,24.7345865669,70.7195625826,139.961755334,130.035987275,9.90576805939,0.02
 10/04  07:00:00,211.936776315,29.6387394133,51.5786525504,0.52191877952,37.1018798503,92.3937384068,119.722873917,109.797105858,9.90576805939,0.02
 10/04  08:00:00,230.321196331,29.8724475906,58.0295715918,0.178582492827,37.1018798503,104.434947198,120.097698091,101.573645885,9.90576805939,8.61828414659
 10/04  09:00:00,249.041313477,30.3676673091,64.2787842646,0.112743221662,37.1018798503,116.476155989,105.801211626,95.8754435667,9.90576805939,0.02
 10/04  10:00:00,256.283099612,30.8919058512,71.0206089724,0.0878607119934,37.1018798503,116.476155989,100.617372823,90.6916047632,9.90576805939,0.02
 10/04  11:00:00,264.741248876,31.4890286251,78.9384433379,0.0308413443258,37.1018798503,116.476155989,105.057517983,86.5265560786,9.90576805939,8.62519384482
 10/04  12:00:00,258.795382595,32.1164428398,84.4377980623,0.0,37.1018798503,104.434947198,92.5234401208,82.5976720614,9.90576805939,0.02
 10/04  13:00:00,275.240641127,32.7221109513,88.2356115532,0.0,37.1018798503,116.476155989,85.5077158006,75.5819477412,9.90576805939,0.02
 10/04  14:00:00,279.362539979,33.2648206855,91.8149813009,0.0,37.1018798503,116.476155989,84.2191767718,65.6893642657,9.90576805939,8.6240444467
 10/04  15:00:00,281.512790764,33.6552493766,93.5750485299,0.0,37.1018798503,116.476155989,69.6962933294,59.77052527,9.90576805939,0.02
 10/04  16:00:00,280.930684215,33.7173205439,92.9313320381,0.0,37.1018798503,116.476155989,69.0941183384,59.168350279,9.90576805939,0.02
 10/04  17:00:00,277.303939415,33.40359598,89.6193145763,0.0,37.1018798503,116.476155989,82.3049621586,63.7858934534,9.90576805939,8.61330064577
 10/04  18:00:00,171.717058678,28.2886970464,63.3655342571,0.0,24.7345865669,47.5788473902,64.387703222,59.4148191923,4.9528840297,0.02
 10/04  19:00:00,170.65349971,28.115618433,55.4275671441,0.0,24.7345865669,47.5788473902,71.6750367853,66.7021527556,4.9528840297,0.02
 10/04  20:00:00,145.992290053,28.220302747,51.9186134963,0.0,12.3672932834,38.6892022431,86.3921755134,83.4004450956,2.97173041782,0.02
 10/04  21:00:00,101.872846418,16.6669859965,31.2790428884,0.0,12.3672932834,27.0668015668,56.9699486589,53.9782182411,2.97173041782,0.02
 10/04  22:00:00,88.9421755556,20.5604997699,33.6612040842,0.0,4.12243109448,15.9888894789,79.9250798175,76.9333493997,2.97173041782,0.02
 10/04  23:00:00,64.0186588776,12.3277756448,17.1573588268,0.0,4.12243109448,15.9888894789,55.3091056634,52.3173752456,2.97173041782,0.02
 10/04  24:00:00,86.0358311988,20.4331839592,30.8821755034,0.0,4.12243109448,15.9888894789,85.875837752,82.8841073342,2.97173041782,0.02
 10/05  01:00:00,62.7124306513,12.3277756448,15.8511304779,0.0,4.12243109448,15.9888894789,56.0374940275,53.0457636097,2.97173041782,0.02
 10/05  02:00:00,84.024776501,20.4331839592,28.8711206762,0.0,4.12243109448,15.9888894789,87.8322344647,84.8405040469,2.97173041782,0.02
 10/05  03:00:00,61.6825168098,12.3277756448,14.8212165814,0.0,4.12243109448,15.9888894789,57.1814783182,54.1897479004,2.97173041782,0.02
 10/05  04:00:00,117.720063863,28.1707910429,37.4445060099,0.0,12.3672932834,24.9413748627,108.544806204,103.571922175,4.9528840297,0.02
 10/05  05:00:00,124.494113895,28.2460323836,38.9303341871,5.21298047901,12.3672932834,24.9413748627,174.707913465,169.735029435,4.9528840297,0.02
 10/05  06:00:00,182.729019777,29.3037389353,39.5794993441,3.59553361128,24.7345865669,70.7195625826,141.522486682,131.596718623,9.90576805939,0.02
 10/05  07:00:00,205.9776687,29.6113416706,44.8784611378,1.29040250391,37.1018798503,92.3937384068,121.246230946,111.320462887,9.90576805939,0.02
 10/05  08:00:00,226.834909564,29.7925188193,54.2759965467,0.525774593684,37.1018798503,104.434947198,121.38297394,102.858835149,9.90576805939,8.61837073089
 10/05  09:00:00,249.769234942,30.2518919348,65.0147180018,0.220500916013,37.1018798503,116.476155989,106.573874681,96.6481066214,9.90576805939,0.02
 10/05  10:00:00,260.275936916,30.8227430223,74.9939917275,0.17648833406,37.1018798503,116.476155989,100.874980704,90.9492126447,9.90576805939,0.02
 10/05  11:00:00,267.216955946,31.3734930682,81.4568595101,0.10364363044,37.1018798503,116.476155989,105.145982242,86.6149171218,9.90576805939,8.62529706072
 10/05  12:00:00,262.277566684,32.0654707015,87.9554671084,0.0154842333901,37.1018798503,104.434947198,88.7931700188,78.8674019594,9.90576805939,0.02
 10/05  13:00:00,280.187176962,32.7594923032,93.144776246,0.0,37.1018798503,116.476155989,75.6249590279,65.6991909685,9.90576805939,0.02
 10/05  14:00:00,286.077689193,33.4245766439,98.3703468467,0.0,37.1018798503,116.476155989,73.0962267695,54.5663138647,9.90576805939,8.62414484545
 10/05  15:00:00,288.700201411,33.9535212626,100.464188372,0.0,37.1018798503,116.476155989,58.42108493,48.4953168706,9.90576805939,0.02
 10/05  16:00:00,288.471250936,34.1247052992,100.06452132,0.0,37.1018798503,116.476155989,59.7489555289,49.8231874696,9.90576805939,0.02
 10/05  17:00:00,284.211589256,33.8038441222,96.1267211442,0.0,37.1018798503,116.476155989,57.4349787119,47.5092106525,9.90576805939,0.02
 10/05  18:00:00,174.9236326,28.2910404994,66.5697509018,0.0,24.7345865669,47.5788473902,66.0062883959,52.4467068685,4.9528840297,8.60669749769
 10/05  19:00:00,173.600425006,28.1186305161,58.3714712345,0.0,24.7345865669,47.5788473902,71.1659498193,66.1930657896,4.9528840297,0.02
 10/05  20:00:00,149.716071527,28.3267942419,55.5359013452,0.0,12.3672932834,38.6892022431,85.8771036805,82.8853732627,2.97173041782,0.02
 10/05  21:00:00,104.162925773,17.229251873,32.9834879951,0.0,12.3672932834,27.0668015668,59.1594187799,56.1676883621,2.97173041782,0.02
 10/05  22:00:00,91.3464430414,20.5392804681,36.0866909033,0.0,4.12243109448,15.9888894789,76.3420941942,73.3503637763,2.97173041782,0.02
 10/05  23:00:00,71.5428203042,13.261424923,23.7478710108,0.0,4.12243109448,15.9888894789,50.9979124001,48.0061819823,2.97173041782,0.02
 10/05  24:00:00,85.0364660822,19.5844118882,30.7315824972,0.0,4.12243109448,15.9888894789,87.8066136312,84.8148832134,2.97173041782,0.02
 10/06  01:00:00,69.6695678673,13.1765477159,21.9594956653,0.0,4.12243109448,15.9888894789,53.4461690865,50.4544386687,2.97173041782,0.02
 10/06  02:00:00,86.0674440788,19.796604906,31.5503673532,0.0,4.12243109448,15.9888894789,88.4509678294,85.4592374116,2.97173041782,0.02
 10/06  03:00:00,69.5277252092,13.1765477159,21.8176529589,0.0,4.12243109448,15.9888894789,53.4646887536,50.4729583358,2.97173041782,0.02
 10/06  04:00:00,125.595135015,27.8595746168,45.6307936395,0.0,12.3672932834,24.9413748627,105.589527254,100.616643224,4.9528840297,0.02
 10/06  05:00:00,136.632330443,28.7043125232,51.6189490542,4.20430207509,12.3672932834,24.9413748627,172.510714815,167.537830785,4.9528840297,0.02
 10/06  06:00:00,198.496216124,29.2860412133,57.0142285869,1.94569849576,24.7345865669,70.7195625826,139.567350262,129.641582202,9.90576805939,0.02
 10/06  07:00:00,222.684715533,29.7249964353,61.8560606236,0.906196396233,37.1018798503,92.3937384068,120.092835439,110.167067379,9.90576805939,0.02
 10/06  08:00:00,239.275954641,29.8661655352,66.601959023,0.567207696624,37.1018798503,104.434947198,113.734371042,103.808602982,9.90576805939,0.02
 10/06  09:00:00,256.964602132,30.0097088704,72.3929168804,0.279828692285,37.1018798503,116.476155989,115.558451002,97.03186658,9.90576805939,8.62081636273
 10/06  10:00:00,264.03925786,30.344655505,79.3340859613,0.0778094082785,37.1018798503,116.476155989,85.8044127109,75.8786446515,9.90576805939,0.02
 10/06  11:00:00,273.914509186,30.9870855012,88.6164441423,0.0280139365115,37.1018798503,116.476155989,67.2084385224,48.6772847393,9.90576805939,8.6253857237
 10/06  12:00:00,267.37634135,31.6535146736,93.4816639836,0.0,37.1018798503,104.434947198,46.6984568286,36.7726887692,9.90576805939,0.02
 10/06  13:00:00,282.694364905,32.3246382229,96.0868251048,0.0,37.1018798503,116.476155989,44.2289511872,34.3031831278,9.90576805939,0.02
 10/06  14:00:00,286.080705817,32.927697798,98.8702275815,0.0,37.1018798503,116.476155989,47.1776168789,28.6476211721,9.90576805939,8.62422764739
 10/06  15:00:00,289.681189343,33.3940735472,102.004615194,0.0,37.1018798503,116.476155989,34.4117750237,24.4860069643,9.90576805939,0.02
 10/06  16:00:00,290.419534062,33.589429643,102.548084897,0.0,37.1018798503,116.476155989,32.4565316076,22.5307635482,9.90576805939,0.02
 10/06  17:00:00,287.696354515,33.4219339924,99.9933999076,0.0,37.1018798503,116.476155989,35.0912822915,25.1655142321,9.90576805939,0.02
 10/06  18:00:00,178.196087942,28.2896669509,69.8435795978,0.0,24.7345865669,47.5788473902,41.6508705593,36.6779865296,4.9528840297,0.02
 10/06  19:00:00,179.343886606,28.1171833005,64.116366108,0.0,24.7345865669,47.5788473902,67.8401792067,54.280576814,4.9528840297,8.606718363
 10/06  20:00:00,157.334239717,28.3265842884,63.1542744628,0.0,12.3672932834,38.6892022431,82.8522580438,79.8605276259,2.97173041782,0.02
 10/06  21:00:00,108.775248332,17.229251873,37.5958096979,0.0,12.3672932834,27.0668015668,57.7366397526,54.7449093348,2.97173041782,0.02
 10/06  22:00:00,100.019775979,21.4198358713,43.8560999806,0.0,4.12243109448,15.9888894789,78.3304877878,75.33875737,2.97173041782,0.02
 10/06  23:00:00,79.3986344848,14.3966119475,30.4451297155,0.0,4.12243109448,15.9888894789,56.7175050304,53.7257746126,2.97173041782,0.02
 10/06  24:00:00,93.4372989914,20.0795289297,38.6372983332,0.0,4.12243109448,15.9888894789,88.1695550891,85.1778246713,2.97173041782,0.02
 10/07  01:00:00,71.0629469146,12.7521616804,23.7772607214,0.0,4.12243109448,15.9888894789,55.8718787625,52.8801483447,2.97173041782,0.02
 10/07  02:00:00,88.0339904866,19.3722188705,33.941299775,0.0,4.12243109448,15.9888894789,89.2541717261,86.2624413083,2.97173041782,0.02
 10/07  03:00:00,75.6778570226,13.4594717395,27.684860732,0.0,4.12243109448,15.9888894789,56.6809771918,53.689246774,2.97173041782,0.02
 10/07  04:00:00,109.671093231,26.4166620961,48.2841717009,0.0,4.12243109448,16.0517297156,111.622047506,108.630317089,2.97173041782,0.02
 10/07  05:00:00,113.457093458,27.0532411494,51.4335928469,0.0,4.12243109448,16.0517297156,110.776185398,107.78445498,2.97173041782,0.02
 10/07  06:00:00,151.505700899,28.9629783091,64.0183882452,0.0,4.12243109448,39.6058045677,91.4677486035,88.4760181856,2.97173041782,0.02
 10/07  07:00:00,180.638922015,28.9921009784,67.9605666825,5.2647203324,12.3672932834,65.3531420225,148.948179222,143.975295192,4.9528840297,0.02
 10/07  08:00:00,181.675808527,28.9811811541,66.6465476851,4.73576946872,12.3672932834,68.2430321324,146.514569972,141.541685943,4.9528840297,0.02
 10/07  09:00:00,206.755754149,29.042640315,65.2573748684,2.12658202811,16.4897243779,93.1370602926,136.643758846,128.699144399,7.92461444751,0.02
 10/07  10:00:00,210.407787265,29.0786707254,70.0049465921,0.994905186688,16.4897243779,93.1370602926,138.59835226,122.063523149,7.92461444751,8.61021466327
 10/07  11:00:00,211.13499778,29.1011729777,71.0954268912,0.609160629094,16.4897243779,93.1370602926,126.26075773,118.316143283,7.92461444751,0.02
 10/07  12:00:00,199.850339456,29.1195379111,69.1475952855,0.405581796052,16.4897243779,83.9857416113,126.065651378,118.121036931,7.92461444751,0.02
 10/07  13:00:00,199.80574039,29.1292464874,69.1858818624,0.31298454573,16.4897243779,83.9857416113,124.720868472,116.776254024,7.92461444751,0.02
 10/07  14:00:00,197.364876794,29.1350012514,66.8073122801,0.24497594358,16.4897243779,83.9857416113,123.45764146,115.513027012,7.92461444751,0.02
 10/07  15:00:00,173.106733393,28.9629783091,60.423059721,0.0,12.3672932834,70.6512738906,63.3056902497,58.33280622,4.9528840297,0.02
 10/07  16:00:00,171.398495155,28.9629783091,58.7148142866,0.0,12.3672932834,70.6512738906,63.1725015879,58.1996175582,4.9528840297,0.02
 10/07  17:00:00,154.079564633,28.9629783091,53.9193507067,0.0,12.3672932834,58.1284167478,67.4992503948,62.5263663651,4.9528840297,0.02
 10/07  18:00:00,116.929840148,27.6898202026,44.1827519804,0.0,12.3672932834,24.9413748627,90.5988494585,85.6259654288,4.9528840297,0.02
 10/07  19:00:00,121.650397896,27.4776271849,42.0680027267,0.0,12.3672932834,24.9413748627,97.4709848628,92.4981008331,4.9528840297,0.02
 10/07  20:00:00,97.5965320221,26.4166620961,36.2096092544,0.0,4.12243109448,16.0517297156,106.245715397,103.253984979,2.97173041782,0.02
 10/07  21:00:00,66.2263808141,13.2083310481,18.4611555124,0.0,4.12243109448,15.9888894789,57.0677023558,54.075971938,2.97173041782,0.02
 10/07  22:00:00,68.7277172072,13.6327170836,20.5330738516,0.0,4.12243109448,15.9888894789,65.7470583267,54.1747654783,2.97173041782,8.60056243056
 10/07  23:00:00,81.3290418292,18.4598801351,28.1903561573,0.0,4.12243109448,15.9888894789,76.7348511254,73.7431207076,2.97173041782,0.02
 10/07  24:00:00,78.1651051338,18.4916634673,24.9763371471,0.0,4.12243109448,15.9888894789,82.642524132,79.6507937142,2.97173041782,0.02
 10/08  01:00:00,65.6134647903,13.6327170836,19.3933837528,0.0,2.06121554724,15.9888894789,60.4715053819,57.4797749641,2.97173041782,0.02
 10/08  02:00:00,67.1441156432,14.0571031191,20.411511775,0.0,2.06121554724,15.9888894789,59.8038889529,56.812158535,2.97173041782,0.02
 10/08  03:00:00,72.4869292527,17.6111080641,21.7766233322,0.0,2.06121554724,15.9888894789,78.2467513393,75.2550209215,2.97173041782,0.02
 10/08  04:00:00,76.2510576262,18.5447573422,24.7869696681,0.0,2.06121554724,15.9888894789,79.1830365335,76.1913061157,2.97173041782,0.02
 10/08  05:00:00,70.05144121,17.6111080641,19.4920699279,0.0,2.06121554724,15.9888894789,79.3656556933,76.3739252755,2.97173041782,0.02
 10/08  06:00:00,73.1617785074,18.4598801351,22.048171114,0.0,2.06121554724,15.9888894789,81.8548128763,78.8630824584,2.97173041782,0.02
 10/08  07:00:00,65.2652350461,22.4382711156,24.1368483196,0.0,2.06121554724,15.9888894789,102.026949318,99.0352189004,2.97173041782,0.02
 10/08  08:00:00,92.7065754054,19.223774999,26.338408481,0.0,4.12243109448,41.7362269337,78.2115295597,73.23864553,4.9528840297,0.02
 10/08  09:00:00,103.567918558,23.7114292221,32.8825432841,0.00341285552735,4.12243109448,41.7362269337,94.5724292347,89.599545205,4.9528840297,0.02
