Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/08  10:00:00,94.2779076851,18.8842661706,27.8168409765,0.0,4.12243109448,41.7362269337,73.8327419836,68.8598579539,4.9528840297,0.02
 10/08  11:00:00,104.365655856,23.2870431866,33.8605620848,0.0,4.12243109448,41.7362269337,89.755779936,84.7828959063,4.9528840297,0.02
 10/08  12:00:00,99.7075043159,19.3086522061,31.8098632453,0.0,4.12243109448,41.7362269337,71.7958170707,66.822933041,4.9528840297,0.02
 10/08  13:00:00,113.070461214,23.9660608434,41.5180848495,0.0,4.12243109448,41.7362269337,88.4296357247,83.456751695,4.9528840297,0.02
 10/08  14:00:00,103.176210277,19.3086522061,35.4588016505,0.0,4.12243109448,41.7362269337,70.0343199745,65.0614359448,4.9528840297,0.02
 10/08  15:00:00,115.710315839,24.1358152576,44.4582735514,0.0,4.12243109448,41.7362269337,86.7171593602,81.7442753305,4.9528840297,0.02
 10/08  16:00:00,85.7488274211,19.223774999,35.9903159116,0.0,4.12243109448,24.8785346261,70.2133038215,65.2404197918,4.9528840297,0.02
 10/08  17:00:00,80.9999273371,22.6186808011,39.7702526721,0.0,2.06121554724,15.9888894789,89.723306111,86.7315756932,2.97173041782,0.02
 10/08  18:00:00,59.0327209578,13.6327170836,19.951825714,0.0,2.06121554724,15.9888894789,59.4658757887,56.4741453709,2.97173041782,0.02
 10/08  19:00:00,82.3030712234,20.645376977,28.9984371642,0.0,2.06121554724,15.9888894789,94.1285046261,91.1367742083,2.97173041782,0.02
 10/08  20:00:00,60.3908263391,13.2083310481,14.5143450242,0.0,2.06121554724,15.9888894789,62.1516279379,59.15989752,2.97173041782,0.02
 10/08  21:00:00,71.4063228085,17.6138175024,21.2091955099,0.0,2.06121554724,15.9888894789,76.7080757345,73.7163453167,2.97173041782,0.02
 10/08  22:00:00,75.9671106736,22.0138850801,21.2238631763,0.0,2.06121554724,15.9888894789,104.769940409,101.778209991,2.97173041782,0.02
 10/08  23:00:00,72.5094171389,18.8842661706,21.0126305835,0.0,2.06121554724,15.9888894789,85.0412515733,82.0495211555,2.97173041782,0.02
 10/08  24:00:00,73.8937755339,22.0138850801,19.1505279599,0.0,2.06121554724,15.9888894789,106.750445819,103.758715401,2.97173041782,0.02
 10/09  01:00:00,66.2305006345,17.8233010818,15.7946790042,0.0,2.06121554724,15.9888894789,86.4968949847,83.5051645668,2.97173041782,0.02
 10/09  02:00:00,76.5569315517,22.8626571511,20.8764783027,0.0884334353141,2.06121554724,15.9888894789,108.254358363,105.262627945,2.97173041782,0.02
 10/09  03:00:00,68.4851257766,18.4598801351,17.1323617115,0.272538086111,2.06121554724,15.9888894789,96.1470289759,84.5735812951,2.97173041782,8.60171726297
 10/09  04:00:00,74.2529723698,22.4382711156,18.8601151544,0.225223489878,2.06121554724,15.9888894789,109.312452789,106.320722371,2.97173041782,0.02
 10/09  05:00:00,71.2749703135,18.8842661706,18.6688379505,1.0702605458,2.06121554724,15.9888894789,88.0913112549,85.099580837,2.97173041782,0.02
 10/09  06:00:00,72.0345634504,22.0138850801,17.2571524658,0.0,2.06121554724,15.9888894789,110.107257845,107.115527427,2.97173041782,0.02
 10/09  07:00:00,57.0961266871,18.7993889635,18.3817798187,1.36818057744,2.06121554724,15.9888894789,88.1312987566,85.1395683387,2.97173041782,0.02
 10/09  08:00:00,98.7021465976,23.6831368197,27.7549590165,0.572279493274,4.12243109448,41.7362269337,104.230705548,99.2578215179,4.9528840297,0.02
 10/09  09:00:00,92.9539746411,19.0257281824,26.5602399973,0.198166118511,4.12243109448,41.7362269337,80.3079716444,75.3350876147,4.9528840297,0.02
 10/09  10:00:00,102.52804468,23.2870431866,32.0825575867,0.0963823779665,4.12243109448,41.7362269337,97.1979796326,92.2250956029,4.9528840297,0.02
 10/09  11:00:00,97.4578043852,19.3935294132,30.1597657207,0.0857377600919,4.12243109448,41.7362269337,76.2140221636,71.2411381339,4.9528840297,0.02
 10/09  12:00:00,107.820619983,23.3719203937,36.9712866777,0.0365540059726,4.12243109448,41.7362269337,93.2523325831,88.2794485534,4.9528840297,0.02
 10/09  13:00:00,99.8497120193,18.9691433777,32.4983559947,0.00233017415499,4.12243109448,41.7362269337,73.6888599746,68.7159759449,4.9528840297,0.02
 10/09  14:00:00,111.674373553,23.7114292221,40.754765184,0.0,4.12243109448,41.7362269337,89.9624650715,84.9895810418,4.9528840297,0.02
 10/09  15:00:00,101.336608645,19.2025556972,34.3269260114,0.0,4.12243109448,41.7362269337,71.6429383579,66.6700543282,4.9528840297,0.02
 10/09  16:00:00,95.2963071547,23.6477713168,41.5075562892,0.0,4.12243109448,24.8785346261,89.2193659047,84.246481875,4.9528840297,0.02
 10/09  17:00:00,58.3620897889,15.4787050971,24.4359698313,0.0,2.06121554724,15.9888894789,63.9926157521,61.0008853343,2.97173041782,0.02
 10/09  18:00:00,75.2130048843,20.2209909415,29.3802570059,0.0,2.06121554724,15.9888894789,89.6983717075,86.7066412896,2.97173041782,0.02
 10/09  19:00:00,53.7147612381,9.90624828604,11.4004664531,0.0,2.06121554724,15.9888894789,49.4707519231,46.4790215052,2.97173041782,0.02
 10/09  20:00:00,82.4044062344,22.9475343582,26.4817171063,0.0,2.06121554724,15.9888894789,103.934901341,100.943170924,2.97173041782,0.02
 10/09  21:00:00,71.3281551357,18.4598801351,20.2371422528,0.0186125933609,2.06121554724,15.9888894789,85.2896965462,82.2979661283,2.97173041782,0.02
 10/09  22:00:00,77.0597933323,22.4382711156,21.8759033457,0.0162566245274,2.06121554724,15.9888894789,106.730575048,103.73884463,2.97173041782,0.02
 10/09  23:00:00,70.6971310711,18.7145117564,19.2194414242,0.131075471503,2.06121554724,15.9888894789,86.7352256032,83.7434951854,2.97173041782,0.02
 10/09  24:00:00,76.8332790262,22.7565606422,20.8575365688,0.244714502934,2.06121554724,15.9888894789,108.521914589,105.530184172,2.97173041782,0.02
 10/10  01:00:00,68.691668582,18.1203713067,15.5365763426,0.195583049858,4.12243109448,15.9888894789,87.4010838369,84.4093534191,2.97173041782,0.02
 10/10  02:00:00,77.837042979,22.8626571511,19.3384326304,0.504912451815,4.12243109448,15.9888894789,108.256526699,105.264796281,2.97173041782,0.02
 10/10  03:00:00,71.8504066598,18.8842661706,16.6230764798,1.44630683603,4.12243109448,15.9888894789,87.8354161008,84.843685683,2.97173041782,0.02
 10/10  04:00:00,105.347820367,28.0859138358,23.6086276724,1.27926419562,12.3672932834,24.9413748627,123.709526428,118.736642398,4.9528840297,0.02
 10/10  05:00:00,133.766186425,28.1297270209,27.2472687051,26.284422937,12.3672932834,24.9413748627,193.591857653,188.618973623,4.9528840297,0.02
 10/10  06:00:00,183.636263522,29.0310891186,22.5015153047,21.8534102879,24.7345865669,70.7195625826,158.68485794,148.759089881,9.90576805939,0.02
 10/10  07:00:00,198.135072248,29.0627797719,25.6118342606,13.2629816451,37.1018798503,92.3937384068,145.3273951,126.81516137,9.90576805939,8.60646567033
 10/10  08:00:00,214.684459073,29.0953417117,34.4386761977,8.90987013451,37.1018798503,104.434947198,127.408331321,117.482563261,9.90576805939,0.02
 10/10  09:00:00,233.585384783,29.1559252075,44.5314740379,5.61581302626,37.1018798503,116.476155989,120.044622618,110.118854559,9.90576805939,0.02
 10/10  10:00:00,239.023207667,29.3441800926,51.6745013559,3.72172850523,37.1018798503,116.476155989,113.29462004,103.36885198,9.90576805939,0.02
 10/10  11:00:00,244.220496849,29.6852965317,57.9468787825,2.30540808117,37.1018798503,116.476155989,116.445592338,97.914439678,9.90576805939,8.62538460021
 10/10  12:00:00,237.628767483,30.0837734274,64.1852852271,1.11850376534,37.1018798503,104.434947198,103.658768289,93.7330002294,9.90576805939,0.02
 10/10  13:00:00,255.541349588,30.4797517857,70.2114519981,0.567151879412,37.1018798503,116.476155989,108.509557993,89.9779254888,9.90576805939,8.62586444511
 10/10  14:00:00,259.756399327,30.8335357822,74.4963768232,0.143776952357,37.1018798503,116.476155989,96.8109365424,86.885168483,9.90576805939,0.02
 10/10  15:00:00,262.822162214,31.1942916099,77.3394256059,0.00587969270776,37.1018798503,116.476155989,94.5847926431,84.6590245837,9.90576805939,0.02
 10/10  16:00:00,262.900865159,31.391902137,77.2268685975,0.0,37.1018798503,116.476155989,102.284810716,83.758885902,9.90576805939,8.62015675443
 10/10  17:00:00,260.922872927,31.2696057279,75.3722718149,0.0,37.1018798503,116.476155989,94.4987970049,84.5730289455,9.90576805939,0.02
 10/10  18:00:00,162.076278255,28.1990834452,53.814374061,0.0,24.7345865669,47.5788473902,69.4257528137,64.452868784,4.9528840297,0.02
 10/10  19:00:00,160.776466649,28.1142062381,45.5519364782,0.0,24.7345865669,47.5788473902,76.4261234474,71.4532394177,4.9528840297,0.02
 10/10  20:00:00,135.28960834,28.1142062381,41.3220124523,0.0,12.3672932834,38.6892022431,91.7274005469,88.7356701291,2.97173041782,0.02
 10/10  21:00:00,93.9284955751,15.6166761791,24.4083603345,0.0,12.3672932834,27.0668015668,55.2032388001,52.2115083823,2.97173041782,0.02
 10/10  22:00:00,79.3379852919,19.796604906,24.8209076632,0.0,4.12243109448,15.9888894789,82.9549241337,79.9631937159,2.97173041782,0.02
 10/10  23:00:00,66.5461004482,13.3887407336,18.6238342834,0.0,4.12243109448,15.9888894789,57.4233924735,54.4316620557,2.97173041782,0.02
 10/10  24:00:00,75.5951587157,19.3722188705,21.5024670798,0.0,4.12243109448,15.9888894789,87.2661935369,84.2744631191,2.97173041782,0.02
 10/11  01:00:00,65.4101861409,14.9694418545,15.8371134815,0.0,4.12243109448,15.9888894789,69.9815723248,66.989841907,2.97173041782,0.02
 10/11  02:00:00,84.7873704045,23.2870431866,26.7097490721,0.0,4.12243109448,15.9888894789,97.6396240562,94.6478936384,2.97173041782,0.02
 10/11  03:00:00,69.3114944472,17.6111080641,17.0266502739,0.0,4.12243109448,15.9888894789,78.8771913812,75.8854609633,2.97173041782,0.02
 10/11  04:00:00,112.441437428,28.3122530547,32.0244165164,0.0,12.3672932834,24.9413748627,110.30850691,105.33562288,4.9528840297,0.02
 10/11  05:00:00,126.004167724,28.1711678259,33.7325800958,11.9956519072,12.3672932834,24.9413748627,179.558520654,174.585636625,4.9528840297,0.02
 10/11  06:00:00,180.970422221,29.0964417665,32.1468056417,9.47692587317,24.7345865669,70.7195625826,145.423917071,135.498149012,9.90576805939,0.02
 10/11  07:00:00,199.150752346,29.2508021542,34.7042927433,4.99817766354,37.1018798503,92.3937384068,133.625947091,115.113688696,9.90576805939,8.60649033586
 10/11  08:00:00,219.729292978,29.3675176558,45.6241737842,2.49702364403,37.1018798503,104.434947198,116.513075513,106.587307454,9.90576805939,0.02
 10/11  09:00:00,244.243177947,29.6443021991,58.9974211355,1.31927824532,37.1018798503,116.476155989,109.919108068,99.9933400083,9.90576805939,0.02
 10/11  10:00:00,253.69553836,30.147559947,68.5662205846,0.698955593626,37.1018798503,116.476155989,103.760344016,93.8345759568,9.90576805939,0.02
 10/11  11:00:00,261.857952288,30.6308594365,76.4767040223,0.467465921795,37.1018798503,116.476155989,107.501400995,88.9696649339,9.90576805939,8.62596800126
 10/11  12:00:00,256.208766937,31.1258090004,82.6565645322,0.185183596724,37.1018798503,104.434947198,95.2726379483,85.3468698889,9.90576805939,0.02
 10/11  13:00:00,273.63780232,31.6928881036,87.6171958238,0.0447181235615,37.1018798503,116.476155989,97.3398899056,78.808226745,9.90576805939,8.62589510124
 10/11  14:00:00,277.520554627,32.290535093,90.9473026114,0.0,37.1018798503,116.476155989,82.3636558045,72.4378877451,9.90576805939,0.02
 10/11  15:00:00,278.288406141,32.6996996878,91.3061355121,0.0,37.1018798503,116.476155989,81.9588572833,72.0330892239,9.90576805939,0.02
 10/11  16:00:00,277.877736349,32.8383716418,90.7572652792,0.0,37.1018798503,116.476155989,92.9648046196,74.4388030451,9.90576805939,8.62023351514
 10/11  17:00:00,274.156047097,32.6738984631,87.2011498462,0.0,37.1018798503,116.476155989,87.525700157,77.5999320976,9.90576805939,0.02
 10/11  18:00:00,166.003756491,28.2860249079,57.654909343,0.0,24.7345865669,47.5788473902,66.5802666194,61.6073825897,4.9528840297,0.02
 10/11  19:00:00,163.401615121,28.1143690645,48.1769206193,0.0,24.7345865669,47.5788473902,73.0795462725,68.1066622428,4.9528840297,0.02
 10/11  20:00:00,139.965838355,28.25566825,45.8567789375,0.0,12.3672932834,38.6892022431,87.9683268432,84.9765964254,2.97173041782,0.02
 10/11  21:00:00,96.9697816517,15.7864305933,27.2798911484,0.0,12.3672932834,27.0668015668,55.6241625616,52.6324321438,2.97173041782,0.02
 10/11  22:00:00,82.4700239441,19.9380669178,27.8114842186,0.0,4.12243109448,15.9888894789,80.4812966108,77.489566193,2.97173041782,0.02
 10/11  23:00:00,65.9818306465,12.7521616804,18.6961434498,0.0,4.12243109448,15.9888894789,55.1147264135,52.1229959957,2.97173041782,0.02
 10/11  24:00:00,86.3136245771,20.5604997699,31.0326519566,0.0,4.12243109448,15.9888894789,88.4715714955,85.4798410777,2.97173041782,0.02
 10/12  01:00:00,61.8137562549,12.3277756448,14.9524549613,0.0,4.12243109448,15.9888894789,56.4618454134,53.4701149956,2.97173041782,0.02
 10/12  02:00:00,81.0694915459,20.0795289297,26.2694896266,0.0,4.12243109448,15.9888894789,90.9186969724,87.9269665546,2.97173041782,0.02
 10/12  03:00:00,63.2982129045,12.7521616804,16.0125255126,0.0,4.12243109448,15.9888894789,58.1256095556,55.1338791377,2.97173041782,0.02
 10/12  04:00:00,115.673839708,28.0859138358,35.4831579301,0.0,12.3672932834,24.9413748627,109.289045645,104.316161616,4.9528840297,0.02
 10/12  05:00:00,124.588725793,28.2132013631,36.9644291648,7.30632728473,12.3672932834,24.9413748627,175.636073069,170.663189039,4.9528840297,0.02
 10/12  06:00:00,180.259029018,29.195566535,35.4318476198,5.38136583822,24.7345865669,70.7195625826,142.449557178,132.523789118,9.90576805939,0.02
 10/12  07:00:00,200.776314281,29.4661920032,39.1035223652,2.00911887773,37.1018798503,92.3937384068,130.852897486,112.342063698,9.90576805939,8.60506572866
 10/12  08:00:00,222.505838339,29.6272804795,49.7144343053,0.923541202379,37.1018798503,104.434947198,113.742360522,103.816592462,9.90576805939,0.02
 10/12  09:00:00,251.074640672,30.0584607513,66.2743069271,0.459690688621,37.1018798503,116.476155989,107.218429097,97.2926610372,9.90576805939,0.02
 10/12  10:00:00,265.613941868,30.6519078279,80.370444907,0.308779614297,37.1018798503,116.476155989,98.9435790576,89.0178109982,9.90576805939,0.02
 10/12  11:00:00,271.70731287,31.2282687689,86.025089752,0.171026667079,37.1018798503,116.476155989,98.1434733077,79.6117164273,9.90576805939,8.62598882094
 10/12  12:00:00,264.137174523,31.8850486351,89.9563800993,0.0545288980578,37.1018798503,104.434947198,84.0133663904,74.0875983311,9.90576805939,0.02
 10/12  13:00:00,280.04884383,32.5862274862,93.1796099065,0.0,37.1018798503,116.476155989,87.3209720208,68.7891970809,9.90576805939,8.62600688052
 10/12  14:00:00,283.405519926,33.1895093606,95.9332882371,0.0,37.1018798503,116.476155989,74.298123144,64.3723550846,9.90576805939,0.02
 10/12  15:00:00,285.056212056,33.6117014725,97.1619314895,0.0,37.1018798503,116.476155989,72.1441455876,62.2183775282,9.90576805939,0.02
 10/12  16:00:00,284.327121467,33.7453264178,96.2996912071,0.0,37.1018798503,116.476155989,83.2860784571,64.7600255816,9.90576805939,8.62028481608
 10/12  17:00:00,281.081119911,33.4317401677,93.368380231,0.0,37.1018798503,116.476155989,72.0300182747,62.1042502153,9.90576805939,0.02
 10/12  18:00:00,173.680743133,28.2895135166,62.9792388992,0.0,24.7345865669,47.5788473902,63.0329684332,58.0600844035,4.9528840297,0.02
 10/12  19:00:00,166.538146231,28.1158360885,51.3119826946,0.0,24.7345865669,47.5788473902,72.0103664946,67.0374824649,4.9528840297,0.02
 10/12  20:00:00,142.075485863,28.220302747,48.001789851,0.0,12.3672932834,38.6892022431,86.8250703453,83.8333399275,2.97173041782,0.02
 10/12  21:00:00,100.830291702,16.6669859965,30.2364761954,0.0,12.3672932834,27.0668015668,57.1121582645,54.1204278467,2.97173041782,0.02
 10/12  22:00:00,89.3550436659,20.5604997699,34.0740709691,0.0,4.12243109448,15.9888894789,79.9348576273,76.9431272095,2.97173041782,0.02
 10/12  23:00:00,64.6410073096,12.3277756448,17.7797060291,0.0,4.12243109448,15.9888894789,55.2072425612,52.2155121434,2.97173041782,0.02
 10/12  24:00:00,88.1872711174,20.645376977,32.8214211704,0.0,4.12243109448,15.9888894789,83.6779794232,80.6862490053,2.97173041782,0.02
 10/13  01:00:00,63.7157007249,12.3277756448,16.8543993117,0.0,4.12243109448,15.9888894789,55.791491921,52.7997615032,2.97173041782,0.02
 10/13  02:00:00,85.9716333522,20.4331839592,30.8179762836,0.0,4.12243109448,15.9888894789,87.3434415667,84.3517111489,2.97173041782,0.02
 10/13  03:00:00,63.1992491324,12.3277756448,16.3379476561,0.0,4.12243109448,15.9888894789,56.7790895888,53.787359171,2.97173041782,0.02
 10/13  04:00:00,122.21764402,28.1354255399,41.9774504181,0.0,12.3672932834,24.9413748627,107.434665025,102.461780995,4.9528840297,0.02
 10/13  05:00:00,128.684217766,28.2557770252,44.1167173528,4.20695528699,12.3672932834,24.9413748627,173.531714335,168.558830305,4.9528840297,0.02
 10/13  06:00:00,188.931381619,29.3432649915,46.7496396416,2.58822784017,24.7345865669,70.7195625826,140.305902287,130.380134228,9.90576805939,0.02
 10/13  07:00:00,210.499208874,29.6537692574,49.3184948401,1.32946386079,37.1018798503,92.3937384068,129.765304371,111.253002802,9.90576805939,8.60653351001
 10/13  08:00:00,227.656510199,29.7789251665,54.9024700909,0.734529744528,37.1018798503,104.434947198,114.373369718,104.447601659,9.90576805939,0.02
 10/13  09:00:00,248.945152134,29.9433971543,64.4924627856,0.227101843178,37.1018798503,116.476155989,109.652392724,99.7266246649,9.90576805939,0.02
 10/13  10:00:00,258.350512026,30.1730870481,73.7485280105,0.146077400587,37.1018798503,116.476155989,104.473523016,94.5477549569,9.90576805939,0.02
 10/13  11:00:00,265.23995946,30.574703516,80.2892405858,0.093087500491,37.1018798503,116.476155989,97.545083208,79.0132033309,9.90576805939,8.6261118177
 10/13  12:00:00,259.827080266,31.1491051966,86.4152408952,0.021507846957,37.1018798503,104.434947198,75.171972608,65.2462045486,9.90576805939,0.02
 10/13  13:00:00,273.741412599,31.6781706706,87.7802313179,0.0,37.1018798503,116.476155989,84.8971840289,66.36531517,9.90576805939,8.62610079956
 10/13  14:00:00,274.830191316,32.1153985352,88.4320649303,0.0,37.1018798503,116.476155989,79.0594020234,69.133633964,9.90576805939,0.02
 10/13  15:00:00,275.392917811,32.2500546896,88.8602733397,0.0,37.1018798503,116.476155989,75.9673782903,66.0416102309,9.90576805939,0.02
 10/13  16:00:00,275.456244015,32.3802015871,88.7939371214,0.0,37.1018798503,116.476155989,83.4782512328,64.9521139925,9.90576805939,8.6203691809
 10/13  17:00:00,273.674055807,32.2165497017,87.1765063377,0.0,37.1018798503,116.476155989,76.3262896083,66.400521549,9.90576805939,0.02
 10/13  18:00:00,173.517300618,28.1991395184,62.9061681107,0.0,24.7345865669,47.5788473902,65.3003542752,60.3274702455,4.9528840297,0.02
 10/13  19:00:00,171.743819112,28.1142062381,56.5192828548,0.0,24.7345865669,47.5788473902,73.2863223278,68.3134382981,4.9528840297,0.02
 10/13  20:00:00,147.871774732,28.220302747,53.7980760225,0.0,12.3672932834,38.6892022431,87.301472652,84.3097422342,2.97173041782,0.02
 10/13  21:00:00,102.60221011,16.6669859965,32.0083930764,0.0,12.3672932834,27.0668015668,56.4175821021,53.4258516843,2.97173041782,0.02
 10/13  22:00:00,88.1300451908,20.3058681486,33.1037039617,0.0,4.12243109448,15.9888894789,77.3510946608,74.359364243,2.97173041782,0.02
 10/13  23:00:00,64.6063186664,12.3277756448,17.7450172322,0.0,4.12243109448,15.9888894789,54.6827831351,51.6910527173,2.97173041782,0.02
 10/13  24:00:00,88.2772377342,20.645376977,32.9113876333,0.0,4.12243109448,15.9888894789,88.1279240192,85.1361936013,2.97173041782,0.02
 10/14  01:00:00,63.2302276566,12.3277756448,16.3689260893,0.0,4.12243109448,15.9888894789,56.1840623521,53.1923319343,2.97173041782,0.02
 10/14  02:00:00,82.4939816107,19.9380669178,27.8354414292,0.0,4.12243109448,15.9888894789,89.9351596231,86.9434292053,2.97173041782,0.02
 10/14  03:00:00,64.4908649655,12.7521616804,17.2051772993,0.0,4.12243109448,15.9888894789,57.2461352978,54.25440488,2.97173041782,0.02
 10/14  04:00:00,92.5239890782,26.4166620961,31.1370661013,0.0,4.12243109448,16.0517297156,115.199227034,112.207496617,2.97173041782,0.02
 10/14  05:00:00,96.992992695,27.4776271849,34.5451045905,0.0,4.12243109448,16.0517297156,114.302160371,111.310429953,2.97173041782,0.02
 10/14  06:00:00,123.878124907,28.9629783091,36.3908107849,0.0,4.12243109448,39.6058045677,95.4299451662,92.4382147484,2.97173041782,0.02
 10/14  07:00:00,162.471158982,28.9989001824,41.9704582147,13.0802650918,12.3672932834,65.3531420225,161.006785549,147.453601536,4.9528840297,8.60029998285
 10/14  08:00:00,172.881666243,28.9860253745,53.0386072852,9.54471302787,12.3672932834,68.2430321324,147.828991388,142.856107358,4.9528840297,0.02
 10/14  09:00:00,206.701958285,29.0249438081,64.0017982274,3.34607281088,16.4897243779,93.1370602926,135.61617534,127.671560892,7.92461444751,0.02
 10/14  10:00:00,211.003981076,29.0736705451,69.605690665,1.99537892911,16.4897243779,93.1370602926,128.709786398,120.76517195,7.92461444751,0.02
 10/14  11:00:00,214.442296918,29.1714571438,73.757763711,1.18382488208,16.4897243779,93.1370602926,123.228428522,115.283814075,7.92461444751,0.02
 10/14  12:00:00,208.378672475,29.3180065622,77.3654276238,0.517580242891,16.4897243779,83.9857416113,112.190296083,104.245681636,7.92461444751,0.02
 10/14  13:00:00,211.58959974,29.4523517187,80.740946744,0.218635341454,16.4897243779,83.9857416113,101.75352903,93.8089145823,7.92461444751,0.02
 10/14  14:00:00,213.630442692,29.5381635433,82.8552565254,0.059396891738,16.4897243779,83.9857416113,96.627588881,88.6829744335,7.92461444751,0.02
 10/14  15:00:00,192.726764861,28.9629783091,80.0430724679,0.0,12.3672932834,70.6512738906,59.837579985,46.277808165,4.9528840297,8.60688779026
 10/14  16:00:00,190.348114558,28.9629783091,77.6644418184,0.0,12.3672932834,70.6512738906,57.8164249541,52.8435409244,4.9528840297,0.02
 10/14  17:00:00,173.983908741,28.9629783091,73.8237011784,0.0,12.3672932834,58.1284167478,62.6503776849,57.6774936552,4.9528840297,0.02
 10/14  18:00:00,130.071894479,27.4776271849,55.1878333483,0.0,12.3672932834,24.9413748627,86.8294318992,81.8565478695,4.9528840297,0.02
 10/14  19:00:00,132.801545237,28.220302747,52.4764751982,0.0,12.3672932834,24.9413748627,95.0692532549,90.0963692252,4.9528840297,0.02
 10/14  20:00:00,107.62802455,27.0532411494,45.604523428,0.0,4.12243109448,16.0517297156,104.655136657,101.663406239,2.97173041782,0.02
 10/14  21:00:00,71.0672951615,13.6327170836,22.8776845306,0.0,4.12243109448,15.9888894789,58.0268988256,55.0351684078,2.97173041782,0.02
 10/14  22:00:00,70.0287345554,14.0888864513,21.3595861195,0.0,4.12243109448,15.9888894789,61.2627845525,58.2710541347,2.97173041782,0.02
 10/14  23:00:00,84.4062612467,18.7993889635,30.9331366163,0.0,4.12243109448,15.9888894789,78.0842450685,75.0925146507,2.97173041782,0.02
 10/14  24:00:00,76.0594811937,17.6111080641,23.7746374327,0.0,4.12243109448,15.9888894789,77.6941465266,74.7024161088,2.97173041782,0.02
 10/15  01:00:00,62.8965348547,13.2083310481,17.1925256102,0.0,2.06121554724,15.9888894789,60.9536608331,57.9619304153,2.97173041782,0.02
 10/15  02:00:00,67.2270621184,14.0571031191,20.6742807672,0.0,2.06121554724,15.9888894789,60.3050379533,57.3133075355,2.97173041782,0.02
 10/15  03:00:00,76.3387869944,18.0354940996,25.690772555,0.0,2.06121554724,15.9888894789,79.5235580747,76.5318276569,2.97173041782,0.02
 10/15  04:00:00,74.1227142856,17.6111080641,23.8990858407,0.0,2.06121554724,15.9888894789,79.89371262,76.9019822021,2.97173041782,0.02
 10/15  05:00:00,72.7920613979,17.6111080641,22.5684329097,0.0,2.06121554724,15.9888894789,80.1668838412,77.1751534234,2.97173041782,0.02
 10/15  06:00:00,72.5767433931,17.6111080641,22.3531148592,0.0,2.06121554724,15.9888894789,82.3411075615,79.3493771437,2.97173041782,0.02
 10/15  07:00:00,77.4813299584,23.2870431866,35.5599241847,0.0,2.06121554724,15.9888894789,101.832785158,98.8410547399,2.97173041782,0.02
 10/15  08:00:00,100.337279262,19.0540205848,34.9571851079,0.0,4.12243109448,41.7362269337,77.9375710135,72.9646869838,4.9528840297,0.02
 10/15  09:00:00,119.979027348,23.7114292221,49.8246824347,0.0,4.12243109448,41.7362269337,94.3741592625,89.4012752328,4.9528840297,0.02
 10/15  10:00:00,111.201990677,19.3086522061,45.5672647956,0.0,4.12243109448,41.7362269337,70.3463089566,65.3734249269,4.9528840297,0.02
 10/15  11:00:00,124.469211899,23.2870431866,54.7392529119,0.0,4.12243109448,41.7362269337,75.4821045101,70.5092204804,4.9528840297,0.02
 10/15  12:00:00,111.318780377,18.7993889635,46.1933176248,0.0,4.12243109448,41.7362269337,51.1803259089,46.2074418792,4.9528840297,0.02
 10/15  13:00:00,130.236489424,23.7114292221,60.0821442852,0.0,4.12243109448,41.7362269337,57.232380991,52.2594969613,4.9528840297,0.02
 10/15  14:00:00,117.648316702,19.5208452238,51.8013976176,0.0,4.12243109448,41.7362269337,51.0272520244,37.4726247677,4.9528840297,8.60174322694
 10/15  15:00:00,129.212912347,23.3931396955,59.3768567928,0.0,4.12243109448,41.7362269337,50.7544337843,45.7815497546,4.9528840297,0.02
 10/15  16:00:00,101.1317923,19.5208452238,52.1425656581,0.0,4.12243109448,24.8785346261,42.2496184821,37.2767344524,4.9528840297,0.02
 10/15  17:00:00,94.6963320611,22.4064877834,53.6788499545,0.0,2.06121554724,15.9888894789,59.1075778418,56.1158474239,2.97173041782,0.02
 10/15  18:00:00,79.578827956,15.3620445578,36.396069767,0.0,2.06121554724,15.9888894789,44.5917952664,41.6000648486,2.97173041782,0.02
 10/15  19:00:00,101.101587272,21.1864235518,47.2325378986,0.0,2.06121554724,15.9888894789,69.8395161734,66.8477857555,2.97173041782,0.02
 10/15  20:00:00,77.3187368929,13.8873487049,30.9357097108,0.0,2.06121554724,15.9888894789,51.1015176117,48.1097871939,2.97173041782,0.02
 10/15  21:00:00,94.7877502835,19.796604906,42.3318880297,0.0,2.06121554724,15.9888894789,73.6280772064,70.6363467885,2.97173041782,0.02
 10/15  22:00:00,80.3963192296,14.3966119475,33.5040288519,0.0,2.06121554724,15.9888894789,51.4266614921,48.4349310743,2.97173041782,0.02
 10/15  23:00:00,93.2420982247,19.8124965721,40.7586601328,0.0,2.06121554724,15.9888894789,82.5671391052,79.5754086874,2.97173041782,0.02
 10/15  24:00:00,77.4546288859,13.5160565443,31.466262349,0.0,2.06121554724,15.9888894789,51.2622891968,48.270558779,2.97173041782,0.02
 10/16  01:00:00,99.5214655183,20.6771603092,44.100463865,0.0,4.12243109448,15.9888894789,80.0998219628,77.108091545,2.97173041782,0.02
 10/16  02:00:00,77.1263828936,13.1765477159,29.4163095577,0.0,4.12243109448,15.9888894789,47.7105718932,44.7188414754,2.97173041782,0.02
 10/16  03:00:00,100.947441604,20.767365152,45.4479193086,0.0,4.12243109448,15.9888894789,79.727311818,76.7355814002,2.97173041782,0.02
 10/16  04:00:00,139.174932756,27.4776271849,59.592537741,0.0,12.3672932834,24.9413748627,95.3703660937,90.397482064,4.9528840297,0.02
 10/16  05:00:00,151.461604278,28.6396598044,65.7326183021,4.98455832777,12.3672932834,24.9413748627,152.829386648,147.856502618,4.9528840297,0.02
 10/16  06:00:00,216.67167523,29.1124690163,75.5426480959,1.76630925243,24.7345865669,70.7195625826,115.417653069,105.49188501,9.90576805939,0.02
 10/16  07:00:00,238.37369019,29.4293804719,78.0635672473,0.683264658475,37.1018798503,92.3937384068,93.9035231214,83.977755062,9.90576805939,0.02
 10/16  08:00:00,252.442803915,29.6358710641,80.3402926929,0.225972991663,37.1018798503,104.434947198,81.736279667,71.8105116076,9.90576805939,0.02
 10/16  09:00:00,266.655878536,29.8015596952,82.4760046847,0.0961052496615,37.1018798503,116.476155989,79.8626964247,61.3352923145,9.90576805939,8.6216360508
 10/16  10:00:00,268.184432474,29.9684711942,83.8843586214,0.048832855844,37.1018798503,116.476155989,64.1967654521,54.2709973927,9.90576805939,0.02
 10/16  11:00:00,270.950463028,30.1949634638,86.4608795493,0.0115879288647,37.1018798503,116.476155989,64.6194456924,46.0872611262,9.90576805939,8.6264165068
 10/16  12:00:00,261.191218801,30.3647579165,88.5852447005,0.0,37.1018798503,104.434947198,47.7783850546,37.8526169952,9.90576805939,0.02
 10/16  13:00:00,271.137922936,30.5571541944,86.2977933534,0.0,37.1018798503,116.476155989,50.8686021151,40.9428340557,9.90576805939,0.02
 10/16  14:00:00,274.857571391,30.9446524026,89.6300829997,0.0,37.1018798503,116.476155989,57.9911457573,39.4601923125,9.90576805939,8.62518538535
 10/16  15:00:00,279.243395088,31.245438391,93.715397674,0.0,37.1018798503,116.476155989,37.7062605073,27.7804924479,9.90576805939,0.02
 10/16  16:00:00,279.048403107,31.3728815523,93.3934391918,0.0,37.1018798503,116.476155989,36.5156188849,26.5898508255,9.90576805939,0.02
 10/16  17:00:00,277.756632679,31.2983565312,92.1772135117,0.0,37.1018798503,116.476155989,37.172436283,27.2466682236,9.90576805939,0.02
 10/16  18:00:00,178.950327912,28.1142062381,68.4241010643,0.0,24.7345865669,47.5788473902,44.1122578733,30.5542014368,4.9528840297,8.60517240683
 10/16  19:00:00,185.004352501,28.5385922736,69.3554249458,0.0,24.7345865669,47.5788473902,44.1326931628,39.1598091331,4.9528840297,0.02
 10/16  20:00:00,155.914574011,27.5837236937,62.4774587937,0.0,12.3672932834,38.6892022431,56.1893333656,53.1976029477,2.97173041782,0.02
 10/16  21:00:00,114.540970695,17.5475413997,43.043234053,0.0,12.3672932834,27.0668015668,40.7513272274,37.7595968096,2.97173041782,0.02
 10/16  22:00:00,105.936450059,21.6108095873,49.5817994371,0.0,4.12243109448,15.9888894789,58.2434529904,55.2517225725,2.97173041782,0.02
 10/16  23:00:00,84.7196123072,15.14985154,34.989498616,0.0,4.12243109448,15.9888894789,46.637147904,43.6454174862,2.97173041782,0.02
 10/16  24:00:00,102.626096609,21.1864235518,46.6958319913,0.0,4.12243109448,15.9888894789,64.6510411654,61.6593107475,2.97173041782,0.02
 10/17  01:00:00,81.9550123761,14.7679041081,32.606845994,0.0,4.12243109448,15.9888894789,50.8355476194,47.8438172016,2.97173041782,0.02
 10/17  02:00:00,98.7345488803,20.6771603092,43.313547375,0.0,4.12243109448,15.9888894789,74.6857705125,71.6940400947,2.97173041782,0.02
 10/17  03:00:00,81.9225035155,14.3966119475,32.9689976548,0.0,4.12243109448,15.9888894789,50.1827298289,47.190999411,2.97173041782,0.02
 10/17  04:00:00,142.140738661,27.9444518239,62.0915191121,0.0,12.3672932834,24.9413748627,84.8063542507,79.833470221,4.9528840297,0.02
 10/17  05:00:00,148.862818688,28.7294919951,65.6413296077,2.38722932616,12.3672932834,24.9413748627,138.237748768,133.264864738,4.9528840297,0.02
 10/17  06:00:00,216.367941561,29.2883513443,76.1297057981,0.699635618824,24.7345865669,70.7195625826,102.339883048,92.4141149887,9.90576805939,0.02
 10/17  07:00:00,240.145212223,29.8048202061,80.0430146128,0.0998985664891,37.1018798503,92.3937384068,80.0376943878,70.1119263284,9.90576805939,0.02
 10/17  08:00:00,253.739202994,30.0528935271,81.4428580883,0.00277458082149,37.1018798503,104.434947198,80.3539479039,61.8289577563,9.90576805939,8.61922208822
 10/17  09:00:00,267.820933921,30.2722203225,83.2665219141,0.0,37.1018798503,116.476155989,64.0297473465,54.1039792872,9.90576805939,0.02
 10/17  10:00:00,271.19286313,30.5495935641,86.3604790092,0.0,37.1018798503,116.476155989,53.2210239131,43.2952558538,9.90576805939,0.02
 10/17  11:00:00,273.674257728,30.8204483935,88.5707755896,0.0,37.1018798503,116.476155989,56.1568809484,37.6246068093,9.90576805939,8.62650607967
 10/17  12:00:00,263.659593561,31.1290410872,90.2893376221,0.0,37.1018798503,104.434947198,44.7612517499,34.8354836905,9.90576805939,0.02
 10/17  13:00:00,275.247134149,31.2909501322,89.6731851628,0.0,37.1018798503,116.476155989,44.0616952488,34.1359271894,9.90576805939,0.02
 10/17  14:00:00,269.452892545,31.3009108825,83.8691596334,0.0,37.1018798503,116.476155989,67.7343141895,49.2032689549,9.90576805939,8.6252771752
 10/17  15:00:00,263.825324315,31.2210840963,78.321667849,0.0,37.1018798503,116.476155989,79.4590570554,69.533288996,9.90576805939,0.02
 10/17  16:00:00,259.35922587,31.0922880046,73.9848365874,0.0,37.1018798503,116.476155989,92.9342584667,83.0084904073,9.90576805939,0.02
 10/17  17:00:00,251.78979961,30.912570911,66.5961579397,0.0,37.1018798503,116.476155989,106.222321277,87.7027034288,9.90576805939,8.6138497888
 10/17  18:00:00,159.480815461,27.9232325221,49.1455782025,0.0,24.7345865669,47.5788473902,71.4985571724,66.5256731427,4.9528840297,0.02
 10/17  19:00:00,165.105542368,28.4324957647,49.5627152157,0.0,24.7345865669,47.5788473902,76.9797210605,72.0068370308,4.9528840297,0.02
 10/17  20:00:00,136.679421166,27.6898202026,43.1362074135,0.0,12.3672932834,38.6892022431,90.4157820473,87.4240516295,2.97173041782,0.02
 10/17  21:00:00,95.0490472126,15.3620445578,25.7835420648,0.0,12.3672932834,27.0668015668,54.4173500828,51.425619665,2.97173041782,0.02
 10/17  22:00:00,80.3244138853,19.3722188705,26.2317221534,0.0,4.12243109448,15.9888894789,81.4490106519,78.4572802341,2.97173041782,0.02
 10/17  23:00:00,67.5628517167,13.0916705088,19.93765564,0.0,4.12243109448,15.9888894789,55.9627010003,52.9709705825,2.97173041782,0.02
 10/17  24:00:00,80.9538209427,19.796604906,26.4367431366,0.0,4.12243109448,15.9888894789,87.7362559149,84.744525497,2.97173041782,0.02
 10/18  01:00:00,63.6954391644,12.6672844733,16.4946289941,0.0,4.12243109448,15.9888894789,57.5919186765,54.6001882587,2.97173041782,0.02
 10/18  02:00:00,81.3543559684,20.2209909415,26.4128919908,0.0,4.12243109448,15.9888894789,91.2420065754,88.2502761576,2.97173041782,0.02
 10/18  03:00:00,61.4187700986,12.4975300591,14.3877142835,0.0,4.12243109448,15.9888894789,58.5536133215,55.5618829036,2.97173041782,0.02
 10/18  04:00:00,115.66533553,28.3263992559,35.2341682889,0.0,12.3672932834,24.9413748627,108.517688942,103.544804912,4.9528840297,0.02
 10/18  05:00:00,123.264269861,28.3093861156,36.6641424872,6.18597323657,12.3672932834,24.9413748627,174.965507287,169.992623257,4.9528840297,0.02
 10/18  06:00:00,180.155668956,29.2094343444,35.9629615878,4.73302395953,24.7345865669,70.7195625826,141.763151444,131.837383385,9.90576805939,0.02
 10/18  07:00:00,198.962734931,29.5691977083,36.2138119519,2.98224164242,37.1018798503,92.3937384068,123.035153096,113.109385036,9.90576805939,0.02
 10/18  08:00:00,210.430218985,29.6355115771,35.8981938946,2.6558475637,37.1018798503,104.434947198,126.157240173,107.632197582,9.90576805939,8.61927453126
 10/18  09:00:00,222.59180177,29.6886052803,36.3459320883,2.27507009173,37.1018798503,116.476155989,114.418735109,104.492967049,9.90576805939,0.02
 10/18  10:00:00,221.789628608,29.7608024423,35.8745326117,1.87147917103,37.1018798503,116.476155989,111.353928803,101.428160744,9.90576805939,0.02
 10/18  11:00:00,221.384041358,29.8508955367,35.7880804126,1.46204693649,37.1018798503,116.476155989,117.118464673,98.5860878456,9.90576805939,8.6266087679
 10/18  12:00:00,209.558079969,29.9352150745,36.3033466857,1.07828961035,37.1018798503,104.434947198,106.275784462,96.3500164025,9.90576805939,0.02
 10/18  13:00:00,221.428633455,29.9678263059,36.2361508614,0.941631051409,37.1018798503,116.476155989,104.893386671,94.9676186111,9.90576805939,0.02
 10/18  14:00:00,221.17706439,29.99497856,35.994268774,0.905018213837,37.1018798503,116.476155989,112.427305229,93.8961519628,9.90576805939,8.62538520643
 10/18  15:00:00,220.185413664,29.9775620317,34.902361168,1.02289723748,37.1018798503,116.476155989,103.295716139,93.3699480792,9.90576805939,0.02
 10/18  16:00:00,218.860448526,29.9506072678,33.4168410097,1.2108778122,37.1018798503,116.476155989,103.021858103,93.0960900437,9.90576805939,0.02
 10/18  17:00:00,217.4839802,29.9046389484,31.8197948866,1.47849331278,37.1018798503,116.476155989,111.756464245,93.2368032588,9.90576805939,8.61389292678
 10/18  18:00:00,135.812802686,27.5837236937,25.8170801717,0.0,24.7345865669,47.5788473902,77.1675733423,72.1946893126,4.9528840297,0.02
 10/18  19:00:00,143.263682008,28.3263992559,27.8269497101,0.0,24.7345865669,47.5788473902,82.9448404802,77.9719564505,4.9528840297,0.02
 10/18  20:00:00,110.643598785,26.4166620961,18.1924144294,0.0,12.3672932834,38.6892022431,96.349588193,93.3578577752,2.97173041782,0.02
 10/18  21:00:00,87.9489503533,15.3620445578,16.2055862927,0.0,12.3672932834,27.0668015668,60.4002715461,57.4085411283,2.97173041782,0.02
 10/18  22:00:00,77.1809888457,22.0138850801,15.3839915136,0.0,4.12243109448,15.9888894789,93.2782784195,90.2865480017,2.97173041782,0.02
 10/18  23:00:00,77.1176252642,18.5447573422,15.7600445887,0.0836852626561,4.12243109448,15.9888894789,76.0755132816,73.0837828638,2.97173041782,0.02
 10/18  24:00:00,87.6400751701,22.9475343582,17.4942915596,0.395160039231,4.12243109448,15.9888894789,95.9334521033,92.9417216855,2.97173041782,0.02
 10/19  01:00:00,74.0769305485,17.6111080641,10.7608139702,0.0,4.12243109448,15.9888894789,78.5292516575,75.5375212397,2.97173041782,0.02
 10/19  02:00:00,88.3031249654,23.0748501688,16.6599105322,0.95978789599,4.12243109448,15.9888894789,99.1367163472,96.1449859294,2.97173041782,0.02
 10/19  03:00:00,78.5943210601,18.6720731528,13.7247008758,1.49764260438,4.12243109448,15.9888894789,80.6715388424,77.6798084246,2.97173041782,0.02
 10/19  04:00:00,115.009489037,28.0010366287,19.6192279526,1.87691892363,12.3672932834,24.9413748627,112.880151211,107.907267181,4.9528840297,0.02
 10/19  05:00:00,137.619415335,28.1761170891,24.5135467605,20.5556455849,12.3672932834,24.9413748627,181.320809789,176.34792576,4.9528840297,0.02
 10/19  06:00:00,186.562639768,29.1135724493,18.0620007038,19.2627516509,24.7345865669,70.7195625826,147.589894331,137.664126272,9.90576805939,0.02
 10/19  07:00:00,200.63693815,29.2717207112,19.416557991,13.3271094238,37.1018798503,92.3937384068,128.070829096,118.145061036,9.90576805939,0.02
 10/19  08:00:00,208.519372758,29.3496276472,22.657318964,10.3099445874,37.1018798503,104.434947198,129.518083512,110.992964081,9.90576805939,8.6193513715
 10/19  09:00:00,221.02547761,29.4058543023,24.8340033863,8.56116988048,37.1018798503,116.476155989,116.85740883,106.93164077,9.90576805939,0.02
 10/19  10:00:00,222.392155626,29.4640404545,26.299884394,6.69121700112,37.1018798503,116.476155989,112.993926161,103.068158102,9.90576805939,0.02
 10/19  11:00:00,224.571942071,29.5114205992,26.6272954968,5.62106487947,37.1018798503,116.476155989,118.748791451,100.216298491,9.90576805939,8.62672490062
 10/19  12:00:00,212.888056777,29.572074714,26.9165055494,4.57858784647,37.1018798503,104.434947198,108.045217681,98.1194496214,9.90576805939,0.02
 10/19  13:00:00,224.993511019,29.6829858929,29.5654247041,3.59939734867,37.1018798503,116.476155989,113.544770168,95.0122625543,9.90576805939,8.62673955471
 10/19  14:00:00,226.169597193,29.7577692166,29.661435056,2.69722591578,37.1018798503,116.476155989,102.956863897,93.0310958377,9.90576805939,0.02
 10/19  15:00:00,227.329878772,29.7904615968,29.5773674624,2.30468544233,37.1018798503,116.476155989,102.043453749,92.1176856899,9.90576805939,0.02
 10/19  16:00:00,230.152823049,29.8067572464,28.7922981375,2.1855244541,37.1018798503,116.476155989,109.760983132,91.2343173413,9.90576805939,8.6208977315
 10/19  17:00:00,231.018567365,29.7721581242,27.1703404348,2.33224206029,37.1018798503,116.476155989,101.420242359,91.4944742996,9.90576805939,0.02
 10/19  18:00:00,154.044829146,27.6898202026,23.7464459519,0.0,24.7345865669,47.5788473902,76.1737740142,71.2008899845,4.9528840297,0.02
 10/19  19:00:00,160.086218691,28.1142062381,24.0802065116,0.0,24.7345865669,47.5788473902,82.3974674966,77.4245834669,4.9528840297,0.02
 10/19  20:00:00,133.047544319,26.8410481316,17.6464917552,0.0,12.3672932834,38.6892022431,96.0249934147,93.0332629969,2.97173041782,0.02
 10/19  21:00:00,111.329299968,21.5259323802,17.4800579988,0.073070715515,12.3672932834,27.0668015668,81.9130986079,78.9213681901,2.97173041782,0.02
 10/19  22:00:00,78.2849537705,17.6111080641,10.2822167163,0.0,4.12243109448,15.9888894789,74.6210320172,71.6293015994,2.97173041782,0.02
 10/19  23:00:00,94.5719886074,22.9475343582,15.9763316873,0.527452763581,4.12243109448,15.9888894789,95.122847225,92.1311168071,2.97173041782,0.02
 10/19  24:00:00,83.0964765882,18.6720731528,13.0446786562,1.3538697894,4.12243109448,15.9888894789,78.3539454821,75.3622150643,2.97173041782,0.02
 10/20  01:00:00,89.0622283522,22.5231483227,12.5086054226,0.933078597875,4.12243109448,15.9888894789,99.0279448343,96.0362144165,2.97173041782,0.02
 10/20  02:00:00,86.2267520628,19.3086522061,13.2868670536,4.29623778156,4.12243109448,15.9888894789,80.3665871373,77.3748567194,2.97173041782,0.02
 10/20  03:00:00,101.117722726,24.1358152576,15.5366277375,7.38726166617,4.12243109448,15.9888894789,101.828133703,98.8364032847,2.97173041782,0.02
 10/20  04:00:00,122.643705693,28.1142062381,15.4158732385,5.38234627847,12.3672932834,24.9413748627,114.539751799,109.566867769,4.9528840297,0.02
 10/20  05:00:00,158.261105317,28.5831210435,21.4616686112,34.4883334573,12.3672932834,24.9413748627,183.228607735,178.255723705,4.9528840297,0.02
 10/20  06:00:00,200.648112594,29.0550040853,12.8735517246,27.1226789928,24.7345865669,70.7195625826,167.152839369,157.22707131,9.90576805939,0.02
 10/20  07:00:00,212.335664758,29.144565658,13.6629649202,19.9688688484,37.1018798503,92.3937384068,153.88437312,135.372282849,9.90576805939,8.60632221132
 10/20  08:00:00,217.168342497,29.2108080167,17.3102309873,15.573860912,37.1018798503,104.434947198,126.361499994,116.435731934,9.90576805939,0.02
 10/20  09:00:00,230.830266427,29.2826756232,23.2087527235,11.055291908,37.1018798503,116.476155989,116.382682155,106.456914095,9.90576805939,0.02
 10/20  10:00:00,235.275882496,29.370543432,27.5429850451,7.71354073574,37.1018798503,116.476155989,119.02546216,100.494112142,9.90576805939,8.62558195864
 10/20  11:00:00,240.441750537,29.4839337251,30.4487846559,5.91526460239,37.1018798503,116.476155989,105.353749208,95.4279811485,9.90576805939,0.02
 10/20  12:00:00,232.06698854,29.6790860638,33.1041004827,4.47832686192,37.1018798503,104.434947198,101.740123496,91.8143554365,9.90576805939,0.02
 10/20  13:00:00,244.213896287,29.9139208691,35.348305477,3.29013839066,37.1018798503,116.476155989,107.603004842,89.0703974663,9.90576805939,8.62683931647
 10/20  14:00:00,244.46075769,30.0994983267,36.9448215454,2.13796016694,37.1018798503,116.476155989,96.8226459501,86.8968778907,9.90576805939,0.02
 10/20  15:00:00,244.901737115,30.1978842977,38.3873433214,1.4499821026,37.1018798503,116.476155989,95.3550314725,85.4292634131,9.90576805939,0.02
 10/20  16:00:00,245.885625772,30.1758543865,38.148472368,1.18230160725,37.1018798503,116.476155989,103.681810312,85.1550626706,9.90576805939,8.62097958233
 10/20  17:00:00,245.045444431,30.0498664158,36.0006488537,1.15988324829,37.1018798503,116.476155989,96.1808908804,86.255122821,9.90576805939,0.02
 10/20  18:00:00,156.346060821,27.4776271849,24.9161180835,0.0,24.7345865669,47.5788473902,73.0442151468,68.0713311171,4.9528840297,0.02
 10/20  19:00:00,155.323318288,28.3263992559,23.882700478,0.0,24.7345865669,47.5788473902,80.9511530359,75.9782690062,4.9528840297,0.02
 10/20  20:00:00,123.56925528,26.4166620961,13.9494939451,0.0,12.3672932834,38.6892022431,95.6818360789,92.6901056611,2.97173041782,0.02
 10/20  21:00:00,108.204724992,21.5259323802,16.1279690758,0.0,12.3672932834,27.0668015668,81.9189090492,78.9271786313,2.97173041782,0.02
 10/20  22:00:00,77.7982842831,17.6111080641,9.14095148323,0.0,4.12243109448,15.9888894789,74.5217361424,71.5300057246,2.97173041782,0.02
 10/20  23:00:00,90.96632759,23.0748501688,14.7263384464,0.392926602459,4.12243109448,15.9888894789,95.9475141684,92.9557837506,2.97173041782,0.02
 10/20  24:00:00,72.8998704567,17.6111080641,7.94639943492,0.0,4.12243109448,15.9888894789,78.3426113892,75.3508809713,2.97173041782,0.02
 10/21  01:00:00,89.5276339518,23.2021659795,14.0989461962,1.485878469,4.12243109448,15.9888894789,99.7417255235,96.7499951057,2.97173041782,0.02
 10/21  02:00:00,83.9299090622,19.5208452238,13.8716142551,4.06205896418,4.12243109448,15.9888894789,80.7409544415,77.7492240237,2.97173041782,0.02
 10/21  03:00:00,94.3212852401,23.7114292221,14.6054947919,5.28777842996,4.12243109448,15.9888894789,101.043885402,98.0521549841,2.97173041782,0.02
 10/21  04:00:00,108.167813415,28.5385922736,17.1216583188,8.38260053258,4.12243109448,16.0517297156,129.193020024,117.619549005,2.97173041782,8.6017406016
 10/21  05:00:00,106.05089015,28.1142062381,15.6176116538,8.13356440128,4.12243109448,16.0517297156,122.407331613,119.415601195,2.97173041782,0.02
 10/21  06:00:00,132.256135399,28.9629783091,10.7738307687,13.9504905398,4.12243109448,39.6058045677,122.09404438,119.102313962,2.97173041782,0.02
 10/21  07:00:00,193.029395653,28.9709687519,16.9099113112,46.7892297433,12.3672932834,65.3531420225,169.245583688,164.272699659,4.9528840297,0.02
 10/21  08:00:00,186.797372466,28.9698319444,23.3377182738,35.6165397662,12.3672932834,68.2430321324,155.147177054,150.174293024,4.9528840297,0.02
 10/21  09:00:00,209.801383241,28.9961625867,30.5897615899,23.8496689961,16.4897243779,93.1370602926,141.669683439,133.725068991,7.92461444751,0.02
 10/21  10:00:00,210.174042224,28.9979246601,38.6523441729,17.8578551073,16.4897243779,93.1370602926,134.204658883,126.260044435,7.92461444751,0.02
 10/21  11:00:00,211.491066657,28.9976568182,45.0429573303,13.2494153439,16.4897243779,93.1370602926,129.293932381,121.349317933,7.92461444751,0.02
 10/21  12:00:00,204.907051752,29.0121824637,50.4079964434,10.0365382157,16.4897243779,83.9857416113,125.589214593,117.644600146,7.92461444751,0.02
 10/21  13:00:00,207.622956729,29.0417108163,54.9915356243,7.88033329767,16.4897243779,83.9857416113,122.642271742,114.697657294,7.92461444751,0.02
 10/21  14:00:00,209.23544848,29.0866402205,58.456378996,6.02220377017,16.4897243779,83.9857416113,128.984396145,112.451233808,7.92461444751,8.60854788862
 10/21  15:00:00,184.751885597,28.9629783091,56.1718792051,0.0,12.3672932834,70.6512738906,60.2825914913,55.3097074616,4.9528840297,0.02
 10/21  16:00:00,185.211946765,28.9629783091,54.9746892406,0.0,12.3672932834,70.6512738906,59.3346362828,54.3617522531,4.9528840297,0.02
 10/21  17:00:00,168.777717343,28.9629783091,50.1598378795,0.0,12.3672932834,58.1284167478,64.5620711637,59.589187134,4.9528840297,0.02
 10/21  18:00:00,126.677900279,26.4166620961,30.6896265137,0.0,12.3672932834,24.9413748627,88.9018328481,83.9289488184,4.9528840297,0.02
 10/21  19:00:00,121.146380688,26.4166620961,27.4448665514,0.0,12.3672932834,24.9413748627,97.3376369384,92.3647529087,4.9528840297,0.02
 10/21  20:00:00,88.5751759476,26.4166620961,25.5823260213,0.0,4.12243109448,16.0517297156,108.102970989,105.111240571,2.97173041782,0.02
 10/21  21:00:00,61.7325570813,13.2083310481,13.6191428663,0.0,4.12243109448,15.9888894789,58.56205057,55.5703201522,2.97173041782,0.02
 10/21  22:00:00,62.2193783585,13.2083310481,14.2247831175,0.0,4.12243109448,15.9888894789,58.7887491356,55.7970187178,2.97173041782,0.02
 10/21  23:00:00,71.7337330217,17.6111080641,19.0870151421,0.0,4.12243109448,15.9888894789,77.7956558196,74.8039254017,2.97173041782,0.02
 10/21  24:00:00,76.7230749704,18.6720731528,23.3073054151,0.0,4.12243109448,15.9888894789,79.5134704882,76.5217400704,2.97173041782,0.02
 10/22  01:00:00,67.9153144507,16.7305526609,18.5956090681,0.0,2.06121554724,15.9888894789,74.9626681164,71.9709376986,2.97173041782,0.02
 10/22  02:00:00,76.7790004581,18.8842661706,25.2587098055,0.0235033064713,2.06121554724,15.9888894789,82.6542869012,79.6625564834,2.97173041782,0.02
 10/22  03:00:00,70.1187070515,17.6111080641,19.8950777695,0.0,2.06121554724,15.9888894789,82.5564190266,79.5646886088,2.97173041782,0.02
 10/22  04:00:00,84.9402507201,23.2870431866,28.7492100747,0.174634126694,2.06121554724,15.9888894789,103.085762545,100.094032127,2.97173041782,0.02
 10/22  05:00:00,68.5236391931,17.6111080641,18.3000098191,0.0,2.06121554724,15.9888894789,83.2761530093,80.2844225915,2.97173041782,0.02
 10/22  06:00:00,81.6609052423,22.96875366,25.7338482494,0.228939904432,2.06121554724,15.9888894789,104.835360471,101.843630053,2.97173041782,0.02
