Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/22  07:00:00,61.7160040008,18.6720731528,21.8657290962,0.311513674516,2.06121554724,15.9888894789,85.4239215888,82.432191171,2.97173041782,0.02
 10/22  08:00:00,97.7395395783,23.1455811748,27.965219602,0.185822266286,4.12243109448,41.7362269337,100.755294041,95.7824100111,4.9528840297,0.02
 10/22  09:00:00,94.1613452167,19.3086522061,28.4189590393,0.101955258288,4.12243109448,41.7362269337,87.4501686534,73.8955331964,4.9528840297,8.60175142729
 10/22  10:00:00,108.785577566,23.3931396955,38.8372845785,0.0344438699614,4.12243109448,41.7362269337,94.0075960297,89.034712,4.9528840297,0.02
 10/22  11:00:00,99.6220089849,18.9691433777,34.2348950097,0.0228526724052,4.12243109448,41.7362269337,74.5633672729,69.5904832432,4.9528840297,0.02
 10/22  12:00:00,114.531580759,23.7114292221,44.1531105458,0.00663586177091,4.12243109448,41.7362269337,91.1428846965,86.1700006668,4.9528840297,0.02
 10/22  13:00:00,103.288864601,19.3086522061,37.5492200481,0.0,4.12243109448,41.7362269337,74.1021862186,69.1293021889,4.9528840297,0.02
 10/22  14:00:00,113.583241875,23.2870431866,43.6405438249,0.0,4.12243109448,41.7362269337,90.5204437038,85.5475596741,4.9528840297,0.02
 10/22  15:00:00,101.608439596,18.9691433777,36.1847235542,0.0,4.12243109448,41.7362269337,72.9934581112,68.0205740815,4.9528840297,0.02
 10/22  16:00:00,98.4218963562,23.7114292221,44.8546526633,0.0,4.12243109448,24.8785346261,90.8154230455,85.8425390158,4.9528840297,0.02
 10/22  17:00:00,62.5553349497,16.2743832932,27.8101673455,0.0,2.06121554724,15.9888894789,71.8229884157,68.8312579979,2.97173041782,0.02
 10/22  18:00:00,78.9394138314,18.7940613278,29.8703138462,0.0,2.06121554724,15.9888894789,85.6656547269,82.6739243091,2.97173041782,0.02
 10/22  19:00:00,74.200344855,18.0354940996,23.4916499556,0.0,2.06121554724,15.9888894789,82.444128843,79.4523984252,2.97173041782,0.02
 10/22  20:00:00,63.9536325611,13.261424923,18.2198970301,0.0,2.06121554724,15.9888894789,58.7408686578,55.74913824,2.97173041782,0.02
 10/22  21:00:00,60.3797857317,11.8557146111,16.0533689712,0.0334441668872,2.06121554724,15.9888894789,54.905668627,51.9139382092,2.97173041782,0.02
 10/22  22:00:00,72.7226803089,18.0354940996,22.0561516709,0.0185134516505,2.06121554724,15.9888894789,82.903016837,79.9112864192,2.97173041782,0.02
 10/22  23:00:00,76.9904076205,18.8842661706,25.3761475637,0.117472794574,2.06121554724,15.9888894789,82.9196467225,79.9279163047,2.97173041782,0.02
 10/22  24:00:00,68.8309495143,16.2743832932,19.9109482876,0.0798336603801,2.06121554724,15.9888894789,77.1195694952,74.1278390774,2.97173041782,0.02
 10/23  01:00:00,85.3850479058,22.8626571511,27.5818196404,0.149992300335,4.12243109448,15.9888894789,105.686560095,102.694829677,2.97173041782,0.02
 10/23  02:00:00,77.726214592,18.8842661706,23.8164144045,0.351797254993,4.12243109448,15.9888894789,84.4619503665,81.4702199486,2.97173041782,0.02
 10/23  03:00:00,86.3174994437,23.2870431866,27.6967396758,0.543137728909,4.12243109448,15.9888894789,105.474199384,102.482468966,2.97173041782,0.02
 10/23  04:00:00,110.928485959,27.6190891967,30.9627692587,0.241858984324,12.3672932834,24.9413748627,119.33229877,114.35941474,4.9528840297,0.02
 10/23  05:00:00,142.513797669,28.5716502972,37.5938904008,24.2434884235,12.3672932834,24.9413748627,189.266893339,184.29400931,4.9528840297,0.02
 10/23  06:00:00,189.892579205,29.04325025,34.8195241144,15.7795552592,24.7345865669,70.7195625826,154.307309176,144.381541117,9.90576805939,0.02
 10/23  07:00:00,207.362860906,29.0863272885,36.028413611,9.70146184301,37.1018798503,92.3937384068,133.221719516,123.295951456,9.90576805939,0.02
 10/23  08:00:00,219.691991914,29.1364901457,42.2589430774,6.05586536232,37.1018798503,104.434947198,132.814925306,114.291220614,9.90576805939,8.6179366326
 10/23  09:00:00,239.694601193,29.2924764981,52.3438710433,3.77603219675,37.1018798503,116.476155989,117.020334591,107.094566531,9.90576805939,0.02
 10/23  10:00:00,247.156647819,29.6008660324,61.0267235093,2.24621219109,37.1018798503,116.476155989,110.609096219,100.68332816,9.90576805939,0.02
 10/23  11:00:00,251.967394305,29.9608515238,66.5671992486,1.15629394359,37.1018798503,116.476155989,114.124845265,95.5918449642,9.90576805939,8.62723224106
 10/23  12:00:00,245.120930282,30.3699595943,71.7716605833,0.738050390033,37.1018798503,104.434947198,101.536771052,91.6110029928,9.90576805939,0.02
 10/23  13:00:00,262.393432282,30.7329748761,77.0337575468,0.343636941955,37.1018798503,116.476155989,98.2133924669,88.2876244075,9.90576805939,0.02
 10/23  14:00:00,263.517306601,31.046123026,78.1115305279,0.0768306989379,37.1018798503,116.476155989,104.48024386,85.9485089338,9.90576805939,8.62596686703
 10/23  15:00:00,264.223681686,31.4650253265,78.4760268121,0.0,37.1018798503,116.476155989,93.4949212448,83.5691531854,9.90576805939,0.02
 10/23  16:00:00,262.554875962,31.5166888698,76.7560324494,0.0,37.1018798503,116.476155989,93.2634303761,83.3376623167,9.90576805939,0.02
 10/23  17:00:00,258.170769951,31.2873379898,72.6023765253,0.0,37.1018798503,116.476155989,103.151038774,84.6309374802,9.90576805939,8.61433323445
 10/23  18:00:00,163.578687385,28.1990834452,50.6184311811,0.0,24.7345865669,47.5788473902,69.7508342427,64.777950213,4.9528840297,0.02
 10/23  19:00:00,159.09582196,28.1142062381,43.8712738964,0.0,24.7345865669,47.5788473902,76.5647675703,71.5918835406,4.9528840297,0.02
 10/23  20:00:00,135.566431359,27.9020132204,41.811010788,0.0,12.3672932834,38.6892022431,91.2719187078,88.2801882899,2.97173041782,0.02
 10/23  21:00:00,93.7093999765,15.3620445578,24.4438865241,0.0,12.3672932834,27.0668015668,54.6903529644,51.6986225465,2.97173041782,0.02
 10/23  22:00:00,81.917222883,20.2209909415,26.9757582345,0.0,4.12243109448,15.9888894789,82.439466684,79.4477362661,2.97173041782,0.02
 10/23  23:00:00,62.1359799439,12.5824072662,15.0200462618,0.0,4.12243109448,15.9888894789,57.0040742907,54.0123438729,2.97173041782,0.02
 10/23  24:00:00,79.9964529654,20.2209909415,25.0549882735,0.0,4.12243109448,15.9888894789,88.5015695547,85.5098391369,2.97173041782,0.02
 10/24  01:00:00,61.4376772801,12.3277756448,14.5763750863,0.0,4.12243109448,15.9888894789,58.0452377763,55.0535073585,2.97173041782,0.02
 10/24  02:00:00,84.561444112,20.5604997699,29.280470452,0.0,4.12243109448,15.9888894789,90.6730680163,87.6813375985,2.97173041782,0.02
 10/24  03:00:00,61.9328878732,12.3277756448,15.0715856159,0.0,4.12243109448,15.9888894789,56.8604981401,53.8687677223,2.97173041782,0.02
 10/24  04:00:00,119.627934681,28.2415220488,39.2816437887,0.0,12.3672932834,24.9413748627,109.3091535,104.336269471,4.9528840297,0.02
 10/24  05:00:00,127.461769891,28.1993254258,39.3688341065,7.78884147676,12.3672932834,24.9413748627,175.996589152,171.023705122,4.9528840297,0.02
 10/24  06:00:00,182.771309008,29.1582939422,37.9546361821,5.4081289567,24.7345865669,70.7195625826,142.769269159,132.843501099,9.90576805939,0.02
 10/24  07:00:00,204.444384156,29.407533823,39.7257661434,2.76441910341,37.1018798503,92.3937384068,131.927296058,113.414745858,9.90576805939,8.60678214116
 10/24  08:00:00,219.831416197,29.5382392607,46.7004265849,1.35210562093,37.1018798503,104.434947198,115.491987765,105.566219705,9.90576805939,0.02
 10/24  09:00:00,241.366729693,29.8735321567,56.5925158494,0.618435593296,37.1018798503,116.476155989,109.042878478,99.1171104188,9.90576805939,0.02
 10/24  10:00:00,248.306435912,30.3688404624,63.2941383804,0.360569974927,37.1018798503,116.476155989,103.059842983,93.1340749238,9.90576805939,0.02
 10/24  11:00:00,253.210622385,30.8749443594,67.8428720659,0.209802973042,37.1018798503,116.476155989,106.917951499,88.3849059751,9.90576805939,8.62727746482
 10/24  12:00:00,245.2968541,31.3690019662,71.5789059617,0.107652362237,37.1018798503,104.434947198,94.8939604602,84.9681924008,9.90576805939,0.02
 10/24  13:00:00,262.387759736,31.9312671711,76.1570539318,0.0163628207034,37.1018798503,116.476155989,100.568884888,82.0358391416,9.90576805939,8.62727768655
 10/24  14:00:00,265.503243193,32.4237404726,78.7967014364,0.0,37.1018798503,116.476155989,89.6410822793,79.7153142199,9.90576805939,0.02
 10/24  15:00:00,264.540787848,32.7077733431,77.5503458453,0.0,37.1018798503,116.476155989,88.1567723317,78.2310042723,9.90576805939,0.02
 10/24  16:00:00,262.489578622,32.6756407806,75.5317964743,0.0,37.1018798503,116.476155989,96.6766543715,78.1496030419,9.90576805939,8.6212832702
 10/24  17:00:00,257.921309297,32.2807680575,71.3595051156,0.0,37.1018798503,116.476155989,90.0185142751,80.0927462157,9.90576805939,0.02
 10/24  18:00:00,163.036866062,28.1990834452,50.0766031158,0.0,24.7345865669,47.5788473902,67.7283423306,62.7554583009,4.9528840297,0.02
 10/24  19:00:00,158.235078569,28.1142062381,43.0105218429,0.0,24.7345865669,47.5788473902,74.3496018149,69.3767177852,4.9528840297,0.02
 10/24  20:00:00,134.643556622,28.1142062381,40.6759336078,0.0,12.3672932834,38.6892022431,89.0187175716,86.0269871537,2.97173041782,0.02
 10/24  21:00:00,93.4327609903,15.3620445578,24.1672421416,0.0,12.3672932834,27.0668015668,53.9391604448,50.947430027,2.97173041782,0.02
 10/24  22:00:00,82.4102401516,20.2209909415,27.4687749592,0.0,4.12243109448,15.9888894789,81.0657664587,78.0740360409,2.97173041782,0.02
 10/24  23:00:00,62.2878999141,12.5824072662,15.1719656873,0.0,4.12243109448,15.9888894789,55.9430880657,52.9513576478,2.97173041782,0.02
 10/24  24:00:00,79.1467538944,20.2209909415,24.205288657,0.0,4.12243109448,15.9888894789,87.7297608887,84.7380304708,2.97173041782,0.02
 10/25  01:00:00,59.3164150957,12.3277756448,12.4551123561,0.0,4.12243109448,15.9888894789,57.9846027001,54.9928722823,2.97173041782,0.02
 10/25  02:00:00,83.3451728404,23.0324115653,25.5221815966,0.0,4.12243109448,15.9888894789,100.771502596,97.7797721779,2.97173041782,0.02
 10/25  03:00:00,67.8582248079,17.6111080641,15.5733791007,0.0,4.12243109448,15.9888894789,78.0298182582,75.0380878404,2.97173041782,0.02
 10/25  04:00:00,109.591643107,28.3122530547,29.1746206867,0.0,12.3672932834,24.9413748627,117.6300811,104.075451857,4.9528840297,8.60174521374
 10/25  05:00:00,121.005134735,28.2075173732,30.9416914257,9.75115666049,12.3672932834,24.9413748627,177.846815852,172.873931823,4.9528840297,0.02
 10/25  06:00:00,174.405640046,29.1736984173,26.8051279564,8.17656348413,24.7345865669,70.7195625826,144.515860533,134.590092474,9.90576805939,0.02
 10/25  07:00:00,195.006575756,29.4173246333,28.1893597218,4.85323602463,37.1018798503,92.3937384068,124.975296591,115.049528532,9.90576805939,0.02
 10/25  08:00:00,209.97142036,29.5296856407,35.7403287171,2.46075486467,37.1018798503,104.434947198,116.704253027,106.778484968,9.90576805939,0.02
 10/25  09:00:00,233.981751284,29.7941767483,48.7343402584,1.17095240585,37.1018798503,116.476155989,109.764537194,99.8387691346,9.90576805939,0.02
 10/25  10:00:00,242.340541081,30.2793418608,57.1319477975,0.646378061574,37.1018798503,116.476155989,111.9342293,93.4022708915,9.90576805939,8.62619034883
 10/25  11:00:00,245.816017508,30.7351738529,60.3252941537,0.472542176575,37.1018798503,116.476155989,98.7338848755,88.8081168161,9.90576805939,0.02
 10/25  12:00:00,237.010770312,31.0687234236,63.4646105391,0.236102296287,37.1018798503,104.434947198,96.1914310266,86.2656629672,9.90576805939,0.02
 10/25  13:00:00,253.43015567,31.4203047192,67.6171947886,0.109626504168,37.1018798503,116.476155989,102.229913251,83.6966934668,9.90576805939,8.62745172531
 10/25  14:00:00,256.213955364,31.9090033799,70.0081822973,0.0139328605276,37.1018798503,116.476155989,91.1621911651,81.2364231057,9.90576805939,0.02
 10/25  15:00:00,257.126064059,32.2782108197,70.5651498765,0.0,37.1018798503,116.476155989,97.799993213,79.2701483585,9.90576805939,8.62407679511
 10/25  16:00:00,255.942828789,32.3413565265,69.3193823037,0.0,37.1018798503,116.476155989,88.6898272958,78.7640592364,9.90576805939,0.02
 10/25  17:00:00,252.117048202,32.0564374564,65.7795561081,0.0,37.1018798503,116.476155989,90.0567487176,80.1309806582,9.90576805939,0.02
 10/25  18:00:00,156.667133792,28.1990834452,43.7068607182,0.0,24.7345865669,47.5788473902,68.037596302,63.0647122723,4.9528840297,0.02
 10/25  19:00:00,151.639634678,28.1142062381,36.4150674923,0.0,24.7345865669,47.5788473902,75.2154488472,70.2425648175,4.9528840297,0.02
 10/25  20:00:00,125.954168433,27.6898202026,32.4109208101,0.0,12.3672932834,38.6892022431,90.1342623139,87.1425318961,2.97173041782,0.02
 10/25  21:00:00,88.3369385073,15.2771673507,19.1562908922,0.0,12.3672932834,27.0668015668,54.7718179646,51.7800875468,2.97173041782,0.02
 10/25  22:00:00,76.5082324624,20.2209909415,21.5667666965,0.0,4.12243109448,15.9888894789,90.9756525793,79.4021601529,2.97173041782,8.60176200854
 10/25  23:00:00,62.810082897,14.9694418545,12.8836916505,0.0,4.12243109448,15.9888894789,68.4775450702,65.4858146524,2.97173041782,0.02
 10/25  24:00:00,80.2135329365,23.2021659795,21.9575910019,0.0,4.12243109448,15.9888894789,95.1124762985,92.1207458807,2.97173041782,0.02
 10/26  01:00:00,65.8561405838,17.6111080641,13.0006294312,0.0,4.12243109448,15.9888894789,77.432850044,74.4411196262,2.97173041782,0.02
 10/26  02:00:00,75.7900873579,22.6504641333,18.0028327014,0.0,4.12243109448,15.9888894789,97.6808001232,94.6890697054,2.97173041782,0.02
 10/26  03:00:00,67.1833906224,18.0354940996,13.7072697788,0.00319573084807,4.12243109448,15.9888894789,79.347390459,76.3556600412,2.97173041782,0.02
 10/26  04:00:00,104.001880989,28.1707910429,23.6149638149,0.111356894817,12.3672932834,24.9413748627,111.082740976,106.109856946,4.9528840297,0.02
 10/26  05:00:00,120.119894174,28.2029317771,26.3681088235,13.4440843953,12.3672932834,24.9413748627,179.771345719,174.798461689,4.9528840297,0.02
 10/26  06:00:00,171.832969263,29.1517105453,20.1499055636,12.2086007131,24.7345865669,70.7195625826,146.222135616,136.296367556,9.90576805939,0.02
 10/26  07:00:00,191.862906117,29.3750645931,22.0922424257,7.84894043472,37.1018798503,92.3937384068,126.500632502,116.574864443,9.90576805939,0.02
 10/26  08:00:00,207.991395195,29.4724952734,31.8069034958,4.47131465819,37.1018798503,104.434947198,117.874837106,107.949069046,9.90576805939,0.02
 10/26  09:00:00,233.19028798,29.6774060385,46.7139646874,2.51659646165,37.1018798503,116.476155989,119.319211429,100.790993655,9.90576805939,8.62244971489
 10/26  10:00:00,242.518636885,30.1307534935,56.8003076674,1.30475802676,37.1018798503,116.476155989,104.138762847,94.2129947877,9.90576805939,0.02
 10/26  11:00:00,247.832334158,30.6003511995,62.2254405552,0.723489392861,37.1018798503,116.476155989,99.1509752642,89.2252072048,9.90576805939,0.02
 10/26  12:00:00,240.197792342,31.0947816124,66.4211915136,0.44047970631,37.1018798503,104.434947198,104.087808798,85.5582224285,9.90576805939,8.6238183097
 10/26  13:00:00,255.885235312,31.565006417,69.8436170445,0.193602751233,37.1018798503,116.476155989,92.2767498484,82.350981789,9.90576805939,0.02
 10/26  14:00:00,259.107423478,32.0453953091,72.720057709,0.0590855270963,37.1018798503,116.476155989,89.7774883693,79.8517203099,9.90576805939,0.02
 10/26  15:00:00,259.917750634,32.4377874395,73.1973060212,0.0,37.1018798503,116.476155989,96.7248935688,78.1941904842,9.90576805939,8.62493502524
 10/26  16:00:00,258.260468769,32.4927640707,71.4855946597,0.0,37.1018798503,116.476155989,87.7890482691,77.8632802097,9.90576805939,0.02
 10/26  17:00:00,250.5806764,32.1142232291,64.1853729904,0.0,37.1018798503,116.476155989,89.6673181587,79.7415500993,9.90576805939,0.02
 10/26  18:00:00,155.587046381,28.1990834452,42.6267617495,0.0,24.7345865669,47.5788473902,68.2123343244,63.2394502948,4.9528840297,0.02
 10/26  19:00:00,151.773961,28.1142062381,36.5493833788,0.0,24.7345865669,47.5788473902,83.978590343,70.4185333747,4.9528840297,8.60717293863
 10/26  20:00:00,127.942335135,27.9020132204,34.1869060626,0.0,12.3672932834,38.6892022431,90.1522870136,87.1605565958,2.97173041782,0.02
 10/26  21:00:00,88.1335837898,15.1074129365,19.1227038202,0.0,12.3672932834,27.0668015668,54.6470283933,51.6552979755,2.97173041782,0.02
 10/26  22:00:00,77.4193879616,20.2209909415,22.4779236403,0.0,4.12243109448,15.9888894789,82.1973621228,79.205631705,2.97173041782,0.02
 10/26  23:00:00,58.146316738,12.3277756448,11.2850150248,0.0,4.12243109448,15.9888894789,56.6554195499,53.663689132,2.97173041782,0.02
 10/26  24:00:00,81.5580300404,23.0748501688,23.5447101492,0.0,4.12243109448,15.9888894789,98.8943450017,95.9026145839,2.97173041782,0.02
 10/27  01:00:00,66.9761905058,17.6111080641,14.4850475366,0.0,4.12243109448,15.9888894789,76.8360883655,73.8443579477,2.97173041782,0.02
 10/27  02:00:00,80.0984379011,23.2021659795,21.9598045702,0.0,4.12243109448,15.9888894789,97.3329664895,94.3412360717,2.97173041782,0.02
 10/27  03:00:00,65.9890406602,17.6111080641,13.3453219478,0.0,4.12243109448,15.9888894789,79.1772322941,76.1855018762,2.97173041782,0.02
 10/27  04:00:00,106.910385764,28.3122530547,26.4070004917,0.0863638096176,12.3672932834,24.9413748627,110.390233924,105.417349894,4.9528840297,0.02
 10/27  05:00:00,121.555436788,28.2047425654,28.4820203015,12.7639054886,12.3672932834,24.9413748627,178.984876948,174.011992919,4.9528840297,0.02
 10/27  06:00:00,174.30631222,29.1656586714,23.6714183727,11.2189857127,24.7345865669,70.7195625826,145.444000112,135.518232052,9.90576805939,0.02
 10/27  07:00:00,194.389519669,29.3959676071,25.3692402653,7.07765609855,37.1018798503,92.3937384068,125.763052432,115.837284373,9.90576805939,0.02
 10/27  08:00:00,208.995052024,29.4968251415,33.3147524957,3.9427635083,37.1018798503,104.434947198,117.157029565,107.231261505,9.90576805939,0.02
 10/27  09:00:00,232.600510887,29.7344894128,46.3365333565,2.24720760065,37.1018798503,116.476155989,118.651141568,100.122775062,9.90576805939,8.62259844627
 10/27  10:00:00,242.242830345,30.2169002076,56.5979564969,1.14513684547,37.1018798503,116.476155989,103.549246724,93.6234786646,9.90576805939,0.02
 10/27  11:00:00,248.512376085,30.707521564,62.843729642,0.678021020073,37.1018798503,116.476155989,107.183004406,88.6496328099,9.90576805939,8.6276035368
 10/27  12:00:00,242.460151455,31.2240139201,68.6049853335,0.389872646783,37.1018798503,104.434947198,94.8760796002,84.9503115408,9.90576805939,0.02
 10/27  13:00:00,258.492493671,31.7157328533,72.3275350581,0.166171339306,37.1018798503,116.476155989,91.6408013004,81.715033241,9.90576805939,0.02
 10/27  14:00:00,260.42437364,32.2243431575,73.8817538781,0.0353819224631,37.1018798503,116.476155989,97.8700310349,79.3379311871,9.90576805939,8.62633178834
 10/27  15:00:00,261.699389902,32.6025571345,74.8142022818,0.0,37.1018798503,116.476155989,87.7165856781,77.7908176187,9.90576805939,0.02
 10/27  16:00:00,259.430294699,32.6319836885,72.5161607966,0.0,37.1018798503,116.476155989,87.4451945225,77.5194264631,9.90576805939,0.02
 10/27  17:00:00,252.29173054,32.2358645802,65.7747623025,0.0,37.1018798503,116.476155989,97.9559076197,79.4357642526,9.90576805939,8.61437530768
 10/27  18:00:00,155.853598122,28.1990834452,42.8933285215,0.0,24.7345865669,47.5788473902,68.0394118773,63.0665278476,4.9528840297,0.02
 10/27  19:00:00,150.918943496,28.1142062381,35.694391039,0.0,24.7345865669,47.5788473902,75.2499105034,70.2770264737,4.9528840297,0.02
 10/27  20:00:00,126.649130933,27.9020132204,32.8937091572,0.0,12.3672932834,38.6892022431,90.114803611,87.1230731932,2.97173041782,0.02
 10/27  21:00:00,87.7002252675,15.1922901436,18.6044661253,0.0,12.3672932834,27.0668015668,54.6922734868,51.700543069,2.97173041782,0.02
 10/27  22:00:00,76.2918282353,20.2209909415,21.348710199,0.0,4.12243109448,15.9888894789,82.2984130175,79.3066825996,2.97173041782,0.02
 10/27  23:00:00,63.2420166415,14.9694418545,13.3772224156,0.0,4.12243109448,15.9888894789,68.3954421144,65.4037116966,2.97173041782,0.02
 10/27  24:00:00,80.7785994196,23.2021659795,22.5544960267,0.0,4.12243109448,15.9888894789,94.6819918799,91.6902614621,2.97173041782,0.02
 10/28  01:00:00,66.4136241005,17.6111080641,13.6125326612,0.0,4.12243109448,15.9888894789,76.96725823,73.9755278121,2.97173041782,0.02
 10/28  02:00:00,76.22414523,22.6504641333,18.4696634469,0.0,4.12243109448,15.9888894789,97.4343154103,94.4425849924,2.97173041782,0.02
 10/28  03:00:00,67.21331632,18.0354940996,13.8136780481,0.00148067120758,4.12243109448,15.9888894789,79.2472049048,76.255474487,2.97173041782,0.02
 10/28  04:00:00,82.9849671733,27.4068961789,20.5003362967,0.107473203286,4.12243109448,16.0517297156,117.217038932,114.225308514,2.97173041782,0.02
 10/28  05:00:00,80.8845006445,27.0532411494,18.638951891,0.222046072328,4.12243109448,16.0517297156,118.58904194,115.597311522,2.97173041782,0.02
 10/28  06:00:00,105.549906864,28.9629783091,15.8582259554,2.20436617569,4.12243109448,39.6058045677,100.831501885,97.8397714671,2.97173041782,0.02
 10/28  07:00:00,156.080022656,29.0043799572,20.7420934401,25.562846482,12.3672932834,65.3531420225,157.949477774,152.976593744,4.9528840297,0.02
 10/28  08:00:00,159.776762268,28.9907933421,30.1902720588,19.2833435095,12.3672932834,68.2430321324,152.169372309,147.196488279,4.9528840297,0.02
 10/28  09:00:00,197.174414708,29.0208284085,47.101892671,10.7224831514,16.4897243779,93.1370602926,147.248335582,130.71426514,7.92461444751,8.60945599523
 10/28  10:00:00,206.230377102,29.0666083291,60.1849808425,6.64951273436,16.4897243779,93.1370602926,130.734644283,122.790029835,7.92461444751,0.02
 10/28  11:00:00,211.799669102,29.1466290528,67.4413032027,4.88246307024,16.4897243779,93.1370602926,125.718900142,117.774285695,7.92461444751,0.02
 10/28  12:00:00,204.835026244,29.2805398127,70.869296292,3.50751551031,16.4897243779,83.9857416113,122.378918128,114.434303681,7.92461444751,0.02
 10/28  13:00:00,204.118697347,29.3993992387,71.3126659065,2.22894986566,16.4897243779,83.9857416113,120.031077206,112.086462758,7.92461444751,0.02
 10/28  14:00:00,204.71540121,29.5056011087,72.8682089436,1.16394965082,16.4897243779,83.9857416113,117.740549572,109.795935124,7.92461444751,0.02
 10/28  15:00:00,180.607788151,28.9629783091,67.9240594295,0.0,12.3672932834,70.6512738906,57.9342052211,52.9613211914,4.9528840297,0.02
 10/28  16:00:00,178.186890269,28.9629783091,65.503164235,0.0,12.3672932834,70.6512738906,65.1938088005,51.6321685572,4.9528840297,8.60875621363
 10/28  17:00:00,160.257397847,28.9629783091,60.0971758404,0.0,12.3672932834,58.1284167478,62.1459865271,57.1731024974,4.9528840297,0.02
 10/28  18:00:00,119.382231413,27.371530676,42.2550988701,0.0,12.3672932834,24.9413748627,87.6999647453,82.7270807156,4.9528840297,0.02
 10/28  19:00:00,118.359868477,27.6898202026,38.5652797545,0.0,12.3672932834,24.9413748627,96.5213120363,91.5484280066,4.9528840297,0.02
 10/28  20:00:00,93.1266244417,26.4166620961,31.7397011708,0.0,4.12243109448,16.0517297156,106.447150417,103.455419999,2.97173041782,0.02
 10/28  21:00:00,63.1383682767,13.2083310481,15.3731425023,0.0,4.12243109448,15.9888894789,57.6781438207,54.6864134028,2.97173041782,0.02
 10/28  22:00:00,67.6204657621,14.0571031191,19.0064679154,0.0,4.12243109448,15.9888894789,58.0864619455,55.0947315277,2.97173041782,0.02
 10/28  23:00:00,76.419910742,18.0354940996,23.7106798396,0.0,4.12243109448,15.9888894789,77.0599853031,74.0682548853,2.97173041782,0.02
 10/28  24:00:00,73.2517377472,17.6111080641,20.9369836741,0.0,4.12243109448,15.9888894789,79.6946900584,76.7029596405,2.97173041782,0.02
 10/29  01:00:00,68.1909814777,17.6111080641,17.9673520515,0.0,2.06121554724,15.9888894789,79.9148144665,76.9230840487,2.97173041782,0.02
 10/29  02:00:00,75.9021144516,22.0138850801,21.1588659219,0.0,2.06121554724,15.9888894789,100.628407583,97.6366771654,2.97173041782,0.02
 10/29  03:00:00,72.7997203374,18.8842661706,21.3029327647,0.0,2.06121554724,15.9888894789,83.1825639641,80.1908335463,2.97173041782,0.02
 10/29  04:00:00,74.2866781122,22.0138850801,19.5434295353,0.0,2.06121554724,15.9888894789,105.157852818,102.1661224,2.97173041782,0.02
 10/29  05:00:00,70.0332836552,18.6296345493,18.6627403753,0.128387274658,2.06121554724,15.9888894789,84.4603982049,81.4686677871,2.97173041782,0.02
 10/29  06:00:00,73.5188128112,22.2260780978,18.534843452,0.0285277043042,2.06121554724,15.9888894789,106.861222415,103.869491997,2.97173041782,0.02
 10/29  07:00:00,56.6978061306,18.4598801351,17.0020103789,0.36922742767,2.06121554724,15.9888894789,85.2524749035,82.2607444856,2.97173041782,0.02
 10/29  08:00:00,98.7494438243,23.7963064292,28.2638230011,0.0695826030274,4.12243109448,41.7362269337,100.424758364,95.4518743344,4.9528840297,0.02
 10/29  09:00:00,94.7448465481,18.9691433777,29.227288762,0.0208580129239,4.12243109448,41.7362269337,77.1445122146,72.1716281849,4.9528840297,0.02
 10/29  10:00:00,112.033998885,23.3719203937,41.1781497599,0.0189172311139,4.12243109448,41.7362269337,90.9722414858,85.9993574561,4.9528840297,0.02
 10/29  11:00:00,105.173724588,19.5208452238,38.5332336957,0.0226025510139,4.12243109448,41.7362269337,71.6460299713,66.6731459416,4.9528840297,0.02
 10/29  12:00:00,120.385171632,23.7117140788,48.0149822092,0.00260364187582,4.12243109448,41.7362269337,86.1861931138,81.2133090841,4.9528840297,0.02
 10/29  13:00:00,110.676966774,19.7357231882,43.5081365737,0.0,4.12243109448,41.7362269337,69.0314052271,64.0585211974,4.9528840297,0.02
 10/29  14:00:00,124.353100424,23.725107731,50.9137764378,0.0,4.12243109448,41.7362269337,84.0475590774,79.0746750477,4.9528840297,0.02
 10/29  15:00:00,118.147663949,19.7425007038,45.0899245486,0.0,4.12243109448,41.7362269337,67.3641772959,62.3912932662,4.9528840297,0.02
 10/29  16:00:00,115.140244198,23.7249433524,51.0420490387,0.0,4.12243109448,24.8785346261,83.4908845101,78.5180004804,4.9528840297,0.02
 10/29  17:00:00,80.1096891183,18.8533565188,38.828127261,0.0,2.06121554724,15.9888894789,68.0645148208,65.072784403,2.97173041782,0.02
 10/29  18:00:00,81.3199755621,20.645376977,29.9009073847,0.0,2.06121554724,15.9888894789,92.1826170323,80.6091270731,2.97173041782,8.60175954138
 10/29  19:00:00,63.7830971814,14.9694418545,16.1432564039,0.0,2.06121554724,15.9888894789,72.6488111145,69.6570806967,2.97173041782,0.02
 10/29  20:00:00,62.2168073882,14.3090253021,14.6769932713,0.0,2.06121554724,15.9888894789,69.2230712384,66.2313408206,2.97173041782,0.02
 10/29  21:00:00,75.0189253372,22.0138850801,20.0145505101,0.0,2.06121554724,15.9888894789,102.988825915,99.9970954969,2.97173041782,0.02
 10/29  22:00:00,65.7792276951,17.6111080641,15.1478312848,0.0,2.06121554724,15.9888894789,84.4138742242,81.4221438064,2.97173041782,0.02
 10/29  23:00:00,78.3151289469,23.1172887724,22.3212937157,0.0,2.06121554724,15.9888894789,106.185653562,103.193923145,2.97173041782,0.02
 10/29  24:00:00,64.882597153,17.6111080641,14.4026175552,0.0,2.06121554724,15.9888894789,86.0073463149,83.0156158971,2.97173041782,0.02
 10/30  01:00:00,80.5197996843,23.2870431866,22.2010213895,0.121159381335,4.12243109448,15.9888894789,106.871880819,103.880150401,2.97173041782,0.02
 10/30  02:00:00,68.2896927022,17.9293975907,15.372335543,0.0302613427102,4.12243109448,15.9888894789,85.995706163,83.0039757452,2.97173041782,0.02
 10/30  03:00:00,78.3699592797,22.8626571511,20.2883623945,0.309514548194,4.12243109448,15.9888894789,108.167191025,105.175460607,2.97173041782,0.02
 10/30  04:00:00,107.41412656,28.3122530547,26.483396851,0.513707675193,12.3672932834,24.9413748627,121.796418077,116.823534047,4.9528840297,0.02
 10/30  05:00:00,129.900576725,28.1418882534,28.7533687734,20.9005507256,12.3672932834,24.9413748627,191.617557935,186.644673905,4.9528840297,0.02
 10/30  06:00:00,180.251332624,29.0512802119,24.4394732051,16.5103292327,24.7345865669,70.7195625826,156.672327255,146.746559196,9.90576805939,0.02
 10/30  07:00:00,198.893536945,29.1221160261,26.1987812151,11.0259784399,37.1018798503,92.3937384068,135.880185923,125.954417863,9.90576805939,0.02
 10/30  08:00:00,213.69814375,29.1586559269,33.6080730367,8.69069964568,37.1018798503,104.434947198,127.890196752,117.964428692,9.90576805939,0.02
 10/30  09:00:00,234.366989074,29.2235585525,44.718456159,6.14265371417,37.1018798503,116.476155989,130.200351094,111.673444466,9.90576805939,8.62113856942
 10/30  10:00:00,244.036025332,29.4430044805,56.6608427527,3.64933378797,37.1018798503,116.476155989,114.708434273,104.782666213,9.90576805939,0.02
 10/30  11:00:00,254.236302386,29.8712536432,68.0106660538,2.07127238528,37.1018798503,116.476155989,108.0581484,98.1323803402,9.90576805939,0.02
 10/30  12:00:00,246.399131145,30.2855785715,72.8255371909,1.04669762361,37.1018798503,104.434947198,112.155705221,93.6255716152,9.90576805939,8.6243655461
 10/30  13:00:00,259.002489911,30.7309386258,73.3622158975,0.626273848706,37.1018798503,116.476155989,99.4284387413,89.5026706819,9.90576805939,0.02
 10/30  14:00:00,259.55754247,31.0752652339,73.9657216901,0.233630882762,37.1018798503,116.476155989,104.98078306,86.4483653851,9.90576805939,8.62664961523
 10/30  15:00:00,256.799987513,31.1588063287,71.3233482023,0.0351878151548,37.1018798503,116.476155989,95.5235601282,85.5977920688,9.90576805939,0.02
 10/30  16:00:00,256.548262578,31.187536564,71.0785689163,0.0,37.1018798503,116.476155989,95.463160855,85.5373927956,9.90576805939,0.02
 10/30  17:00:00,250.09404214,30.9761180471,64.8368116563,0.0,37.1018798503,116.476155989,96.7634335325,86.8376654731,9.90576805939,0.02
 10/30  18:00:00,159.903548658,28.1142062381,44.6789755724,0.0,24.7345865669,47.5788473902,79.8498575102,66.2914107148,4.9528840297,8.60556276571
 10/30  19:00:00,157.67660713,28.4324957647,42.133758776,0.0,24.7345865669,47.5788473902,77.8222116231,72.8493275934,4.9528840297,0.02
 10/30  20:00:00,133.05903392,27.6898202026,39.5158013591,0.0,12.3672932834,38.6892022431,92.1429248937,89.1511944759,2.97173041782,0.02
 10/30  21:00:00,95.2734875845,15.14985154,26.2201653697,0.0,12.3672932834,27.0668015668,58.3250964252,55.3333660074,2.97173041782,0.02
 10/30  22:00:00,83.5620660252,19.3722188705,29.4693732915,0.0,4.12243109448,15.9888894789,82.068706339,79.0769759211,2.97173041782,0.02
 10/30  23:00:00,71.3861462154,13.4311793372,23.4214403094,0.0,4.12243109448,15.9888894789,55.2052721744,52.2135417566,2.97173041782,0.02
 10/30  24:00:00,83.5587421272,19.5844118882,29.2538563386,0.0,4.12243109448,15.9888894789,89.139314237,86.1475838192,2.97173041782,0.02
 10/31  01:00:00,68.7477441438,13.1765477159,21.0376697332,0.0,4.12243109448,15.9888894789,54.3445508812,51.3528204634,2.97173041782,0.02
 10/31  02:00:00,84.9787073511,19.9380669178,30.3201664002,0.0,4.12243109448,15.9888894789,88.965317067,85.9735866492,2.97173041782,0.02
 10/31  03:00:00,64.3070005298,11.8716062771,17.9252359139,0.0,4.12243109448,15.9888894789,50.7393282993,47.7475978815,2.97173041782,0.02
 10/31  04:00:00,125.552939853,28.2415220488,45.2066488227,0.0,12.3672932834,24.9413748627,108.531518823,103.558634793,4.9528840297,0.02
 10/31  05:00:00,133.436152145,28.2152514529,46.8114497801,6.304681894,12.3672932834,24.9413748627,175.185640091,170.212756061,4.9528840297,0.02
 10/31  06:00:00,190.477356268,29.2266041972,47.2765966375,3.72390537314,24.7345865669,70.7195625826,141.771732732,131.845964673,9.90576805939,0.02
 10/31  07:00:00,212.100907545,29.4982862535,45.3399828835,2.3668045557,37.1018798503,92.3937384068,122.807370409,112.88160235,9.90576805939,0.02
 10/31  08:00:00,218.059048994,29.586883158,44.1063810441,2.12505419091,37.1018798503,104.434947198,125.835451542,107.309413081,9.90576805939,8.62027040083
 10/31  09:00:00,229.375197899,29.6545837641,43.5809060025,1.85744307081,37.1018798503,116.476155989,114.092629849,104.166861789,9.90576805939,0.02
 10/31  10:00:00,230.044124514,29.7211874781,44.5154161633,1.5246218784,37.1018798503,116.476155989,111.357689663,101.431921604,9.90576805939,0.02
 10/31  11:00:00,229.770258672,29.7998532866,44.5561485439,1.13116167944,37.1018798503,116.476155989,117.268258791,98.7344755585,9.90576805939,8.62801517353
 10/31  12:00:00,217.146116107,29.8905866133,44.1900850592,0.824133338721,37.1018798503,104.434947198,106.458561001,96.5327929417,9.90576805939,0.02
 10/31  13:00:00,233.318896032,30.1660603246,48.3452774254,0.52443261799,37.1018798503,116.476155989,102.771258785,92.8454907253,9.90576805939,0.02
 10/31  14:00:00,237.361510473,30.5403248269,52.2229905257,0.315339453438,37.1018798503,116.476155989,106.944141568,88.4116183335,9.90576805939,8.62675517547
 10/31  15:00:00,239.084287019,30.8578774145,53.7950565578,0.148662992477,37.1018798503,116.476155989,95.4916238255,85.5658557661,9.90576805939,0.02
 10/31  16:00:00,239.322659541,30.9379409147,54.0244034139,0.0781178642561,37.1018798503,116.476155989,103.573703869,85.0460578882,9.90576805939,8.62187792188
 10/31  17:00:00,233.661459931,30.706393018,48.5238968656,0.150108274805,37.1018798503,116.476155989,96.6602063607,86.7344383013,9.90576805939,0.02
 10/31  18:00:00,149.449893132,27.7959167115,34.5436233034,0.0,24.7345865669,47.5788473902,72.326832021,67.3539479913,4.9528840297,0.02
 10/31  19:00:00,150.159795053,28.4324957647,34.6169423064,0.0,24.7345865669,47.5788473902,79.0842319945,74.1113479649,4.9528840297,0.02
 10/31  20:00:00,120.253242423,27.2654341671,27.1343851263,0.0,12.3672932834,38.6892022431,93.3548778774,90.3631474596,2.97173041782,0.02
 10/31  21:00:00,84.5481461319,15.39382789,15.227472022,0.0,12.3672932834,27.0668015668,62.5572446848,59.5655142669,2.97173041782,0.02
 10/31  22:00:00,72.6045538533,19.796604906,17.9991725044,0.0,4.12243109448,15.9888894789,83.3170703934,80.3253399756,2.97173041782,0.02
 10/31  23:00:00,70.8976689814,18.4598801351,17.3199375453,0.0,4.12243109448,15.9888894789,75.3132574809,72.3215270631,2.97173041782,0.02
 10/31  24:00:00,77.0761454957,22.6504641333,19.4183516297,0.00898511954515,4.12243109448,15.9888894789,95.9039686403,92.9122382225,2.97173041782,0.02
 11/01  01:00:00,67.9761150055,18.0354940996,14.7815290455,0.0315784017973,4.12243109448,15.9888894789,78.1579075991,75.1661771813,2.97173041782,0.02
 11/01  02:00:00,77.9734142044,23.0748501688,19.6937062666,0.154076770884,4.12243109448,15.9888894789,98.2806813624,95.2889509446,2.97173041782,0.02
 11/01  03:00:00,69.5254018936,18.4598801351,15.1890844983,0.364484933562,4.12243109448,15.9888894789,80.0462022118,77.0544717939,2.97173041782,0.02
 11/01  04:00:00,102.212000858,27.8312822145,21.7910541523,0.484894750108,12.3672932834,24.9413748627,112.061104525,107.088220495,4.9528840297,0.02
 11/01  05:00:00,128.294527928,28.6361129899,28.7091210359,18.8445241205,12.3672932834,24.9413748627,180.487957061,175.515073031,4.9528840297,0.02
 11/01  06:00:00,177.031573479,29.0819271099,23.4771488602,14.2222466839,24.7345865669,70.7195625826,155.712200037,137.206345433,9.90576805939,8.60008654492
 11/01  07:00:00,199.025829074,29.3097164093,25.3155998712,9.50468126392,37.1018798503,92.3937384068,127.819581004,117.893812945,9.90576805939,0.02
 11/01  08:00:00,207.771501751,29.3988346272,29.3237607272,6.80823184755,37.1018798503,104.434947198,120.664033409,110.738265349,9.90576805939,0.02
 11/01  09:00:00,222.290650746,29.4901219959,34.1560167793,4.36220467746,37.1018798503,116.476155989,115.434788772,105.509020713,9.90576805939,0.02
 11/01  10:00:00,227.015845215,29.6997902266,40.3869615378,2.64616287023,37.1018798503,116.476155989,118.57358497,100.041451361,9.90576805939,8.62636555029
 11/01  11:00:00,232.42093294,30.0551289131,46.7712757345,1.31148040401,37.1018798503,116.476155989,105.248912967,95.3231449072,9.90576805939,0.02
 11/01  12:00:00,224.98047489,30.4687589377,51.4693148309,0.801034615794,37.1018798503,104.434947198,101.218816968,91.2930489089,9.90576805939,0.02
 11/01  13:00:00,239.600865683,30.737516209,54.1242646751,0.455999087037,37.1018798503,116.476155989,107.479938091,88.945958711,9.90576805939,8.62821132103
 11/01  14:00:00,238.669189263,30.6956253859,53.4584028036,0.232283814471,37.1018798503,116.476155989,99.1332629808,89.2074949214,9.90576805939,0.02
 11/01  15:00:00,237.648960396,30.637246125,52.5795572175,0.149412980513,37.1018798503,116.476155989,107.993274286,89.461954867,9.90576805939,8.62555135926
 11/01  16:00:00,237.169397502,30.6238301744,52.1507790489,0.112661406516,37.1018798503,116.476155989,99.255887083,89.3301190236,9.90576805939,0.02
 11/01  17:00:00,232.871728834,30.4842209906,47.9615856772,0.144843793355,37.1018798503,116.476155989,100.218454823,90.292686764,9.90576805939,0.02
 11/01  18:00:00,149.736263665,27.6898202026,34.9360766322,0.0,24.7345865669,47.5788473902,74.1493725145,69.1764884848,4.9528840297,0.02
 11/01  19:00:00,152.665829081,28.4324957647,37.1229617374,0.0,24.7345865669,47.5788473902,80.2711588789,75.2982748492,4.9528840297,0.02
 11/01  20:00:00,124.636536877,27.2654341671,31.517664571,0.0,12.3672932834,38.6892022431,94.1632997148,91.171569297,2.97173041782,0.02
 11/01  21:00:00,85.9313969356,14.5132724868,17.5146382112,0.0,12.3672932834,27.0668015668,67.6816598864,56.1052245051,2.97173041782,8.60470496349
 11/01  22:00:00,82.727405042,20.645376977,27.3615527534,0.0,4.12243109448,15.9888894789,84.3502438405,81.3585134227,2.97173041782,0.02
 11/01  23:00:00,60.7079331717,12.3277756448,13.8466296424,0.0,4.12243109448,15.9888894789,57.533229644,54.5414992262,2.97173041782,0.02
 11/01  24:00:00,80.5744761788,20.3907453557,25.4632557313,0.0,4.12243109448,15.9888894789,91.4015315112,88.4098010934,2.97173041782,0.02
 11/02  01:00:00,60.5871598395,12.412652852,13.6409792191,0.0,4.12243109448,15.9888894789,58.1085856178,55.1168552,2.97173041782,0.02
 11/02  02:00:00,77.1999749706,19.3404355383,23.1624328481,0.0,4.12243109448,15.9888894789,84.8231767894,81.8314463716,2.97173041782,0.02
 11/02  03:00:00,62.3641520037,11.839822945,16.0372414232,0.000296847720227,4.12243109448,15.9888894789,49.0663527388,46.074622321,2.97173041782,0.02
 11/02  04:00:00,112.809758941,27.9161594216,32.7887054573,0.000124314256609,12.3672932834,24.9413748627,109.85346859,104.880584561,4.9528840297,0.02
 11/02  05:00:00,126.34267515,28.213403038,35.3922669508,10.6322354668,12.3672932834,24.9413748627,177.839165289,172.86628126,4.9528840297,0.02
 11/02  06:00:00,182.445696501,29.2109219263,34.8651703584,8.11935356362,24.7345865669,70.7195625826,144.338391134,134.412623075,9.90576805939,0.02
 11/02  07:00:00,204.832476591,29.4868244521,35.4673080588,4.98250931395,37.1018798503,92.3937384068,125.453378368,115.527610309,9.90576805939,0.02
 11/02  08:00:00,211.687116906,29.5657318931,35.8277547323,4.05291311629,37.1018798503,104.434947198,119.897698247,109.971930187,9.90576805939,0.02
 11/02  09:00:00,225.482199697,29.6282286888,38.3668590774,3.20475578947,37.1018798503,116.476155989,125.026229905,106.497394036,9.90576805939,8.62306780933
 11/02  10:00:00,226.777792363,29.7355575013,40.2999652079,2.45941151753,37.1018798503,116.476155989,112.826773104,102.901005045,9.90576805939,0.02
 11/02  11:00:00,229.180834277,30.0566284291,43.372183806,1.4689125022,37.1018798503,116.476155989,107.615934287,97.6901662271,9.90576805939,0.02
 11/02  12:00:00,221.167157034,30.4981153716,47.6020579819,0.825620829966,37.1018798503,104.434947198,111.343459204,92.8130551723,9.90576805939,8.62463597261
 11/02  13:00:00,235.860442309,30.8883879844,50.1646785793,0.524310394434,37.1018798503,116.476155989,99.046831641,89.1210635816,9.90576805939,0.02
 11/02  14:00:00,238.156119818,31.1898926674,51.9233046625,0.343184575018,37.1018798503,116.476155989,105.166366891,86.6336652727,9.90576805939,8.6269335584
 11/02  15:00:00,242.130919454,31.406531563,53.2729041053,0.196306068742,37.1018798503,116.476155989,94.6540594842,84.7282914248,9.90576805939,0.02
 11/02  16:00:00,244.807929329,31.3735251259,51.9327479558,0.150753046013,37.1018798503,116.476155989,94.2592025925,84.3334345331,9.90576805939,0.02
 11/02  17:00:00,242.061493185,31.0589001702,47.7768863818,0.236938304423,37.1018798503,116.476155989,95.8483611586,85.9225930992,9.90576805939,0.02
 11/02  18:00:00,155.211017806,27.7959167115,33.1478988806,0.0,24.7345865669,47.5788473902,80.5854034993,67.0251750902,4.9528840297,8.6073443794
 11/02  19:00:00,151.617356501,28.4324957647,33.101059782,0.0,24.7345865669,47.5788473902,79.2723340714,74.2994500417,4.9528840297,0.02
 11/02  20:00:00,120.673851746,27.2654341671,26.2365599332,0.0,12.3672932834,38.6892022431,94.2081410303,91.2164106124,2.97173041782,0.02
 11/02  21:00:00,85.015793164,14.5132724868,14.1801735903,0.0,12.3672932834,27.0668015668,59.2639254799,56.2721950621,2.97173041782,0.02
 11/02  22:00:00,75.5716001976,20.6771603092,18.472967667,0.0,4.12243109448,15.9888894789,87.4770345915,84.4853041737,2.97173041782,0.02
 11/02  23:00:00,71.6393838528,18.4598801351,16.813160449,0.0,4.12243109448,15.9888894789,76.1153682633,73.1236378454,2.97173041782,0.02
 11/02  24:00:00,77.4795275926,22.6504641333,18.5945881555,0.0129897306196,4.12243109448,15.9888894789,97.0939581931,94.1022277753,2.97173041782,0.02
 11/03  01:00:00,68.1921261064,18.0354940996,14.1892238813,0.0363462400858,4.12243109448,15.9888894789,79.2406575597,76.2489271419,2.97173041782,0.02
 11/03  02:00:00,77.9204179116,23.0748501688,18.7390396555,0.165655004911,4.12243109448,15.9888894789,99.7970736017,96.8053431839,2.97173041782,0.02
 11/03  03:00:00,74.1795432658,18.4598801351,14.10262901,0.385304129371,4.12243109448,15.9888894789,81.0969358765,78.1052054587,2.97173041782,0.02
 11/03  04:00:00,107.391859533,27.8312822145,21.5723281851,0.472136950501,12.3672932834,24.9413748627,113.668969363,108.696085334,4.9528840297,0.02
 11/03  05:00:00,134.352530101,28.6501900681,28.9753077918,18.9167595162,12.3672932834,24.9413748627,182.293626863,177.320742833,4.9528840297,0.02
 11/03  06:00:00,180.912310068,29.0977484045,21.8119524134,14.5779365567,24.7345865669,70.7195625826,148.576411431,138.650643371,9.90576805939,0.02
 11/03  07:00:00,197.225043846,29.3353887781,22.4755617868,9.84381815591,37.1018798503,92.3937384068,129.443742588,119.517974529,9.90576805939,0.02
 11/03  08:00:00,203.720573532,29.4231033815,24.8466822511,6.42120159626,37.1018798503,104.434947198,130.146329103,111.620048489,9.90576805939,8.62051255431
 11/03  09:00:00,221.46178273,29.5400363194,28.4872076443,4.07179803004,37.1018798503,116.476155989,115.244840795,105.319072736,9.90576805939,0.02
 11/03  10:00:00,227.054998489,29.7766918278,32.1021301916,2.7466988579,37.1018798503,116.476155989,109.600846705,99.6750786456,9.90576805939,0.02
 11/03  11:00:00,231.583902887,30.1214713435,35.5125905189,1.88322883386,37.1018798503,116.476155989,113.900173234,95.3660433151,9.90576805939,8.62836185911
 11/03  12:00:00,223.524356986,30.4620469678,38.595705641,1.1458021662,37.1018798503,104.434947198,101.931183463,92.0054154036,9.90576805939,0.02
 11/03  13:00:00,238.651843021,30.7979761395,41.7892252233,0.859664587763,37.1018798503,116.476155989,99.1646392746,89.2388712152,9.90576805939,0.02
 11/03  14:00:00,246.123835827,31.0578054523,44.9433440287,0.618926474025,37.1018798503,116.476155989,105.089775734,86.5569537607,9.90576805939,8.62705391422
 11/03  15:00:00,251.930618436,31.2177425377,46.4167497236,0.451028417937,37.1018798503,116.476155989,94.4327693026,84.5070012432,9.90576805939,0.02
 11/03  16:00:00,252.638367514,31.1665695536,45.6194880174,0.367228524281,37.1018798503,116.476155989,102.601954289,84.0740664633,9.90576805939,8.62211976622
 11/03  17:00:00,244.088921329,30.8564061239,40.7856812721,0.421350892343,37.1018798503,116.476155989,95.8919333501,85.9661652908,9.90576805939,0.02
 11/03  18:00:00,156.964711011,27.7959167115,26.9822441791,0.0,24.7345865669,47.5788473902,72.8236272846,67.8507432549,4.9528840297,0.02
 11/03  19:00:00,155.2012975,28.4324957647,25.1674885764,0.0,24.7345865669,47.5788473902,80.721845819,75.7489617893,4.9528840297,0.02
 11/03  20:00:00,128.055517222,27.2654341671,18.0249543159,0.0,12.3672932834,38.6892022431,96.0002266258,93.008496208,2.97173041782,0.02
 11/03  21:00:00,100.997269839,20.6771603092,12.7027590095,0.0,12.3672932834,27.0668015668,81.0576016576,78.0658712397,2.97173041782,0.02
 11/03  22:00:00,73.1242373203,17.6111080641,9.10406874904,0.0,4.12243109448,15.9888894789,75.4762039624,72.4844735446,2.97173041782,0.02
 11/03  23:00:00,89.2287800893,23.2021659795,15.4765117214,0.136077860613,4.12243109448,15.9888894789,97.2633952273,94.2716648095,2.97173041782,0.02
 11/03  24:00:00,75.6444542298,18.2476871173,10.368371668,0.225186782568,4.12243109448,15.9888894789,79.7665037889,76.774773371,2.97173041782,0.02
 11/04  01:00:00,84.5872117275,22.4382711156,10.9902810501,0.297691721872,4.12243109448,15.9888894789,100.196267576,97.2045371586,2.97173041782,0.02
 11/04  02:00:00,82.1378942084,19.223774999,12.9527005907,2.15447243979,4.12243109448,15.9888894789,82.0434551471,79.0517247293,2.97173041782,0.02
 11/04  03:00:00,96.2911487694,24.1358152576,15.8997611741,4.52284609609,4.12243109448,15.9888894789,103.095650671,100.103920253,2.97173041782,0.02
 11/04  04:00:00,103.704551329,28.1142062381,15.27014257,5.07232656165,4.12243109448,16.0517297156,122.68943929,119.697708872,2.97173041782,0.02
 11/04  05:00:00,109.215542498,28.5385922736,16.390728431,8.17622040604,4.12243109448,16.0517297156,124.233711553,121.241981135,2.97173041782,0.02
 11/04  06:00:00,130.776235842,28.9629783091,9.43947335029,11.7915284596,4.12243109448,39.6058045677,127.737524644,124.745794226,2.97173041782,0.02
 11/04  07:00:00,191.570439127,28.972572181,12.9149493782,44.5796182556,12.3672932834,65.3531420225,194.324773152,180.770123685,4.9528840297,8.60176543719
 11/04  08:00:00,177.665638737,28.9716503565,17.3031639375,33.9031355558,12.3672932834,68.2430321324,167.451576159,162.478692129,4.9528840297,0.02
 11/04  09:00:00,201.21719574,28.9977525978,26.4591835845,22.4903321437,16.4897243779,93.1370602926,144.549687569,136.605073121,7.92461444751,0.02
 11/04  10:00:00,203.776212914,28.9994739349,33.1588774826,16.841753701,16.4897243779,93.1370602926,136.671082356,128.726467908,7.92461444751,0.02
 11/04  11:00:00,203.12686895,29.0178334099,37.8349239464,12.7100884637,16.4897243779,93.1370602926,131.899995712,123.955381265,7.92461444751,0.02
 11/04  12:00:00,196.619478442,29.0603022279,43.2914762779,10.1056571984,16.4897243779,83.9857416113,128.233034589,120.288420142,7.92461444751,0.02
 11/04  13:00:00,200.71867443,29.1174844601,47.6267861926,8.35903498475,16.4897243779,83.9857416113,125.413574147,117.468959699,7.92461444751,0.02
 11/04  14:00:00,202.513744835,29.2213087946,50.2119440867,6.65683003102,16.4897243779,83.9857416113,131.348904947,114.815312505,7.92461444751,8.60897799483
 11/04  15:00:00,173.890883598,28.9629783091,46.2556716934,0.0,12.3672932834,70.6512738906,62.7422566546,57.7693726249,4.9528840297,0.02
 11/04  16:00:00,173.835343551,28.9629783091,45.7846001438,0.0,12.3672932834,70.6512738906,62.2182819203,57.2453978906,4.9528840297,0.02
 11/04  17:00:00,158.696615245,28.9629783091,42.2272800683,0.0,12.3672932834,58.1284167478,66.9363635024,61.9634794727,4.9528840297,0.02
 11/04  18:00:00,119.858711352,26.4166620961,25.5031595059,0.0,12.3672932834,24.9413748627,92.0978484189,87.1249643892,4.9528840297,0.02
 11/04  19:00:00,118.025366197,26.4166620961,22.996479717,0.0,12.3672932834,24.9413748627,100.44429061,95.4714065803,4.9528840297,0.02
 11/04  20:00:00,103.935310961,26.4166620961,25.6036840147,0.0,4.12243109448,16.0517297156,109.566835433,106.575105016,2.97173041782,0.02
 11/04  21:00:00,66.9995124869,11.7407387094,12.340724577,0.0,4.12243109448,15.9888894789,57.3353792061,54.3436487882,2.97173041782,0.02
 11/04  22:00:00,92.1801890486,22.0138850801,20.1327005177,0.0,4.12243109448,15.9888894789,99.7149830536,96.7232526358,2.97173041782,0.02
 11/04  23:00:00,81.6531577402,18.0354940996,16.8017373185,0.00621841840432,4.12243109448,15.9888894789,80.8603747283,77.8686443105,2.97173041782,0.02
 11/04  24:00:00,95.1313793289,22.8626571511,21.503460886,0.0194713928371,4.12243109448,15.9888894789,101.879863383,98.888132965,2.97173041782,0.02
