Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/05  01:00:00,69.0312963519,17.6111080641,14.6952495604,0.0,2.06121554724,15.9888894789,83.9114236073,80.9196931894,2.97173041782,0.02
 11/05  02:00:00,80.6798918078,23.2870431866,24.2190822757,0.30525821627,2.06121554724,15.9888894789,106.216333136,103.224602718,2.97173041782,0.02
 11/05  03:00:00,65.4332570502,17.6111080641,15.209626741,0.0,2.06121554724,15.9888894789,86.0592938099,83.0675633921,2.97173041782,0.02
 11/05  04:00:00,79.8170101848,23.2870431866,23.1133635506,0.687239088555,2.06121554724,15.9888894789,108.087227508,105.09549709,2.97173041782,0.02
 11/05  05:00:00,67.415091276,17.6111080641,17.1914608753,0.0,2.06121554724,15.9888894789,87.0005342182,84.0088038003,2.97173041782,0.02
 11/05  06:00:00,83.1333137991,22.96875366,26.7943721336,0.640823550443,2.06121554724,15.9888894789,108.470164535,105.478434118,2.97173041782,0.02
 11/05  07:00:00,64.5919491129,18.4598801351,22.2801713546,0.636041852927,2.06121554724,15.9888894789,87.3045662721,84.3128358543,2.97173041782,0.02
 11/05  08:00:00,101.970717942,23.4285051984,31.5398970019,0.559398180586,4.12243109448,41.7362269337,103.509126009,98.5362419794,4.9528840297,0.02
 11/05  09:00:00,94.3518009687,19.1671901942,28.5591882141,0.299347013231,4.12243109448,41.7362269337,81.5943603337,76.621476304,4.9528840297,0.02
 11/05  10:00:00,109.495475233,23.3931396955,39.5301649672,0.100859148532,4.12243109448,41.7362269337,97.1163499955,92.1434659658,4.9528840297,0.02
 11/05  11:00:00,103.023633707,18.9691433777,37.6544834035,0.0739313149924,4.12243109448,41.7362269337,86.0490503907,72.4944024067,4.9528840297,8.6017639543
 11/05  12:00:00,120.46171324,23.7114292221,50.2499181004,0.0574483134244,4.12243109448,41.7362269337,95.7463220106,90.7734379809,4.9528840297,0.02
 11/05  13:00:00,107.629307751,18.9691433777,42.3143234243,0.0197654814368,4.12243109448,41.7362269337,77.6643786953,72.6914946656,4.9528840297,0.02
 11/05  14:00:00,122.083283617,23.2870431866,52.3533229526,0.0,4.12243109448,41.7362269337,94.5641106693,89.5912266396,4.9528840297,0.02
 11/05  15:00:00,111.425307428,19.3086522061,45.7905798645,0.0,4.12243109448,41.7362269337,76.5634835585,71.5905995288,4.9528840297,0.02
 11/05  16:00:00,105.270744414,23.7114292221,51.9740901148,0.0,4.12243109448,24.8785346261,95.0835481642,90.1106641345,4.9528840297,0.02
 11/05  17:00:00,64.2625463865,15.39382789,30.4213014602,0.0,2.06121554724,15.9888894789,71.8630567189,68.8713263011,2.97173041782,0.02
 11/05  18:00:00,86.7828603917,17.9347252264,36.2472971226,0.0,2.06121554724,15.9888894789,82.4606533307,79.4689229129,2.97173041782,0.02
 11/05  19:00:00,76.0717834166,14.5132724868,29.0394623575,0.0,2.06121554724,15.9888894789,72.3632517875,69.3715213697,2.97173041782,0.02
 11/05  20:00:00,83.5611013139,16.4627388118,34.5501034281,0.0,2.06121554724,15.9888894789,75.9236153339,72.9318849161,2.97173041782,0.02
 11/05  21:00:00,74.8704666729,14.3435180726,28.0079000537,0.0,2.06121554724,15.9888894789,71.421379881,68.4296494632,2.97173041782,0.02
 11/05  22:00:00,81.4869103394,16.0383527763,32.9002985038,0.0,2.06121554724,15.9888894789,77.7512242113,74.7594937935,2.97173041782,0.02
 11/05  23:00:00,81.3383461121,15.3620445578,33.4572530119,0.0,2.06121554724,15.9888894789,73.7294695989,70.7377391811,2.97173041782,0.02
 11/05  24:00:00,79.4118928489,15.6219125738,31.2358791067,0.0,2.06121554724,15.9888894789,77.4768099511,74.4850795333,2.97173041782,0.02
 11/06  01:00:00,81.3059620964,14.9376585223,31.7880393908,0.0,4.12243109448,15.9888894789,68.8716306411,65.8799002233,2.97173041782,0.02
 11/06  02:00:00,87.0822954613,16.5767811537,35.8901974895,0.0,4.12243109448,15.9888894789,74.038873608,71.0471431902,2.97173041782,0.02
 11/06  03:00:00,84.555497243,15.9030911326,34.0487734815,0.0,4.12243109448,15.9888894789,74.1210549805,71.1293245627,2.97173041782,0.02
 11/06  04:00:00,85.1345970526,16.250545794,34.2745765045,0.0,4.12243109448,15.9888894789,74.7166665115,71.7249360937,2.97173041782,0.02
 11/06  05:00:00,138.21850534,28.0717676346,58.0419680767,0.0,12.3672932834,24.9413748627,117.481861001,112.508976971,4.9528840297,0.02
 11/06  06:00:00,153.99671943,28.1440289338,59.7926196715,13.9553011669,12.3672932834,24.9413748627,180.664226598,175.691342568,4.9528840297,0.02
 11/06  07:00:00,207.131013286,29.0597910535,68.9878488096,8.22978939719,24.7345865669,70.7195625826,143.405621732,133.479853673,9.90576805939,0.02
 11/06  08:00:00,235.3075582,29.1735057675,71.7870641092,4.14947786568,37.1018798503,92.3937384068,117.252283061,107.326515001,9.90576805939,0.02
 11/06  09:00:00,248.168006469,29.2632662966,73.9325015562,2.73148385644,37.1018798503,104.434947198,112.506344009,93.9797831273,9.90576805939,8.62079282223
 11/06  10:00:00,261.660502639,29.380506242,76.1913155567,1.80638285386,37.1018798503,116.476155989,94.6926128254,84.766844766,9.90576805939,0.02
 11/06  11:00:00,262.610614637,29.5229868871,77.7285471462,1.0761389803,37.1018798503,116.476155989,87.4636299395,77.5378618801,9.90576805939,0.02
 11/06  12:00:00,264.223877908,29.6913362645,79.6303182962,0.6191002022,37.1018798503,116.476155989,90.5312797092,71.996743892,9.90576805939,8.62876775782
 11/06  13:00:00,252.424978044,29.812419574,80.0291029158,0.34210340195,37.1018798503,104.434947198,82.3656934825,72.4399254231,9.90576805939,0.02
 11/06  14:00:00,261.482513305,29.9120019984,77.1131156353,0.174228467223,37.1018798503,116.476155989,97.7709356863,79.2364642523,9.90576805939,8.62870337466
 11/06  15:00:00,252.536090403,29.9485358551,68.131639783,0.173031573828,37.1018798503,116.476155989,103.713347758,93.787579699,9.90576805939,0.02
 11/06  16:00:00,244.041934338,29.9379716466,59.5688824815,0.252341783637,37.1018798503,116.476155989,107.512880539,97.5871124798,9.90576805939,0.02
 11/06  17:00:00,241.44340665,29.9247296811,56.9324351076,0.304031114807,37.1018798503,116.476155989,115.599656894,97.0714922623,9.90576805939,8.62239657234
 11/06  18:00:00,254.608130574,29.881724151,55.8911070234,0.45922025897,37.1018798503,116.476155989,106.878985421,96.9532173615,9.90576805939,0.02
 11/06  19:00:00,159.067850261,27.6898202026,44.2676651167,0.0,24.7345865669,47.5788473902,77.2827871659,72.3099031362,4.9528840297,0.02
 11/06  20:00:00,162.418289604,28.3263992559,46.9815209638,0.0,24.7345865669,47.5788473902,82.5090919644,77.5362079347,4.9528840297,0.02
 11/06  21:00:00,132.349890351,26.8410481316,39.6554064078,0.0,12.3672932834,38.6892022431,96.2591290878,93.26739867,2.97173041782,0.02
 11/06  22:00:00,93.4079331321,14.9376585223,24.5667896826,0.0,12.3672932834,27.0668015668,56.8972510968,53.905520679,2.97173041782,0.02
 11/06  23:00:00,84.0863649169,19.5844118882,29.7814777115,0.0,4.12243109448,15.9888894789,85.1419773435,82.1502469257,2.97173041782,0.02
 11/06  24:00:00,70.0412173227,13.1765477159,22.3311415795,0.0,4.12243109448,15.9888894789,54.8364715242,51.8447411064,2.97173041782,0.02
 11/07  01:00:00,89.7052036475,20.3907453557,34.5939828508,0.0,4.12243109448,15.9888894789,90.7093330456,87.7176026278,2.97173041782,0.02
 11/07  02:00:00,63.0947873403,10.9061736668,17.701822343,0.0,4.12243109448,15.9888894789,48.3496305576,45.3579001398,2.97173041782,0.02
 11/07  03:00:00,86.9488630257,19.3404355383,32.9113204004,0.0,4.12243109448,15.9888894789,83.3176768554,80.3259464376,2.97173041782,0.02
 11/07  04:00:00,68.9162479401,11.839822945,22.5896335986,0.0,4.12243109448,15.9888894789,56.5109883031,44.9390118712,2.97173041782,8.60024601403
 11/07  05:00:00,129.892019987,27.9868904275,49.800359185,0.0,12.3672932834,24.9413748627,108.533829737,103.560945708,4.9528840297,0.02
 11/07  06:00:00,141.847864988,28.1966699582,53.2887407452,8.25768400836,12.3672932834,24.9413748627,177.656822871,172.683938842,4.9528840297,0.02
 11/07  07:00:00,196.043880972,29.1757972564,61.1847506248,4.82974856541,24.7345865669,70.7195625826,143.47067425,133.54490619,9.90576805939,0.02
 11/07  08:00:00,228.523279089,29.4661299422,65.9155017394,2.94414117782,37.1018798503,92.3937384068,123.989772609,114.06400455,9.90576805939,0.02
 11/07  09:00:00,243.232032083,29.5830975799,69.1529163424,2.25530375164,37.1018798503,104.434947198,117.907155746,107.981387687,9.90576805939,0.02
 11/07  10:00:00,255.852905118,29.6874197037,70.1920567464,1.69107182248,37.1018798503,116.476155989,114.500702454,104.574934395,9.90576805939,0.02
 11/07  11:00:00,257.260089565,29.7838776758,71.9704907052,1.22278416233,37.1018798503,116.476155989,116.141887858,97.6085723597,9.90576805939,8.62754743916
 11/07  12:00:00,259.817829529,29.957284162,74.924552607,0.65288690803,37.1018798503,116.476155989,94.8185497085,84.8927816491,9.90576805939,0.02
 11/07  13:00:00,251.118744966,30.1724306205,78.5049027902,0.199992006194,37.1018798503,104.434947198,92.2584775292,73.7277401902,9.90576805939,8.62496927964
 11/07  14:00:00,265.18147544,30.3654397142,80.4544950218,0.0784525062454,37.1018798503,116.476155989,76.2789870198,66.3532189604,9.90576805939,0.02
 11/07  15:00:00,265.098813175,30.4442870909,80.3455688506,0.0260139062191,37.1018798503,116.476155989,74.6225152825,64.6967472231,9.90576805939,0.02
 11/07  16:00:00,263.350992162,30.4678718889,78.6002383564,0.000135873024827,37.1018798503,116.476155989,86.4850672185,67.9531830595,9.90576805939,8.62611609965
 11/07  17:00:00,258.104325235,30.4211522859,73.3590557192,0.0419528245832,37.1018798503,116.476155989,94.2387995774,84.313031518,9.90576805939,0.02
 11/07  18:00:00,269.843455516,30.3673212468,71.0045092591,0.0955095929707,37.1018798503,116.476155989,102.525941001,92.600172942,9.90576805939,0.02
 11/07  19:00:00,172.085633711,27.9232325221,57.0520176494,0.0,24.7345865669,47.5788473902,74.1929901027,69.220106073,4.9528840297,0.02
 11/07  20:00:00,174.61971542,28.4324957647,59.0768313363,0.0,24.7345865669,47.5788473902,87.7558554757,74.1956014212,4.9528840297,8.6073700248
 11/07  21:00:00,147.204449127,27.4776271849,53.8733850251,0.0,12.3672932834,38.6892022431,92.6083115029,89.6165810851,2.97173041782,0.02
 11/07  22:00:00,101.079837994,15.14985154,32.0265092505,0.0,12.3672932834,27.0668015668,58.1930053005,55.2012748827,2.97173041782,0.02
 11/07  23:00:00,89.932359337,19.3722188705,35.8396660976,0.0,4.12243109448,15.9888894789,82.2237635794,79.2320331616,2.97173041782,0.02
 11/07  24:00:00,77.1809300008,13.6009337514,29.0464691958,0.0,4.12243109448,15.9888894789,55.0381744128,52.046443995,2.97173041782,0.02
 11/08  01:00:00,87.2225444034,19.3722188705,33.1298510891,0.0,4.12243109448,15.9888894789,90.0299530918,87.038222674,2.97173041782,0.02
 11/08  02:00:00,71.2286292235,12.7203783482,23.9980921511,0.0,4.12243109448,15.9888894789,51.4682218452,48.4764914273,2.97173041782,0.02
 11/08  03:00:00,84.9894218719,19.3722188705,30.8967285425,0.0,4.12243109448,15.9888894789,88.8616358368,85.869905419,2.97173041782,0.02
 11/08  04:00:00,68.7577922655,11.7549457379,22.5160561934,0.0,4.12243109448,15.9888894789,48.9061903872,45.9144599694,2.97173041782,0.02
 11/08  05:00:00,132.745658738,28.1566448417,52.4842445221,0.0,12.3672932834,24.9413748627,108.117140273,103.144256243,4.9528840297,0.02
 11/08  06:00:00,142.52886521,28.2399735221,56.8982008408,5.28592145041,12.3672932834,24.9413748627,175.462364312,170.489480282,4.9528840297,0.02
 11/08  07:00:00,202.028444685,29.3635792947,68.7255496593,3.08573197317,24.7345865669,70.7195625826,139.281705821,129.355937762,9.90576805939,0.02
 11/08  08:00:00,236.304842229,29.7273979948,74.8257744798,1.55416458719,37.1018798503,92.3937384068,104.750773198,94.8250051382,9.90576805939,0.02
 11/08  09:00:00,247.775135749,30.007378845,74.9634044797,0.563587089056,37.1018798503,104.434947198,99.2860224709,89.3602544115,9.90576805939,0.02
 11/08  10:00:00,262.721624694,30.4461314121,77.8195720184,0.17358049156,37.1018798503,116.476155989,108.804532282,90.2751076484,9.90576805939,8.62365657381
 11/08  11:00:00,270.24287445,31.0454889167,84.810887935,0.103581962485,37.1018798503,116.476155989,81.0298416641,71.1040736047,9.90576805939,0.02
 11/08  12:00:00,273.303544348,31.3325531873,87.6561105905,0.031702296502,37.1018798503,116.476155989,78.7954691483,60.2607964213,9.90576805939,8.62890466759
 11/08  13:00:00,264.156820703,31.8457476057,90.0697299609,0.0,37.1018798503,104.434947198,63.9797486528,54.0539805934,9.90576805939,0.02
 11/08  14:00:00,280.976543212,32.4749677346,94.218427546,0.0,37.1018798503,116.476155989,55.4207672531,45.4949991937,9.90576805939,0.02
 11/08  15:00:00,283.818002982,32.8956302549,96.6394299833,0.0,37.1018798503,116.476155989,63.3353990635,44.8020403548,9.90576805939,8.62759064935
 11/08  16:00:00,279.966013427,32.7272415961,92.9560551276,0.0,37.1018798503,116.476155989,63.1250604721,53.1992924127,9.90576805939,0.02
 11/08  17:00:00,261.330225094,32.0654885296,74.9825062983,0.0,37.1018798503,116.476155989,89.0183600622,79.0925920028,9.90576805939,0.02
 11/08  18:00:00,260.571581069,31.4584935919,60.7369763207,0.0,37.1018798503,116.476155989,106.902879719,88.3819551883,9.90576805939,8.6151564709
 11/08  19:00:00,165.261205903,28.1142062381,50.0366369699,0.0,24.7345865669,47.5788473902,71.8874825907,66.914598561,4.9528840297,0.02
 11/08  20:00:00,168.857812213,28.5385922736,53.2088548086,0.0,24.7345865669,47.5788473902,77.5537289342,72.5808449045,4.9528840297,0.02
 11/08  21:00:00,141.005030766,27.6898202026,47.4617797585,0.0,12.3672932834,38.6892022431,91.5323487441,88.5406183263,2.97173041782,0.02
 11/08  22:00:00,95.4918400648,15.1074129365,26.4809451263,0.0,12.3672932834,27.0668015668,55.2433564918,52.251626074,2.97173041782,0.02
 11/08  23:00:00,81.6780851225,19.5136808823,27.4439292192,0.0,4.12243109448,15.9888894789,82.7811888434,79.7894584256,2.97173041782,0.02
 11/08  24:00:00,67.5094419064,13.1765477159,19.7993664601,0.0,4.12243109448,15.9888894789,53.4385584199,50.446828002,2.97173041782,0.02
 11/09  01:00:00,80.546587722,19.796604906,26.0295076731,0.0,4.12243109448,15.9888894789,89.8999277258,86.908197308,2.97173041782,0.02
 11/09  02:00:00,60.5016788163,11.4154369094,14.5994508751,0.0,4.12243109448,15.9888894789,47.3805367565,44.3888063387,2.97173041782,0.02
 11/09  03:00:00,73.6075722599,19.3722188705,19.514878188,0.0,4.12243109448,15.9888894789,88.7681498884,85.7764194706,2.97173041782,0.02
 11/09  04:00:00,74.3817622927,18.7993889635,20.6563576667,0.0,4.12243109448,15.9888894789,80.2383733241,77.2466429063,2.97173041782,0.02
 11/09  05:00:00,107.522492993,28.0859138358,26.9378853629,0.0,12.3672932834,24.9413748627,110.678938284,105.706054255,4.9528840297,0.02
 11/09  06:00:00,123.750888756,28.2215949354,29.6938318286,9.34069774257,12.3672932834,24.9413748627,179.615621232,174.642737202,4.9528840297,0.02
 11/09  07:00:00,166.471230445,29.2259881093,26.9410718002,6.89101494085,24.7345865669,70.7195625826,145.364200811,135.438432752,9.90576805939,0.02
 11/09  08:00:00,193.188016191,29.5339041894,31.0998587903,2.29104689408,37.1018798503,92.3937384068,132.757608199,114.244715606,9.90576805939,8.60712453288
 11/09  09:00:00,212.771247014,29.7645846619,35.4358000827,1.15502462542,37.1018798503,104.434947198,115.222462442,105.296694383,9.90576805939,0.02
 11/09  10:00:00,234.949865574,30.1520772723,38.9560228711,0.660655229583,37.1018798503,116.476155989,108.627967337,98.7021992773,9.90576805939,0.02
 11/09  11:00:00,242.170968539,30.5420559125,43.2111700941,0.461435655326,37.1018798503,116.476155989,112.598794972,94.0653543028,9.90576805939,8.62767260988
 11/09  12:00:00,247.293791621,30.9711152009,47.511424672,0.306943059491,37.1018798503,116.476155989,100.357840428,90.4320723682,9.90576805939,0.02
 11/09  13:00:00,238.574494822,31.3615997539,52.2063416476,0.197386332905,37.1018798503,104.434947198,97.670175648,87.7444075886,9.90576805939,0.02
 11/09  14:00:00,250.907213095,31.7112403279,55.5719179404,0.101944860163,37.1018798503,116.476155989,103.799276676,85.2644157902,9.90576805939,8.62909282666
 11/09  15:00:00,252.792612741,32.0142803594,57.5787712166,0.0116726548301,37.1018798503,116.476155989,93.3761624193,83.4503943599,9.90576805939,0.02
 11/09  16:00:00,250.746938453,32.0154790577,57.155826582,0.0,37.1018798503,116.476155989,101.637213873,83.1059799958,9.90576805939,8.62546581766
 11/09  17:00:00,237.99345333,31.6237621446,51.0990153697,0.0,37.1018798503,116.476155989,95.1969051327,85.2711370733,9.90576805939,0.02
 11/09  18:00:00,240.341866287,30.968513991,40.9561524257,0.0410939951363,37.1018798503,116.476155989,99.0336949196,89.1079268602,9.90576805939,0.02
 11/09  19:00:00,144.192779622,27.7959167115,29.2864837746,0.0,24.7345865669,47.5788473902,74.5123292244,69.5394451947,4.9528840297,0.02
 11/09  20:00:00,145.641515521,28.4324957647,30.0986357717,0.0,24.7345865669,47.5788473902,81.3595697944,76.3866857647,4.9528840297,0.02
 11/09  21:00:00,116.473041379,27.2654341671,23.3541565675,0.0,12.3672932834,38.6892022431,95.9126857414,92.9209553236,2.97173041782,0.02
 11/09  22:00:00,84.8805004557,16.2743832932,14.3539867018,0.0,12.3672932834,27.0668015668,76.5065611837,64.9300157454,2.97173041782,8.60481502045
 11/09  23:00:00,72.8985701805,22.0138850801,15.7260315602,0.0,4.12243109448,15.9888894789,93.1036920138,90.111961596,2.97173041782,0.02
 11/09  24:00:00,71.2225598071,18.6296345493,17.242014356,0.0,4.12243109448,15.9888894789,77.1405478003,74.1488173825,2.97173041782,0.02
 11/10  01:00:00,76.1545239288,22.6504641333,18.363917405,0.0221170556635,4.12243109448,15.9888894789,97.9457187652,94.9539883473,2.97173041782,0.02
 11/10  02:00:00,67.3347095945,18.0354940996,13.7888739541,0.0457704432847,4.12243109448,15.9888894789,79.8035004788,76.811770061,2.97173041782,0.02
 11/10  03:00:00,77.2463493711,23.0748501688,18.7712630919,0.214930292762,4.12243109448,15.9888894789,100.34259259,97.3508621719,2.97173041782,0.02
 11/10  04:00:00,70.5298440221,18.6720731528,15.8644043626,0.55682482183,4.12243109448,15.9888894789,81.6623744498,78.670644032,2.97173041782,0.02
 11/10  05:00:00,101.495253418,27.5483581908,21.42619799,0.415927167307,12.3672932834,24.9413748627,114.430095327,109.457211298,4.9528840297,0.02
 11/10  06:00:00,129.420771149,28.6314764475,28.745066386,19.9394582771,12.3672932834,24.9413748627,183.369938574,178.397054545,4.9528840297,0.02
 11/10  07:00:00,166.790300943,29.1032145762,22.3207130663,14.5127889488,24.7345865669,70.7195625826,148.973159849,139.04739179,9.90576805939,0.02
 11/10  08:00:00,197.689218936,29.3602873564,30.0622251553,8.06919651721,37.1018798503,92.3937384068,127.509076842,117.583308782,9.90576805939,0.02
 11/10  09:00:00,216.006384123,29.5077957713,39.5676971949,4.69013425301,37.1018798503,104.434947198,118.576099324,108.650331265,9.90576805939,0.02
 11/10  10:00:00,234.483208827,29.7926068192,47.6525511536,2.75566228621,37.1018798503,116.476155989,120.278826139,101.749510958,9.90576805939,8.62354712139
 11/10  11:00:00,242.372163862,30.1930665596,56.4518349337,1.44435388386,37.1018798503,116.476155989,106.422352479,96.4965844196,9.90576805939,0.02
 11/10  12:00:00,248.501863278,30.5551978424,62.9204292838,0.743060984725,37.1018798503,116.476155989,102.927653684,93.0018856249,9.90576805939,0.02
 11/10  13:00:00,241.254092081,31.0964203674,67.492488213,0.423800586328,37.1018798503,104.434947198,107.342676387,88.8115918814,9.90576805939,8.62531644629
 11/10  14:00:00,256.200027872,31.5703798183,70.1488895327,0.197625132792,37.1018798503,116.476155989,95.2870137242,85.3612456648,9.90576805939,0.02
 11/10  15:00:00,257.473754212,31.894690484,71.2376762274,0.0584019966996,37.1018798503,116.476155989,101.72366135,83.1900986792,9.90576805939,8.62779461156
 11/10  16:00:00,257.742753638,31.9796131527,71.4804286162,0.0,37.1018798503,116.476155989,92.7117162797,82.7859482203,9.90576805939,0.02
 11/10  17:00:00,250.338087171,31.6248477707,62.0818533299,0.0,37.1018798503,116.476155989,94.508018982,84.5822509226,9.90576805939,0.02
 11/10  18:00:00,249.283256975,30.9853951195,49.8510536021,0.0706621343469,37.1018798503,116.476155989,107.364360441,88.8433208926,9.90576805939,8.61527148943
 11/10  19:00:00,149.596321003,27.9020132204,34.5839376225,0.0,24.7345865669,47.5788473902,73.8063727695,68.8334887398,4.9528840297,0.02
 11/10  20:00:00,150.488896622,28.4324957647,34.9460348902,0.0,24.7345865669,47.5788473902,80.4218511792,75.4489671495,4.9528840297,0.02
 11/10  21:00:00,122.907244273,27.6898202026,29.363994751,0.0,12.3672932834,38.6892022431,94.9829145048,91.991184087,2.97173041782,0.02
 11/10  22:00:00,81.1402304114,14.0888864513,13.1478631945,0.0,12.3672932834,27.0668015668,61.7517835575,58.7600531397,2.97173041782,0.02
 11/10  23:00:00,77.3942763805,22.2968091038,20.2145538368,0.0,4.12243109448,15.9888894789,93.9129123235,90.9211819057,2.97173041782,0.02
 11/10  24:00:00,71.7094412394,18.4598801351,18.4441791118,0.0,4.12243109448,15.9888894789,76.1255011813,73.1337707635,2.97173041782,0.02
 11/11  01:00:00,72.8151356793,22.0138850801,18.0296644058,0.0,2.06121554724,15.9888894789,98.2588093122,95.2670788944,2.97173041782,0.02
 11/11  02:00:00,70.8375901145,18.8842661706,19.125271024,0.0593812881007,2.06121554724,15.9888894789,80.0395424731,77.0478120552,2.97173041782,0.02
 11/11  03:00:00,74.0205493651,22.4382711156,18.7042938971,0.0565999459793,2.06121554724,15.9888894789,101.153359748,98.1616293305,2.97173041782,0.02
 11/11  04:00:00,67.9165404646,18.4598801351,16.3815054135,0.230360116703,2.06121554724,15.9888894789,81.6170554228,78.625325005,2.97173041782,0.02
 11/11  05:00:00,77.0595785918,23.2021659795,20.1117183846,0.827187082737,2.06121554724,15.9888894789,103.750051549,100.758321131,2.97173041782,0.02
 11/11  06:00:00,63.2573156477,17.6111080641,12.6429622094,0.0,2.06121554724,15.9888894789,85.4000434061,82.4083129882,2.97173041782,0.02
 11/11  07:00:00,68.1929125831,23.2870431866,19.9813219788,1.44711028044,2.06121554724,15.9888894789,105.370197303,102.378466885,2.97173041782,0.02
 11/11  08:00:00,55.0809165869,18.2901257209,18.0450329452,0.131883800898,2.06121554724,15.9888894789,84.173780865,81.1820504472,2.97173041782,0.02
 11/11  09:00:00,100.18479391,23.4567976008,29.7503294492,0.136025604917,4.12243109448,41.7362269337,97.9499727897,92.97708876,4.9528840297,0.02
 11/11  10:00:00,96.1029894884,19.1388977919,29.3996705582,0.101326541729,4.12243109448,41.7362269337,75.0029585376,70.0300745079,4.9528840297,0.02
 11/11  11:00:00,109.489590868,23.3719203937,38.995251575,0.0858249822033,4.12243109448,41.7362269337,90.1697627006,85.1968786709,4.9528840297,0.02
 11/11  12:00:00,106.460333166,19.6482457819,38.7111439239,0.08837988068,4.12243109448,41.7362269337,71.0188710187,66.045986989,4.9528840297,0.02
 11/11  13:00:00,117.781050816,23.711709483,46.479655147,0.0268222590314,4.12243109448,41.7362269337,95.5407710505,81.9861107418,4.9528840297,8.601776279
 11/11  14:00:00,110.49641509,19.7366775149,42.7150723217,0.000398899215887,4.12243109448,41.7362269337,69.0213671059,64.0484830762,4.9528840297,0.02
 11/11  15:00:00,119.843425139,23.7154924781,48.7839779028,0.0,4.12243109448,41.7362269337,85.5883871089,80.6155030792,4.9528840297,0.02
 11/11  16:00:00,110.413761736,19.7386856384,42.6476522906,0.0,4.12243109448,41.7362269337,69.3777249713,64.4048409416,4.9528840297,0.02
 11/11  17:00:00,99.3297111166,23.7115858829,43.2217412429,0.0,4.12243109448,24.8785346261,88.7134993881,83.7406153584,4.9528840297,0.02
 11/11  18:00:00,69.5397268188,14.4814891546,22.5625568935,0.0,2.06121554724,15.9888894789,59.528847104,56.5371166862,2.97173041782,0.02
 11/11  19:00:00,72.7290789203,18.7118023181,21.3755432875,0.0,2.06121554724,15.9888894789,92.3003929266,89.3086625088,2.97173041782,0.02
 11/11  20:00:00,59.8292064796,13.2083310481,13.8732788178,0.0,2.06121554724,15.9888894789,64.0735407994,61.0818103816,2.97173041782,0.02
 11/11  21:00:00,76.4237104305,22.0138850801,21.6804605469,0.0,2.06121554724,15.9888894789,105.305058536,102.313328118,2.97173041782,0.02
 11/11  22:00:00,72.9139814608,18.8842661706,21.4043839083,0.0128086695245,2.06121554724,15.9888894789,85.7492339343,82.7575035165,2.97173041782,0.02
 11/11  23:00:00,75.2379833581,22.0138850801,20.4947335119,0.0,2.06121554724,15.9888894789,107.630880801,104.639150383,2.97173041782,0.02
 11/11  24:00:00,72.2446168625,18.8842661706,20.5233233005,0.224504704363,2.06121554724,15.9888894789,87.279181317,84.2874508992,2.97173041782,0.02
 11/12  01:00:00,74.2954585505,22.0138850801,19.5522086426,0.0,2.06121554724,15.9888894789,109.255695019,106.263964601,2.97173041782,0.02
 11/12  02:00:00,71.3558273152,18.8842661706,19.3281451491,0.530893236457,2.06121554724,15.9888894789,88.3603496069,85.3686191891,2.97173041782,0.02
 11/12  03:00:00,78.1682602586,23.1172887724,21.4426098365,0.866484229162,2.06121554724,15.9888894789,110.635378011,107.643647593,2.97173041782,0.02
 11/12  04:00:00,63.7893400383,17.6111080641,13.5425266992,0.0,2.06121554724,15.9888894789,89.4461305266,86.4544001087,2.97173041782,0.02
 11/12  05:00:00,78.1830812656,23.1809466777,20.3598681066,1.78659747935,2.06121554724,15.9888894789,112.347819293,109.356088875,2.97173041782,0.02
 11/12  06:00:00,71.7396168626,18.9691433777,17.1749868633,2.8943082856,2.06121554724,15.9888894789,90.5612283374,87.5694979196,2.97173041782,0.02
 11/12  07:00:00,78.6731858575,24.1358152576,22.776757288,5.96576974523,2.06121554724,15.9888894789,112.53813582,109.546405402,2.97173041782,0.02
 11/12  08:00:00,51.0579114067,17.6111080641,14.9292804883,0.0,2.06121554724,15.9888894789,89.6948706561,86.7031402383,2.97173041782,0.02
 11/12  09:00:00,100.746947091,23.3719203937,29.4291800905,1.25868030864,4.12243109448,41.7362269337,103.825900895,98.8530168649,4.9528840297,0.02
 11/12  10:00:00,97.5840427366,19.3086522061,30.3117058812,1.35886153961,4.12243109448,41.7362269337,80.4324061391,75.4595221094,4.9528840297,0.02
 11/12  11:00:00,113.572020204,23.7114292221,41.8947009695,0.900689862243,4.12243109448,41.7362269337,95.5524973042,90.5796132745,4.9528840297,0.02
 11/12  12:00:00,103.652340511,19.3088494073,37.0637769597,0.532021166345,4.12243109448,41.7362269337,76.0058891821,71.0330051524,4.9528840297,0.02
 11/12  13:00:00,118.782298605,24.136197837,46.8161196097,0.233457910279,4.12243109448,41.7362269337,91.094649263,86.1217652333,4.9528840297,0.02
 11/12  14:00:00,104.695929713,19.3111263714,38.4501022591,0.0299524731038,4.12243109448,41.7362269337,73.5939962122,68.6211121825,4.9528840297,0.02
 11/12  15:00:00,120.115109986,24.1391199789,48.5141843249,0.0,4.12243109448,41.7362269337,89.6568037367,84.683919707,4.9528840297,0.02
 11/12  16:00:00,103.712742273,19.311050005,37.60247278,0.0,4.12243109448,41.7362269337,73.6754848928,68.7026008631,4.9528840297,0.02
 11/12  17:00:00,100.342894805,24.135823934,43.4882973065,0.0,4.12243109448,24.8785346261,93.515143712,88.5422596823,4.9528840297,0.02
 11/12  18:00:00,67.4651000886,14.9694418545,19.9532402191,0.0,2.06121554724,15.9888894789,79.9991164593,68.4256046948,2.97173041782,8.60178134665
 11/12  19:00:00,63.7776607738,14.3090253021,16.7910677806,0.0,2.06121554724,15.9888894789,73.0625516866,70.0708212688,2.97173041782,0.02
 11/12  20:00:00,78.4338483736,22.0138850801,23.6905981084,0.0,2.06121554724,15.9888894789,106.431724872,103.439994454,2.97173041782,0.02
 11/12  21:00:00,76.1712682394,18.8842661706,24.5460529424,0.128426079161,2.06121554724,15.9888894789,86.6417625457,83.6500321279,2.97173041782,0.02
 11/12  22:00:00,77.3672753943,22.0138850801,22.6240252567,0.0,2.06121554724,15.9888894789,108.882518149,105.890787731,2.97173041782,0.02
 11/12  23:00:00,72.665223972,18.8842661706,20.6554777713,0.512957092618,2.06121554724,15.9888894789,88.3108057594,85.3190753415,2.97173041782,0.02
 11/12  24:00:00,74.4794841163,22.0138850801,19.7362340721,0.0,2.06121554724,15.9888894789,110.78812541,107.796394992,2.97173041782,0.02
 11/13  01:00:00,74.0043699049,18.5447573422,20.2493170176,0.536557063099,4.12243109448,15.9888894789,88.2946185482,85.3028881304,2.97173041782,0.02
 11/13  02:00:00,83.4075127459,23.2021659795,24.2552162513,1.15954999197,4.12243109448,15.9888894789,110.422942235,107.431211818,2.97173041782,0.02
 11/13  03:00:00,70.9065186756,18.2052485138,17.4049588674,0.622572862374,4.12243109448,15.9888894789,88.8087909526,85.8170605347,2.97173041782,0.02
 11/13  04:00:00,78.1323060549,22.4382711156,20.2088318384,0.694622615037,4.12243109448,15.9888894789,111.105153464,108.113423046,2.97173041782,0.02
 11/13  05:00:00,111.811472034,28.3122530547,29.2853515402,2.10909732072,12.3672932834,24.9413748627,126.372313641,121.399429612,4.9528840297,0.02
 11/13  06:00:00,141.885507472,28.1349103091,35.5903845931,26.0554424556,12.3672932834,24.9413748627,195.223534099,190.25065007,4.9528840297,0.02
 11/13  07:00:00,191.494049007,29.0382512347,38.6325758924,20.620470762,24.7345865669,70.7195625826,159.329577188,149.403809129,9.90576805939,0.02
 11/13  08:00:00,216.697720023,29.1099298524,45.8725112979,11.5177645845,37.1018798503,92.3937384068,137.310033619,127.38426556,9.90576805939,0.02
 11/13  09:00:00,236.16541679,29.1516612278,56.4148438728,8.35812731277,37.1018798503,104.434947198,128.781442886,118.855674827,9.90576805939,0.02
 11/13  10:00:00,253.591727779,29.2307111993,64.2233951743,5.85524720117,37.1018798503,116.476155989,130.447652537,111.917778196,9.90576805939,8.62410628184
 11/13  11:00:00,257.305802276,29.3219332787,69.6545964718,4.04633105893,37.1018798503,116.476155989,117.558944435,107.633176375,9.90576805939,0.02
 11/13  12:00:00,258.946604326,29.4595175616,72.6353871931,2.5684901784,37.1018798503,116.476155989,122.968296625,104.434002675,9.90576805939,8.62852589065
 11/13  13:00:00,248.139973212,29.6385022471,74.8217166095,1.43838378036,37.1018798503,104.434947198,109.097890593,99.1721225334,9.90576805939,0.02
 11/13  14:00:00,259.671793905,29.7172477151,74.6923509207,0.979016769431,37.1018798503,116.476155989,107.7359907,97.8102226402,9.90576805939,0.02
 11/13  15:00:00,256.21350126,29.7687920591,71.4941679885,0.667570800125,37.1018798503,116.476155989,116.650230662,98.1179113184,9.90576805939,8.62655128407
 11/13  16:00:00,254.073385199,29.7902085558,69.5277515913,0.472678171429,37.1018798503,116.476155989,107.297691664,97.3719236048,9.90576805939,0.02
 11/13  17:00:00,254.928333713,29.7932040383,68.0998484529,0.403857597875,37.1018798503,116.476155989,106.946279463,97.020511404,9.90576805939,0.02
 11/13  18:00:00,264.548023215,29.7876556494,65.9147187219,0.469529499995,37.1018798503,116.476155989,115.220028108,96.6988079577,9.90576805939,8.61545209054
 11/13  19:00:00,163.664945585,27.6898202026,48.8647554802,0.0,24.7345865669,47.5788473902,77.1908255389,72.2179415092,4.9528840297,0.02
 11/13  20:00:00,165.47170831,28.3263992559,50.0349361244,0.0,24.7345865669,47.5788473902,82.7587550942,77.7858710645,4.9528840297,0.02
 11/13  21:00:00,137.199854859,26.8410481316,44.5053678651,0.0,12.3672932834,38.6892022431,96.3184627447,93.3267323269,2.97173041782,0.02
 11/13  22:00:00,96.4178794259,14.9376585223,27.5767343635,0.0,12.3672932834,27.0668015668,56.6196823459,53.6279519281,2.97173041782,0.02
 11/13  23:00:00,86.2796072506,19.5844118882,31.9747198856,0.0,4.12243109448,15.9888894789,84.7184242174,81.7266937996,2.97173041782,0.02
 11/13  24:00:00,68.5148094435,12.2959923127,21.7086573581,0.0,4.12243109448,15.9888894789,51.3018899271,48.3101595093,2.97173041782,0.02
 11/14  01:00:00,88.7737861306,20.3058681486,33.7474423855,0.0,4.12243109448,15.9888894789,88.543392265,85.5516618471,2.97173041782,0.02
 11/14  02:00:00,63.294863879,10.9910508739,17.8166943287,0.000327190544037,4.12243109448,15.9888894789,48.3337987161,45.3420682983,2.97173041782,0.02
 11/14  03:00:00,87.2549249812,19.3404355383,33.217382201,0.0,4.12243109448,15.9888894789,83.3536740174,80.3619435996,2.97173041782,0.02
 11/14  04:00:00,68.94087397,11.7337264361,22.7203559826,0.0,4.12243109448,15.9888894789,49.2358663319,46.2441359141,2.97173041782,0.02
 11/14  05:00:00,132.591457839,28.0717676346,52.4149195935,0.0,12.3672932834,24.9413748627,109.009435596,104.036551566,4.9528840297,0.02
 11/14  06:00:00,143.796746141,28.1879418163,54.8282982472,8.67573542645,12.3672932834,24.9413748627,177.773008199,172.800124169,4.9528840297,0.02
 11/14  07:00:00,198.181206565,29.1617186289,60.9669809053,4.84975533305,24.7345865669,70.7195625826,143.502608763,133.576840703,9.90576805939,0.02
 11/14  08:00:00,226.938732779,29.4323483746,65.1449008632,2.16396134123,37.1018798503,92.3937384068,131.543758357,113.032523255,9.90576805939,8.60546704223
 11/14  09:00:00,243.531821117,29.6022023314,70.4116629922,1.27722198656,37.1018798503,104.434947198,115.583701676,105.657933616,9.90576805939,0.02
 11/14  10:00:00,258.944985958,29.8036644038,74.1689101427,0.69004206555,37.1018798503,116.476155989,103.670765212,93.7449971528,9.90576805939,0.02
 11/14  11:00:00,263.460748578,30.0652595611,78.7868360505,0.325646051331,37.1018798503,116.476155989,97.9269324038,79.3944188115,9.90576805939,8.62674553297
 11/14  12:00:00,268.868446317,30.4187983994,84.0115593621,0.154956163413,37.1018798503,116.476155989,75.1698190971,65.2440510377,9.90576805939,0.02
 11/14  13:00:00,257.772543548,30.6861344445,84.7753894891,0.0695770062866,37.1018798503,104.434947198,71.498052438,61.5722843787,9.90576805939,0.02
 11/14  14:00:00,269.857610288,30.8400046273,84.7277534293,0.00669732014056,37.1018798503,116.476155989,81.5678609199,63.0323825157,9.90576805939,8.62971034472
 11/14  15:00:00,271.110158704,30.9868502943,85.8403404718,0.0,37.1018798503,116.476155989,72.3584514769,62.4326834175,9.90576805939,0.02
 11/14  16:00:00,270.2683366,31.0285731463,84.9569608785,0.0,37.1018798503,116.476155989,82.130653751,63.5980458317,9.90576805939,8.62683985989
 11/14  17:00:00,268.968618031,30.9109899057,81.4262700987,0.0,37.1018798503,116.476155989,77.5337373134,67.607969254,9.90576805939,0.02
 11/14  18:00:00,273.930891369,30.7073955847,74.8473649486,0.0,37.1018798503,116.476155989,92.8794070534,82.953638994,9.90576805939,0.02
 11/14  19:00:00,167.850169528,27.9232325221,52.8165466783,0.0,24.7345865669,47.5788473902,72.9921829306,68.0192989009,4.9528840297,0.02
 11/14  20:00:00,169.244955761,28.4324957647,53.7020646997,0.0,24.7345865669,47.5788473902,78.7506375224,73.7777534927,4.9528840297,0.02
 11/14  21:00:00,143.131121608,27.4776271849,49.8000388989,0.0,12.3672932834,38.6892022431,101.252669425,89.6733071594,2.97173041782,8.60763184807
 11/14  22:00:00,100.450413466,15.3620445578,31.1848839484,0.0,12.3672932834,27.0668015668,55.6122426456,52.6205122277,2.97173041782,0.02
 11/14  23:00:00,88.0764586686,19.3722188705,33.9837647606,0.0,4.12243109448,15.9888894789,82.8878178984,79.8960874806,2.97173041782,0.02
 11/14  24:00:00,75.1083874083,13.3887407336,27.1861189672,0.0,4.12243109448,15.9888894789,56.7484131659,53.7566827481,2.97173041782,0.02
 11/15  01:00:00,88.1268072923,19.3722188705,34.034113342,0.0,4.12243109448,15.9888894789,86.4555633194,83.4638329016,2.97173041782,0.02
 11/15  02:00:00,75.7846268122,13.3887407336,27.8623583173,0.0,4.12243109448,15.9888894789,57.9826547756,54.9909243578,2.97173041782,0.02
 11/15  03:00:00,87.4391200864,18.4916634673,34.250349963,0.0,4.12243109448,15.9888894789,81.258008039,78.2662776212,2.97173041782,0.02
 11/15  04:00:00,70.5650396912,11.5003141165,24.5779346409,0.0,4.12243109448,15.9888894789,47.258235779,44.2665053612,2.97173041782,0.02
 11/15  05:00:00,140.363930516,28.2415220488,60.0176385037,0.0,12.3672932834,24.9413748627,106.820955365,101.848071335,4.9528840297,0.02
 11/15  06:00:00,144.905037911,28.258779163,60.77641787,3.76507090311,12.3672932834,24.9413748627,167.833348149,162.86046412,4.9528840297,0.02
 11/15  07:00:00,205.919837019,29.4172225043,71.3428882168,1.95697530409,24.7345865669,70.7195625826,129.154286023,119.228517963,9.90576805939,0.02
 11/15  08:00:00,236.014113703,29.7773030022,75.2073512228,0.831945657747,37.1018798503,92.3937384068,103.494597613,93.5688295538,9.90576805939,0.02
 11/15  09:00:00,250.838897668,29.9900937399,78.3122914644,0.295722152616,37.1018798503,104.434947198,90.7646596279,80.8388915685,9.90576805939,0.02
 11/15  10:00:00,267.098746252,30.3192389746,82.3807796717,0.116342432589,37.1018798503,116.476155989,87.2682893951,68.7382508333,9.90576805939,8.62427050232
 11/15  11:00:00,268.977994375,30.5996471518,84.0262813556,0.0691132125948,37.1018798503,116.476155989,74.4351864646,64.5094184052,9.90576805939,0.02
 11/15  12:00:00,270.464254409,30.7997849623,85.3640994491,0.0171490557659,37.1018798503,116.476155989,83.4970979024,64.9631055342,9.90576805939,8.62822430881
 11/15  13:00:00,261.057874157,30.960836494,87.8556565231,0.0,37.1018798503,104.434947198,68.7022645337,58.7764964743,9.90576805939,0.02
 11/15  14:00:00,271.633901867,30.9958565872,86.3548534789,0.0,37.1018798503,116.476155989,67.9019416515,57.9761735921,9.90576805939,0.02
 11/15  15:00:00,268.390612001,30.9685791481,83.1390534652,0.0,37.1018798503,116.476155989,83.6465984739,65.112543218,9.90576805939,8.62828719655
 11/15  16:00:00,261.527667408,30.8445896329,76.4003179395,0.0,37.1018798503,116.476155989,89.0411139772,79.1153459178,9.90576805939,0.02
 11/15  17:00:00,259.14878059,30.7107887257,71.8065574844,0.0,37.1018798503,116.476155989,110.024143097,91.4954702027,9.90576805939,8.62290483492
 11/15  18:00:00,260.28059213,30.5654909082,61.338980099,0.0,37.1018798503,116.476155989,101.903082501,91.9773144411,9.90576805939,0.02
 11/15  19:00:00,153.609745281,27.9020132204,38.5973592007,0.0,24.7345865669,47.5788473902,74.7678874074,69.7950033777,4.9528840297,0.02
 11/15  20:00:00,151.04235855,28.3263992559,35.6055830996,0.0,24.7345865669,47.5788473902,80.5628864346,75.5900024049,4.9528840297,0.02
 11/15  21:00:00,119.273508862,26.8410481316,26.5304827709,0.0,12.3672932834,38.6892022431,94.6091764304,91.6174460126,2.97173041782,0.02
 11/15  22:00:00,89.3533282924,14.9376585223,16.7743788049,0.0,12.3672932834,27.0668015668,56.3107964957,53.3190660779,2.97173041782,0.02
 11/15  23:00:00,81.1499053393,19.3722188705,16.7715441896,0.0,4.12243109448,15.9888894789,83.9644057404,80.9726753226,2.97173041782,0.02
 11/15  24:00:00,75.325651217,16.0728455468,17.3148543724,0.0,4.12243109448,15.9888894789,67.9378678324,64.9461374146,2.97173041782,0.02
 11/16  01:00:00,87.8948187552,22.6504641333,19.5722153946,0.0,4.12243109448,15.9888894789,96.1690100744,93.1772796566,2.97173041782,0.02
 11/16  02:00:00,79.1267934172,18.0354940996,14.7506517085,0.0,4.12243109448,15.9888894789,78.110543351,75.1188129332,2.97173041782,0.02
 11/16  03:00:00,91.0145959703,23.0748501688,19.3172964814,0.0443125891825,4.12243109448,15.9888894789,98.4926980807,95.5009676629,2.97173041782,0.02
 11/16  04:00:00,79.1748895094,18.6720731528,15.7824638173,0.345478068133,4.12243109448,15.9888894789,80.5659728921,77.5742424742,2.97173041782,0.02
 11/16  05:00:00,114.389973205,27.5483581908,21.4037629372,0.231387503203,12.3672932834,24.9413748627,112.921943683,107.949059653,4.9528840297,0.02
 11/16  06:00:00,145.676212183,28.6401392059,29.0469481924,17.48865581,12.3672932834,24.9413748627,181.076586145,176.103702115,4.9528840297,0.02
 11/16  07:00:00,185.360933161,29.0980955069,22.1873437207,12.879342378,24.7345865669,70.7195625826,146.986523438,137.060755378,9.90576805939,0.02
 11/16  08:00:00,205.385014604,29.3814809094,24.1456498769,6.9862089008,37.1018798503,92.3937384068,134.975971079,116.46291354,9.90576805939,8.60728947915
 11/16  09:00:00,218.08884212,29.4922358315,25.6655945903,4.35023323749,37.1018798503,104.434947198,118.301619301,108.375851241,9.90576805939,0.02
 11/16  10:00:00,234.458384647,29.6407588443,27.4462966367,3.14445260821,37.1018798503,116.476155989,112.443768646,102.518000587,9.90576805939,0.02
 11/16  11:00:00,240.009754306,29.9185506217,29.3624548524,2.32567434873,37.1018798503,116.476155989,116.396075156,97.8618908354,9.90576805939,8.62841626127
 11/16  12:00:00,241.530536212,30.1963983441,30.3867092712,1.87696332957,37.1018798503,116.476155989,104.302387405,94.3766193454,9.90576805939,0.02
 11/16  13:00:00,232.120943646,30.4279708792,30.9404751428,1.45762430551,37.1018798503,104.434947198,101.790707468,91.8649394084,9.90576805939,0.02
 11/16  14:00:00,245.135368815,30.5588126884,31.2464782013,1.27456895283,37.1018798503,116.476155989,108.567689895,90.0319920736,9.90576805939,8.62992976207
 11/16  15:00:00,247.535944804,30.5621122589,30.8327854135,1.19174015213,37.1018798503,116.476155989,98.7522551294,88.82648707,9.90576805939,0.02
 11/16  16:00:00,245.697212817,30.4463852679,29.7479720694,1.23866838105,37.1018798503,116.476155989,107.424470618,88.8930400804,9.90576805939,8.62566247854
 11/16  17:00:00,242.881123369,30.1792493374,27.3165933178,1.39619552094,37.1018798503,116.476155989,100.746254229,90.82048617,9.90576805939,0.02
 11/16  18:00:00,253.034332929,29.9055925783,24.0704281856,1.68421898698,37.1018798503,116.476155989,103.351041022,93.4252729626,9.90576805939,0.02
 11/16  19:00:00,165.483979823,27.6898202026,20.7736431393,0.0,24.7345865669,47.5788473902,77.6710643489,72.6981803193,4.9528840297,0.02
 11/16  20:00:00,159.70210724,28.1142062381,20.1322895653,0.0,24.7345865669,47.5788473902,84.6498416199,79.6769575902,4.9528840297,0.02
 11/16  21:00:00,130.614145347,26.8410481316,13.887566218,0.0,12.3672932834,38.6892022431,107.442258893,95.8628524648,2.97173041782,8.60767601052
 11/16  22:00:00,110.244931467,22.4064877834,14.5526680345,0.147601038687,12.3672932834,27.0668015668,85.9413147686,82.9495843508,2.97173041782,0.02
 11/16  23:00:00,75.4778318581,17.6111080641,7.3376604972,0.0,4.12243109448,15.9888894789,76.7355297922,73.7437993744,2.97173041782,0.02
 11/16  24:00:00,93.4752466762,23.2870431866,12.8199078231,1.09070583714,4.12243109448,15.9888894789,97.9912475115,94.9995170937,2.97173041782,0.02
 11/17  01:00:00,84.536190841,19.1388977919,11.3893077614,2.41551502636,4.12243109448,15.9888894789,80.7121907083,77.7204602905,2.97173041782,0.02
 11/17  02:00:00,100.637990399,24.1358152576,14.3961971413,5.56088483845,4.12243109448,15.9888894789,101.699945171,98.7082147536,2.97173041782,0.02
 11/17  03:00:00,88.9513334048,19.3086522061,11.0927473193,6.0801032441,4.12243109448,15.9888894789,82.8060198505,79.8142894327,2.97173041782,0.02
 11/17  04:00:00,104.68516714,24.1358152576,13.4946140097,9.53963553436,4.12243109448,15.9888894789,104.384325182,101.392594764,2.97173041782,0.02
 11/17  05:00:00,125.961896277,28.1142062381,12.8232989883,6.82174752397,12.3672932834,24.9413748627,117.80814573,112.8352617,4.9528840297,0.02
 11/17  06:00:00,164.964805984,28.5660118719,19.0910685456,39.403963604,12.3672932834,24.9413748627,187.413556193,182.440672164,4.9528840297,0.02
 11/17  07:00:00,197.155963174,29.0394441945,11.8341320065,29.490579599,24.7345865669,70.7195625826,174.244949497,164.319181437,9.90576805939,0.02
 11/17  08:00:00,212.686317853,29.1155248997,13.8122937566,20.4531828732,37.1018798503,92.3937384068,147.928991768,138.003223708,9.90576805939,0.02
 11/17  09:00:00,223.758273073,29.191476384,17.1360400932,15.2634377722,37.1018798503,104.434947198,127.167296807,117.241528747,9.90576805939,0.02
 11/17  10:00:00,242.899964113,29.2712056642,21.7199755427,11.2565128376,37.1018798503,116.476155989,125.586963231,107.056742342,9.90576805939,8.62445282931
 11/17  11:00:00,246.14612106,29.3729323154,25.305340411,8.45559121994,37.1018798503,116.476155989,111.223101819,101.29733376,9.90576805939,0.02
 11/17  12:00:00,247.699281396,29.5065056536,27.765336152,6.64162577845,37.1018798503,116.476155989,115.731223149,97.1955560418,9.90576805939,8.629899048
 11/17  13:00:00,238.772402091,29.7362162377,30.7671755231,5.30369965345,37.1018798503,104.434947198,103.750251522,93.8244834628,9.90576805939,0.02
 11/17  14:00:00,250.571101743,29.8664931388,32.4174665695,4.03960816621,37.1018798503,116.476155989,101.713130773,91.7873627138,9.90576805939,0.02
 11/17  15:00:00,250.010637886,29.9439710956,33.2933156141,2.92518057057,37.1018798503,116.476155989,109.182979623,90.6487238598,9.90576805939,8.62848770365
 11/17  16:00:00,247.926578154,29.9185140147,33.7105533759,2.16197824639,37.1018798503,116.476155989,100.692190653,90.7664225936,9.90576805939,0.02
 11/17  17:00:00,235.220598387,29.771336818,29.8396240537,2.03453244174,37.1018798503,116.476155989,111.587675087,93.0587848049,9.90576805939,8.62312222227
 11/17  18:00:00,234.072388086,29.6288398212,24.9753465127,2.54143570971,37.1018798503,116.476155989,106.05125253,96.1254844707,9.90576805939,0.02
 11/17  19:00:00,147.666474502,27.6898202026,21.1811501319,0.0,24.7345865669,47.5788473902,79.8158122999,74.8429282702,4.9528840297,0.02
 11/17  20:00:00,149.237832857,27.9373787233,21.1786504422,0.0,24.7345865669,47.5788473902,85.8701100957,80.8972260661,4.9528840297,0.02
 11/17  21:00:00,121.429713303,26.8410481316,16.5516152666,0.0,12.3672932834,38.6892022431,99.5248573962,96.5331269783,2.97173041782,0.02
 11/17  22:00:00,99.2003255048,21.3137393624,16.7108701743,0.0813680612388,12.3672932834,27.0668015668,84.01174069,81.0200102722,2.97173041782,0.02
 11/17  23:00:00,70.3678916109,17.6111080641,11.0161249728,0.0,4.12243109448,15.9888894789,76.1043007042,73.1125702864,2.97173041782,0.02
 11/17  24:00:00,83.2104089131,22.6080255298,16.4719771929,0.20737478957,4.12243109448,15.9888894789,97.6561664648,94.664436047,2.97173041782,0.02
 11/18  01:00:00,71.8166776975,18.0354940996,12.7193228597,0.283454044986,4.12243109448,15.9888894789,79.3197083545,76.3279779367,2.97173041782,0.02
 11/18  02:00:00,83.4724112355,23.0748501688,18.1401042217,1.01553183159,4.12243109448,15.9888894789,100.41268529,97.4209548722,2.97173041782,0.02
 11/18  03:00:00,69.0625196241,17.8657396854,12.6262952913,0.213049498591,4.12243109448,15.9888894789,81.2563356599,78.264605242,2.97173041782,0.02
 11/18  04:00:00,84.452870484,22.8626571511,18.0460016105,1.37286519411,4.12243109448,15.9888894789,101.715172817,98.7234423992,2.97173041782,0.02
 11/18  05:00:00,93.6337488716,27.4068961789,21.1900712091,1.83818560356,4.12243109448,16.0517297156,120.305083212,117.313352794,2.97173041782,0.02
 11/18  06:00:00,97.5080240698,28.3263992559,23.8407867838,4.58115389469,4.12243109448,16.0517297156,130.82531523,119.251802975,2.97173041782,8.6017818381
 11/18  07:00:00,110.627750091,28.9629783091,17.7346168178,7.9209043326,4.12243109448,39.6058045677,103.1017683,100.110037882,2.97173041782,0.02
 11/18  08:00:00,172.573399026,28.9937436636,23.3812702859,37.5010531242,12.3672932834,65.3531420225,161.74102442,156.76814039,4.9528840297,0.02
 11/18  09:00:00,175.905249443,28.9851546828,27.3765028645,28.2047366273,12.3672932834,68.2430321324,155.905193777,150.932309748,4.9528840297,0.02
 11/18  10:00:00,205.303029271,29.0101004307,31.488780413,19.5699939529,16.4897243779,93.1370602926,143.156007605,135.211393157,7.92461444751,0.02
 11/18  11:00:00,205.137747586,29.0119180149,34.0793954095,16.8501988345,16.4897243779,93.1370602926,138.387772224,130.443157776,7.92461444751,0.02
 11/18  12:00:00,210.025312654,29.0117649568,37.1291943826,14.7136538379,16.4897243779,93.1370602926,135.591534403,127.646919955,7.92461444751,0.02
 11/18  13:00:00,203.143387672,29.0110552916,38.7086361821,13.1651876325,16.4897243779,83.9857416113,133.494959416,125.550344968,7.92461444751,0.02
 11/18  14:00:00,203.250237964,29.010079631,38.7026845583,12.1538777564,16.4897243779,83.9857416113,140.764211724,124.229857654,7.92461444751,8.60973962213
 11/18  15:00:00,199.552282939,29.0092715852,38.7109684709,11.1815661215,16.4897243779,83.9857416113,131.21600593,123.271391482,7.92461444751,0.02
 11/18  16:00:00,159.848183713,28.9629783091,33.2634264825,0.0,12.3672932834,70.6512738906,72.3852946943,67.4124106646,4.9528840297,0.02
 11/18  17:00:00,147.407497093,28.9629783091,28.9639160499,0.0,12.3672932834,70.6512738906,73.042554828,68.0696707983,4.9528840297,0.02
