Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/18  18:00:00,140.164818723,28.9629783091,25.8083905108,0.101189004499,12.3672932834,58.1284167478,77.4035513004,72.4306672707,4.9528840297,0.02
 11/18  19:00:00,99.1336735174,26.4166620961,20.6122409292,0.0,12.3672932834,24.9413748627,100.014632778,95.0417487487,4.9528840297,0.02
 11/18  20:00:00,100.61830437,26.8410481316,21.6269037426,0.0455819834988,12.3672932834,24.9413748627,106.465198667,101.492314638,4.9528840297,0.02
 11/18  21:00:00,85.4304904314,27.2654341671,22.9405891068,0.254203957904,4.12243109448,16.0517297156,115.158302353,112.166571935,2.97173041782,0.02
 11/18  22:00:00,71.5729414963,20.2527742737,15.9119820537,0.0,4.12243109448,15.9888894789,95.1161151015,92.1243846836,2.97173041782,0.02
 11/18  23:00:00,66.5786224563,17.6111080641,13.9029105475,0.0,4.12243109448,15.9888894789,83.4731303546,80.4813999368,2.97173041782,0.02
 11/18  24:00:00,75.0091791901,22.0138850801,17.4737822522,0.0,4.12243109448,15.9888894789,104.768915408,101.77718499,2.97173041782,0.02
 11/19  01:00:00,69.4172480698,18.4598801351,16.6147875232,1.13409342111,2.06121554724,15.9888894789,85.1877558593,82.1960254415,2.97173041782,0.02
 11/19  02:00:00,74.883508884,22.4382711156,17.5539811853,0.715326351591,2.06121554724,15.9888894789,107.09634099,104.104610572,2.97173041782,0.02
 11/19  03:00:00,64.9031944829,17.8657396854,12.6655078052,0.497344382789,2.06121554724,15.9888894789,87.1930091181,84.2012787003,2.97173041782,0.02
 11/19  04:00:00,83.2567960369,23.7114292221,19.9393492533,5.10325105984,2.06121554724,15.9888894789,109.093644219,106.101913801,2.97173041782,0.02
 11/19  05:00:00,74.7470697255,19.2025556972,16.3262503059,5.92474289451,2.06121554724,15.9888894789,89.2962840369,86.3045536191,2.97173041782,0.02
 11/19  06:00:00,87.8592976907,24.1358152576,21.2462961736,9.09988081288,2.06121554724,15.9888894789,110.516328933,107.524598515,2.97173041782,0.02
 11/19  07:00:00,70.5930292541,19.3086522061,17.6985221532,7.900275177,2.06121554724,15.9888894789,89.301578857,86.3098484392,2.97173041782,0.02
 11/19  08:00:00,67.3087909942,23.0748501688,20.6972259543,4.63014399007,2.06121554724,15.9888894789,119.877348168,108.303826875,2.97173041782,8.60179087601
 11/19  09:00:00,90.218157596,18.8842661706,19.7448093366,3.95227376664,4.12243109448,41.7362269337,84.6466742452,79.6737902155,4.9528840297,0.02
 11/19  10:00:00,100.374069113,22.0138850801,22.3273822859,0.0,4.12243109448,41.7362269337,100.297745738,95.3248617083,4.9528840297,0.02
 11/19  11:00:00,96.3592911077,18.8842661706,23.1378626595,1.23014665795,4.12243109448,41.7362269337,79.1588941589,74.1860101292,4.9528840297,0.02
 11/19  12:00:00,110.286318581,23.2021659795,30.7809992808,0.779496623389,4.12243109448,41.7362269337,95.5585528196,90.5856687899,4.9528840297,0.02
 11/19  13:00:00,100.514847841,19.0115819812,28.6763084357,0.33027583861,4.12243109448,41.7362269337,75.8279144042,70.8550303745,4.9528840297,0.02
 11/19  14:00:00,113.047279942,23.4567976008,36.0078789747,0.167710298164,4.12243109448,41.7362269337,92.3280146594,87.3551306297,4.9528840297,0.02
 11/19  15:00:00,100.317644812,19.0964591883,29.9420788023,0.0657256737215,4.12243109448,41.7362269337,75.9501545964,70.9772705667,4.9528840297,0.02
 11/19  16:00:00,107.386709675,23.0748501688,33.3587749733,0.0161626105994,4.12243109448,41.7362269337,95.1080660504,90.1351820207,4.9528840297,0.02
 11/19  17:00:00,75.6997550715,18.7993889635,24.2121633604,0.0348843936879,4.12243109448,24.8785346261,79.0501797628,74.0772957332,4.9528840297,0.02
 11/19  18:00:00,62.8495036751,15.4097195561,14.5653893325,0.0,2.06121554724,15.9888894789,76.1731662749,73.1814358571,2.97173041782,0.02
 11/19  19:00:00,77.9604861253,23.0324115653,21.5481490003,0.505301943589,2.06121554724,15.9888894789,108.33689299,105.345162572,2.97173041782,0.02
 11/19  20:00:00,64.2153539942,17.6111080641,13.6242301317,0.0,2.06121554724,15.9888894789,87.8292328699,84.8375024521,2.97173041782,0.02
 11/19  21:00:00,78.162252018,23.2870431866,20.3534272547,1.60296207072,2.06121554724,15.9888894789,110.408330449,107.416600031,2.97173041782,0.02
 11/19  22:00:00,65.7223200336,17.9293975907,14.3907953288,0.369171939088,2.06121554724,15.9888894789,89.4149472523,86.4232168344,2.97173041782,0.02
 11/19  23:00:00,76.9233297804,22.8626571511,19.0382505523,2.09680720794,2.06121554724,15.9888894789,112.423459252,109.431728835,2.97173041782,0.02
 11/19  24:00:00,72.4059687208,18.8842661706,16.4132462697,4.09013639739,2.06121554724,15.9888894789,90.4491701473,87.4574397295,2.97173041782,0.02
 11/20  01:00:00,81.4473370465,23.2870431866,18.4568711893,4.64229435061,4.12243109448,15.9888894789,112.24334509,109.251614672,2.97173041782,0.02
 11/20  02:00:00,81.2524202757,19.6481610345,17.7352551939,8.67645213723,4.12243109448,15.9888894789,90.2614858508,87.269755433,2.97173041782,0.02
 11/20  03:00:00,86.2054958956,23.7114292221,19.0355679132,8.40134394832,4.12243109448,15.9888894789,112.439043902,109.447313484,2.97173041782,0.02
 11/20  04:00:00,84.0684880917,19.7330382416,17.4572575258,11.7122005047,4.12243109448,15.9888894789,90.36419863,87.3724682122,2.97173041782,0.02
 11/20  05:00:00,109.030711951,28.1142062381,21.2447920225,7.56694289615,12.3672932834,24.9413748627,128.63713721,123.66425318,4.9528840297,0.02
 11/20  06:00:00,151.958322147,28.5547538346,27.2729266895,44.0258707916,12.3672932834,24.9413748627,197.720580291,192.747696262,4.9528840297,0.02
 11/20  07:00:00,186.027859037,29.0113352405,20.5676739713,33.246097951,24.7345865669,70.7195625826,162.941915192,153.016147132,9.90576805939,0.02
 11/20  08:00:00,205.613424372,29.0463815035,26.2561555047,20.1133559456,37.1018798503,92.3937384068,139.328461127,129.402693068,9.90576805939,0.02
 11/20  09:00:00,221.772563057,29.0675285487,37.0495512119,13.4147011108,37.1018798503,104.434947198,137.437458136,118.909873426,9.90576805939,8.62181665077
 11/20  10:00:00,239.454821321,29.1643450411,46.8869885729,9.12110616554,37.1018798503,116.476155989,120.959857763,111.034089704,9.90576805939,0.02
 11/20  11:00:00,245.965436045,29.3768526939,55.896226389,6.40930881769,37.1018798503,116.476155989,123.282811027,104.748155968,9.90576805939,8.62888699895
 11/20  12:00:00,250.713891969,29.6170060153,62.2393212119,4.57439779648,37.1018798503,116.476155989,109.693780036,99.7680119766,9.90576805939,0.02
 11/20  13:00:00,241.460291882,29.893698546,66.3475898746,2.97754530434,37.1018798503,104.434947198,105.962380803,96.0366127434,9.90576805939,0.02
 11/20  14:00:00,256.490065521,30.2011040853,70.3537047067,1.65204686717,37.1018798503,116.476155989,111.136120329,92.6000502504,9.90576805939,8.63030201943
 11/20  15:00:00,257.680580542,30.41404311,72.0074707092,0.976077219832,37.1018798503,116.476155989,100.049072679,90.1233046194,9.90576805939,0.02
 11/20  16:00:00,256.389312765,30.4468332545,71.1001566011,0.559479704887,37.1018798503,116.476155989,107.852980393,89.3215699949,9.90576805939,8.62564233867
 11/20  17:00:00,252.467637242,30.2175898561,65.1949980084,0.423666073878,37.1018798503,116.476155989,100.79708467,90.871316611,9.90576805939,0.02
 11/20  18:00:00,254.092551618,29.9127144754,55.279894407,0.523798822105,37.1018798503,116.476155989,103.762205416,93.8364373571,9.90576805939,0.02
 11/20  19:00:00,154.204847058,27.5837236937,39.5107272335,0.0,24.7345865669,47.5788473902,76.367905351,71.3950213213,4.9528840297,0.02
 11/20  20:00:00,155.134183305,28.3263992559,39.697382924,0.0,24.7345865669,47.5788473902,82.7885515514,77.8156675217,4.9528840297,0.02
 11/20  21:00:00,121.513620499,26.4166620961,29.2434920035,0.0,12.3672932834,38.6892022431,106.034168252,94.4547273958,2.97173041782,8.60771043842
 11/20  22:00:00,92.4441927353,15.2771673507,23.2635330007,0.0,12.3672932834,27.0668015668,60.7590642479,57.76733383,2.97173041782,0.02
 11/20  23:00:00,78.4357704161,19.3722188705,24.3430758855,0.0,4.12243109448,15.9888894789,86.091526429,83.0997960112,2.97173041782,0.02
 11/20  24:00:00,69.694791363,14.4814891546,20.6564054809,0.0,4.12243109448,15.9888894789,61.4336934042,58.4419629864,2.97173041782,0.02
 11/21  01:00:00,80.3732291914,22.0138850801,23.5687632029,0.0,4.12243109448,15.9888894789,98.1916613837,95.1999309659,2.97173041782,0.02
 11/21  02:00:00,78.0063568803,18.8842661706,24.4405869965,0.00776489592817,4.12243109448,15.9888894789,78.8479567823,75.8562263645,2.97173041782,0.02
 11/21  03:00:00,80.8850319972,22.0138850801,24.0805660462,0.0,4.12243109448,15.9888894789,99.430096304,96.4383658862,2.97173041782,0.02
 11/21  04:00:00,78.6109285395,18.8842661706,24.9293017224,0.123621854823,4.12243109448,15.9888894789,79.9061477086,76.9144172908,2.97173041782,0.02
 11/21  05:00:00,119.33308669,28.1707910429,38.9587326626,0.0987924859008,12.3672932834,24.9413748627,112.378325303,107.405441273,4.9528840297,0.02
 11/21  06:00:00,139.790804194,28.1647240901,45.1631487281,14.3581608763,12.3672932834,24.9413748627,181.46437168,176.49148765,4.9528840297,0.02
 11/21  07:00:00,195.244120917,29.0924423062,52.7348117039,10.2141153981,24.7345865669,70.7195625826,146.316076088,136.390308029,9.90576805939,0.02
 11/21  08:00:00,220.483436817,29.2686736211,55.1224818325,5.89475990612,37.1018798503,92.3937384068,126.27891667,116.353148611,9.90576805939,0.02
 11/21  09:00:00,231.907040064,29.3728022014,55.9957408896,4.29768540987,37.1018798503,104.434947198,119.780398798,109.854630739,9.90576805939,0.02
 11/21  10:00:00,242.752169026,29.499504297,56.1938988116,2.77634689641,37.1018798503,116.476155989,123.508935298,104.978389979,9.90576805939,8.62477725937
 11/21  11:00:00,244.548106516,29.8061691709,58.9567351513,1.50221840364,37.1018798503,116.476155989,109.683929708,99.7581616485,9.90576805939,0.02
 11/21  12:00:00,249.605040749,30.1686740153,64.2562859566,0.896825959574,37.1018798503,116.476155989,113.76275879,95.2266519203,9.90576805939,8.63033880992
 11/21  13:00:00,238.851770426,30.5216512446,65.5866758441,0.50203118216,37.1018798503,104.434947198,101.74951828,91.8237502205,9.90576805939,0.02
 11/21  14:00:00,249.848337595,30.5016979021,64.7766540896,0.286756972569,37.1018798503,116.476155989,101.46823931,91.5424712508,9.90576805939,0.02
 11/21  15:00:00,249.86002072,30.4018085545,64.965100753,0.210103601736,37.1018798503,116.476155989,110.837796066,92.3031022725,9.90576805939,8.62892573407
 11/21  16:00:00,248.175992094,30.3441370767,63.3725369608,0.176522185389,37.1018798503,116.476155989,102.448640797,92.5228727372,9.90576805939,0.02
 11/21  17:00:00,246.596676626,30.2695079703,59.4930744317,0.202631902595,37.1018798503,116.476155989,111.303623784,92.7742224732,9.90576805939,8.62363325126
 11/21  18:00:00,256.059631017,30.1981841061,57.2411658463,0.244150965723,37.1018798503,116.476155989,102.977862347,93.0520942873,9.90576805939,0.02
 11/21  19:00:00,159.693292666,27.7322588062,44.8506521926,0.0,24.7345865669,47.5788473902,74.9950780083,70.0221939786,4.9528840297,0.02
 11/21  20:00:00,162.672048523,28.3263992559,47.2352636729,0.0,24.7345865669,47.5788473902,80.2874123273,75.3145282976,4.9528840297,0.02
 11/21  21:00:00,137.919111396,27.6898202026,44.3758392728,0.0,12.3672932834,38.6892022431,93.7247420194,90.7330116015,2.97173041782,0.02
 11/21  22:00:00,89.3908764099,14.0888864513,21.3984960663,0.0,12.3672932834,27.0668015668,60.9428917154,57.9511612976,2.97173041782,0.02
 11/21  23:00:00,91.476817861,20.645376977,36.1109646692,0.0,4.12243109448,15.9888894789,84.2731393284,81.2814089106,2.97173041782,0.02
 11/21  24:00:00,66.7571337124,12.3277756448,19.8958291423,0.0,4.12243109448,15.9888894789,57.6584038732,54.6666734554,2.97173041782,0.02
 11/22  01:00:00,93.1114719422,20.4756225628,37.9153730489,0.0,4.12243109448,15.9888894789,90.5579994443,87.5662690265,2.97173041782,0.02
 11/22  02:00:00,68.1298105907,12.3277756448,21.2685058978,0.0,4.12243109448,15.9888894789,57.3829940929,54.3912636751,2.97173041782,0.02
 11/22  03:00:00,92.7557493785,19.6233595619,38.4352818396,0.0,4.12243109448,15.9888894789,86.2421361399,83.2504057221,2.97173041782,0.02
 11/22  04:00:00,68.5573716009,11.4154369094,22.6551424044,0.0,4.12243109448,15.9888894789,48.7059389474,45.7142085296,2.97173041782,0.02
 11/22  05:00:00,133.113186185,27.9020132204,53.1064016168,0.0,12.3672932834,24.9413748627,106.800209284,101.827325254,4.9528840297,0.02
 11/22  06:00:00,146.377191951,28.7186520746,58.7604076347,6.79336085362,12.3672932834,24.9413748627,175.303178565,170.330294536,4.9528840297,0.02
 11/22  07:00:00,200.196900405,29.2085188311,64.2563205172,3.5293086701,24.7345865669,70.7195625826,150.36710979,131.859549635,9.90576805939,8.60179209499
 11/22  08:00:00,229.425473543,29.6008995955,67.4835256774,2.14352368738,37.1018798503,92.3937384068,122.53624198,112.61047392,9.90576805939,0.02
 11/22  09:00:00,243.908256969,29.7275120393,70.309992872,1.62998204632,37.1018798503,104.434947198,115.929066766,106.003298706,9.90576805939,0.02
 11/22  10:00:00,257.356371012,29.8213784859,72.0417828672,1.21078912126,37.1018798503,116.476155989,108.669072517,98.7433044577,9.90576805939,0.02
 11/22  11:00:00,258.638845434,29.9246873483,73.593372026,0.837756727874,37.1018798503,116.476155989,110.36419826,91.8293518556,9.90576805939,8.62907834457
 11/22  12:00:00,261.376122668,30.0810572054,76.5720675029,0.43980321143,37.1018798503,116.476155989,92.0899367873,82.1641687279,9.90576805939,0.02
 11/22  13:00:00,250.108596476,30.2242016234,77.4417040217,0.201195055241,37.1018798503,104.434947198,94.7008574565,76.1686624353,9.90576805939,8.62642696177
 11/22  14:00:00,245.875997813,30.2203568286,61.1279311161,0.244532790119,37.1018798503,116.476155989,102.3057803,92.3800122406,9.90576805939,0.02
 11/22  15:00:00,230.035614194,30.126709999,45.1380497819,0.487815272173,37.1018798503,116.476155989,105.74519184,95.8194237802,9.90576805939,0.02
 11/22  16:00:00,225.524859741,30.0291686646,40.3562695179,0.856614818152,37.1018798503,116.476155989,114.586805304,96.0534418246,9.90576805939,8.62759542042
 11/22  17:00:00,225.927710368,29.9361748116,38.108804927,1.25131753654,37.1018798503,116.476155989,106.191830731,96.2660626714,9.90576805939,0.02
 11/22  18:00:00,236.428916729,29.8625888663,36.5885391985,1.60161738383,37.1018798503,116.476155989,106.412509921,96.4867418619,9.90576805939,0.02
 11/22  19:00:00,144.090176612,27.5837236937,29.3960448347,0.0,24.7345865669,47.5788473902,87.457360721,73.8966469578,4.9528840297,8.60782973346
 11/22  20:00:00,146.711106877,28.3263992559,31.2743146448,0.0,24.7345865669,47.5788473902,84.2895210237,79.316636994,4.9528840297,0.02
 11/22  21:00:00,116.040339151,26.8410481316,23.3458466395,0.0,12.3672932834,38.6892022431,97.9199593717,94.9282289539,2.97173041782,0.02
 11/22  22:00:00,83.9241223131,14.9376585223,15.0829765917,0.0,12.3672932834,27.0668015668,58.0228258524,55.0310954346,2.97173041782,0.02
 11/22  23:00:00,73.7655293801,22.0138850801,16.5716286919,0.0,4.12243109448,15.9888894789,94.8770141677,91.8852837499,2.97173041782,0.02
 11/22  24:00:00,72.1810571768,18.7993889635,17.6111136884,0.0518920155561,4.12243109448,15.9888894789,77.6147012546,74.6229708368,2.97173041782,0.02
 11/23  01:00:00,70.8130116228,22.0138850801,15.3343427544,0.0,2.06121554724,15.9888894789,99.4071097471,96.4153793293,2.97173041782,0.02
 11/23  02:00:00,70.8393880442,18.8842661706,17.2620984308,0.465394867554,2.06121554724,15.9888894789,80.8021959689,77.8104655511,2.97173041782,0.02
 11/23  03:00:00,77.2302197832,22.4382711156,16.62197839,0.260713575577,2.06121554724,15.9888894789,101.736832822,98.7451024047,2.97173041782,0.02
 11/23  04:00:00,73.4075339763,18.4598801351,14.4807279551,0.815349634662,2.06121554724,15.9888894789,81.8459284278,78.85419801,2.97173041782,0.02
 11/23  05:00:00,86.7103607052,23.2870431866,17.490529167,1.9633217141,2.06121554724,15.9888894789,104.081934643,101.090204225,2.97173041782,0.02
 11/23  06:00:00,76.0404839022,18.4598801351,12.8331581823,1.74353295129,2.06121554724,15.9888894789,85.4516587758,82.459928358,2.97173041782,0.02
 11/23  07:00:00,85.7982489932,23.7114292221,17.0336450531,4.06268524492,2.06121554724,15.9888894789,105.724092965,102.732362547,2.97173041782,0.02
 11/23  08:00:00,65.6674406262,18.8842661706,13.7178763982,3.29520662765,2.06121554724,15.9888894789,84.6295506803,81.6378202625,2.97173041782,0.02
 11/23  09:00:00,100.963419025,22.9475343582,16.5572941323,0.848200086008,4.12243109448,41.7362269337,100.963679438,95.9907954084,4.9528840297,0.02
 11/23  10:00:00,94.1175170254,18.7993889635,15.8144260389,0.733649301917,4.12243109448,41.7362269337,78.7381612465,73.7652772168,4.9528840297,0.02
 11/23  11:00:00,104.977826882,23.4992362043,19.8175889185,0.777079552582,4.12243109448,41.7362269337,95.9494140301,90.9765300004,4.9528840297,0.02
 11/23  12:00:00,98.3278575527,19.3086522061,18.1156446491,1.12171953086,4.12243109448,41.7362269337,75.4679979284,70.4951138987,4.9528840297,0.02
 11/23  13:00:00,109.137790089,23.7114292221,21.9164748125,1.09447601896,4.12243109448,41.7362269337,92.9533801244,87.9804960947,4.9528840297,0.02
 11/23  14:00:00,97.9395483524,18.8842661706,18.0194221832,0.698348186274,4.12243109448,41.7362269337,74.3443764026,69.3714923729,4.9528840297,0.02
 11/23  15:00:00,109.34318666,23.2870431866,21.3021842966,0.672941465335,4.12243109448,41.7362269337,92.0517592015,87.0788751718,4.9528840297,0.02
 11/23  16:00:00,101.585699989,19.3086522061,19.4187553967,0.899350925926,4.12243109448,41.7362269337,74.4949906283,69.5221065986,4.9528840297,0.02
 11/23  17:00:00,96.6766904024,23.7114292221,21.3687098533,1.22649282146,4.12243109448,24.8785346261,95.515126203,90.5422421733,4.9528840297,0.02
 11/23  18:00:00,77.8747000093,18.0354940996,12.9139016161,0.543615893632,2.06121554724,15.9888894789,91.1045110864,79.5309855803,2.97173041782,8.6017950883
 11/23  19:00:00,81.2652540782,22.2260780978,13.4195509607,0.221888771356,2.06121554724,15.9888894789,108.157692506,105.165962088,2.97173041782,0.02
 11/23  20:00:00,83.7872462499,19.7330382416,16.0627212378,5.19147465348,2.06121554724,15.9888894789,87.1784606423,84.1867302245,2.97173041782,0.02
 11/23  21:00:00,90.8138592908,23.7114292221,15.9674789243,5.83929982193,2.06121554724,15.9888894789,109.706244987,106.714514569,2.97173041782,0.02
 11/23  22:00:00,87.0168350656,19.7330382416,14.2969726348,9.45168730793,2.06121554724,15.9888894789,88.9759196657,85.9841892479,2.97173041782,0.02
 11/23  23:00:00,94.2509852209,23.7114292221,14.1075771848,9.31292231269,2.06121554724,15.9888894789,111.865398951,108.873668533,2.97173041782,0.02
 11/23  24:00:00,91.9038211929,19.7330382416,12.9164305994,13.4496147188,2.06121554724,15.9888894789,90.483210066,87.4914796482,2.97173041782,0.02
 11/24  01:00:00,99.762204788,23.7114292221,12.8350214856,12.0263118088,4.12243109448,15.9888894789,112.565935069,109.574204651,2.97173041782,0.02
 11/24  02:00:00,96.9708088829,19.7330382416,12.3438528506,16.0994817774,4.12243109448,15.9888894789,90.6393892331,87.6476588153,2.97173041782,0.02
 11/24  03:00:00,102.436610181,23.7114292221,12.5959695844,14.4581916107,4.12243109448,15.9888894789,113.468999461,110.477269043,2.97173041782,0.02
 11/24  04:00:00,100.165036795,19.7330382416,12.4870414781,18.687688793,4.12243109448,15.9888894789,91.4346072012,88.4428767834,2.97173041782,0.02
 11/24  05:00:00,129.364149166,28.1142062381,14.6070588933,12.8525708592,12.3672932834,24.9413748627,129.662392643,124.689508613,4.9528840297,0.02
 11/24  06:00:00,178.230481744,28.5438863283,21.0414447746,54.7521644921,12.3672932834,24.9413748627,200.070711381,195.097827352,4.9528840297,0.02
 11/24  07:00:00,211.661543704,28.9932331299,14.278690868,42.2645845186,24.7345865669,70.7195625826,179.200467171,169.274699112,9.90576805939,0.02
 11/24  08:00:00,219.61971923,29.0312960101,16.5942696825,27.2048726412,37.1018798503,92.3937384068,148.61352397,138.68775591,9.90576805939,0.02
 11/24  09:00:00,224.309500842,29.0452637851,20.5448764853,19.6017283774,37.1018798503,104.434947198,131.168715516,121.242947457,9.90576805939,0.02
 11/24  10:00:00,235.584685968,29.0980795459,24.9946335773,14.0605402354,37.1018798503,116.476155989,131.706717844,113.176746258,9.90576805939,8.62420352696
 11/24  11:00:00,236.31930677,29.1935164646,28.2407912502,10.6777311857,37.1018798503,116.476155989,117.13765543,107.21188737,9.90576805939,0.02
 11/24  12:00:00,240.712768921,29.3505817469,31.6102488727,8.25545628671,37.1018798503,116.476155989,120.921343283,102.384968165,9.90576805939,8.63060705778
 11/24  13:00:00,233.450482456,29.519348817,34.7183030015,6.5954072743,37.1018798503,104.434947198,108.430064828,98.5042967689,9.90576805939,0.02
 11/24  14:00:00,245.97141697,29.6949756054,38.3086204624,5.16336576924,37.1018798503,116.476155989,105.24926268,95.323494621,9.90576805939,0.02
 11/24  15:00:00,249.946048837,29.8235858074,41.0685377007,3.89639821891,37.1018798503,116.476155989,111.277307966,92.7440172255,9.90576805939,8.62752268148
 11/24  16:00:00,248.486365079,29.8247245614,40.0755582376,2.99257089252,37.1018798503,116.476155989,101.906659683,91.9808916233,9.90576805939,0.02
 11/24  17:00:00,240.983112006,29.6575257411,35.2131123541,2.57357519899,37.1018798503,116.476155989,112.578432662,94.050150103,9.90576805939,8.62251449964
 11/24  18:00:00,240.960858566,29.4615788699,29.0245596144,2.75693561503,37.1018798503,116.476155989,107.027718265,97.1019502056,9.90576805939,0.02
 11/24  19:00:00,152.599547482,27.5483581908,23.6967082138,0.0,24.7345865669,47.5788473902,79.9011448862,74.9282608565,4.9528840297,0.02
 11/24  20:00:00,151.827855103,27.5129926878,23.0201854595,0.0,24.7345865669,47.5788473902,85.9509053376,80.9780213079,4.9528840297,0.02
 11/24  21:00:00,128.462368846,27.2654341671,22.0959509794,0.0,12.3672932834,38.6892022431,99.8834045408,96.891674123,2.97173041782,0.02
 11/24  22:00:00,97.0795106357,19.3722188705,14.743953221,0.0,12.3672932834,27.0668015668,82.0649440266,79.0732136088,2.97173041782,0.02
 11/24  23:00:00,69.4642945605,17.6111080641,13.1690937315,0.0,4.12243109448,15.9888894789,76.8461812318,73.854450814,2.97173041782,0.02
 11/24  24:00:00,79.823184613,22.9475343582,20.1744157273,0.153072284854,4.12243109448,15.9888894789,97.8675392639,94.8758088461,2.97173041782,0.02
 11/25  01:00:00,67.8212048887,17.8657396854,13.9711836707,0.0382875102917,4.12243109448,15.9888894789,80.4886191416,77.4968887238,2.97173041782,0.02
 11/25  02:00:00,80.249144411,22.8626571511,19.0622922435,0.445225644719,4.12243109448,15.9888894789,100.679272989,97.6875425708,2.97173041782,0.02
 11/25  03:00:00,70.6067243645,18.4598801351,15.6768714736,0.708181997665,4.12243109448,15.9888894789,81.1096926307,78.1179622129,2.97173041782,0.02
 11/25  04:00:00,76.6842566526,22.4382711156,18.1101963248,0.476118301879,4.12243109448,15.9888894789,110.680732222,99.1086512956,2.97173041782,8.60035050868
 11/25  05:00:00,89.9523854228,27.5483581908,23.5486757751,1.53676611767,4.12243109448,16.0517297156,121.560962451,118.569232033,2.97173041782,0.02
 11/25  06:00:00,93.4634784303,27.2654341671,22.3230140804,1.57119259411,4.12243109448,16.0517297156,122.897854052,119.906123634,2.97173041782,0.02
 11/25  07:00:00,116.073884035,28.9629783091,21.4038348668,6.2783154891,4.12243109448,39.6058045677,103.866066572,100.874336154,2.97173041782,0.02
 11/25  08:00:00,171.435422687,28.994465342,26.9474066354,36.3012001269,12.3672932834,65.3531420225,162.2068478,157.233963771,4.9528840297,0.02
 11/25  09:00:00,170.64626088,28.9842035096,31.8959562077,28.4537152801,12.3672932834,68.2430321324,157.800320228,152.827436198,4.9528840297,0.02
 11/25  10:00:00,198.885050541,29.0077906016,39.565896022,19.9821205296,16.4897243779,93.1370602926,145.921529555,137.976915108,7.92461444751,0.02
 11/25  11:00:00,202.356079491,29.0074002344,46.5847182853,16.4346087357,16.4897243779,93.1370602926,140.216059173,132.271444726,7.92461444751,0.02
 11/25  12:00:00,207.815614386,29.0055375623,55.2736720328,13.2070401206,16.4897243779,93.1370602926,136.216875816,128.272261368,7.92461444751,0.02
 11/25  13:00:00,203.072047599,29.0034777207,62.3883953556,10.5024244377,16.4897243779,83.9857416113,133.191490819,125.246876372,7.92461444751,0.02
 11/25  14:00:00,201.897994844,29.0015186789,62.5994924752,9.11924903766,16.4897243779,83.9857416113,140.455508423,123.920938019,7.92461444751,8.60995595582
 11/25  15:00:00,198.803883515,28.9997913122,60.2877301262,8.33869438721,16.4897243779,83.9857416113,131.118759468,123.174145021,7.92461444751,0.02
 11/25  16:00:00,169.675095746,28.9629783091,56.9913465515,0.0,12.3672932834,70.6512738906,70.4270482272,65.4541641975,4.9528840297,0.02
 11/25  17:00:00,170.954790815,28.9629783091,55.9218684692,0.0,12.3672932834,70.6512738906,70.0495885529,65.0767045232,4.9528840297,0.02
 11/25  18:00:00,166.11919426,28.9629783091,51.8639477228,0.0,12.3672932834,58.1284167478,74.2184768996,69.2455928699,4.9528840297,0.02
 11/25  19:00:00,116.700445402,26.4166620961,38.1790120749,0.0,12.3672932834,24.9413748627,96.8805278969,91.9076438672,4.9528840297,0.02
 11/25  20:00:00,120.225156255,27.0532411494,41.067143854,0.0,12.3672932834,24.9413748627,103.223686607,98.2508025777,4.9528840297,0.02
 11/25  21:00:00,101.446851963,26.8410481316,39.6355398907,0.0,4.12243109448,16.0517297156,111.892534288,108.90080387,2.97173041782,0.02
 11/25  22:00:00,63.663974561,11.7407387094,17.4052856845,0.0,4.12243109448,15.9888894789,58.2559291086,55.2641986908,2.97173041782,0.02
 11/25  23:00:00,69.4620075366,14.0888864513,20.7928551164,0.0,4.12243109448,15.9888894789,66.9874785476,63.9957481298,2.97173041782,0.02
 11/25  24:00:00,74.1998762055,15.6926435797,23.8919140016,0.0,4.12243109448,15.9888894789,72.7273299757,69.7355995579,2.97173041782,0.02
 11/26  01:00:00,77.2770455262,16.9922877964,27.7042587043,0.00692216661281,2.06121554724,15.9888894789,83.3444378845,80.3527074667,2.97173041782,0.02
 11/26  02:00:00,64.5752683643,13.2083310481,18.87125513,0.0,2.06121554724,15.9888894789,63.6796394996,60.6879090818,2.97173041782,0.02
 11/26  03:00:00,64.201255621,12.0679076288,19.6211265282,0.0749602696167,2.06121554724,15.9888894789,53.5157045991,50.5239741813,2.97173041782,0.02
 11/26  04:00:00,69.7736004006,15.4097195561,21.8097775364,0.0,2.06121554724,15.9888894789,86.9010188242,75.3274899509,2.97173041782,8.60179845553
 11/26  05:00:00,80.4636967399,18.0037107674,29.5919055587,0.278924525801,2.06121554724,15.9888894789,78.6316483871,75.6399179693,2.97173041782,0.02
 11/26  06:00:00,72.3064795607,15.6219125738,24.126844748,0.00361905997268,2.06121554724,15.9888894789,78.3023939423,75.3106635245,2.97173041782,0.02
 11/26  07:00:00,77.1428230877,18.4598801351,30.552686085,0.216066064843,2.06121554724,15.9888894789,85.9619028164,82.9701723986,2.97173041782,0.02
 11/26  08:00:00,81.8449734211,23.2021659795,39.7132063105,0.295234993227,2.06121554724,15.9888894789,105.361464514,102.369734097,2.97173041782,0.02
 11/26  09:00:00,100.646726344,19.0540205848,35.0776337698,0.188994977473,4.12243109448,41.7362269337,81.2090060356,76.236122006,4.9528840297,0.02
 11/26  10:00:00,114.864856834,23.7114292221,44.5658441002,0.14466447937,4.12243109448,41.7362269337,99.4038695412,94.4309855115,4.9528840297,0.02
 11/26  11:00:00,102.307186956,18.8842661706,37.0699051704,0.0269386940435,4.12243109448,41.7362269337,78.8318882524,73.8590042227,4.9528840297,0.02
 11/26  12:00:00,116.778861411,23.2870431866,47.0415438202,0.00735544846171,4.12243109448,41.7362269337,96.732766175,91.7598821453,4.9528840297,0.02
 11/26  13:00:00,108.291069441,19.3935294132,42.5699705882,0.00149257987463,4.12243109448,41.7362269337,76.7264357881,71.7535517584,4.9528840297,0.02
 11/26  14:00:00,123.362245712,23.7114292221,53.2078975812,0.0,4.12243109448,41.7362269337,94.2005704609,89.2276864313,4.9528840297,0.02
 11/26  15:00:00,108.33940461,18.8842661706,43.1290616143,0.0,4.12243109448,41.7362269337,72.3792528105,67.4063687808,4.9528840297,0.02
 11/26  16:00:00,121.781678142,23.2870431866,52.0517160696,0.0,4.12243109448,41.7362269337,91.3188376392,86.3459536095,4.9528840297,0.02
 11/26  17:00:00,95.3838181311,19.3935294132,44.1727375458,0.0,4.12243109448,24.8785346261,76.4385636022,71.4656795725,4.9528840297,0.02
 11/26  18:00:00,88.5843337423,18.9160495028,37.0323920126,0.0,2.06121554724,15.9888894789,87.0676444767,84.0759140589,2.97173041782,0.02
 11/26  19:00:00,70.2799986504,13.6327170836,24.1408076152,0.010792201188,2.06121554724,15.9888894789,63.3284883055,60.3367578877,2.97173041782,0.02
 11/26  20:00:00,65.5680468806,11.8557146111,21.2692743934,0.00579714914833,2.06121554724,15.9888894789,53.4583403789,50.4666099611,2.97173041782,0.02
 11/26  21:00:00,80.5650657691,16.6828776626,31.2607792654,0.0673060291721,2.06121554724,15.9888894789,76.1361100301,73.1443796123,2.97173041782,0.02
 11/26  22:00:00,74.0310332663,15.4097195561,26.0672108788,0.0,2.06121554724,15.9888894789,74.8008561404,71.8091257226,2.97173041782,0.02
 11/26  23:00:00,89.002969761,18.8842661706,37.4273506273,0.0788290737984,2.06121554724,15.9888894789,85.5457885861,82.5540581682,2.97173041782,0.02
 11/26  24:00:00,73.1362892163,13.6327170836,26.9944854285,0.0134048575165,2.06121554724,15.9888894789,62.9346289626,59.9428985448,2.97173041782,0.02
 11/27  01:00:00,77.1375674256,14.0571031191,28.4965558247,0.0270109919382,4.12243109448,15.9888894789,62.4397606334,59.4480302156,2.97173041782,0.02
 11/27  02:00:00,91.0560228082,18.7145117564,37.636671667,0.0310997921611,4.12243109448,15.9888894789,81.7820227435,78.7902923257,2.97173041782,0.02
 11/27  03:00:00,91.7380603675,18.8842661706,38.1306779471,0.0493766207696,4.12243109448,15.9888894789,82.2179381891,79.2262077713,2.97173041782,0.02
 11/27  04:00:00,89.9886833651,18.5447573422,36.7131064353,0.0570799194605,4.12243109448,15.9888894789,82.3905933988,79.3988629809,2.97173041782,0.02
 11/27  05:00:00,134.439283735,27.6898202026,54.644692111,0.0,12.3672932834,24.9413748627,117.408044605,112.435160575,4.9528840297,0.02
 11/27  06:00:00,161.443260722,28.5711018885,61.7060430573,19.0613443106,12.3672932834,24.9413748627,184.748127885,179.775243855,4.9528840297,0.02
 11/27  07:00:00,212.704034857,29.0433691344,67.203530276,10.9052162644,24.7345865669,70.7195625826,151.132221236,141.206453176,9.90576805939,0.02
 11/27  08:00:00,233.996256507,29.1249389867,69.3548910293,5.31888938447,37.1018798503,92.3937384068,137.189199493,118.67591852,9.90576805939,8.60751291334
 11/27  09:00:00,247.19113272,29.2125337649,72.1361373466,3.60167489961,37.1018798503,104.434947198,113.762822528,103.837054469,9.90576805939,0.02
 11/27  10:00:00,260.683607349,29.3081904929,74.6313917968,2.46159343204,37.1018798503,116.476155989,103.01703478,93.0912667207,9.90576805939,0.02
 11/27  11:00:00,262.382461389,29.5271834939,77.1336438907,1.4385660363,37.1018798503,116.476155989,102.12422971,83.5888809209,9.90576805939,8.62958072997
 11/27  12:00:00,265.625117967,29.7969252847,80.7916649173,0.75331394938,37.1018798503,116.476155989,83.3426263922,73.4168583328,9.90576805939,0.02
 11/27  13:00:00,257.821333368,30.1216891063,85.0334922787,0.424635461052,37.1018798503,104.434947198,80.411633304,61.8791236669,9.90576805939,8.62674157773
 11/27  14:00:00,271.67573713,30.5204098083,86.7353339248,0.136783216161,37.1018798503,116.476155989,67.7490546656,57.8232866062,9.90576805939,0.02
 11/27  15:00:00,273.667385629,30.7502212698,88.6246332763,0.00947262567034,37.1018798503,116.476155989,69.6915260677,59.7657580083,9.90576805939,0.02
 11/27  16:00:00,273.958871482,30.9561855982,88.7191796873,0.000667809720888,37.1018798503,116.476155989,79.2014602103,60.667623198,9.90576805939,8.62806895291
 11/27  17:00:00,271.174903167,30.8206642823,83.6774465548,0.0453611351509,37.1018798503,116.476155989,78.7092115842,68.7834435248,9.90576805939,0.02
 11/27  18:00:00,275.059686551,30.5055833952,76.0518299807,0.126090045182,37.1018798503,116.476155989,94.723683707,84.7979156477,9.90576805939,0.02
 11/27  19:00:00,174.3500201,27.9232325221,59.3163738892,0.0,24.7345865669,47.5788473902,81.5503979335,67.9895893499,4.9528840297,8.60792455389
 11/27  20:00:00,179.948326668,28.4324957647,64.4054296588,0.0,24.7345865669,47.5788473902,78.1512600945,73.1783760648,4.9528840297,0.02
 11/27  21:00:00,152.581381309,27.6898202026,59.0381103146,0.0,12.3672932834,38.6892022431,92.2476814439,89.255951026,2.97173041782,0.02
 11/27  22:00:00,104.212897778,15.9879683397,34.2980705234,0.0,12.3672932834,27.0668015668,57.992333744,55.0006033261,2.97173041782,0.02
 11/27  23:00:00,96.3077253131,20.3907453557,41.1965041408,0.0,4.12243109448,15.9888894789,81.3075094406,78.3157790227,2.97173041782,0.02
 11/27  24:00:00,69.515372665,12.3277756448,22.6540685017,0.0,4.12243109448,15.9888894789,55.7349626924,52.7432322746,2.97173041782,0.02
 11/28  01:00:00,95.7133431614,20.3624529533,40.6304142963,0.0,4.12243109448,15.9888894789,88.2205060712,85.2287756534,2.97173041782,0.02
 11/28  02:00:00,69.5562106194,12.3277756448,22.6949063531,0.0,4.12243109448,15.9888894789,57.0484694804,54.0567390626,2.97173041782,0.02
 11/28  03:00:00,93.3070082442,19.6233595619,38.9865411393,0.0,4.12243109448,15.9888894789,84.5963469869,81.604616569,2.97173041782,0.02
 11/28  04:00:00,63.943922178,10.8212964597,18.6358338724,0.0,4.12243109448,15.9888894789,48.5293347727,45.5376043548,2.97173041782,0.02
 11/28  05:00:00,126.291404782,28.3263992559,45.8602346264,0.0,12.3672932834,24.9413748627,108.078059621,103.105175591,4.9528840297,0.02
 11/28  06:00:00,126.450879083,28.2653786916,41.1766293169,4.90410014116,12.3672932834,24.9413748627,176.883234575,171.910350545,4.9528840297,0.02
 11/28  07:00:00,178.565537262,29.1651817861,40.7889350979,3.05950173743,24.7345865669,70.7195625826,143.419231571,133.493463512,9.90576805939,0.02
 11/28  08:00:00,201.678500119,29.4953525518,39.9461673309,2.03944742343,37.1018798503,92.3937384068,124.402034223,114.476266163,9.90576805939,0.02
 11/28  09:00:00,210.487850624,29.5841141973,36.9000606843,1.76282161782,37.1018798503,104.434947198,127.459804667,108.931612308,9.90576805939,8.62242429876
 11/28  10:00:00,221.917233651,29.6742563971,36.5567412174,1.4038334575,37.1018798503,116.476155989,115.303704349,105.37793629,9.90576805939,0.02
 11/28  11:00:00,222.286769971,29.7541268028,37.1331315279,1.11645071145,37.1018798503,116.476155989,112.643607786,102.717839727,9.90576805939,0.02
 11/28  12:00:00,222.472684358,29.8830542585,37.4418627179,0.864519877373,37.1018798503,116.476155989,118.644976907,100.108164956,9.90576805939,8.63104389256
 11/28  13:00:00,213.300769059,30.0725005021,40.3795945791,0.607202243681,37.1018798503,104.434947198,107.259773317,97.3340052577,9.90576805939,0.02
 11/28  14:00:00,228.048849317,30.3746987323,42.8811983181,0.509670982681,37.1018798503,116.476155989,112.017108007,93.4802226813,9.90576805939,8.63111726645
 11/28  15:00:00,228.256486925,30.6436341529,42.8220639634,0.500320536536,37.1018798503,116.476155989,100.029284405,90.1035163456,9.90576805939,0.02
 11/28  16:00:00,225.220266255,30.6584454338,39.7288020125,0.550138913125,37.1018798503,116.476155989,99.2537542549,89.3279861956,9.90576805939,0.02
 11/28  17:00:00,222.715185415,30.3673294838,35.0039233169,0.681840444978,37.1018798503,116.476155989,109.738900031,91.2089343727,9.90576805939,8.62419759848
 11/28  18:00:00,232.834119562,30.0478994117,31.4152759338,0.898427242144,37.1018798503,116.476155989,103.603427954,93.6776598946,9.90576805939,0.02
 11/28  19:00:00,143.09341777,27.4776271849,24.8705962735,0.0,24.7345865669,47.5788473902,77.0037183553,72.0308343256,4.9528840297,0.02
 11/28  20:00:00,146.666547767,28.3263992559,27.722306388,0.0,24.7345865669,47.5788473902,83.1529058888,78.1800218591,4.9528840297,0.02
 11/28  21:00:00,117.063924591,26.4166620961,18.9407126153,0.0,12.3672932834,38.6892022431,97.0078427122,94.0161122944,2.97173041782,0.02
 11/28  22:00:00,94.1250760142,17.1231553642,17.8155878412,0.0,12.3672932834,27.0668015668,76.6876554607,65.1108585278,2.97173041782,8.60506651509
 11/28  23:00:00,80.3129134927,22.0138850801,15.7717538554,0.0,4.12243109448,15.9888894789,92.7794564882,89.7877260704,2.97173041782,0.02
 11/28  24:00:00,77.630534734,18.6296345493,16.7517043518,0.0427123417995,4.12243109448,15.9888894789,76.7450315221,73.7533011042,2.97173041782,0.02
 11/29  01:00:00,85.3218194275,22.8626571511,18.5972515768,0.119592968199,4.12243109448,15.9888894789,97.030067828,94.0383374102,2.97173041782,0.02
 11/29  02:00:00,74.944204564,18.0354940996,13.7510962929,0.0834455272362,4.12243109448,15.9888894789,79.2515489426,76.2598185247,2.97173041782,0.02
 11/29  03:00:00,87.906359755,23.0748501688,18.4209295881,0.431738667373,4.12243109448,15.9888894789,99.6117760719,96.6200456541,2.97173041782,0.02
 11/29  04:00:00,77.657829586,18.4598801351,14.7015959729,0.645021621888,4.12243109448,15.9888894789,81.074162907,78.0824324892,2.97173041782,0.02
 11/29  05:00:00,114.164423578,27.8312822145,21.5102766158,0.820629264843,12.3672932834,24.9413748627,113.644092137,108.671208108,4.9528840297,0.02
 11/29  06:00:00,142.133766286,28.6225884914,27.7431154795,20.7555945522,12.3672932834,24.9413748627,182.355097494,177.382213464,4.9528840297,0.02
 11/29  07:00:00,183.033865779,29.0777662558,19.7440815912,15.9044189994,24.7345865669,70.7195625826,148.690129133,138.764361073,9.90576805939,0.02
 11/29  08:00:00,199.985656994,29.2832037023,19.7051649705,10.2987492762,37.1018798503,92.3937384068,128.8765396,118.950771541,9.90576805939,0.02
 11/29  09:00:00,209.429478409,29.377349788,21.3191744611,7.3952469848,37.1018798503,104.434947198,121.468030641,111.542262582,9.90576805939,0.02
 11/29  10:00:00,226.258514548,29.4754727487,24.1614137964,5.47429382687,37.1018798503,116.476155989,124.02092652,105.489729295,9.90576805939,8.62542916589
 11/29  11:00:00,231.402602406,29.5884885422,26.3892484446,4.41642454696,37.1018798503,116.476155989,111.196926856,101.271158797,9.90576805939,0.02
 11/29  12:00:00,234.582758951,29.7360535895,28.0347941359,3.69865620192,37.1018798503,116.476155989,116.922407079,98.3854814202,9.90576805939,8.63115759933
 11/29  13:00:00,225.953730039,29.9160420041,29.3426950611,3.10265784925,37.1018798503,104.434947198,105.60274791,95.6769798505,9.90576805939,0.02
 11/29  14:00:00,239.020812696,30.069101704,30.5830191142,2.41506205408,37.1018798503,116.476155989,103.054689901,93.1289218417,9.90576805939,0.02
 11/29  15:00:00,240.758163879,30.0821565422,31.0081005085,2.03156537184,37.1018798503,116.476155989,110.522032662,91.9865800506,9.90576805939,8.62968455245
 11/29  16:00:00,241.269592641,29.9894285818,30.2525910134,1.93268519191,37.1018798503,116.476155989,102.094608498,92.1688404388,9.90576805939,0.02
 11/29  17:00:00,238.938408456,29.8234895438,27.0387222591,2.13031125193,37.1018798503,116.476155989,112.280804798,93.7510379461,9.90576805939,8.6239987926
 11/29  18:00:00,245.481911431,29.7089075543,23.4564605409,2.60695204771,37.1018798503,116.476155989,105.699362613,95.773594554,9.90576805939,0.02
 11/29  19:00:00,158.69851971,27.6898202026,20.5559210336,0.0,24.7345865669,47.5788473902,79.3901152112,74.4172311815,4.9528840297,0.02
 11/29  20:00:00,159.520952447,28.1142062381,21.0681005199,0.0,24.7345865669,47.5788473902,85.5291380324,80.5562540027,4.9528840297,0.02
 11/29  21:00:00,132.290561747,26.8410481316,15.2487184343,0.00987262095547,12.3672932834,38.6892022431,99.0981975773,96.1064671595,2.97173041782,0.02
 11/29  22:00:00,110.855464176,21.4410551731,15.5385097897,0.200998117385,12.3672932834,27.0668015668,84.0193316463,81.0276012285,2.97173041782,0.02
 11/29  23:00:00,78.6009657787,17.6111080641,8.91303352817,0.0,4.12243109448,15.9888894789,76.5590948305,73.5673644127,2.97173041782,0.02
 11/29  24:00:00,96.0327985137,23.0324115653,14.75077775,0.856887508107,4.12243109448,15.9888894789,97.4227174725,94.4309870547,2.97173041782,0.02
 11/30  01:00:00,84.1938549857,18.4598801351,12.0757520659,1.27281333435,4.12243109448,15.9888894789,79.9386733499,76.9469429321,2.97173041782,0.02
 11/30  02:00:00,100.674954972,23.7114292221,16.3948307999,3.64849241583,4.12243109448,15.9888894789,99.9029918284,96.9112614105,2.97173041782,0.02
 11/30  03:00:00,92.8654450137,19.7330382416,14.5812696589,6.43174497315,4.12243109448,15.9888894789,81.3213390077,78.3296085899,2.97173041782,0.02
 11/30  04:00:00,103.160379774,23.7114292221,14.9273331873,6.48769509936,4.12243109448,15.9888894789,102.598023058,99.6062926398,2.97173041782,0.02
 11/30  05:00:00,133.273178358,28.5385922736,17.3818535821,7.19878949622,12.3672932834,24.9413748627,116.217590295,111.244706265,4.9528840297,0.02
 11/30  06:00:00,157.723267725,28.1416756538,19.8103269062,30.188646236,12.3672932834,24.9413748627,195.151069319,181.596379728,4.9528840297,8.60180556154
 11/30  07:00:00,200.305698317,29.052736997,12.5834511269,28.2199711139,24.7345865669,70.7195625826,170.528364102,160.602596042,9.90576805939,0.02
 11/30  08:00:00,213.491968123,29.1347716536,14.4759358521,18.8794036659,37.1018798503,92.3937384068,144.727162802,134.801394743,9.90576805939,0.02
 11/30  09:00:00,224.741599324,29.2262479369,18.6688349958,13.3741311196,37.1018798503,104.434947198,123.336609966,113.410841907,9.90576805939,0.02
 11/30  10:00:00,239.660348869,29.3294725928,23.6105949017,9.4797205222,37.1018798503,116.476155989,115.208767202,105.282999142,9.90576805939,0.02
 11/30  11:00:00,241.91450247,29.4775369985,26.9038049119,7.57564312715,37.1018798503,116.476155989,118.424237101,99.888602707,9.90576805939,8.62986633422
 11/30  12:00:00,245.665102027,29.7450596023,29.9379889187,6.13463739193,37.1018798503,116.476155989,105.528858362,95.6030903029,9.90576805939,0.02
 11/30  13:00:00,237.147644179,29.9759022708,33.5135546826,4.9317188618,37.1018798503,104.434947198,111.065593766,92.5328336674,9.90576805939,8.62699203909
 11/30  14:00:00,248.836893722,30.1848472194,35.3447743752,3.73531519136,37.1018798503,116.476155989,100.001594545,90.0758264856,9.90576805939,0.02
 11/30  15:00:00,249.105213286,30.3010021862,36.9405914949,2.68922211226,37.1018798503,116.476155989,106.964083539,88.4285221038,9.90576805939,8.62979337539
 11/30  16:00:00,247.91644775,30.1233336338,36.1338997841,1.95277349074,37.1018798503,116.476155989,99.6381958113,89.7124277519,9.90576805939,0.02
 11/30  17:00:00,245.985830612,29.8806481198,32.1595802018,1.86985265,37.1018798503,116.476155989,101.817617595,91.8918495352,9.90576805939,0.02
 11/30  18:00:00,252.258408224,29.7310767536,29.5563219233,2.16117904644,37.1018798503,116.476155989,112.396620544,93.8745897374,9.90576805939,8.61626274755
 11/30  19:00:00,163.25650749,27.6898202026,25.3171816373,0.0,24.7345865669,47.5788473902,77.3875537084,72.4146696787,4.9528840297,0.02
 11/30  20:00:00,163.313060036,28.1142062381,26.4692218258,0.0,24.7345865669,47.5788473902,83.0545610006,78.081676971,4.9528840297,0.02
 11/30  21:00:00,133.499167033,26.8410481316,20.8297714697,0.0,12.3672932834,38.6892022431,96.6665541139,93.6748236961,2.97173041782,0.02
 11/30  22:00:00,108.950613689,20.3624529533,17.7605817875,0.0,12.3672932834,27.0668015668,78.9968095375,76.0050791196,2.97173041782,0.02
 11/30  23:00:00,80.3485705763,17.6111080641,11.0747303591,0.0,4.12243109448,15.9888894789,74.6473359516,71.6556055338,2.97173041782,0.02
 11/30  24:00:00,100.417589966,23.2870431866,17.0789040184,0.431218209049,4.12243109448,15.9888894789,96.271648354,93.2799179362,2.97173041782,0.02
 12/01  01:00:00,75.0654524696,17.6111080641,8.44464628571,0.0,4.12243109448,15.9888894789,79.0656889538,76.073958536,2.97173041782,0.02
 12/01  02:00:00,87.648910515,23.2870431866,13.3859670305,1.5617669344,4.12243109448,15.9888894789,100.84677501,97.8550445922,2.97173041782,0.02
 12/01  03:00:00,81.8659189673,18.7993889635,9.79127271164,2.51915054406,4.12243109448,15.9888894789,82.1166759049,79.124945487,2.97173041782,0.02
 12/01  04:00:00,102.818332436,24.1358152576,12.4350948711,6.91014384507,4.12243109448,15.9888894789,104.039952512,101.048222094,2.97173041782,0.02
 12/01  05:00:00,126.752156189,28.1142062381,10.2913812868,5.58963808226,12.3672932834,24.9413748627,117.725025753,112.752141724,4.9528840297,0.02
 12/01  06:00:00,164.488350439,28.5838642667,16.6077709313,36.3735215355,12.3672932834,24.9413748627,187.53403456,182.561150531,4.9528840297,0.02
 12/01  07:00:00,201.757568887,29.0548777508,8.50008035424,28.6354440406,24.7345865669,70.7195625826,184.920102944,174.994334885,9.90576805939,0.02
 12/01  08:00:00,213.5951086,29.1514989154,10.7112051561,19.2450595079,37.1018798503,92.3937384068,158.717771171,148.792003112,9.90576805939,0.02
 12/01  09:00:00,215.19696642,29.2411434626,14.9834872397,13.7807024993,37.1018798503,104.434947198,141.371225794,122.842846024,9.90576805939,8.62261171125
 12/01  10:00:00,225.302029955,29.3492213032,19.9920213702,10.0264978331,37.1018798503,116.476155989,117.272930956,107.347162897,9.90576805939,0.02
 12/01  11:00:00,232.042741645,29.5045203594,25.1226979338,8.03166445502,37.1018798503,116.476155989,120.037767508,101.502096465,9.90576805939,8.62990298388
 12/01  12:00:00,238.011074573,29.7575732609,27.5182095933,6.70569165558,37.1018798503,116.476155989,107.056024393,97.1302563336,9.90576805939,0.02
 12/01  13:00:00,230.547759676,30.0099026388,30.2654135104,5.500041591,37.1018798503,104.434947198,103.685814821,93.7600467619,9.90576805939,0.02
 12/01  14:00:00,243.78266094,30.2464157521,32.9910784266,4.25800749309,37.1018798503,116.476155989,109.5377941,91.0006190266,9.90576805939,8.63140701431
 12/01  15:00:00,244.96052927,30.3777584973,34.3741160918,3.23124999972,37.1018798503,116.476155989,99.0382055895,89.1124375301,9.90576805939,0.02
 12/01  16:00:00,244.990882408,30.3495845335,34.1360439625,2.44906468702,37.1018798503,116.476155989,107.091140667,88.5586640467,9.90576805939,8.62670856142
 12/01  17:00:00,241.47474315,30.1025945199,30.2991941352,2.1236958095,37.1018798503,116.476155989,100.441454745,90.5156866853,9.90576805939,0.02
 12/01  18:00:00,241.306604447,29.7663710197,22.1551051725,2.5220786893,37.1018798503,116.476155989,104.443453781,94.5176857218,9.90576805939,0.02
 12/01  19:00:00,152.183952055,27.6898202026,17.3234791824,0.0,24.7345865669,47.5788473902,79.5951678256,74.6222837959,4.9528840297,0.02
 12/01  20:00:00,153.772077837,28.1142062381,16.9520261649,0.0,24.7345865669,47.5788473902,95.1404785866,81.5795859075,4.9528840297,8.60800864945
 12/01  21:00:00,127.049018501,26.8410481316,10.571093605,0.0203634771859,12.3672932834,38.6892022431,100.773739889,97.7820094717,2.97173041782,0.02
 12/01  22:00:00,108.299006928,22.2650257716,11.109988923,0.387749551537,12.3672932834,27.0668015668,87.3050856257,84.3133552079,2.97173041782,0.02
 12/01  23:00:00,76.0246184581,17.6111080641,5.39404850278,0.0,4.12243109448,15.9888894789,77.8912004335,74.8994700157,2.97173041782,0.02
 12/01  24:00:00,95.9425228802,23.4992362043,11.8111471068,2.57104164425,4.12243109448,15.9888894789,99.8712212578,96.8794908399,2.97173041782,0.02
 12/02  01:00:00,91.4476745558,19.7330382416,11.6194909502,6.50353642144,4.12243109448,15.9888894789,80.9998632358,78.008132818,2.97173041782,0.02
 12/02  02:00:00,101.098238443,23.7114292221,11.1446831873,7.0872655993,4.12243109448,15.9888894789,102.624083265,99.6323528473,2.97173041782,0.02
 12/02  03:00:00,95.3734766574,19.7330382416,11.6386414792,10.7202638203,4.12243109448,15.9888894789,83.4663691596,80.4746387418,2.97173041782,0.02
 12/02  04:00:00,103.975554095,23.7114292221,11.4889252457,10.4085957243,4.12243109448,15.9888894789,105.216285132,102.224554714,2.97173041782,0.02
 12/02  05:00:00,118.75557658,28.5385922736,15.0036082652,14.0613407534,4.12243109448,16.0517297156,125.288778286,122.297047868,2.97173041782,0.02
 12/02  06:00:00,116.302040848,28.1142062381,15.0207936804,12.4832966164,4.12243109448,16.0517297156,126.458904998,123.46717458,2.97173041782,0.02
