Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  07:00:00,138.020949154,28.9629783091,9.44699497779,18.5406417134,4.12243109448,39.6058045677,130.331745044,127.340014626,2.97173041782,0.02
 12/02  08:00:00,200.635625874,28.9629783091,13.9675640978,52.7583302499,12.3672932834,65.3531420225,183.360856731,178.387972702,4.9528840297,0.02
 12/02  09:00:00,191.163346251,28.9629783091,15.9412785545,39.6294423992,12.3672932834,68.2430321324,169.451022796,164.478138766,4.9528840297,0.02
 12/02  10:00:00,210.236176619,28.9808656192,17.5931673273,28.2709890472,16.4897243779,93.1370602926,149.318735295,141.374120848,7.92461444751,0.02
 12/02  11:00:00,207.108816178,28.9857046726,19.0773520119,23.2982561101,16.4897243779,93.1370602926,146.77148026,130.234428057,7.92461444751,8.612437756
 12/02  12:00:00,207.743065513,28.9934907482,21.3553070922,19.4854334761,16.4897243779,93.1370602926,133.812171612,125.867557164,7.92461444751,0.02
 12/02  13:00:00,199.426244876,29.0176840004,22.9880336432,16.8400577597,16.4897243779,83.9857416113,130.610532293,122.665917846,7.92461444751,0.02
 12/02  14:00:00,199.207760327,29.0302514057,23.9161021883,14.7432086214,16.4897243779,83.9857416113,128.428348571,120.483734123,7.92461444751,0.02
 12/02  15:00:00,198.885009912,29.0279419191,24.3079281218,13.1542572137,16.4897243779,83.9857416113,127.036535636,119.091921188,7.92461444751,0.02
 12/02  16:00:00,165.564526858,28.9629783091,19.9225873872,0.0601304514797,12.3672932834,70.6512738906,68.2631012055,63.2902171758,4.9528840297,0.02
 12/02  17:00:00,165.87640073,28.9629783091,16.6671833886,0.585034496111,12.3672932834,70.6512738906,70.6063800518,65.6334960222,4.9528840297,0.02
 12/02  18:00:00,161.148278235,28.9629783091,12.9046493625,1.33039832367,12.3672932834,58.1284167478,96.5586010381,83.0006050209,4.9528840297,8.60511198746
 12/02  19:00:00,121.590095643,26.4166620961,11.3805182,0.0,12.3672932834,24.9413748627,102.499717188,97.5268331579,4.9528840297,0.02
 12/02  20:00:00,122.729291153,26.4166620961,11.261429517,0.0,12.3672932834,24.9413748627,107.637590753,102.664706723,4.9528840297,0.02
 12/02  21:00:00,113.71455502,27.4776271849,14.0149337127,2.34486106853,4.12243109448,16.0517297156,116.751882134,113.760151716,2.97173041782,0.02
 12/02  22:00:00,103.989118693,22.8308738189,12.8075167541,5.78162449665,4.12243109448,15.9888894789,97.6170489345,94.6253185167,2.97173041782,0.02
 12/02  23:00:00,100.301432846,19.7330382416,12.8509276402,9.56873694329,4.12243109448,15.9888894789,84.0482943777,81.0565639599,2.97173041782,0.02
 12/02  24:00:00,111.482082763,23.7114292221,13.2255996962,9.34714219383,4.12243109448,15.9888894789,105.829444988,102.837714571,2.97173041782,0.02
 12/03  01:00:00,101.972223191,19.7330382416,11.8143170071,13.7868631558,2.06121554724,15.9888894789,86.6339766437,83.6422462259,2.97173041782,0.02
 12/03  02:00:00,109.68372934,23.7114292221,11.0894231203,12.9628118773,2.06121554724,15.9888894789,109.614783507,106.623053089,2.97173041782,0.02
 12/03  03:00:00,103.067127596,19.7330382416,10.1248121661,17.4932351122,2.06121554724,15.9888894789,89.1025752043,86.1108447865,2.97173041782,0.02
 12/03  04:00:00,110.788021753,23.7114292221,9.86267974522,15.9522691327,2.06121554724,15.9888894789,112.063514873,109.071784455,2.97173041782,0.02
 12/03  05:00:00,104.825764757,19.7330382416,9.85043721801,20.5879474071,2.06121554724,15.9888894789,90.8018333825,87.8101029646,2.97173041782,0.02
 12/03  06:00:00,111.879864134,23.7114292221,9.75780391377,18.3733035979,2.06121554724,15.9888894789,113.89415418,110.902423762,2.97173041782,0.02
 12/03  07:00:00,103.211170426,19.7330382416,9.96487263372,23.1785062517,2.06121554724,15.9888894789,91.9784918401,88.9867614223,2.97173041782,0.02
 12/03  08:00:00,101.057475642,23.7114292221,11.2339703872,18.7493835567,2.06121554724,15.9888894789,113.805153515,110.813423097,2.97173041782,0.02
 12/03  09:00:00,119.502461753,19.7330382416,12.7775932407,18.1106744411,4.12243109448,41.7362269337,87.956440962,82.9835569323,4.9528840297,0.02
 12/03  10:00:00,126.382056647,23.7114292221,16.0954463944,11.7970554242,4.12243109448,41.7362269337,104.178511938,99.2056279086,4.9528840297,0.02
 12/03  11:00:00,117.070651563,19.7330382416,16.3130082054,12.18803216,4.12243109448,41.7362269337,82.4080066864,77.4351226567,4.9528840297,0.02
 12/03  12:00:00,127.306864467,23.7114292221,19.7195006622,7.66825297249,4.12243109448,41.7362269337,99.1015114857,94.128627456,4.9528840297,0.02
 12/03  13:00:00,116.957705494,19.7330382416,18.8051986914,8.21512691668,4.12243109448,41.7362269337,78.753178479,73.7802944493,4.9528840297,0.02
 12/03  14:00:00,127.912991717,23.7114292221,21.7482470752,5.4992020845,4.12243109448,41.7362269337,95.8871202783,90.9142362486,4.9528840297,0.02
 12/03  15:00:00,108.051229708,18.4598801351,16.1297944348,2.63044438082,4.12243109448,41.7362269337,77.551912132,72.5790281023,4.9528840297,0.02
 12/03  16:00:00,116.339482615,22.0138850801,17.1774846356,0.0,4.12243109448,41.7362269337,95.7636634581,90.7907794284,4.9528840297,0.02
 12/03  17:00:00,82.9955907308,17.6111080641,12.1675201345,0.0,4.12243109448,24.8785346261,79.9588582946,74.9859742649,4.9528840297,0.02
 12/03  18:00:00,104.57713375,23.9660608434,17.6916324894,6.62662343522,2.06121554724,15.9888894789,105.962578616,102.970848198,2.97173041782,0.02
 12/03  19:00:00,90.4295502582,19.3086522061,12.5578548508,8.56851903723,2.06121554724,15.9888894789,88.9682399488,85.976509531,2.97173041782,0.02
 12/03  20:00:00,107.259220816,24.1358152576,14.4342761381,13.5312454874,2.06121554724,15.9888894789,112.370472039,109.378741621,2.97173041782,0.02
 12/03  21:00:00,93.6214635452,19.3086522061,10.2635221786,12.9930522361,2.06121554724,15.9888894789,100.392559528,88.8190519843,2.97173041782,8.601777126
 12/03  22:00:00,112.120979109,24.1358152576,12.173996228,18.9711241092,2.06121554724,15.9888894789,115.127679948,112.13594953,2.97173041782,0.02
 12/03  23:00:00,97.7187884804,19.3086522061,9.65186366682,16.6135017941,2.06121554724,15.9888894789,93.3618404563,90.3701100384,2.97173041782,0.02
 12/03  24:00:00,116.862517416,24.1358152576,11.85026157,23.0160953871,2.06121554724,15.9888894789,116.64148882,113.649758402,2.97173041782,0.02
 12/04  01:00:00,102.359542068,19.3086522061,8.86174783378,18.8518077512,4.12243109448,15.9888894789,93.709179647,90.7174492292,2.97173041782,0.02
 12/04  02:00:00,120.980661907,24.1358152576,10.6801216234,25.5240494585,4.12243109448,15.9888894789,116.713246925,113.721516508,2.97173041782,0.02
 12/04  03:00:00,103.626344444,19.3086522061,8.44706468158,21.10631817,4.12243109448,15.9888894789,94.1547700608,91.163039643,2.97173041782,0.02
 12/04  04:00:00,123.264397679,24.1358152576,10.2787487522,28.1258186452,4.12243109448,15.9888894789,117.167132271,114.175401853,2.97173041782,0.02
 12/04  05:00:00,139.991870846,28.1142062381,9.29520386784,18.9979797557,12.3672932834,24.9413748627,133.530547599,128.55766357,4.9528840297,0.02
 12/04  06:00:00,197.57937908,28.538634923,15.7552060058,68.6873871887,12.3672932834,24.9413748627,204.58624014,199.613356111,4.9528840297,0.02
 12/04  07:00:00,232.264432319,28.963153498,8.3311597529,57.9792563782,24.7345865669,70.7195625826,203.758732267,193.832964208,9.90576805939,0.02
 12/04  08:00:00,236.543261312,28.9723439904,10.2638447367,40.1602890446,37.1018798503,92.3937384068,177.637706948,167.711938889,9.90576805939,0.02
 12/04  09:00:00,235.566809286,28.9823113144,15.7951618384,29.7798976042,37.1018798503,104.434947198,148.480688158,138.554920099,9.90576805939,0.02
 12/04  10:00:00,242.923971519,28.9931807878,21.4661730595,21.8715330161,37.1018798503,116.476155989,135.292601794,116.760976941,9.90576805939,8.62585679328
 12/04  11:00:00,245.620359379,29.0376040182,26.4949579585,16.2987021551,37.1018798503,116.476155989,119.586456783,109.660688723,9.90576805939,0.02
 12/04  12:00:00,248.597224499,29.1896130266,31.0038054557,12.2228505188,37.1018798503,116.476155989,122.592035716,104.054548332,9.90576805939,8.631719324
 12/04  13:00:00,241.313025841,29.3417210795,34.0766883097,9.60854359305,37.1018798503,104.434947198,109.763328699,99.8375606394,9.90576805939,0.02
 12/04  14:00:00,251.542877132,29.479488182,36.2038654289,7.70425718439,37.1018798503,116.476155989,106.556950846,96.6311827869,9.90576805939,0.02
 12/04  15:00:00,250.222798899,29.5753231687,37.6925281586,6.1422222705,37.1018798503,116.476155989,112.97900267,94.4445993412,9.90576805939,8.6286352696
 12/04  16:00:00,248.99808292,29.5654815441,36.7811235222,4.9180341149,37.1018798503,116.476155989,103.493686723,93.5679186639,9.90576805939,0.02
 12/04  17:00:00,242.333677061,29.4223887801,31.0389059799,4.28563996515,37.1018798503,116.476155989,113.864887723,95.3345106009,9.90576805939,8.62460906264
 12/04  18:00:00,244.43607253,29.2444929802,24.3266071167,4.4286193008,37.1018798503,116.476155989,108.642063447,98.7162953872,9.90576805939,0.02
 12/04  19:00:00,147.586527487,26.6288551139,15.5914291664,0.0,24.7345865669,47.5788473902,82.0057432505,77.0328592208,4.9528840297,0.02
 12/04  20:00:00,150.636077717,27.6898202026,17.2179459924,0.0,24.7345865669,47.5788473902,88.8767642414,83.9038802118,4.9528840297,0.02
 12/04  21:00:00,128.574184555,27.2654341671,14.1033433294,0.0525609887028,12.3672932834,38.6892022431,103.159933138,100.16820272,2.97173041782,0.02
 12/04  22:00:00,101.830248523,21.1333296769,8.22774459071,0.0,12.3672932834,27.0668015668,89.0357972251,86.0440668072,2.97173041782,0.02
 12/04  23:00:00,75.2070299987,17.6111080641,6.31660308855,0.0,4.12243109448,15.9888894789,79.2457585862,76.2540281683,2.97173041782,0.02
 12/04  24:00:00,86.7222289446,22.0138850801,7.60670285422,0.0,4.12243109448,15.9888894789,101.746882745,98.7551523269,2.97173041782,0.02
 12/05  01:00:00,89.6210468869,19.7330382416,12.8069951211,5.13000647271,4.12243109448,15.9888894789,82.3782660484,79.3865356306,2.97173041782,0.02
 12/05  02:00:00,100.017544809,23.7114292221,12.771585084,6.15698827653,4.12243109448,15.9888894789,103.661670148,100.66993973,2.97173041782,0.02
 12/05  03:00:00,95.125394747,19.7330382416,12.4170813998,10.0415190626,4.12243109448,15.9888894789,92.7265451684,81.1530068799,2.97173041782,8.60180787063
 12/05  04:00:00,103.710616017,23.7114292221,12.8779464743,9.51751422073,4.12243109448,15.9888894789,105.90702979,102.915299372,2.97173041782,0.02
 12/05  05:00:00,133.490292984,28.5385922736,16.9002993576,10.2562876151,12.3672932834,24.9413748627,119.616370391,114.643486361,4.9528840297,0.02
 12/05  06:00:00,165.462605666,28.1219566276,21.2290500409,37.8356521145,12.3672932834,24.9413748627,190.258742377,185.285858348,4.9528840297,0.02
 12/05  07:00:00,212.243139558,29.0153179509,12.9630576098,35.8508278424,24.7345865669,70.7195625826,173.144157254,163.218389195,9.90576805939,0.02
 12/05  08:00:00,217.920045396,29.0492663033,13.8565413319,23.0721524821,37.1018798503,92.3937384068,151.267096812,141.341328752,9.90576805939,0.02
 12/05  09:00:00,221.342125195,29.0890841682,19.5084733373,16.4879528475,37.1018798503,104.434947198,127.15707163,117.231303571,9.90576805939,0.02
 12/05  10:00:00,234.737124813,29.1814516463,27.3174812039,11.696578059,37.1018798503,116.476155989,117.251931033,107.326162973,9.90576805939,0.02
 12/05  11:00:00,242.155652569,29.3105485013,34.431230077,8.90386993611,37.1018798503,116.476155989,120.15102374,101.614928788,9.90576805939,8.63032689204
 12/05  12:00:00,251.463228672,29.5603172513,41.8617798336,6.77234738955,37.1018798503,116.476155989,106.324345479,96.3985774197,9.90576805939,0.02
 12/05  13:00:00,249.818985903,29.8375084163,47.216128315,5.05189358837,37.1018798503,104.434947198,110.61044709,92.077018886,9.90576805939,8.62766014456
 12/05  14:00:00,261.209712755,30.0224952513,48.9940292695,3.66489925104,37.1018798503,116.476155989,99.6614124776,89.7356444182,9.90576805939,0.02
 12/05  15:00:00,251.914832755,29.8864630875,46.9303883224,2.42298451344,37.1018798503,116.476155989,109.833581924,91.297548793,9.90576805939,8.63026507173
 12/05  16:00:00,244.791921197,29.7851307577,44.7271104348,1.67653824263,37.1018798503,116.476155989,102.293362135,92.3675940755,9.90576805939,0.02
 12/05  17:00:00,242.000798196,29.6820719573,41.5408345136,1.56395427064,37.1018798503,116.476155989,103.317431762,93.3916637025,9.90576805939,0.02
 12/05  18:00:00,247.753038237,29.5953505,38.2261659515,1.75219814318,37.1018798503,116.476155989,113.207838144,94.6854877895,9.90576805939,8.61658229509
 12/05  19:00:00,152.68416925,27.5483581908,30.7726704682,0.0,24.7345865669,47.5788473902,77.5685310819,72.5956470522,4.9528840297,0.02
 12/05  20:00:00,146.10501947,27.9020132204,30.2919043692,0.0,24.7345865669,47.5788473902,83.5524645835,78.5795805538,4.9528840297,0.02
 12/05  21:00:00,117.410239898,26.8410481316,24.7157268037,0.0,12.3672932834,38.6892022431,97.4829484616,94.4912180438,2.97173041782,0.02
 12/05  22:00:00,83.1239067256,14.1737636584,15.0466419711,0.0,12.3672932834,27.0668015668,62.5477156622,59.5559852444,2.97173041782,0.02
 12/05  23:00:00,78.8391357117,20.2209909415,23.8976678349,0.0,4.12243109448,15.9888894789,86.5883429069,83.596612489,2.97173041782,0.02
 12/05  24:00:00,60.8010059321,12.3277756448,13.9397006417,0.0,4.12243109448,15.9888894789,58.7616709965,55.7699405787,2.97173041782,0.02
 12/06  01:00:00,83.2848441918,20.4331839592,28.1311831924,0.0,4.12243109448,15.9888894789,90.8892984921,87.8975680743,2.97173041782,0.02
 12/06  02:00:00,58.8486314418,10.7364192526,13.6254192592,0.0,4.12243109448,15.9888894789,49.9786689132,46.9869384954,2.97173041782,0.02
 12/06  03:00:00,85.14320691,21.9821017479,28.3848674731,0.00902376068787,4.12243109448,15.9888894789,93.6773937729,90.6856633551,2.97173041782,0.02
 12/06  04:00:00,77.7866590525,18.6720731528,24.3723587583,0.0684868335581,4.12243109448,15.9888894789,79.950990627,76.9592602092,2.97173041782,0.02
 12/06  05:00:00,114.699026121,28.0010366287,34.5129171981,0.0803002365044,12.3672932834,24.9413748627,111.78336636,106.81048233,4.9528840297,0.02
 12/06  06:00:00,132.627198629,28.1696613689,37.1258676097,15.2268975521,12.3672932834,24.9413748627,181.154567775,176.181683746,4.9528840297,0.02
 12/06  07:00:00,185.210585358,29.100541603,36.3724062898,11.8365509875,24.7345865669,70.7195625826,146.899568369,136.973800309,9.90576805939,0.02
 12/06  08:00:00,205.379664612,29.2936337988,38.2551651571,7.63331995812,37.1018798503,92.3937384068,136.307104977,117.794770263,9.90576805939,8.60656665494
 12/06  09:00:00,218.97763373,29.3668510404,41.0355042698,6.33445931801,37.1018798503,104.434947198,121.985425508,112.059657449,9.90576805939,0.02
 12/06  10:00:00,233.287776262,29.4171107176,44.3606228155,5.22757109569,37.1018798503,116.476155989,118.647992639,108.722224579,9.90576805939,0.02
 12/06  11:00:00,230.334554642,29.4531429823,42.17833957,4.41996947648,37.1018798503,116.476155989,124.841877224,106.30570856,9.90576805939,8.63040060472
 12/06  12:00:00,222.314614303,29.4858979616,34.6627305927,3.88271941121,37.1018798503,116.476155989,114.404733971,104.478965912,9.90576805939,0.02
 12/06  13:00:00,205.843668731,29.531944351,30.6948661527,3.37530358142,37.1018798503,104.434947198,121.06152076,102.528263206,9.90576805939,8.62748949528
 12/06  14:00:00,219.684310356,29.7588532684,33.0081786386,2.63402667498,37.1018798503,116.476155989,107.746151672,97.8203836122,9.90576805939,0.02
 12/06  15:00:00,221.609557778,30.0085146141,35.3759583119,1.94196824765,37.1018798503,116.476155989,103.830296888,93.9045288282,9.90576805939,0.02
 12/06  16:00:00,221.7404799,30.0796403794,35.6380588914,1.7399241445,37.1018798503,116.476155989,110.589507503,92.0549008896,9.90576805939,8.62883855415
 12/06  17:00:00,221.208209669,29.9487627917,32.8634821355,1.69094930869,37.1018798503,116.476155989,102.886914033,92.9611459737,9.90576805939,0.02
 12/06  18:00:00,228.452919428,29.7295704335,25.6510178762,1.9315867296,37.1018798503,116.476155989,105.750588971,95.824820912,9.90576805939,0.02
 12/06  19:00:00,143.091557201,27.6898202026,19.9326924295,0.0,24.7345865669,47.5788473902,88.3947194481,74.8337056367,4.9528840297,8.60812978179
 12/06  20:00:00,145.952520904,28.1142062381,20.0338272616,0.0,24.7345865669,47.5788473902,86.4607039893,81.4878199596,4.9528840297,0.02
 12/06  21:00:00,120.336156563,26.8410481316,12.9012551716,0.00116146880829,12.3672932834,38.6892022431,100.615900481,97.6241700636,2.97173041782,0.02
 12/06  22:00:00,104.097879502,22.1518561621,12.2870528139,0.148087203251,12.3672932834,27.0668015668,86.7648588538,83.773128436,2.97173041782,0.02
 12/06  23:00:00,73.643402956,17.6111080641,6.36281915571,0.0,4.12243109448,15.9888894789,77.8213317051,74.8296012873,2.97173041782,0.02
 12/06  24:00:00,92.950048517,23.3294817901,12.5010340131,1.52012773912,4.12243109448,15.9888894789,99.7724245156,96.7806940978,2.97173041782,0.02
 12/07  01:00:00,89.0559969797,19.7330382416,12.7130075551,4.80594459196,4.12243109448,15.9888894789,81.2104526527,78.2187222349,2.97173041782,0.02
 12/07  02:00:00,98.7890830814,23.7114292221,12.2502208648,5.66380939483,4.12243109448,15.9888894789,102.33500243,99.3432720122,2.97173041782,0.02
 12/07  03:00:00,93.4838719295,19.7330382416,11.4563697601,9.2760330643,4.12243109448,15.9888894789,83.2545523095,80.2628218917,2.97173041782,0.02
 12/07  04:00:00,102.53770084,23.7114292221,10.9346814745,9.33622679323,4.12243109448,15.9888894789,105.220918817,102.229188399,2.97173041782,0.02
 12/07  05:00:00,131.709031779,28.5385922736,12.8296970284,10.1757060404,12.3672932834,24.9413748627,119.028679431,114.055795401,4.9528840297,0.02
 12/07  06:00:00,160.320366493,28.1387873751,16.0784995037,34.8847732519,12.3672932834,24.9413748627,189.372655953,184.399771924,4.9528840297,0.02
 12/07  07:00:00,208.236853294,29.0355607608,9.80062541753,34.1040549443,24.7345865669,70.7195625826,182.671071883,172.745303823,9.90576805939,0.02
 12/07  08:00:00,215.286134711,29.1045862843,11.4504340425,22.5299980949,37.1018798503,92.3937384068,157.553917602,147.628149543,9.90576805939,0.02
 12/07  09:00:00,213.565887069,29.172511223,17.8716108529,15.7064110632,37.1018798503,104.434947198,139.096009475,120.567204564,9.90576805939,8.62303685103
 12/07  10:00:00,227.471681214,29.2950813845,27.4940368375,10.6574750352,37.1018798503,116.476155989,116.823033456,106.897265396,9.90576805939,0.02
 12/07  11:00:00,234.509412357,29.4927404542,34.5025909134,7.84608800071,37.1018798503,116.476155989,118.896543777,100.360280069,9.90576805939,8.63049564925
 12/07  12:00:00,242.806053398,29.7893683417,40.5985204458,5.93858405912,37.1018798503,116.476155989,105.516478516,95.5907104564,9.90576805939,0.02
 12/07  13:00:00,240.917377794,30.1018540519,45.1937899498,4.51376488028,37.1018798503,104.434947198,101.492530668,91.5667626083,9.90576805939,0.02
 12/07  14:00:00,257.218479742,30.3867161197,48.0196744101,3.23567369283,37.1018798503,116.476155989,106.926766688,88.3889978728,9.90576805939,8.63200075587
 12/07  15:00:00,259.996144545,30.5887981087,49.9975949079,2.03179250635,37.1018798503,116.476155989,96.0637788005,86.1380107412,9.90576805939,0.02
 12/07  16:00:00,258.59201122,30.6257315819,49.8833306552,1.38393032914,37.1018798503,116.476155989,103.989752544,85.4557743208,9.90576805939,8.62821016384
 12/07  17:00:00,245.641818027,30.3266122616,39.4495557084,1.32139475453,37.1018798503,116.476155989,97.9076587187,87.9818906593,9.90576805939,0.02
 12/07  18:00:00,240.373300344,29.9048869679,27.8746167636,1.6311418867,37.1018798503,116.476155989,102.644643504,92.7188754441,9.90576805939,0.02
 12/07  19:00:00,149.746178293,27.6898202026,21.7934942327,0.0,24.7345865669,47.5788473902,77.8322919289,72.8594078992,4.9528840297,0.02
 12/07  20:00:00,150.203881907,27.9373787233,21.1335777766,0.0,24.7345865669,47.5788473902,93.3396708362,79.7786639314,4.9528840297,8.60812287513
 12/07  21:00:00,123.582049038,26.8410481316,14.9605199014,0.0,12.3672932834,38.6892022431,99.2338728326,96.2421424148,2.97173041782,0.02
 12/07  22:00:00,102.830952096,21.3137393624,14.4656260767,0.0632690302432,12.3672932834,27.0668015668,84.1885711595,81.1968407417,2.97173041782,0.02
 12/07  23:00:00,72.8184354496,17.6111080641,8.11399863564,0.0,4.12243109448,15.9888894789,76.6618525725,73.6701221547,2.97173041782,0.02
 12/07  24:00:00,85.7523396454,22.5231483227,11.5180330014,0.309099744833,4.12243109448,15.9888894789,98.8929895435,95.9012591257,2.97173041782,0.02
 12/08  01:00:00,75.2681694988,18.0354940996,8.84143048929,0.427550335994,4.12243109448,15.9888894789,80.5521157542,77.5603853363,2.97173041782,0.02
 12/08  02:00:00,96.3543280225,24.0509380505,16.0105087555,3.93928062389,4.12243109448,15.9888894789,102.356470841,99.3647404229,2.97173041782,0.02
 12/08  03:00:00,85.6167434365,19.3086522061,12.1634746347,5.12474800344,4.12243109448,15.9888894789,83.0863252144,80.0945947966,2.97173041782,0.02
 12/08  04:00:00,100.647525461,24.1358152576,15.1901120819,8.36210320312,4.12243109448,15.9888894789,104.665772562,101.674042145,2.97173041782,0.02
 12/08  05:00:00,120.181028593,28.1142062381,17.2247657563,5.72639447292,12.3672932834,24.9413748627,117.801599124,112.828715094,4.9528840297,0.02
 12/08  06:00:00,158.233152397,28.5739627888,23.9193128958,36.7147239644,12.3672932834,24.9413748627,187.062830553,182.089946523,4.9528840297,0.02
 12/08  07:00:00,197.487428558,29.0434793561,14.8704575763,28.0951654596,24.7345865669,70.7195625826,164.094114602,154.168346543,9.90576805939,0.02
 12/08  08:00:00,206.440385274,29.1373799769,16.7845661335,17.9248235741,37.1018798503,92.3937384068,137.275147852,127.349379793,9.90576805939,0.02
 12/08  09:00:00,211.456532409,29.22981517,22.8037364635,12.3837818391,37.1018798503,104.434947198,131.537530545,113.008670542,9.90576805939,8.62309194377
 12/08  10:00:00,225.002977564,29.3500323791,27.2483468085,8.98372092881,37.1018798503,116.476155989,116.062848675,106.137080616,9.90576805939,0.02
 12/08  11:00:00,228.973636756,29.5180476848,29.7785531585,7.1350852542,37.1018798503,116.476155989,110.73084638,100.805078321,9.90576805939,0.02
 12/08  12:00:00,231.678023898,29.7900667353,32.4527726532,5.93599940424,37.1018798503,116.476155989,115.369729956,96.8319757734,9.90576805939,8.63198612361
 12/08  13:00:00,222.772250578,30.0424557077,35.2548034868,4.85879057651,37.1018798503,104.434947198,103.797114021,93.8713459617,9.90576805939,0.02
 12/08  14:00:00,235.497626166,30.2687508185,37.3542757419,3.79229916684,37.1018798503,116.476155989,109.820382008,91.28254329,9.90576805939,8.63207065841
 12/08  15:00:00,239.08470596,30.3931022366,38.1039215938,2.88618717287,37.1018798503,116.476155989,99.1057907287,89.1800226693,9.90576805939,0.02
 12/08  16:00:00,238.205984681,30.3751448044,38.0762760283,2.15182977918,37.1018798503,116.476155989,107.210278849,88.675520317,9.90576805939,8.62899047283
 12/08  17:00:00,233.469915489,30.1137410847,33.0424086423,1.91385991932,37.1018798503,116.476155989,100.672724688,90.7469566289,9.90576805939,0.02
 12/08  18:00:00,238.058570871,29.787364076,26.5426048337,2.16305901428,37.1018798503,116.476155989,104.240186562,94.3144185026,9.90576805939,0.02
 12/08  19:00:00,152.278498217,27.6898202026,22.7662809514,0.0,24.7345865669,47.5788473902,78.3893989993,73.4165149696,4.9528840297,0.02
 12/08  20:00:00,154.844603177,27.9373787233,22.1857171719,0.0,24.7345865669,47.5788473902,84.7318580107,79.758973981,4.9528840297,0.02
 12/08  21:00:00,127.973733661,26.8410481316,15.8856806565,0.0,12.3672932834,38.6892022431,107.509723537,95.9298361967,2.97173041782,8.60815692206
 12/08  22:00:00,106.474189881,21.5259323802,15.7209608262,0.133389202796,12.3672932834,27.0668015668,83.1659330911,80.1742026733,2.97173041782,0.02
 12/08  23:00:00,74.4193318223,17.6111080641,8.27112660823,0.0,4.12243109448,15.9888894789,76.4622197384,73.4704893206,2.97173041782,0.02
 12/08  24:00:00,86.4776661387,22.6080255298,13.1853344613,0.373126168911,4.12243109448,15.9888894789,98.7058062728,95.714075855,2.97173041782,0.02
 12/09  01:00:00,75.0518324535,18.0354940996,10.3544917167,0.444170166231,4.12243109448,15.9888894789,80.3475713647,77.3558409468,2.97173041782,0.02
 12/09  02:00:00,99.4729505376,24.0509380505,17.2199327799,3.99208916479,4.12243109448,15.9888894789,101.733024244,98.7412938264,2.97173041782,0.02
 12/09  03:00:00,88.7913571593,19.3086522061,12.3078490562,5.13847759212,4.12243109448,15.9888894789,82.5093740014,79.5176435836,2.97173041782,0.02
 12/09  04:00:00,103.547123109,24.1358152576,14.400417592,8.45051910501,4.12243109448,15.9888894789,104.313507931,101.321777513,2.97173041782,0.02
 12/09  05:00:00,110.89298799,28.1142062381,13.5379918656,8.33116968645,4.12243109448,16.0517297156,124.206179253,121.214448835,2.97173041782,0.02
 12/09  06:00:00,117.110790548,28.5385922736,14.1136753476,12.5088645411,4.12243109448,16.0517297156,125.804019922,122.812289504,2.97173041782,0.02
 12/09  07:00:00,135.979324813,28.9629783091,7.13903276001,16.5841962215,4.12243109448,39.6058045677,137.377758891,134.386028474,2.97173041782,0.02
 12/09  08:00:00,195.309217583,28.9655779361,11.963260872,50.7012356157,12.3672932834,65.3531420225,191.268071234,186.295187204,4.9528840297,0.02
 12/09  09:00:00,184.945692455,28.9657212424,16.4894042162,37.9528465424,12.3672932834,68.2430321324,169.336868875,164.363984845,4.9528840297,0.02
 12/09  10:00:00,206.276176775,28.9896155817,21.9632136894,26.1339762322,16.4897243779,93.1370602926,144.194784633,136.250170185,7.92461444751,0.02
 12/09  11:00:00,206.765409803,28.9963007029,27.1562499443,20.2552684871,16.4897243779,93.1370602926,136.395600753,128.450986306,7.92461444751,0.02
 12/09  12:00:00,208.435095402,29.0357630815,32.0453524277,16.1569013021,16.4897243779,93.1370602926,140.223984578,123.686724271,7.92461444751,8.61264585931
 12/09  13:00:00,206.779973573,29.0974758244,37.6250117604,13.3169361607,16.4897243779,83.9857416113,127.643933453,119.699319005,7.92461444751,0.02
 12/09  14:00:00,213.719473016,29.1983464568,42.1856949881,11.0396215805,16.4897243779,83.9857416113,124.35389202,116.409277572,7.92461444751,0.02
 12/09  15:00:00,213.381114321,29.2333580004,43.4516996466,9.23349687513,16.4897243779,83.9857416113,122.492563413,114.547948966,7.92461444751,0.02
 12/09  16:00:00,177.884198789,28.9629783091,38.7801400629,0.0,12.3672932834,70.6512738906,64.1166429063,59.1437588766,4.9528840297,0.02
 12/09  17:00:00,167.908547804,28.9629783091,31.2395090001,0.0,12.3672932834,70.6512738906,65.8863305728,60.9134465431,4.9528840297,0.02
 12/09  18:00:00,155.163226318,28.9629783091,22.0950201051,0.0549541783662,12.3672932834,58.1284167478,73.4767459335,68.5038619038,4.9528840297,0.02
 12/09  19:00:00,111.35896689,26.4166620961,16.8924530501,0.0,12.3672932834,24.9413748627,106.703038432,93.1483767188,4.9528840297,8.60177768375
 12/09  20:00:00,109.17338237,26.4166620961,14.8473226913,0.0,12.3672932834,24.9413748627,105.914881799,100.94199777,4.9528840297,0.02
 12/09  21:00:00,90.9937291541,26.4166620961,13.165056951,0.0,4.12243109448,16.0517297156,115.571701864,112.579971446,2.97173041782,0.02
 12/09  22:00:00,79.3639815486,21.1333296769,9.90199817942,0.0,4.12243109448,15.9888894789,97.5991084795,94.6073780616,2.97173041782,0.02
 12/09  23:00:00,73.042073233,17.6111080641,7.76236231342,0.0,4.12243109448,15.9888894789,83.3148497439,80.3231193261,2.97173041782,0.02
 12/09  24:00:00,96.287666527,23.9660608434,15.6333985794,4.16843565449,4.12243109448,15.9888894789,105.694769076,102.703038658,2.97173041782,0.02
 12/10  01:00:00,84.1132600916,19.3086522061,12.0557722173,5.94171925934,2.06121554724,15.9888894789,86.5839828522,83.5922524343,2.97173041782,0.02
 12/10  02:00:00,100.07376296,24.1358152576,14.9043853757,9.78564589515,2.06121554724,15.9888894789,109.763662572,106.771932154,2.97173041782,0.02
 12/10  03:00:00,87.4564914183,19.3086522061,11.5178980187,9.42146799475,2.06121554724,15.9888894789,89.3180258484,86.3262954306,2.97173041782,0.02
 12/10  04:00:00,103.944473392,24.1358152576,13.9371646345,13.9177601692,2.06121554724,15.9888894789,112.112163863,109.120433445,2.97173041782,0.02
 12/10  05:00:00,91.3687590846,19.3086522061,10.7960329609,12.3625693372,2.06121554724,15.9888894789,90.7832872118,87.7915567939,2.97173041782,0.02
 12/10  06:00:00,108.141080482,24.1358152576,13.5375562324,17.393520945,2.06121554724,15.9888894789,113.618631789,110.626901371,2.97173041782,0.02
 12/10  07:00:00,91.1847379838,19.3086522061,10.5063713435,14.8375745301,2.06121554724,15.9888894789,92.0446615536,89.0529311358,2.97173041782,0.02
 12/10  08:00:00,94.6199399126,24.1358152576,14.0889687414,18.4219773795,2.06121554724,15.9888894789,113.890619212,110.898888794,2.97173041782,0.02
 12/10  09:00:00,99.1323628917,19.3086522061,15.6201967486,10.2783489336,4.12243109448,41.7362269337,87.4741310917,82.501247062,4.9528840297,0.02
 12/10  10:00:00,110.696417963,24.1358152576,26.018153614,8.78933781064,4.12243109448,41.7362269337,102.776858069,97.8039740398,4.9528840297,0.02
 12/10  11:00:00,99.9723625085,19.3086522061,23.9686765867,5.50115868956,4.12243109448,41.7362269337,80.4549879453,75.4821039156,4.9528840297,0.02
 12/10  12:00:00,117.818234939,24.1358152576,34.0561606112,5.3529096216,4.12243109448,41.7362269337,95.9692717711,90.9963877414,4.9528840297,0.02
 12/10  13:00:00,103.742407563,19.0540205848,28.7607171669,2.71266195279,4.12243109448,41.7362269337,75.9354097546,70.9625257249,4.9528840297,0.02
 12/10  14:00:00,116.874712118,23.0748501688,35.8957577254,1.10378580471,4.12243109448,41.7362269337,92.001088577,87.0282045473,4.9528840297,0.02
 12/10  15:00:00,109.351503216,19.7330382416,35.0455057265,1.89595914695,4.12243109448,41.7362269337,73.701241074,68.7283570443,4.9528840297,0.02
 12/10  16:00:00,118.221522399,23.5699672103,39.3162589233,0.932737767944,4.12243109448,41.7362269337,91.2524954734,86.2796114437,4.9528840297,0.02
 12/10  17:00:00,77.7304125886,17.6111080641,23.2124337621,0.0,4.12243109448,24.8785346261,76.5028390774,71.5299550477,4.9528840297,0.02
 12/10  18:00:00,82.8517154037,22.0138850801,22.8915690468,0.0,2.06121554724,15.9888894789,101.821738415,98.8300079972,2.97173041782,0.02
 12/10  19:00:00,69.8746718909,17.6111080641,17.221755556,0.0,2.06121554724,15.9888894789,85.8736606091,82.8819301913,2.97173041782,0.02
 12/10  20:00:00,79.1582047484,22.0138850801,22.807151116,0.0,2.06121554724,15.9888894789,108.091320405,105.099589988,2.97173041782,0.02
 12/10  21:00:00,67.2596819821,17.6111080641,16.6207905583,0.0,2.06121554724,15.9888894789,88.9200854267,85.9283550089,2.97173041782,0.02
 12/10  22:00:00,74.7652258272,22.0138850801,19.7174796536,0.0,2.06121554724,15.9888894789,110.585062458,107.59333204,2.97173041782,0.02
 12/10  23:00:00,67.923965561,17.6111080641,17.7003323195,0.0,2.06121554724,15.9888894789,98.6368097421,87.0632627314,2.97173041782,8.6018165928
 12/10  24:00:00,78.1762599096,22.0138850801,23.4330076682,0.0,2.06121554724,15.9888894789,110.965702854,107.973972436,2.97173041782,0.02
 12/11  01:00:00,70.554256808,17.6111080641,18.269408134,0.0,4.12243109448,15.9888894789,88.7507979705,85.7590675527,2.97173041782,0.02
 12/11  02:00:00,79.359970562,22.0138850801,22.5555028753,0.0,4.12243109448,15.9888894789,110.266882756,107.275152338,2.97173041782,0.02
 12/11  03:00:00,70.2938568753,17.6111080641,18.0090083369,0.0,4.12243109448,15.9888894789,89.0729473655,86.0812169477,2.97173041782,0.02
 12/11  04:00:00,86.6395235002,23.1809466777,26.4578038726,2.21019046004,4.12243109448,15.9888894789,111.218960118,108.2272297,2.97173041782,0.02
 12/11  05:00:00,115.474181963,28.0859138358,32.9982875924,2.28520844785,12.3672932834,24.9413748627,125.803939961,120.831055931,4.9528840297,0.02
 12/11  06:00:00,146.633018503,28.1296518278,38.5758685868,27.8227260396,12.3672932834,24.9413748627,194.58423537,189.61135134,4.9528840297,0.02
 12/11  07:00:00,201.33110892,29.0274825285,41.7508931077,22.6516469278,24.7345865669,70.7195625826,158.988296206,149.062528146,9.90576805939,0.02
 12/11  08:00:00,217.180867402,29.071745282,44.3161002771,13.5954784085,37.1018798503,92.3937384068,137.380415299,127.454647239,9.90576805939,0.02
 12/11  09:00:00,227.981317937,29.1042225907,45.8514551571,10.7847693905,37.1018798503,104.434947198,130.296441032,120.370672973,9.90576805939,0.02
 12/11  10:00:00,240.547439032,29.1394062697,48.3887686983,8.73674850706,37.1018798503,116.476155989,133.894171777,115.36206334,9.90576805939,8.62634037772
 12/11  11:00:00,245.968551176,29.3092513364,55.8380067928,6.53821991266,37.1018798503,116.476155989,118.533530363,108.607762303,9.90576805939,0.02
 12/11  12:00:00,252.832627911,29.6133242485,64.5277390772,4.40821276694,37.1018798503,116.476155989,121.226216289,102.688187866,9.90576805939,8.63226036365
 12/11  13:00:00,243.414541882,29.6934715804,68.6038029717,2.87576500949,37.1018798503,104.434947198,110.459531215,100.533763155,9.90576805939,0.02
 12/11  14:00:00,255.636026717,29.7628987862,69.7531915286,1.83660401188,37.1018798503,116.476155989,108.85198839,98.9262203301,9.90576805939,0.02
 12/11  15:00:00,255.249198687,29.7781747494,69.8530213303,1.33490903589,37.1018798503,116.476155989,116.444287928,97.9086165513,9.90576805939,8.62990331779
 12/11  16:00:00,254.910386225,29.7933598927,69.8552757431,0.978851948068,37.1018798503,116.476155989,106.909412469,96.9836444093,9.90576805939,0.02
 12/11  17:00:00,255.946311876,29.7852929115,68.7154249103,0.814068847452,37.1018798503,116.476155989,114.988390474,96.4575369514,9.90576805939,8.62508546282
 12/11  18:00:00,263.446347342,29.7395162136,64.5581612806,0.772493419638,37.1018798503,116.476155989,106.619001536,96.6932334768,9.90576805939,0.02
 12/11  19:00:00,164.130315242,27.6898202026,49.3300869945,0.0,24.7345865669,47.5788473902,77.1931382511,72.2202542214,4.9528840297,0.02
 12/11  20:00:00,166.416561667,28.220302747,51.0858460718,0.0,24.7345865669,47.5788473902,82.6398652365,77.6669812068,4.9528840297,0.02
 12/11  21:00:00,133.930064873,26.4166620961,41.6599231374,0.0,12.3672932834,38.6892022431,96.5647224285,93.5729920106,2.97173041782,0.02
 12/11  22:00:00,99.3758030245,15.3620445578,30.1102490384,0.0,12.3672932834,27.0668015668,60.1209585508,57.129228133,2.97173041782,0.02
 12/11  23:00:00,86.6922857555,19.3722188705,32.5995891116,0.0,4.12243109448,15.9888894789,84.8621592237,81.8704288059,2.97173041782,0.02
 12/11  24:00:00,72.3331748633,12.5789163363,25.2440964562,0.0,4.12243109448,15.9888894789,53.6318216209,50.6400912031,2.97173041782,0.02
 12/12  01:00:00,84.7112191947,18.4916634673,31.5224462669,0.0,4.12243109448,15.9888894789,83.4390889656,80.4473585478,2.97173041782,0.02
 12/12  02:00:00,69.2834695815,11.6700685308,23.1266072856,0.0,4.12243109448,15.9888894789,48.0669140963,45.0751836785,2.97173041782,0.02
 12/12  03:00:00,91.1833993644,19.5950671596,36.8912227537,0.0,4.12243109448,15.9888894789,91.2710524316,79.6975034575,2.97173041782,8.60181855631
 12/12  04:00:00,62.6504782381,10.5666648384,17.597019779,0.0,4.12243109448,15.9888894789,48.5482319181,45.5565015003,2.97173041782,0.02
 12/12  05:00:00,133.497005043,28.3263992559,53.0658332376,0.0,12.3672932834,24.9413748627,110.922276399,105.94939237,4.9528840297,0.02
 12/12  06:00:00,141.27074459,28.1918608986,53.0043346286,7.96977659531,12.3672932834,24.9413748627,178.252335037,173.279451007,4.9528840297,0.02
 12/12  07:00:00,199.971873843,29.1755125854,58.316978535,4.57829599007,24.7345865669,70.7195625826,144.147121865,134.221353806,9.90576805939,0.02
 12/12  08:00:00,221.923095415,29.4251908459,59.4911802782,2.80917876528,37.1018798503,92.3937384068,124.707352619,114.781584559,9.90576805939,0.02
 12/12  09:00:00,233.673133184,29.5211297641,59.722703033,2.18844099608,37.1018798503,104.434947198,118.779466416,108.853698357,9.90576805939,0.02
 12/12  10:00:00,247.823684015,29.6174266304,62.3351290595,1.58859999854,37.1018798503,116.476155989,123.827382728,105.295209964,9.90576805939,8.62640470415
 12/12  11:00:00,250.332440246,29.7570208913,65.2831523399,1.00919010444,37.1018798503,116.476155989,112.133005911,102.207237852,9.90576805939,0.02
 12/12  12:00:00,251.086503052,29.9033338496,66.354008899,0.545822773665,37.1018798503,116.476155989,109.451003159,99.5252350998,9.90576805939,0.02
 12/12  13:00:00,240.287235965,30.0008379404,67.7361612142,0.308706343442,37.1018798503,104.434947198,116.33173852,97.7978709896,9.90576805939,8.628099471
 12/12  14:00:00,253.507518326,30.0972496127,68.8988812498,0.228074211076,37.1018798503,116.476155989,106.25918819,96.3334201307,9.90576805939,0.02
 12/12  15:00:00,253.183132887,30.1522859127,68.5494138987,0.198308950417,37.1018798503,116.476155989,114.003147885,95.4665256978,9.90576805939,8.63085412832
 12/12  16:00:00,251.875986432,30.1675431121,67.2281255256,0.197434499176,37.1018798503,116.476155989,104.882983915,94.957215856,9.90576805939,0.02
 12/12  17:00:00,252.015638436,30.1497667499,64.9890358978,0.245295464687,37.1018798503,116.476155989,113.178243543,94.647319009,9.90576805939,8.6251564746
 12/12  18:00:00,264.097615039,30.1318082653,65.2355214247,0.354100613926,37.1018798503,116.476155989,104.327917064,94.4021490045,9.90576805939,0.02
 12/12  19:00:00,168.066212953,27.7959167115,53.1598912152,0.0,24.7345865669,47.5788473902,75.605199474,70.6323154443,4.9528840297,0.02
 12/12  20:00:00,171.532060686,28.3263992559,56.0952523346,0.0,24.7345865669,47.5788473902,80.5719767442,75.5990927145,4.9528840297,0.02
 12/12  21:00:00,145.977468691,27.6898202026,52.4341728856,0.0,12.3672932834,38.6892022431,93.886863398,90.8951329802,2.97173041782,0.02
 12/12  22:00:00,98.3876783751,14.7679041081,29.7162671362,0.0,12.3672932834,27.0668015668,60.87125025,57.8795198322,2.97173041782,0.02
 12/12  23:00:00,92.2539911705,19.796604906,37.7369087225,0.0,4.12243109448,15.9888894789,83.5919232603,80.6001928425,2.97173041782,0.02
 12/12  24:00:00,70.5845364598,12.4975300591,23.5534761478,0.0,4.12243109448,15.9888894789,57.3263000617,54.3345696439,2.97173041782,0.02
 12/13  01:00:00,94.8087391062,20.2209909415,39.867270523,0.0,4.12243109448,15.9888894789,87.0665328434,84.0748024256,2.97173041782,0.02
 12/13  02:00:00,74.6790024411,13.1765477159,26.9689243654,0.0,4.12243109448,15.9888894789,58.1747640021,55.1830335843,2.97173041782,0.02
 12/13  03:00:00,89.6087605901,18.9160495028,35.9956017979,0.0,4.12243109448,15.9888894789,84.1104309236,81.1187005058,2.97173041782,0.02
 12/13  04:00:00,65.5678053547,11.5003141165,19.580697638,0.0,4.12243109448,15.9888894789,47.726173592,44.7344431742,2.97173041782,0.02
 12/13  05:00:00,114.951574635,28.1566448417,34.6901571316,0.0,12.3672932834,24.9413748627,110.175191218,105.202307188,4.9528840297,0.02
 12/13  06:00:00,121.171246954,28.2184614855,33.187427683,7.66058511139,12.3672932834,24.9413748627,187.692695004,174.137992457,4.9528840297,8.60181851792
 12/13  07:00:00,171.674024364,29.2199413456,28.5659304154,5.9870656805,24.7345865669,70.7195625826,145.967978371,136.042210311,9.90576805939,0.02
 12/13  08:00:00,190.628690572,29.4851870511,26.7118076841,4.23414998191,37.1018798503,92.3937384068,127.54055415,117.614786091,9.90576805939,0.02
 12/13  09:00:00,200.643720381,29.544130157,25.0234454386,3.83529651786,37.1018798503,104.434947198,122.200268757,112.274500698,9.90576805939,0.02
 12/13  10:00:00,211.208075473,29.571574574,23.6422074902,3.7117798104,37.1018798503,116.476155989,119.522844674,109.597076615,9.90576805939,0.02
 12/13  11:00:00,211.331106014,29.5928180413,23.8882766059,3.56690430766,37.1018798503,116.476155989,126.062527252,107.52731734,9.90576805939,8.62944185192
 12/13  12:00:00,211.667868587,29.613728809,24.3856883623,3.38513204342,37.1018798503,116.476155989,115.636567766,105.710799707,9.90576805939,0.02
 12/13  13:00:00,200.314823962,29.6333292992,25.251859995,3.18807472583,37.1018798503,104.434947198,122.637317201,104.103520348,9.90576805939,8.62802879326
 12/13  14:00:00,212.254502636,29.6504242715,25.2371276092,3.08365290682,37.1018798503,116.476155989,112.528127926,102.602359866,9.90576805939,0.02
 12/13  15:00:00,212.444852304,29.6554184533,25.3593584199,3.14692777454,37.1018798503,116.476155989,120.329460371,101.792760939,9.90576805939,8.63093137221
 12/13  16:00:00,214.145112105,29.6569430134,26.9389851566,3.26630993096,37.1018798503,116.476155989,110.94901467,101.023246611,9.90576805939,0.02
 12/13  17:00:00,218.196258043,29.6542420724,28.508007782,3.4024790738,37.1018798503,116.476155989,110.403628118,100.477860058,9.90576805939,0.02
 12/13  18:00:00,231.444544983,29.6466783171,29.7874454101,3.63420816172,37.1018798503,116.476155989,118.723497292,100.200962315,9.90576805939,8.61676691825
 12/13  19:00:00,141.487922155,27.6898202026,26.6876975615,0.0,24.7345865669,47.5788473902,82.0589376322,77.0860536025,4.9528840297,0.02
 12/13  20:00:00,143.089970758,28.1142062381,27.8653580929,0.0,24.7345865669,47.5788473902,87.3534612134,82.3805771837,4.9528840297,0.02
 12/13  21:00:00,114.520088732,26.8410481316,21.825568372,0.0,12.3672932834,38.6892022431,100.451924965,97.4601945468,2.97173041782,0.02
 12/13  22:00:00,95.1999377253,20.5604997699,20.5463509759,0.032464530227,12.3672932834,27.0668015668,82.6762018344,79.6844714166,2.97173041782,0.02
 12/13  23:00:00,65.6406688439,17.6111080641,13.2326824853,0.0,4.12243109448,15.9888894789,77.0133846101,74.0216541923,2.97173041782,0.02
 12/13  24:00:00,77.7591340293,22.9475343582,19.1222097247,0.380864993915,4.12243109448,15.9888894789,98.0200643692,95.0283339514,2.97173041782,0.02
 12/14  01:00:00,69.1015752181,18.4598801351,14.8265882578,0.701567149131,4.12243109448,15.9888894789,80.5986133547,77.6068829369,2.97173041782,0.02
 12/14  02:00:00,76.794393585,22.4382711156,15.7497448932,0.46084228622,4.12243109448,15.9888894789,100.777244609,97.7855141908,2.97173041782,0.02
 12/14  03:00:00,75.0001500493,18.7145117564,14.9205491466,1.57695826398,4.12243109448,15.9888894789,82.3105591725,79.3188287546,2.97173041782,0.02
 12/14  04:00:00,85.7033513667,22.9475343582,16.3328459761,1.86955697763,4.12243109448,15.9888894789,103.359532763,100.367802345,2.97173041782,0.02
 12/14  05:00:00,110.810189943,27.5483581908,18.1491590547,1.76339000726,12.3672932834,24.9413748627,116.499646633,111.526762604,4.9528840297,0.02
 12/14  06:00:00,144.990480499,28.6093222141,25.55986997,27.5097329086,12.3672932834,24.9413748627,186.152407272,181.179523242,4.9528840297,0.02
 12/14  07:00:00,186.615695886,29.0864287949,17.1947346016,21.4516885627,24.7345865669,70.7195625826,154.468591199,144.542823139,9.90576805939,0.02
 12/14  08:00:00,199.502252923,29.2410386279,17.3588600899,14.8784223764,37.1018798503,92.3937384068,140.85344054,122.339831727,9.90576805939,8.60784075373
 12/14  09:00:00,206.475787111,29.3240231674,18.2001910647,11.9923335587,37.1018798503,104.434947198,125.246310339,115.320542279,9.90576805939,0.02
 12/14  10:00:00,217.652405624,29.3913481741,20.4539872274,9.37139388605,37.1018798503,116.476155989,120.12838735,110.202619291,9.90576805939,0.02
 12/14  11:00:00,217.752593048,29.4672149559,23.9513359613,7.34839651674,37.1018798503,116.476155989,124.12699174,105.590131359,9.90576805939,8.63109232174
 12/14  12:00:00,219.215255051,29.5851567404,27.3346681147,5.98897931924,37.1018798503,116.476155989,111.41876683,101.49299877,9.90576805939,0.02
 12/14  13:00:00,210.470943364,29.7662859904,30.4175143806,4.69972291549,37.1018798503,104.434947198,116.829863806,98.295903445,9.90576805939,8.62819230192
 12/14  14:00:00,221.939501982,29.8767425535,32.3915801396,3.72008072388,37.1018798503,116.476155989,106.513239651,96.5874715921,9.90576805939,0.02
 12/14  15:00:00,221.830757715,30.0033387017,33.089830634,2.80452234969,37.1018798503,116.476155989,113.255466454,94.718669914,9.90576805939,8.63102848077
 12/14  16:00:00,221.452566259,29.9313382138,31.7558271366,2.30010196608,37.1018798503,116.476155989,104.613561163,94.6877931033,9.90576805939,0.02
 12/14  17:00:00,223.122915521,29.8209612086,29.7115200752,2.25107672824,37.1018798503,116.476155989,105.481233779,95.5554657191,9.90576805939,0.02
 12/14  18:00:00,233.771618798,29.7084954289,27.2345526006,2.67690578676,37.1018798503,116.476155989,115.698980328,97.1762945464,9.90576805939,8.6169177223
 12/14  19:00:00,145.782470389,27.6898202026,22.9422558081,0.0,24.7345865669,47.5788473902,80.2894215173,75.3165374876,4.9528840297,0.02
 12/14  20:00:00,146.314781048,28.184937244,23.2773683158,0.0,24.7345865669,47.5788473902,86.5862650323,81.6133810026,4.9528840297,0.02
 12/14  21:00:00,118.609018185,26.8410481316,16.0764355953,0.0,12.3672932834,38.6892022431,100.470301522,97.4785711044,2.97173041782,0.02
 12/14  22:00:00,100.755951951,21.4410551731,15.0309353199,0.184298729909,12.3672932834,27.0668015668,85.2397493542,82.2480189363,2.97173041782,0.02
 12/14  23:00:00,70.5661710871,17.6111080641,8.12136474549,0.0,4.12243109448,15.9888894789,77.6954608908,74.7037304729,2.97173041782,0.02
 12/14  24:00:00,85.963155068,22.9475343582,13.5135452784,0.802270848151,4.12243109448,15.9888894789,98.9824628055,95.9907323876,2.97173041782,0.02
 12/15  01:00:00,77.9146175173,18.6720731528,11.2774998401,1.87507968627,4.12243109448,15.9888894789,81.4679734861,78.4762430683,2.97173041782,0.02
 12/15  02:00:00,93.2233116246,23.7114292221,15.1953126059,4.47629147307,4.12243109448,15.9888894789,101.943941779,98.9522113608,2.97173041782,0.02
 12/15  03:00:00,88.253886325,19.7330382416,14.6340227686,7.4111975545,4.12243109448,15.9888894789,82.7165494989,79.7248190811,2.97173041782,0.02
 12/15  04:00:00,97.2070306615,23.7114292221,14.6031394162,7.4150606283,4.12243109448,15.9888894789,104.197558312,101.205827894,2.97173041782,0.02
 12/15  05:00:00,124.962103893,28.5385922736,16.8271271732,8.06503534867,12.3672932834,24.9413748627,117.980622927,113.007738898,4.9528840297,0.02
 12/15  06:00:00,150.511579105,28.1472546459,19.8452609241,30.8670229737,12.3672932834,24.9413748627,188.303586297,183.330702268,4.9528840297,0.02
 12/15  07:00:00,199.702821294,29.0463117647,12.869199702,29.9873024544,24.7345865669,70.7195625826,171.277292546,161.351524486,9.90576805939,0.02
 12/15  08:00:00,208.915718793,29.1317337057,14.0232161055,20.1490927814,37.1018798503,92.3937384068,147.110215814,137.184447755,9.90576805939,0.02
 12/15  09:00:00,211.666760338,29.2115924242,17.1609272369,15.2681852156,37.1018798503,104.434947198,136.871826907,118.342550825,9.90576805939,8.62350802294
 12/15  10:00:00,218.245063497,29.2728005064,20.3864596956,12.003584223,37.1018798503,116.476155989,120.432686131,110.506918072,9.90576805939,0.02
 12/15  11:00:00,217.210933627,29.3091327028,23.5813939975,10.037252791,37.1018798503,116.476155989,126.226371999,107.689495134,9.90576805939,8.63110880573
 12/15  12:00:00,221.982216363,29.3741404238,30.4694453451,7.85533470223,37.1018798503,116.476155989,114.245064557,104.319296497,9.90576805939,0.02
 12/15  13:00:00,214.133635223,29.4710810266,36.1777076998,6.24325943674,37.1018798503,104.434947198,119.18828356,100.654328276,9.90576805939,8.62818722387
 12/15  14:00:00,226.366246011,29.5335674267,37.7658327259,4.78355003219,37.1018798503,116.476155989,108.438316124,98.5125480651,9.90576805939,0.02
 12/15  15:00:00,226.771074553,29.5892397641,39.2273858996,3.67130353466,37.1018798503,116.476155989,107.347897036,97.4221289762,9.90576805939,0.02
 12/15  16:00:00,226.511711324,29.631819559,39.714167194,2.88282333376,37.1018798503,116.476155989,115.31378116,96.7784638649,9.90576805939,8.62954923579
 12/15  17:00:00,226.230859507,29.6166507507,37.2814439483,2.70125752157,37.1018798503,116.476155989,106.958692924,97.0329248646,9.90576805939,0.02
 12/15  18:00:00,234.81860041,29.5854935462,33.8951093838,2.96176312603,37.1018798503,116.476155989,107.881603648,97.9558355882,9.90576805939,0.02
 12/15  19:00:00,143.522404943,27.6898202026,28.722161833,0.0,24.7345865669,47.5788473902,89.0276458717,75.4682286702,4.9528840297,8.60653317184
