Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/15  20:00:00,145.865449321,28.1142062381,30.6408345259,0.0,24.7345865669,47.5788473902,85.9775893158,81.0047052861,4.9528840297,0.02
 12/15  21:00:00,117.771158656,26.8410481316,25.0766416147,0.0,12.3672932834,38.6892022431,99.2977427746,96.3060123568,2.97173041782,0.02
 12/15  22:00:00,91.1529083956,17.1231553642,20.0755307214,0.00398311323968,12.3672932834,27.0668015668,66.4332370778,63.44150666,2.97173041782,0.02
 12/15  23:00:00,76.6555421063,22.0138850801,19.8510747413,0.0,4.12243109448,15.9888894789,94.5183515029,91.5266210851,2.97173041782,0.02
 12/15  24:00:00,71.827753733,18.2901257209,18.7867654356,0.077122342393,4.12243109448,15.9888894789,78.5051638763,75.5134334584,2.97173041782,0.02
 12/16  01:00:00,78.3214267184,22.4382711156,20.9842608527,0.108312374308,4.12243109448,15.9888894789,98.8498466162,95.8581161984,2.97173041782,0.02
 12/16  02:00:00,73.9913103578,18.6720731528,20.2953343744,0.350162498287,4.12243109448,15.9888894789,80.3227758643,77.3310454465,2.97173041782,0.02
 12/16  03:00:00,78.4622326616,22.2260780978,21.4034901845,0.0420819480493,4.12243109448,15.9888894789,101.195059242,98.2033288242,2.97173041782,0.02
 12/16  04:00:00,73.3532163323,18.4598801351,19.6395971471,0.579998655773,4.12243109448,15.9888894789,81.3535452591,78.3618148413,2.97173041782,0.02
 12/16  05:00:00,92.7718016591,27.6898202026,28.9030309693,1.20868568166,4.12243109448,16.0517297156,120.76083478,117.769104362,2.97173041782,0.02
 12/16  06:00:00,88.3895996295,26.8410481316,26.151251886,0.427034767854,4.12243109448,16.0517297156,121.582312889,118.590582471,2.97173041782,0.02
 12/16  07:00:00,118.233020198,28.9629783091,28.884090786,4.21077803191,4.12243109448,39.6058045677,102.690393041,99.6986626235,2.97173041782,0.02
 12/16  08:00:00,170.606272481,29.0066708454,31.5588046611,31.6192575501,12.3672932834,65.3531420225,161.325779336,156.352895307,4.9528840297,0.02
 12/16  09:00:00,166.846702328,28.9922020871,30.8036801092,25.7384003212,12.3672932834,68.2430321324,157.649579598,152.676695569,4.9528840297,0.02
 12/16  10:00:00,190.463299756,29.0177875116,31.856690168,19.2595266836,16.4897243779,93.1370602926,155.504260446,138.967526134,7.92461444751,8.61211986481
 12/16  11:00:00,189.598206261,29.0188259001,33.4619102712,16.7880973563,16.4897243779,93.1370602926,142.055100114,134.110485666,7.92461444751,0.02
 12/16  12:00:00,189.623772786,29.0174319525,36.7815772605,13.4953858639,16.4897243779,93.1370602926,137.646507831,129.701893383,7.92461444751,0.02
 12/16  13:00:00,179.166225296,29.0444072097,38.8625717646,10.0814867194,16.4897243779,83.9857416113,132.439681871,124.495067423,7.92461444751,0.02
 12/16  14:00:00,178.095959222,29.0790966666,39.4448428987,8.39425121517,16.4897243779,83.9857416113,128.873074347,120.928459899,7.92461444751,0.02
 12/16  15:00:00,178.175175553,29.108059848,39.5612227535,7.21109005446,16.4897243779,83.9857416113,126.606971595,118.662357148,7.92461444751,0.02
 12/16  16:00:00,152.712900338,28.9629783091,33.4085730034,0.0,12.3672932834,70.6512738906,74.7347775063,61.171663856,4.9528840297,8.61022962063
 12/16  17:00:00,152.438835058,28.9629783091,28.7870373319,0.0,12.3672932834,70.6512738906,68.0324882553,63.0596042256,4.9528840297,0.02
 12/16  18:00:00,146.780707693,28.9629783091,26.2398536754,0.0435227704878,12.3672932834,58.1284167478,74.5834751643,69.6105911346,4.9528840297,0.02
 12/16  19:00:00,103.058288677,26.4166620961,20.3792067599,0.0,12.3672932834,24.9413748627,98.5716197219,93.5987356922,4.9528840297,0.02
 12/16  20:00:00,105.4623536,27.0532411494,20.6258754674,0.0289987352899,12.3672932834,24.9413748627,105.834922918,100.862038888,4.9528840297,0.02
 12/16  21:00:00,89.2336727905,26.8410481316,18.1527024152,0.133929124974,4.12243109448,16.0517297156,114.939000352,111.947269934,2.97173041782,0.02
 12/16  22:00:00,78.6708151034,20.2527742737,12.5044771973,0.0,4.12243109448,15.9888894789,95.1683245979,92.17659418,2.97173041782,0.02
 12/16  23:00:00,76.9129888317,17.6111080641,9.18456121835,0.0,4.12243109448,15.9888894789,83.731681061,80.7399506432,2.97173041782,0.02
 12/16  24:00:00,96.8613108031,23.0324115653,12.9926516904,1.72370467699,4.12243109448,15.9888894789,103.952740378,100.96100996,2.97173041782,0.02
 12/17  01:00:00,89.7703284704,19.3086522061,12.3492290803,4.73625916092,2.06121554724,15.9888894789,85.0868073072,82.0950768894,2.97173041782,0.02
 12/17  02:00:00,107.33852836,24.1358152576,14.733469201,8.34381255997,2.06121554724,15.9888894789,107.635159237,104.643428819,2.97173041782,0.02
 12/17  03:00:00,94.3614542221,19.3086522061,10.9945215174,8.64681299557,2.06121554724,15.9888894789,87.5465991828,84.554868765,2.97173041782,0.02
 12/17  04:00:00,112.427683434,24.1358152576,12.6743377755,12.8541831559,2.06121554724,15.9888894789,110.236644796,107.244914379,2.97173041782,0.02
 12/17  05:00:00,98.0797290809,19.3086522061,9.43750727812,12.1745088882,2.06121554724,15.9888894789,89.517265691,86.5255352732,2.97173041782,0.02
 12/17  06:00:00,116.372840141,24.1358152576,10.9964058223,16.6487876083,2.06121554724,15.9888894789,112.56980467,109.578074252,2.97173041782,0.02
 12/17  07:00:00,98.7920953517,19.3086522061,8.12269536013,15.3523700255,2.06121554724,15.9888894789,91.2910786755,88.2993482577,2.97173041782,0.02
 12/17  08:00:00,103.576368967,24.1358152576,9.68144987725,18.7382612012,2.06121554724,15.9888894789,113.705086815,110.713356397,2.97173041782,0.02
 12/17  09:00:00,111.813542905,19.3086522061,7.87445762511,12.2720777555,4.12243109448,41.7362269337,88.3576076933,83.3847236636,4.9528840297,0.02
 12/17  10:00:00,127.501383816,24.1358152576,10.7418856695,13.3363434837,4.12243109448,41.7362269337,105.74075117,100.76786714,4.9528840297,0.02
 12/17  11:00:00,109.442440413,19.3086522061,9.28245063322,9.30377387646,4.12243109448,41.7362269337,83.4616337657,78.488749736,4.9528840297,0.02
 12/17  12:00:00,125.433701622,24.1358152576,13.2646082511,10.1350275519,4.12243109448,41.7362269337,100.992008302,96.0191242727,4.9528840297,0.02
 12/17  13:00:00,109.371057203,19.3086522061,11.9589393232,7.39630954258,4.12243109448,41.7362269337,89.0123612109,75.4584897908,4.9528840297,8.60098739039
 12/17  14:00:00,125.999646661,24.1358152576,15.7767386585,8.54827602302,4.12243109448,41.7362269337,97.9890262977,93.016142268,4.9528840297,0.02
 12/17  15:00:00,109.401286873,19.3086522061,12.7889802624,6.27013973543,4.12243109448,41.7362269337,79.179128426,74.2062443963,4.9528840297,0.02
 12/17  16:00:00,125.48060083,24.1358152576,15.9503270588,7.54453387163,4.12243109448,41.7362269337,98.0637409078,93.0908568781,4.9528840297,0.02
 12/17  17:00:00,94.1456711434,19.3086522061,11.8323042414,6.3918287069,4.12243109448,24.8785346261,81.5368768129,76.5639927833,4.9528840297,0.02
 12/17  18:00:00,114.755786978,24.1358152576,13.403621276,12.6650183027,2.06121554724,15.9888894789,107.622962986,104.631232568,2.97173041782,0.02
 12/17  19:00:00,98.7289613734,19.3086522061,9.79829419112,12.6590989527,2.06121554724,15.9888894789,90.0173412911,87.0256108733,2.97173041782,0.02
 12/17  20:00:00,116.983041025,24.1358152576,11.4389392519,18.1316265492,2.06121554724,15.9888894789,113.331594941,110.339864523,2.97173041782,0.02
 12/17  21:00:00,101.690590412,19.3086522061,8.47009051565,16.9260447654,2.06121554724,15.9888894789,92.3139605975,89.3222301797,2.97173041782,0.02
 12/17  22:00:00,120.360960067,24.1358152576,9.86859344056,22.6525071296,2.06121554724,15.9888894789,115.790673157,112.798942739,2.97173041782,0.02
 12/17  23:00:00,104.063651185,19.3086522061,7.44790437133,20.3406711922,2.06121554724,15.9888894789,93.9111417284,90.9194113105,2.97173041782,0.02
 12/17  24:00:00,122.724009638,24.1358152576,9.38791923603,26.2429502218,2.06121554724,15.9888894789,117.537123944,114.545393526,2.97173041782,0.02
 12/18  01:00:00,107.427993986,19.3086522061,7.42069111253,22.1288814913,4.12243109448,15.9888894789,94.2108537296,91.2191233118,2.97173041782,0.02
 12/18  02:00:00,126.013718034,24.1358152576,8.83659791878,28.0736496941,4.12243109448,15.9888894789,117.330615437,114.338885019,2.97173041782,0.02
 12/18  03:00:00,108.967502417,19.3086522061,6.82275119421,24.1027886914,4.12243109448,15.9888894789,94.7220585317,91.7303281139,2.97173041782,0.02
 12/18  04:00:00,127.99203636,24.1358152576,8.35225851864,30.3869095755,4.12243109448,15.9888894789,118.207458229,115.215727811,2.97173041782,0.02
 12/18  05:00:00,144.916642015,28.1142062381,7.39769131075,21.3417822654,12.3672932834,24.9413748627,134.705764827,129.732880797,4.9528840297,0.02
 12/18  06:00:00,202.897177321,28.5386670045,14.0369355853,72.5313652559,12.3672932834,24.9413748627,206.086390151,201.113506121,4.9528840297,0.02
 12/18  07:00:00,241.234817006,28.9629783091,5.94715533803,63.4986636194,24.7345865669,70.7195625826,208.609502417,198.683734357,9.90576805939,0.02
 12/18  08:00:00,242.234899732,28.9726661364,7.0730870433,45.0153055348,37.1018798503,92.3937384068,189.293247322,179.367479262,9.90576805939,0.02
 12/18  09:00:00,241.297005169,28.9857341854,10.4107564673,34.6655207827,37.1018798503,104.434947198,178.178042378,159.648535842,9.90576805939,8.62373847702
 12/18  10:00:00,245.610704832,28.9972527787,13.4569266397,26.7287505635,37.1018798503,116.476155989,150.049149752,140.123381692,9.90576805939,0.02
 12/18  11:00:00,241.537257409,29.0059315313,15.7271317849,20.7113781357,37.1018798503,116.476155989,135.135866563,125.210098503,9.90576805939,0.02
 12/18  12:00:00,239.93607871,29.0543214984,18.5120230986,16.022412535,37.1018798503,116.476155989,129.230968006,110.692276454,9.90576805939,8.63292349321
 12/18  13:00:00,233.278530471,29.1596855964,22.4824280407,12.5506700251,37.1018798503,104.434947198,113.853367162,103.927599103,9.90576805939,0.02
 12/18  14:00:00,245.870465517,29.2642566024,24.7956602846,10.2060212608,37.1018798503,116.476155989,118.850313237,100.311601375,9.90576805939,8.63294380239
 12/18  15:00:00,246.674346279,29.3227248586,26.3779836192,8.45340909724,37.1018798503,116.476155989,107.787487491,97.8617194317,9.90576805939,0.02
 12/18  16:00:00,246.736296675,29.309618856,27.065532727,7.19569034954,37.1018798503,116.476155989,115.440252029,96.9062894739,9.90576805939,8.62819449542
 12/18  17:00:00,243.705229478,29.2056886812,24.2496898682,6.66727953666,37.1018798503,116.476155989,108.393400714,98.4676326541,9.90576805939,0.02
 12/18  18:00:00,245.624859678,29.1531748305,17.7047756313,7.07703103839,37.1018798503,116.476155989,113.201711956,103.275943896,9.90576805939,0.02
 12/18  19:00:00,149.577288452,26.4166620961,11.1861285621,0.0,24.7345865669,47.5788473902,85.1439104875,80.1710264578,4.9528840297,0.02
 12/18  20:00:00,155.302006509,27.9020132204,15.116308948,0.0417945860486,24.7345865669,47.5788473902,99.3814878138,85.8202523018,4.9528840297,8.60835148234
 12/18  21:00:00,130.667247479,27.2654341671,11.3493555701,0.43070293056,12.3672932834,38.6892022431,104.893683117,101.901952699,2.97173041782,0.02
 12/18  22:00:00,103.509825296,21.1333296769,6.61377382309,0.0,12.3672932834,27.0668015668,90.3306530058,87.338922588,2.97173041782,0.02
 12/18  23:00:00,83.253223853,18.6013421469,8.68378592815,2.11823056395,4.12243109448,15.9888894789,80.2008539983,77.2091235805,2.97173041782,0.02
 12/18  24:00:00,101.158970625,23.7114292221,12.179503157,5.60010707878,4.12243109448,15.9888894789,101.845212092,98.8534816741,2.97173041782,0.02
 12/19  01:00:00,95.758628957,19.7330382416,11.5118740524,9.73354356035,4.12243109448,15.9888894789,82.9333681726,79.9416377548,2.97173041782,0.02
 12/19  02:00:00,104.821443752,23.7114292221,10.9963017639,9.83370935445,4.12243109448,15.9888894789,104.933124183,101.941393765,2.97173041782,0.02
 12/19  03:00:00,99.3587371122,19.7330382416,10.8155878288,13.9071879822,4.12243109448,15.9888894789,85.2010698413,82.2093394235,2.97173041782,0.02
 12/19  04:00:00,108.2002224,23.7114292221,10.7409943654,12.9391437541,4.12243109448,15.9888894789,107.267397041,104.275666623,2.97173041782,0.02
 12/19  05:00:00,137.00651047,28.5385922736,12.3951711389,13.9050469831,12.3672932834,24.9413748627,121.345345208,116.372461179,4.9528840297,0.02
 12/19  06:00:00,168.631401655,28.1255000562,15.9962645596,42.3242530931,12.3672932834,24.9413748627,192.549991019,187.577106989,4.9528840297,0.02
 12/19  07:00:00,220.762085465,28.997992384,9.79261286164,42.6706819392,24.7345865669,70.7195625826,186.295964977,176.370196917,9.90576805939,0.02
 12/19  08:00:00,223.557303275,29.0373452949,11.1452874898,29.4930276438,37.1018798503,92.3937384068,163.598789555,153.673021496,9.90576805939,0.02
 12/19  09:00:00,225.049775946,29.0564298203,14.7691543644,22.5054379656,37.1018798503,104.434947198,151.094773926,132.565240175,9.90576805939,8.62376569194
 12/19  10:00:00,233.046149281,29.089468258,18.557924457,17.1601245785,37.1018798503,116.476155989,123.297389131,113.371621072,9.90576805939,0.02
 12/19  11:00:00,232.352740907,29.155220779,23.5760585198,12.9111894693,37.1018798503,116.476155989,116.216611831,106.290843772,9.90576805939,0.02
 12/19  12:00:00,234.851863595,29.2381642091,28.5355175955,10.049448839,37.1018798503,116.476155989,120.184419567,101.64564405,9.90576805939,8.63300745779
 12/19  13:00:00,228.674773487,29.3725364191,32.7851382834,7.80075689267,37.1018798503,104.434947198,107.619851688,97.6940836286,9.90576805939,0.02
 12/19  14:00:00,242.208723669,29.5055122699,35.9265075319,6.08589656189,37.1018798503,116.476155989,113.408787589,94.871344507,9.90576805939,8.63167502249
 12/19  15:00:00,243.015792385,29.6249467134,37.2643207012,4.57009246425,37.1018798503,116.476155989,102.617809751,92.6920416914,9.90576805939,0.02
 12/19  16:00:00,234.734831193,29.6115835577,35.904062739,3.6084488959,37.1018798503,116.476155989,111.515948874,92.9803050996,9.90576805939,8.62987571475
 12/19  17:00:00,226.943730162,29.4863760833,30.0081964454,3.30627342969,37.1018798503,116.476155989,105.170159411,95.2443913517,9.90576805939,0.02
 12/19  18:00:00,234.874905021,29.3739817318,24.2980393632,3.72517791844,37.1018798503,116.476155989,107.48949408,97.5637260204,9.90576805939,0.02
 12/19  19:00:00,148.269245584,27.6898202026,20.2396811587,0.0,24.7345865669,47.5788473902,81.0082147843,76.0353307546,4.9528840297,0.02
 12/19  20:00:00,147.733461374,27.6898202026,19.2902821305,0.0,24.7345865669,47.5788473902,95.8576514671,82.2963892827,4.9528840297,8.60837815467
 12/19  21:00:00,121.909559033,26.4166620961,14.5598451135,0.0,12.3672932834,38.6892022431,100.893251293,97.9015208756,2.97173041782,0.02
 12/19  22:00:00,103.800266829,21.3137393624,15.4477111894,0.200430856532,12.3672932834,27.0668015668,85.0503906282,82.0586602104,2.97173041782,0.02
 12/19  23:00:00,71.9713277308,17.6111080641,9.06217708013,0.0,4.12243109448,15.9888894789,77.3924298776,74.4006994598,2.97173041782,0.02
 12/19  24:00:00,83.7699159702,22.6929027369,13.817357164,0.636289065168,4.12243109448,15.9888894789,99.7824904719,96.7907600541,2.97173041782,0.02
 12/20  01:00:00,70.6563035551,18.0354940996,11.6186435793,0.562836908202,4.12243109448,15.9888894789,81.3043874036,78.3126569858,2.97173041782,0.02
 12/20  02:00:00,83.5587654842,23.2870431866,18.4321842763,2.31651383924,4.12243109448,15.9888894789,102.156078764,99.1643483459,2.97173041782,0.02
 12/20  03:00:00,77.4598481315,19.0540205848,15.3850614408,3.38296334965,4.12243109448,15.9888894789,81.7255691333,78.7338387155,2.97173041782,0.02
 12/20  04:00:00,92.6044990802,24.1358152576,19.6199580178,6.59186956505,4.12243109448,15.9888894789,102.730127619,99.738397201,2.97173041782,0.02
 12/20  05:00:00,104.291719314,27.4776271849,19.4717567134,2.27123721544,12.3672932834,24.9413748627,116.590225486,111.617341457,4.9528840297,0.02
 12/20  06:00:00,142.498312378,28.5761905439,28.573115356,33.2442344077,12.3672932834,24.9413748627,186.181909048,181.209025019,4.9528840297,0.02
 12/20  07:00:00,186.997269358,29.0464702138,23.6191449394,24.0814010979,24.7345865669,70.7195625826,151.719630394,141.793862334,9.90576805939,0.02
 12/20  08:00:00,202.015944779,29.1206274216,26.4013175487,16.2964481898,37.1018798503,92.3937384068,131.804210678,121.878442618,9.90576805939,0.02
 12/20  09:00:00,214.39474589,29.1656056628,29.4648961937,13.5233192126,37.1018798503,104.434947198,134.225656792,115.696070072,9.90576805939,8.62381866058
 12/20  10:00:00,227.366208335,29.2211726942,32.7497265582,11.1128238886,37.1018798503,116.476155989,121.744413678,111.818645619,9.90576805939,0.02
 12/20  11:00:00,228.626841407,29.2760307222,36.0468289421,9.02082776019,37.1018798503,116.476155989,118.165620724,108.239852664,9.90576805939,0.02
 12/20  12:00:00,230.868423399,29.3277256763,40.2348430864,7.0225136551,37.1018798503,116.476155989,123.491102344,104.952346665,9.90576805939,8.63298761953
 12/20  13:00:00,221.281203158,29.3812801747,44.348267711,5.31008989199,37.1018798503,104.434947198,112.241559725,102.315791665,9.90576805939,0.02
 12/20  14:00:00,233.764737338,29.4432669188,45.9341362688,4.10397138309,37.1018798503,116.476155989,118.757739181,100.218873125,9.90576805939,8.63309799636
 12/20  15:00:00,233.931143916,29.4947269035,46.9996316318,3.15366293324,37.1018798503,116.476155989,108.743932498,98.8181644384,9.90576805939,0.02
 12/20  16:00:00,234.31022518,29.5316752787,47.8042441497,2.6913418504,37.1018798503,116.476155989,116.351862201,97.8161417254,9.90576805939,8.62995241648
 12/20  17:00:00,236.864094803,29.5520175843,48.1354780988,2.54510244648,37.1018798503,116.476155989,107.205804138,97.2800360786,9.90576805939,0.02
 12/20  18:00:00,247.815478314,29.5593337753,47.3258083742,2.55411387286,37.1018798503,116.476155989,107.098227857,97.1724597977,9.90576805939,0.02
 12/20  19:00:00,152.585340116,27.6898202026,37.7850888751,0.0,24.7345865669,47.5788473902,79.0572992489,74.0844152192,4.9528840297,0.02
 12/20  20:00:00,153.483825887,28.1142062381,38.2591837902,0.0,24.7345865669,47.5788473902,92.8954023829,79.3341344123,4.9528840297,8.60838394096
 12/20  21:00:00,124.22396131,26.8410481316,31.5294308428,0.0,12.3672932834,38.6892022431,97.7050269634,94.7132965455,2.97173041782,0.02
 12/20  22:00:00,89.2516793113,15.0225357294,20.325639775,0.0,12.3672932834,27.0668015668,57.870209894,54.8784794762,2.97173041782,0.02
 12/20  23:00:00,75.9176835162,19.3722188705,21.8249875805,0.0,4.12243109448,15.9888894789,86.0585341744,83.0668037566,2.97173041782,0.02
 12/20  24:00:00,66.6596429452,13.4594717395,18.66664145,0.0,4.12243109448,15.9888894789,58.1850443534,55.1933139356,2.97173041782,0.02
 12/21  01:00:00,75.8745007407,19.3722188705,21.781804752,0.0,4.12243109448,15.9888894789,93.4825199931,90.4907895753,2.97173041782,0.02
 12/21  02:00:00,71.2971470102,16.0728455468,20.5839535002,0.0367129035218,4.12243109448,15.9888894789,71.0205996431,68.0288692252,2.97173041782,0.02
 12/21  03:00:00,83.3721347277,23.1172887724,25.2538607855,0.210402784013,4.12243109448,15.9888894789,99.9170766918,96.925346274,2.97173041782,0.02
 12/21  04:00:00,66.7673938482,17.6111080641,14.4645620106,0.0,4.12243109448,15.9888894789,81.5528876205,78.5611572026,2.97173041782,0.02
 12/21  05:00:00,108.6981444,28.3122530547,27.7599800139,0.52113926136,12.3672932834,24.9413748627,114.33290554,109.360021511,4.9528840297,0.02
 12/21  06:00:00,129.61038482,28.1787575216,31.7195109913,17.6073442105,12.3672932834,24.9413748627,183.369045145,178.396161115,4.9528840297,0.02
 12/21  07:00:00,184.38723947,29.1092523803,30.0135122623,15.0142216983,24.7345865669,70.7195625826,148.649954714,138.724186655,9.90576805939,0.02
 12/21  08:00:00,203.360586053,29.3128681075,34.3082588643,9.54190740257,37.1018798503,92.3937384068,128.836402972,118.910634912,9.90576805939,0.02
 12/21  09:00:00,218.241675927,29.3932126923,39.3035973808,7.3039387343,37.1018798503,104.434947198,130.622196958,112.094096475,9.90576805939,8.62233242293
 12/21  10:00:00,231.715230927,29.4772282285,42.7501090955,5.20540213965,37.1018798503,116.476155989,117.007231139,107.08146308,9.90576805939,0.02
 12/21  11:00:00,233.439805638,29.6283617677,45.9651173716,3.56317401108,37.1018798503,116.476155989,111.793871672,101.868103612,9.90576805939,0.02
 12/21  12:00:00,233.251637657,29.7523088536,47.04775397,2.16822482332,37.1018798503,116.476155989,117.556865621,99.0180128483,9.90576805939,8.63308471302
 12/21  13:00:00,222.830055577,29.8539410189,49.204655386,1.52989462767,37.1018798503,104.434947198,107.287605098,97.3618370388,9.90576805939,0.02
 12/21  14:00:00,236.189812496,30.0466022586,50.7857958047,1.07404370803,37.1018798503,116.476155989,113.405773986,94.8669031615,9.90576805939,8.63310276467
 12/21  15:00:00,235.477359056,30.1272276576,50.2918067671,0.7752022255,37.1018798503,116.476155989,103.387021933,93.4612538733,9.90576805939,0.02
 12/21  16:00:00,234.533201536,30.1354690434,49.4962943795,0.618468335405,37.1018798503,116.476155989,111.439313597,92.9035711806,9.90576805939,8.62997435732
 12/21  17:00:00,234.584841452,30.0563019879,47.2847475532,0.612293246921,37.1018798503,116.476155989,103.346476299,93.4207082392,9.90576805939,0.02
 12/21  18:00:00,243.981505687,29.9661521239,44.8434385702,0.795692910624,37.1018798503,116.476155989,104.203555791,94.2777877316,9.90576805939,0.02
 12/21  19:00:00,149.968207879,27.6898202026,35.1679567351,0.0,24.7345865669,47.5788473902,76.7056387326,71.7327547029,4.9528840297,0.02
 12/21  20:00:00,152.722311363,28.3263992559,37.2854758495,0.0,24.7345865669,47.5788473902,82.2734333626,77.3005493329,4.9528840297,0.02
 12/21  21:00:00,122.840711696,26.8410481316,30.1461771529,0.0,12.3672932834,38.6892022431,104.568668976,92.9885281136,2.97173041782,8.60841044432
 12/21  22:00:00,88.1031617443,14.9376585223,19.2619985271,0.0,12.3672932834,27.0668015668,56.8690767912,53.8773463734,2.97173041782,0.02
 12/21  23:00:00,76.5147926315,19.5136808823,22.2806346219,0.0,4.12243109448,15.9888894789,84.8573015055,81.8655710877,2.97173041782,0.02
 12/21  24:00:00,63.264676702,12.2959923127,16.4585229892,0.0,4.12243109448,15.9888894789,51.1730183252,48.1812879074,2.97173041782,0.02
 12/22  01:00:00,81.2816484108,20.3058681486,26.25530309,0.0,4.12243109448,15.9888894789,87.3383577088,84.346627291,2.97173041782,0.02
 12/22  02:00:00,59.3157005664,10.9910508739,13.8333313754,0.00452527608202,4.12243109448,15.9888894789,49.4991407002,46.5074102824,2.97173041782,0.02
 12/22  03:00:00,78.8128909578,19.3404355383,24.7753466417,0.0,4.12243109448,15.9888894789,86.5792435445,83.5875131267,2.97173041782,0.02
 12/22  04:00:00,67.7986316209,14.3753926457,18.8302518336,0.036088830889,4.12243109448,15.9888894789,61.6767358805,58.6850054627,2.97173041782,0.02
 12/22  05:00:00,111.785558132,27.9161594216,31.7317847438,0.032841854765,12.3672932834,24.9413748627,111.19077545,106.21789142,4.9528840297,0.02
 12/22  06:00:00,127.824161506,28.1961294021,34.9879449111,12.5353150573,12.3672932834,24.9413748627,179.875491419,174.902607389,4.9528840297,0.02
 12/22  07:00:00,183.891817989,29.1724932685,34.2144042045,10.2546673497,24.7345865669,70.7195625826,146.036710373,136.110942313,9.90576805939,0.02
 12/22  08:00:00,201.430205845,29.4144274955,35.2629713582,6.55525494041,37.1018798503,92.3937384068,127.136051464,117.210283405,9.90576805939,0.02
 12/22  09:00:00,214.107757561,29.4855263401,36.8009404619,5.58036278653,37.1018798503,104.434947198,130.265169966,111.735500418,9.90576805939,8.62390148912
 12/22  10:00:00,227.72291267,29.5427829296,39.3991311008,4.49850071884,37.1018798503,116.476155989,118.273990652,108.348222593,9.90576805939,0.02
 12/22  11:00:00,229.50013291,29.5912812703,42.0294880696,3.59621071322,37.1018798503,116.476155989,115.456633274,105.530865215,9.90576805939,0.02
 12/22  12:00:00,231.531734793,29.6501083813,44.5646765525,3.03359307719,37.1018798503,116.476155989,121.422327264,102.883425999,9.90576805939,8.633133206
 12/22  13:00:00,222.100778001,29.7315525695,47.6295759891,2.49808411878,37.1018798503,104.434947198,110.61745899,100.691690931,9.90576805939,0.02
 12/22  14:00:00,236.2247225,29.8043347081,50.1193647718,2.01764643766,37.1018798503,116.476155989,117.20598986,98.6670670653,9.90576805939,8.63315473571
 12/22  15:00:00,238.370641301,29.8638845181,52.6182877874,1.60534499713,37.1018798503,116.476155989,107.004272742,97.078504683,9.90576805939,0.02
 12/22  16:00:00,239.574560197,29.896778482,54.0461516726,1.34865586647,37.1018798503,116.476155989,114.55953538,96.0236734736,9.90576805939,8.63009384665
 12/22  17:00:00,241.155742794,29.8962622548,53.2893039905,1.33867545368,37.1018798503,116.476155989,105.480096062,95.5543280027,9.90576805939,0.02
 12/22  18:00:00,250.614064941,29.873907627,50.8607927353,1.50314169215,37.1018798503,116.476155989,105.644280908,95.7185128481,9.90576805939,0.02
 12/22  19:00:00,154.529261262,27.5837236937,39.8351062797,0.0,24.7345865669,47.5788473902,77.7386796878,72.7657956581,4.9528840297,0.02
 12/22  20:00:00,157.750485258,28.3263992559,42.3136493954,0.0,24.7345865669,47.5788473902,82.9982938031,78.0254097735,4.9528840297,0.02
 12/22  21:00:00,127.146455191,26.8410481316,34.4519182065,0.0,12.3672932834,38.6892022431,105.123867368,93.5437157183,2.97173041782,8.60842123148
 12/22  22:00:00,90.6631498664,14.9376585223,21.8219859443,0.0,12.3672932834,27.0668015668,57.1581415009,54.166411083,2.97173041782,0.02
 12/22  23:00:00,79.0958523787,19.3722188705,25.0031563248,0.0,4.12243109448,15.9888894789,85.2559142736,82.2641838557,2.97173041782,0.02
 12/22  24:00:00,70.0593257306,13.6009337514,21.924862111,0.0,4.12243109448,15.9888894789,56.9600178414,53.9682874236,2.97173041782,0.02
 12/23  01:00:00,84.2981084836,20.0795289297,29.4981023305,0.0,4.12243109448,15.9888894789,91.9469170291,88.9551866113,2.97173041782,0.02
 12/23  02:00:00,63.8896795665,11.8716062771,17.507911785,0.0,4.12243109448,15.9888894789,53.7713260284,50.7795956105,2.97173041782,0.02
 12/23  03:00:00,85.4103153785,19.552628556,31.1605779967,0.0,4.12243109448,15.9888894789,87.0174493765,84.0257189587,2.97173041782,0.02
 12/23  04:00:00,64.8841908652,11.4154369094,18.9614180189,0.0205428213504,4.12243109448,15.9888894789,49.1959161589,46.2041857411,2.97173041782,0.02
 12/23  05:00:00,102.593659273,26.8410481316,40.7764359217,0.0059103989942,4.12243109448,16.0517297156,117.615546903,114.623816485,2.97173041782,0.02
 12/23  06:00:00,108.200928064,27.6898202026,45.4868875701,0.053955447922,4.12243109448,16.0517297156,116.837224962,113.845494544,2.97173041782,0.02
 12/23  07:00:00,140.344894597,28.9629783091,52.5809144503,0.276662115713,4.12243109448,39.6058045677,97.7480510835,94.7563206657,2.97173041782,0.02
 12/23  08:00:00,184.019661678,29.0049569707,57.4991945104,19.0939708021,12.3672932834,65.3531420225,155.846948088,150.874064058,4.9528840297,0.02
 12/23  09:00:00,184.558950708,28.9915423648,58.7307676577,15.5242235184,12.3672932834,68.2430321324,152.444334109,147.471450079,4.9528840297,0.02
 12/23  10:00:00,209.282558638,29.0171916474,59.0254565695,10.9106039708,16.4897243779,93.1370602926,142.496928144,134.552313697,7.92461444751,0.02
 12/23  11:00:00,208.109299496,29.0185049685,59.1070757391,9.65430076339,16.4897243779,93.1370602926,147.012392885,130.474700129,7.92461444751,8.61307830804
 12/23  12:00:00,207.760431683,29.0181281754,59.8230609945,8.58985772168,16.4897243779,93.1370602926,136.270447926,128.325833479,7.92461444751,0.02
 12/23  13:00:00,198.60932359,29.0171083766,61.1909819459,7.2234769562,16.4897243779,83.9857416113,134.120701283,126.176086836,7.92461444751,0.02
 12/23  14:00:00,198.693594974,29.0160108115,62.4845443817,6.01527624832,16.4897243779,83.9857416113,132.34054897,124.395934523,7.92461444751,0.02
 12/23  15:00:00,199.941431098,29.0150357524,64.5508329263,5.19784258182,16.4897243779,83.9857416113,131.103651545,123.159037097,7.92461444751,0.02
 12/23  16:00:00,175.351846464,28.9629783091,62.6680386812,0.0,12.3672932834,70.6512738906,70.4905566299,65.5176726002,4.9528840297,0.02
 12/23  17:00:00,175.788149799,28.9629783091,60.755171863,0.0,12.3672932834,70.6512738906,78.6975909906,65.134438822,4.9528840297,8.61026813888
 12/23  18:00:00,173.709556859,28.9629783091,59.4542972261,0.0,12.3672932834,58.1284167478,73.8303278425,68.8574438128,4.9528840297,0.02
 12/23  19:00:00,124.018562297,26.4166620961,45.4971279551,0.0,12.3672932834,24.9413748627,95.9695701042,90.9966860745,4.9528840297,0.02
 12/23  20:00:00,128.872961904,27.0532411494,49.7149485295,0.0,12.3672932834,24.9413748627,102.021257574,97.0483735441,4.9528840297,0.02
 12/23  21:00:00,111.091491452,26.8410481316,49.2801784458,0.0,4.12243109448,16.0517297156,110.437775091,107.446044673,2.97173041782,0.02
 12/23  22:00:00,68.2435405393,11.7407387094,21.9848507644,0.0,4.12243109448,15.9888894789,57.3524767921,54.3607463742,2.97173041782,0.02
 12/23  23:00:00,75.7730432205,15.8499972577,25.2960423021,0.0,4.12243109448,15.9888894789,77.639634877,74.6479044592,2.97173041782,0.02
 12/23  24:00:00,73.5682064275,15.9755676034,22.9773193679,0.0,4.12243109448,15.9888894789,76.1849464524,73.1932160346,2.97173041782,0.02
 12/24  01:00:00,61.0598694596,12.1651247449,16.4380091476,0.0,2.06121554724,15.9888894789,59.8179708846,56.8262404667,2.97173041782,0.02
 12/24  02:00:00,56.6661732482,11.00694254,13.2219688077,0.0,2.06121554724,15.9888894789,58.8354751253,55.8437447075,2.97173041782,0.02
 12/24  03:00:00,72.7988436382,16.6828776626,23.5281241537,0.033737836205,2.06121554724,15.9888894789,75.4761623155,72.4844318977,2.97173041782,0.02
 12/24  04:00:00,80.8025130184,22.0138850801,26.0592608287,0.0,2.06121554724,15.9888894789,110.84346213,107.851731712,2.97173041782,0.02
 12/24  05:00:00,76.8560235615,18.8842661706,25.2402489698,0.118983357323,2.06121554724,15.9888894789,85.2451652064,82.2534347886,2.97173041782,0.02
 12/24  06:00:00,81.5639215611,22.4382711156,26.308509067,0.0877742181654,2.06121554724,15.9888894789,106.667956628,103.67622621,2.97173041782,0.02
 12/24  07:00:00,73.5454008528,18.4598801351,22.1714374571,0.301558139181,2.06121554724,15.9888894789,86.2447159585,83.2529855407,2.97173041782,0.02
 12/24  08:00:00,67.5813270251,22.9475343582,25.6331816303,0.366243812142,2.06121554724,15.9888894789,107.608646694,104.616916276,2.97173041782,0.02
 12/24  09:00:00,89.1548777021,19.0540205848,23.3946068583,0.193505317808,4.12243109448,41.7362269337,83.0612809499,78.0883969202,4.9528840297,0.02
 12/24  10:00:00,97.082855893,23.3719203937,26.8590958213,0.214899049668,4.12243109448,41.7362269337,101.846642125,96.8737580954,4.9528840297,0.02
 12/24  11:00:00,87.9073790488,18.8842661706,21.8089921169,0.296481061336,4.12243109448,41.7362269337,81.9075936312,76.9347096015,4.9528840297,0.02
 12/24  12:00:00,98.3771962906,23.7114292221,27.4790444924,0.340564836428,4.12243109448,41.7362269337,100.240769412,95.2678853819,4.9528840297,0.02
 12/24  13:00:00,89.9215746671,19.3086522061,22.9115780434,0.304104520136,4.12243109448,41.7362269337,80.0058573552,75.0329733255,4.9528840297,0.02
 12/24  14:00:00,95.5328316112,23.3719203937,24.6052388743,0.23887825153,4.12243109448,41.7362269337,99.9707091413,94.9978251116,4.9528840297,0.02
 12/24  15:00:00,89.7874884564,18.8842661706,19.7309716853,0.345565396411,4.12243109448,41.7362269337,81.1681436007,76.195259571,4.9528840297,0.02
 12/24  16:00:00,99.9064955187,23.7114292221,23.9350446042,0.629825056039,4.12243109448,41.7362269337,101.633936412,96.661052382,4.9528840297,0.02
 12/24  17:00:00,75.5552169263,19.3086522061,20.1159271154,1.00154913142,4.12243109448,24.8785346261,82.4178305563,77.4449465267,4.9528840297,0.02
 12/24  18:00:00,75.9467856821,22.4382711156,18.9785836637,0.492418080734,2.06121554724,15.9888894789,108.24760903,105.255878612,2.97173041782,0.02
 12/24  19:00:00,70.0780332229,18.375002928,15.9001792435,1.13912708535,2.06121554724,15.9888894789,97.7304405552,86.1568834511,2.97173041782,8.60182668623
 12/24  20:00:00,75.5728170594,22.4382711156,16.4503803885,0.864450494098,2.06121554724,15.9888894789,111.234410973,108.242680555,2.97173041782,0.02
 12/24  21:00:00,71.9008127875,18.565976644,14.8610226943,2.43520614779,2.06121554724,15.9888894789,90.0600276286,87.0682972108,2.97173041782,0.02
 12/24  22:00:00,80.5165988915,23.1172887724,18.2882261537,3.66845098207,2.06121554724,15.9888894789,112.875496047,109.883765629,2.97173041782,0.02
 12/24  23:00:00,82.1685620945,19.5632838274,18.3166288004,7.67382201032,2.06121554724,15.9888894789,90.8819519841,87.8902215663,2.97173041782,0.02
 12/24  24:00:00,92.6598854987,23.7114292221,19.9575602898,7.71052653206,2.06121554724,15.9888894789,113.211315515,110.219585097,2.97173041782,0.02
 12/25  01:00:00,89.9944162472,19.7330382416,17.749548669,10.9259756837,2.06121554724,15.9888894789,91.2172319331,88.2255015152,2.97173041782,0.02
 12/25  02:00:00,94.894747913,23.7114292221,18.3608191662,9.69440008449,2.06121554724,15.9888894789,113.688321783,110.696591365,2.97173041782,0.02
 12/25  03:00:00,90.5104744748,19.7330382416,15.9100773445,13.5026809222,2.06121554724,15.9888894789,91.5801758364,88.5884454186,2.97173041782,0.02
 12/25  04:00:00,95.5383600593,23.7114292221,15.8379108412,11.8442050665,2.06121554724,15.9888894789,114.918650094,111.926919676,2.97173041782,0.02
 12/25  05:00:00,93.1448308557,19.7330382416,14.3486398956,16.374305096,2.06121554724,15.9888894789,92.785900203,89.7941697852,2.97173041782,0.02
 12/25  06:00:00,96.7927406601,23.7114292221,15.1878995504,13.8461298304,2.06121554724,15.9888894789,116.10931762,113.117587202,2.97173041782,0.02
 12/25  07:00:00,95.0635107009,19.7330382416,14.4671669811,18.6670779802,2.06121554724,15.9888894789,93.5620686569,90.5703382391,2.97173041782,0.02
 12/25  08:00:00,84.308713076,23.7114292221,16.7771978269,14.088556455,2.06121554724,15.9888894789,115.606402803,112.614672385,2.97173041782,0.02
 12/25  09:00:00,105.027500378,19.7330382416,17.4820555445,12.909317819,4.12243109448,41.7362269337,88.1987607511,83.2258767214,4.9528840297,0.02
 12/25  10:00:00,108.357646054,23.7114292221,20.3334407147,7.69503786705,4.12243109448,41.7362269337,105.466103709,100.493219679,4.9528840297,0.02
 12/25  11:00:00,102.596301048,19.7330382416,19.6410052299,7.47305682876,4.12243109448,41.7362269337,81.6628179265,76.6899338968,4.9528840297,0.02
 12/25  12:00:00,107.568930064,23.7114292221,22.8418139152,5.2498374175,4.12243109448,41.7362269337,99.4079648675,94.4350808378,4.9528840297,0.02
 12/25  13:00:00,98.9750183346,19.4784066203,21.1411956368,4.77573272725,4.12243109448,41.7362269337,78.671788923,73.6989048933,4.9528840297,0.02
 12/25  14:00:00,97.726769439,22.4382711156,21.4444149266,1.09666090493,4.12243109448,41.7362269337,97.134646839,92.1617628093,4.9528840297,0.02
 12/25  15:00:00,87.191397871,17.6111080641,17.0472626416,0.0,4.12243109448,41.7362269337,77.4963310387,72.523447009,4.9528840297,0.02
 12/25  16:00:00,96.5776915611,22.0138850801,20.8983801218,0.0,4.12243109448,41.7362269337,96.8106441735,91.8377601438,4.9528840297,0.02
 12/25  17:00:00,72.7709718565,17.6111080641,15.8538381606,0.0,4.12243109448,24.8785346261,79.6421223096,74.6692382799,4.9528840297,0.02
 12/25  18:00:00,81.2163999669,22.0138850801,18.0109107759,0.0,2.06121554724,15.9888894789,106.814090409,103.822359991,2.97173041782,0.02
 12/25  19:00:00,68.9954055958,17.6111080641,12.2125867841,0.0,2.06121554724,15.9888894789,88.9470567289,85.9553263111,2.97173041782,0.02
 12/25  20:00:00,80.2936666802,22.8626571511,15.1322466026,2.2981895827,2.06121554724,15.9888894789,112.40229613,109.410565712,2.97173041782,0.02
 12/25  21:00:00,79.7921017418,19.3086522061,13.9161752488,5.87336226477,2.06121554724,15.9888894789,90.7477270907,87.7559966729,2.97173041782,0.02
 12/25  22:00:00,93.7193728121,24.1358152576,16.4827470531,9.70915457154,2.06121554724,15.9888894789,114.178024819,111.186294401,2.97173041782,0.02
 12/25  23:00:00,83.2550525973,19.3086522061,12.7607407475,9.67905410668,2.06121554724,15.9888894789,100.921815354,89.3482564221,2.97173041782,8.60182851408
 12/25  24:00:00,98.0624314298,24.1358152576,15.3275346474,14.3958044231,2.06121554724,15.9888894789,115.804332588,112.81260217,2.97173041782,0.02
 12/26  01:00:00,89.5593098846,19.3086522061,11.6520082892,12.4583203165,4.12243109448,15.9888894789,92.5189467086,89.5272162907,2.97173041782,0.02
 12/26  02:00:00,105.575909421,24.1358152576,14.0473930341,17.4807067766,4.12243109448,15.9888894789,115.522826769,112.531096351,2.97173041782,0.02
 12/26  03:00:00,93.2179575858,19.3086522061,11.0744284736,15.040541665,4.12243109448,15.9888894789,93.0417092604,90.0499788425,2.97173041782,0.02
 12/26  04:00:00,110.195188735,24.1358152576,13.2405827726,20.6016552085,4.12243109448,15.9888894789,116.303468389,113.311737971,2.97173041782,0.02
 12/26  05:00:00,127.937459765,28.1142062381,13.2314931376,13.6241158104,12.3672932834,24.9413748627,132.648793054,127.675909024,4.9528840297,0.02
 12/26  06:00:00,181.658500655,28.5412117879,20.1499233384,59.31201437,12.3672932834,24.9413748627,203.142954047,198.170070017,4.9528840297,0.02
 12/26  07:00:00,220.845388581,28.9691384597,12.6149122024,48.3130365539,24.7345865669,70.7195625826,188.511875064,178.586107005,9.90576805939,0.02
 12/26  08:00:00,221.888306664,28.9996166094,13.2921167686,32.605663922,37.1018798503,92.3937384068,165.007350136,155.081582077,9.90576805939,0.02
 12/26  09:00:00,218.143492498,29.0134015313,17.1625400059,24.1272875069,37.1018798503,104.434947198,142.942288854,133.016520795,9.90576805939,0.02
 12/26  10:00:00,225.606981346,29.0291381744,24.814758484,17.4805292032,37.1018798503,116.476155989,135.839736781,117.308226055,9.90576805939,8.62574266661
 12/26  11:00:00,228.143042034,29.1418419175,31.8013301397,12.9167377476,37.1018798503,116.476155989,120.423719064,110.497951004,9.90576805939,0.02
 12/26  12:00:00,229.914402447,29.3354444065,36.4693779208,9.82617646552,37.1018798503,116.476155989,123.589790029,105.050494198,9.90576805939,8.63352777152
 12/26  13:00:00,219.732940312,29.5281254083,40.3292332214,7.62897933302,37.1018798503,104.434947198,110.803350106,100.877582047,9.90576805939,0.02
 12/26  14:00:00,232.980028438,29.7284999691,43.1440709774,5.82405309813,37.1018798503,116.476155989,115.834648988,97.295342549,9.90576805939,8.63353837911
 12/26  15:00:00,233.860091206,29.8337529503,45.4742763041,4.16029327703,37.1018798503,116.476155989,104.706314723,94.7805466631,9.90576805939,0.02
 12/26  16:00:00,232.184447516,29.8637433107,45.2515928262,2.78614148497,37.1018798503,116.476155989,103.511427946,93.5856598867,9.90576805939,0.02
 12/26  17:00:00,229.001529073,29.7135851641,40.5098671479,2.1465364747,37.1018798503,116.476155989,113.31451775,94.7827401371,9.90576805939,8.6260095535
 12/26  18:00:00,232.122783814,29.4633423343,32.0700851271,2.21314303783,37.1018798503,116.476155989,107.92123892,97.9954708604,9.90576805939,0.02
 12/26  19:00:00,138.829153203,27.6898202026,23.9106977964,0.0,24.7345865669,47.5788473902,81.0018785086,76.0289944789,4.9528840297,0.02
 12/26  20:00:00,137.587871946,27.6898202026,21.614885862,0.0,24.7345865669,47.5788473902,87.8312749164,82.8583908867,4.9528840297,0.02
 12/26  21:00:00,111.047396277,26.4166620961,15.0051914776,0.0,12.3672932834,38.6892022431,102.461575985,99.4698455676,2.97173041782,0.02
 12/26  22:00:00,96.7808652943,21.1015463447,14.8596238742,0.0518954236046,12.3672932834,27.0668015668,94.775069114,83.1979874498,2.97173041782,8.60535124636
 12/26  23:00:00,70.808067376,18.0354940996,10.8756147697,0.1204514937,4.12243109448,15.9888894789,78.4661353926,75.4744049748,2.97173041782,0.02
 12/26  24:00:00,78.6277277948,22.0138850801,11.2395877882,0.0,4.12243109448,15.9888894789,100.536173801,97.5444433835,2.97173041782,0.02
 12/27  01:00:00,76.0609434419,18.7993889635,12.8447126366,1.17289063563,4.12243109448,15.9888894789,82.2396589034,79.2479284856,2.97173041782,0.02
 12/27  02:00:00,78.4986002014,22.0138850801,10.1354754138,0.0,4.12243109448,15.9888894789,103.414020809,100.422290392,2.97173041782,0.02
 12/27  03:00:00,84.2485406644,19.7330382416,14.4541832904,5.23184593107,4.12243109448,15.9888894789,83.3388317575,80.3471013396,2.97173041782,0.02
 12/27  04:00:00,92.5074380262,23.7114292221,14.4215525971,5.92132798644,4.12243109448,15.9888894789,105.119249266,102.127518848,2.97173041782,0.02
 12/27  05:00:00,120.615880531,28.5385922736,16.7035032943,6.86601167427,12.3672932834,24.9413748627,119.236000286,114.263116256,4.9528840297,0.02
 12/27  06:00:00,151.68227218,28.1319462502,19.860671078,33.5078772714,12.3672932834,24.9413748627,190.293094859,185.32021083,4.9528840297,0.02
 12/27  07:00:00,200.805945328,29.0372453944,13.4541648973,30.7984609234,24.7345865669,70.7195625826,171.433455731,161.507687672,9.90576805939,0.02
 12/27  08:00:00,207.530412351,29.0692589301,13.9162540307,21.0749368674,37.1018798503,92.3937384068,150.524246454,140.598478394,9.90576805939,0.02
 12/27  09:00:00,208.723710228,29.1127443491,19.093564663,15.5159988257,37.1018798503,104.434947198,130.480808368,120.555040308,9.90576805939,0.02
 12/27  10:00:00,223.749660443,29.1846112208,29.6603161559,10.6221812707,37.1018798503,116.476155989,128.269875113,109.73847374,9.90576805939,8.6256333142
 12/27  11:00:00,228.252980149,29.2822273996,36.8508401075,7.83677291313,37.1018798503,116.476155989,114.192340994,104.266572935,9.90576805939,0.02
 12/27  12:00:00,230.688801214,29.5164178046,41.1695382803,5.71944233579,37.1018798503,116.476155989,117.986730157,99.4474310069,9.90576805939,8.63353109036
 12/27  13:00:00,220.309798227,29.7244156136,44.1362035289,4.20762094723,37.1018798503,104.434947198,106.109369397,96.1836013376,9.90576805939,0.02
 12/27  14:00:00,232.028881615,29.9011151419,45.0020432163,2.84231395891,37.1018798503,116.476155989,112.594615207,94.0553434231,9.90576805939,8.63350372476
 12/27  15:00:00,231.328827892,30.0130922103,45.2338314327,1.79877622313,37.1018798503,116.476155989,102.635004796,92.7092367369,9.90576805939,0.02
 12/27  16:00:00,229.682731162,30.037742772,43.9499487507,1.41206022364,37.1018798503,116.476155989,101.80248387,91.8767158108,9.90576805939,0.02
 12/27  17:00:00,227.315277328,29.8748040148,39.4916069857,1.31733260273,37.1018798503,116.476155989,111.808244468,93.2763936752,9.90576805939,8.62608273385
 12/27  18:00:00,234.784696463,29.6994021943,35.2506404099,1.45843568578,37.1018798503,116.476155989,105.330379541,95.404611482,9.90576805939,0.02
 12/27  19:00:00,143.027872667,27.6898202026,28.2276236478,0.0,24.7345865669,47.5788473902,78.3215920556,73.3487080259,4.9528840297,0.02
 12/27  20:00:00,142.873094012,28.0081097292,27.7545502215,0.0,24.7345865669,47.5788473902,84.4519694658,79.4790854361,4.9528840297,0.02
 12/27  21:00:00,113.557541612,26.8410481316,20.862992352,0.0,12.3672932834,38.6892022431,98.6965086067,95.7047781889,2.97173041782,0.02
 12/27  22:00:00,90.6653875908,18.6720731528,17.1645787187,0.0,12.3672932834,27.0668015668,81.7147708307,70.1376724018,2.97173041782,8.60536801108
 12/27  23:00:00,71.9914601325,22.0138850801,14.568449366,0.0,4.12243109448,15.9888894789,94.6941096174,91.7023791996,2.97173041782,0.02
 12/27  24:00:00,70.7419808224,18.6720731528,15.4435199289,0.155479290324,4.12243109448,15.9888894789,78.807258704,75.8155282862,2.97173041782,0.02
 12/28  01:00:00,72.1536996967,22.0138850801,13.4203491314,0.0,4.12243109448,15.9888894789,99.0613392249,96.069608807,2.97173041782,0.02
 12/28  02:00:00,71.7585670772,18.7993889635,15.6220152697,0.531634820565,4.12243109448,15.9888894789,81.1881820156,78.1964515978,2.97173041782,0.02
 12/28  03:00:00,77.3734805278,22.4382711156,15.6779463591,0.28607488936,4.12243109448,15.9888894789,101.458164465,98.4664340468,2.97173041782,0.02
 12/28  04:00:00,72.9804917368,18.4598801351,14.2483694126,0.911724713532,4.12243109448,15.9888894789,81.8111503578,78.81941994,2.97173041782,0.02
 12/28  05:00:00,110.117029319,28.3122530547,22.9771203514,1.68437932827,12.3672932834,24.9413748627,115.829852704,110.856968674,4.9528840297,0.02
 12/28  06:00:00,134.707970515,28.1629561624,25.6635956396,22.3421924293,12.3672932834,24.9413748627,185.463309583,180.490425554,4.9528840297,0.02
 12/28  07:00:00,183.660137047,29.0795313798,19.9046110786,19.6777021637,24.7345865669,70.7195625826,150.958386515,141.032618455,9.90576805939,0.02
 12/28  08:00:00,194.555374021,29.1941048422,20.8767129181,13.2760404368,37.1018798503,92.3937384068,131.486703357,121.560935297,9.90576805939,0.02
 12/28  09:00:00,205.819734853,29.2662142879,22.8256666836,11.362157977,37.1018798503,104.434947198,125.320218374,115.394450315,9.90576805939,0.02
 12/28  10:00:00,218.323273509,29.3220611994,25.2278807242,9.49078590953,37.1018798503,116.476155989,129.854736586,111.32156531,9.90576805939,8.62740321682
 12/28  11:00:00,218.849316357,29.3748426294,27.6391207042,7.55220399957,37.1018798503,116.476155989,117.433749016,107.507980956,9.90576805939,0.02
 12/28  12:00:00,218.26182675,29.4170772065,28.4146155428,6.14673445911,37.1018798503,116.476155989,123.23454931,104.695178436,9.90576805939,8.633602815
 12/28  13:00:00,206.145602926,29.4609153809,29.2435875844,5.10316664721,37.1018798503,104.434947198,112.771295746,102.845527686,9.90576805939,0.02
 12/28  14:00:00,219.240174436,29.5095053279,31.2540267842,4.19323153692,37.1018798503,116.476155989,119.583053239,101.043707334,9.90576805939,8.63357784568
 12/28  15:00:00,219.524380401,29.5755195311,32.2909507319,3.37477864472,37.1018798503,116.476155989,108.924462188,98.9986941281,9.90576805939,0.02
 12/28  16:00:00,218.00164196,29.5768693561,31.1443484642,2.99743389819,37.1018798503,116.476155989,117.103264848,98.5670932853,9.90576805939,8.63040350353
 12/28  17:00:00,218.688430185,29.5634700343,29.3099814825,3.0946277166,37.1018798503,116.476155989,108.865843462,98.9400754024,9.90576805939,0.02
 12/28  18:00:00,229.327683029,29.5563643415,28.0301988604,3.36489602766,37.1018798503,116.476155989,109.284414446,99.3586463861,9.90576805939,0.02
 12/28  19:00:00,140.329312426,27.6898202026,24.7173330397,0.0,24.7345865669,47.5788473902,81.4633612326,76.4904772029,4.9528840297,0.02
 12/28  20:00:00,143.208467694,28.184937244,26.4909868568,0.0,24.7345865669,47.5788473902,86.8043032405,81.8314192108,4.9528840297,0.02
 12/28  21:00:00,116.366499512,26.8410481316,19.9811870368,0.0,12.3672932834,38.6892022431,108.593241625,97.0131093631,2.97173041782,8.60840184398
 12/28  22:00:00,96.123810312,20.4756225628,18.0905753539,0.0314987997214,12.3672932834,27.0668015668,81.1935306545,78.2018002366,2.97173041782,0.02
 12/28  23:00:00,66.7469427968,17.6111080641,11.9324839494,0.0,4.12243109448,15.9888894789,76.9207927533,73.9290623355,2.97173041782,0.02
 12/28  24:00:00,81.6527780341,23.1172887724,19.3237502111,0.42058919111,4.12243109448,15.9888894789,98.204958453,95.2132280352,2.97173041782,0.02
 12/29  01:00:00,71.9216319434,18.2476871173,13.0984119313,0.540853730648,4.12243109448,15.9888894789,80.4592485829,77.4675181651,2.97173041782,0.02
 12/29  02:00:00,81.2460974532,22.4382711156,13.3523947629,0.546671640418,4.12243109448,15.9888894789,100.926573674,97.9348432563,2.97173041782,0.02
 12/29  03:00:00,76.4029182981,18.8842661706,14.2717825682,2.19828065179,4.12243109448,15.9888894789,82.5972520714,79.6055216535,2.97173041782,0.02
 12/29  04:00:00,82.564885083,23.2870431866,17.5858152215,2.99402611786,4.12243109448,15.9888894789,103.591352618,100.5996222,2.97173041782,0.02
 12/29  05:00:00,103.511725851,27.5483581908,19.4953041381,1.80569524592,12.3672932834,24.9413748627,116.412600513,111.439716483,4.9528840297,0.02
 12/29  06:00:00,139.379850146,28.6021630308,27.4810286965,29.1183187438,12.3672932834,24.9413748627,186.752922658,181.780038628,4.9528840297,0.02
 12/29  07:00:00,181.688978515,29.0729602637,20.9221539937,21.4436107012,24.7345865669,70.7195625826,151.777804848,141.852036788,9.90576805939,0.02
 12/29  08:00:00,196.912596314,29.2110085162,22.6450110402,14.8590203815,37.1018798503,92.3937384068,131.856396763,121.930628704,9.90576805939,0.02
