Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/29  09:00:00,208.139034516,29.2870453613,24.0956863233,12.5153701516,37.1018798503,104.434947198,125.574488522,115.648720462,9.90576805939,0.02
 12/29  10:00:00,220.433500547,29.3364723561,26.0319901491,10.7825006782,37.1018798503,116.476155989,130.534064111,112.000831879,9.90576805939,8.62746417265
 12/29  11:00:00,220.209019752,29.3734329655,27.1607926189,9.39163416598,37.1018798503,116.476155989,119.276743551,109.350975492,9.90576805939,0.02
 12/29  12:00:00,220.575072043,29.4125529882,28.9816987118,7.89742646742,37.1018798503,116.476155989,125.204989289,106.665603541,9.90576805939,8.63361768809
 12/29  13:00:00,208.94880068,29.4563668622,30.7098255287,6.54103353646,37.1018798503,104.434947198,114.378119972,104.452351912,9.90576805939,0.02
 12/29  14:00:00,220.303296145,29.5007068228,31.1445034245,5.37467750807,37.1018798503,116.476155989,120.963138895,102.423707003,9.90576805939,8.63366383239
 12/29  15:00:00,219.797777131,29.5259237692,31.2554746767,4.73324010851,37.1018798503,116.476155989,111.350230689,101.424462629,9.90576805939,0.02
 12/29  16:00:00,218.454010289,29.5406560205,30.1863150283,4.44404280744,37.1018798503,116.476155989,119.515023875,100.978755017,9.90576805939,8.63050079874
 12/29  17:00:00,220.139958477,29.5465338893,29.5089749413,4.45292947272,37.1018798503,116.476155989,110.608495373,100.682727314,9.90576805939,0.02
 12/29  18:00:00,231.693458153,29.5466196703,29.0627326927,4.707875413,37.1018798503,116.476155989,110.588517765,100.662749705,9.90576805939,0.02
 12/29  19:00:00,140.679144214,27.6898202026,25.8788894451,0.0,24.7345865669,47.5788473902,82.7663479299,77.7934639002,4.9528840297,0.02
 12/29  20:00:00,142.781997021,28.184937244,27.486619875,0.0,24.7345865669,47.5788473902,88.0735664146,83.1006823849,4.9528840297,0.02
 12/29  21:00:00,113.984670134,26.8410481316,21.2883460273,0.00177684796922,12.3672932834,38.6892022431,109.875113017,98.2948684175,2.97173041782,8.60851418178
 12/29  22:00:00,94.8335430211,20.5604997699,20.0657193251,0.123126203963,12.3672932834,27.0668015668,83.2828784088,80.291147991,2.97173041782,0.02
 12/29  23:00:00,65.4517548117,17.6111080641,13.0521926372,0.0,4.12243109448,15.9888894789,77.5783693742,74.5866389564,2.97173041782,0.02
 12/29  24:00:00,80.2867278613,23.2870431866,20.9809258967,0.9290904991,4.12243109448,15.9888894789,98.5120340521,95.5203036343,2.97173041782,0.02
 12/30  01:00:00,66.5115937263,17.8657396854,13.6498041025,0.151746310783,4.12243109448,15.9888894789,80.9438731363,77.9521427184,2.97173041782,0.02
 12/30  02:00:00,77.6913035175,22.8626571511,18.2893793925,1.20134432384,4.12243109448,15.9888894789,101.580161015,98.5884305971,2.97173041782,0.02
 12/30  03:00:00,71.1018001617,18.7145117564,15.3626548293,1.93776178355,4.12243109448,15.9888894789,82.6370698514,79.6453394336,2.97173041782,0.02
 12/30  04:00:00,75.7225460788,22.5231483227,15.8677181292,1.04730910359,4.12243109448,15.9888894789,103.72702601,100.735295592,2.97173041782,0.02
 12/30  05:00:00,89.7625424253,27.9020132204,21.2409832071,3.87087151963,4.12243109448,16.0517297156,122.521140053,119.529409635,2.97173041782,0.02
 12/30  06:00:00,91.5651193184,27.9020132204,20.74836541,4.63335541528,4.12243109448,16.0517297156,124.229428739,121.237698321,2.97173041782,0.02
 12/30  07:00:00,118.069852538,28.9629783091,15.5813368811,9.622547955,4.12243109448,39.6058045677,108.70531248,105.713582062,2.97173041782,0.02
 12/30  08:00:00,172.084345058,28.9919642871,19.5222531174,40.7598347167,12.3672932834,65.3531420225,164.699656722,159.726772693,4.9528840297,0.02
 12/30  09:00:00,167.37996383,28.9844252991,19.8079570352,33.6210914693,12.3672932834,68.2430321324,160.580771463,155.607887434,4.9528840297,0.02
 12/30  10:00:00,187.574585743,29.0092784959,20.5278449191,25.5420365089,16.4897243779,93.1370602926,149.53256123,141.587946782,7.92461444751,0.02
 12/30  11:00:00,185.425822217,29.0098043496,20.9670500007,22.9146084742,16.4897243779,93.1370602926,153.451870754,136.915641751,7.92461444751,8.61161455488
 12/30  12:00:00,185.108311214,29.0098637503,21.4504377875,20.8509640232,16.4897243779,93.1370602926,142.108917899,134.164303451,7.92461444751,0.02
 12/30  13:00:00,175.216400397,29.009246407,21.7816182388,19.1863931287,16.4897243779,83.9857416113,139.919693588,131.97507914,7.92461444751,0.02
 12/30  14:00:00,175.386126,29.0083822071,21.7759939442,18.1459047247,16.4897243779,83.9857416113,138.54545162,130.600837173,7.92461444751,0.02
 12/30  15:00:00,174.459973532,29.0076001958,21.7732683962,17.5175097571,16.4897243779,83.9857416113,137.650304896,129.705690449,7.92461444751,0.02
 12/30  16:00:00,135.234927944,28.9629783091,17.5603418784,0.21526279331,12.3672932834,70.6512738906,78.7791462242,73.8062621945,4.9528840297,0.02
 12/30  17:00:00,139.213474167,28.9629783091,17.0346260194,1.14897130118,12.3672932834,70.6512738906,86.7281025498,73.1647554201,4.9528840297,8.61046309994
 12/30  18:00:00,140.445705743,28.9629783091,16.5379807917,2.31693994046,12.3672932834,58.1284167478,81.9687916783,76.9959076487,4.9528840297,0.02
 12/30  19:00:00,101.698748401,26.4166620961,16.5129521417,0.0,12.3672932834,24.9413748627,103.738745699,98.7658616696,4.9528840297,0.02
 12/30  20:00:00,103.479647113,26.8410481316,18.2573151348,0.357209344971,12.3672932834,24.9413748627,109.671831101,104.698947072,4.9528840297,0.02
 12/30  21:00:00,88.3589560366,27.2654341671,19.5249045644,1.59743381177,4.12243109448,16.0517297156,118.166386873,115.174656455,2.97173041782,0.02
 12/30  22:00:00,73.1578679022,21.1333296769,13.4905306181,0.0,4.12243109448,15.9888894789,99.812988495,96.8212580772,2.97173041782,0.02
 12/30  23:00:00,72.7293231025,18.4598801351,13.7941093016,2.69589792773,4.12243109448,15.9888894789,85.5625064266,82.5707760088,2.97173041782,0.02
 12/30  24:00:00,85.1371998786,23.4992362043,18.3647319562,5.37104553999,4.12243109448,15.9888894789,107.304147208,104.31241679,2.97173041782,0.02
 12/31  01:00:00,80.7774571527,19.7330382416,17.275801614,9.53776173306,2.06121554724,15.9888894789,87.1484721586,84.1567417407,2.97173041782,0.02
 12/31  02:00:00,86.3508293598,23.7114292221,18.91512026,8.55130183107,2.06121554724,15.9888894789,109.823336529,106.831606111,2.97173041782,0.02
 12/31  03:00:00,83.0955067352,19.7330382416,17.3528740318,11.6748341659,2.06121554724,15.9888894789,88.5583521115,85.5666216937,2.97173041782,0.02
 12/31  04:00:00,87.8803113542,23.7114292221,18.9175639913,10.0381508567,2.06121554724,15.9888894789,111.177445313,108.185714895,2.97173041782,0.02
 12/31  05:00:00,84.6229192598,19.7330382416,17.163148164,13.4172459867,2.06121554724,15.9888894789,89.5762210498,86.584490632,2.97173041782,0.02
 12/31  06:00:00,88.8919329459,23.7114292221,18.7668127875,11.2429433037,2.06121554724,15.9888894789,112.170541045,109.178810628,2.97173041782,0.02
 12/31  07:00:00,85.9166094666,19.7330382416,17.0354879071,14.821285175,2.06121554724,15.9888894789,90.404046994,87.4123165762,2.97173041782,0.02
 12/31  08:00:00,76.3384843916,23.7114292221,18.6673025069,11.9852074742,2.06121554724,15.9888894789,112.84188548,109.850155062,2.97173041782,0.02
 12/31  09:00:00,98.7275901863,19.7330382416,17.0073251107,12.7608502926,4.12243109448,41.7362269337,87.8023730203,82.8294889906,4.9528840297,0.02
 12/31  10:00:00,104.736474425,23.7114292221,18.9148968138,9.42564940193,4.12243109448,41.7362269337,106.096423281,101.123539251,4.9528840297,0.02
 12/31  11:00:00,100.848894809,19.7330382416,17.5780537428,10.6779988172,4.12243109448,41.7362269337,85.0393077329,80.0664237032,4.9528840297,0.02
 12/31  12:00:00,108.514243459,23.7114292221,19.3095926395,7.99103932543,4.12243109448,41.7362269337,104.019218347,99.0463343177,4.9528840297,0.02
 12/31  13:00:00,97.2880074858,19.0823129871,15.5502282716,5.92862151768,4.12243109448,41.7362269337,84.0028361787,79.029952149,4.9528840297,0.02
 12/31  14:00:00,104.445395533,22.8626571511,16.6599198556,3.65249755657,4.12243109448,41.7362269337,103.178142566,98.2052585368,4.9528840297,0.02
 12/31  15:00:00,86.7328524106,17.6111080641,11.3098770611,0.0,4.12243109448,41.7362269337,83.9740629626,79.0011789329,4.9528840297,0.02
 12/31  16:00:00,95.5145846174,22.0138850801,14.0035378664,0.0,4.12243109448,41.7362269337,104.035812666,99.0629286361,4.9528840297,0.02
 12/31  17:00:00,70.0780887439,17.6111080641,11.0041341648,0.0,4.12243109448,24.8785346261,85.33895671,80.3660726803,4.9528840297,0.02
 12/31  18:00:00,97.5647582345,23.9660608434,19.2729381106,9.91152707853,2.06121554724,15.9888894789,109.661989155,106.670258737,2.97173041782,0.02
 12/31  19:00:00,85.9708120514,19.3086522061,15.3562103598,10.0646049846,2.06121554724,15.9888894789,99.0969149194,87.5244587634,2.97173041782,8.6007257382
 12/31  20:00:00,101.14393003,24.1358152576,19.1931717806,13.9131565897,2.06121554724,15.9888894789,112.991452029,109.999721611,2.97173041782,0.02
 12/31  21:00:00,87.2198886024,19.3086522061,15.2453225809,11.8792158355,2.06121554724,15.9888894789,91.7382384346,88.7465080168,2.97173041782,0.02
 12/31  22:00:00,101.531863349,24.1358152576,19.0910185191,15.9515831666,2.06121554724,15.9888894789,114.361784687,111.370054269,2.97173041782,0.02
 12/31  23:00:00,88.0084793635,19.3086522061,15.1783698624,13.3219975016,2.06121554724,15.9888894789,92.4470781356,89.4553477178,2.97173041782,0.02
 12/31  24:00:00,103.133266295,24.1358152576,19.0158175855,17.628317293,2.06121554724,15.9888894789,114.980149666,111.988419248,2.97173041782,0.02
 01/01  01:00:00,92.3260887887,19.3086522061,12.4223131343,15.4492080293,2.06121554724,15.9888894789,93.0717215664,90.0799911486,2.97173041782,0.02
 01/01  02:00:00,113.194110854,24.1358152576,12.3743832573,21.8598976014,2.06121554724,15.9888894789,116.548560216,113.556829799,2.97173041782,0.02
 01/01  03:00:00,98.1417590385,19.3086522061,9.64568234333,18.56897775,2.06121554724,15.9888894789,94.5915998034,91.5998693856,2.97173041782,0.02
 01/01  04:00:00,117.754450945,24.1358152576,11.830922591,25.2411833813,2.06121554724,15.9888894789,118.143779577,115.152049159,2.97173041782,0.02
 01/01  05:00:00,101.960603274,19.3086522061,9.03918145448,21.2050417399,2.06121554724,15.9888894789,95.6258917312,92.6341613134,2.97173041782,0.02
 01/01  06:00:00,118.50050968,24.1358152576,12.1742150375,27.9505430991,2.06121554724,15.9888894789,119.298563887,116.30683347,2.97173041782,0.02
 01/01  07:00:00,99.0051013064,19.3086522061,10.5755710951,22.361153773,2.06121554724,15.9888894789,96.1159734134,93.1242429955,2.97173041782,0.02
 01/01  08:00:00,101.003934766,24.1358152576,13.5014564578,27.5424322659,2.06121554724,15.9888894789,118.80980341,115.818072992,2.97173041782,0.02
 01/01  09:00:00,105.874212138,19.3086522061,11.6666076337,16.862977436,4.12243109448,41.7362269337,91.5982454001,86.6253613704,4.9528840297,0.02
 01/01  10:00:00,117.15785684,24.1358152576,17.5920593256,16.4077517633,4.12243109448,41.7362269337,108.188340177,103.215456147,4.9528840297,0.02
 01/01  11:00:00,100.510664541,19.3086522061,15.9955568772,10.4181632561,4.12243109448,41.7362269337,85.12388622,80.1510021903,4.9528840297,0.02
 01/01  12:00:00,113.293135454,24.1358152576,21.8452988719,11.0184916257,4.12243109448,41.7362269337,101.900326499,96.9274424689,4.9528840297,0.02
 01/01  13:00:00,98.609593731,19.3086522061,18.0510880769,7.69124219983,4.12243109448,41.7362269337,80.9634677603,75.9905837306,4.9528840297,0.02
 01/01  14:00:00,112.351691321,24.1358152576,23.6718465248,8.20923205034,4.12243109448,41.7362269337,98.8416209448,93.8687369151,4.9528840297,0.02
 01/01  15:00:00,95.9187236954,19.1388977919,18.8132007956,5.12188863031,4.12243109448,41.7362269337,79.9455528765,74.9726688468,4.9528840297,0.02
 01/01  16:00:00,93.6853057124,22.0138850801,17.6379274349,0.0,4.12243109448,41.7362269337,100.242444725,95.2695606957,4.9528840297,0.02
 01/01  17:00:00,66.7061334923,17.6111080641,13.4585341107,0.0,4.12243109448,24.8785346261,83.8027772357,78.829893206,4.9528840297,0.02
 01/01  18:00:00,92.7453327215,23.8811836363,21.5672723181,7.33337362486,2.06121554724,15.9888894789,108.659833693,105.668103275,2.97173041782,0.02
 01/01  19:00:00,84.4946953075,19.3086522061,16.8206851134,8.61472944005,2.06121554724,15.9888894789,90.2110920985,87.2193616806,2.97173041782,0.02
 01/01  20:00:00,101.244093805,24.1358152576,19.8988694994,12.7100435179,2.06121554724,15.9888894789,112.885704674,109.893974256,2.97173041782,0.02
 01/01  21:00:00,88.7413741299,19.3086522061,14.2396278193,12.0473551841,2.06121554724,15.9888894789,91.910590433,88.9188600152,2.97173041782,0.02
 01/01  22:00:00,104.257608548,24.1358152576,15.6667069138,17.5526108979,2.06121554724,15.9888894789,115.221174872,112.229444454,2.97173041782,0.02
 01/01  23:00:00,91.6226838837,19.3086522061,11.5129474201,15.7140449927,2.06121554724,15.9888894789,102.286205957,90.7126464951,2.97173041782,8.60182904428
 01/01  24:00:00,109.638649884,24.1358152576,13.6921606585,21.8945492534,2.06121554724,15.9888894789,117.070275713,114.078545295,2.97173041782,0.02
